Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,162.512419405,31.0011967536,38.3368879703,0.0,34.4311606118,33.1021868926,244.191273129,80.3016031824,3.33212,160.557549946
 01/01  02:00:00,159.199438656,31.0011967536,35.0588827525,0.0,34.4311606118,33.1021868926,173.388240341,52.3338863668,3.33212,117.722233974
 01/01  03:00:00,137.828638802,31.0011967536,31.1599704687,0.0,19.466279405,30.610668775,169.878739642,43.746013736,3.33212,122.800605906
 01/01  04:00:00,135.924236151,31.0011967536,29.2628826333,0.0,19.466279405,30.610668775,165.36840309,39.2317952999,3.33212,122.80448779
 01/01  05:00:00,143.673714806,31.0011967536,30.4167554473,0.0,19.466279405,30.610668775,202.962809161,37.8729041933,3.33212,161.757784968
 01/01  06:00:00,157.82312418,31.0011967536,32.3033108124,0.0,19.466279405,30.610668775,243.336561799,37.1147810608,8.3303,197.891480738
 01/01  07:00:00,239.183534607,31.0011967536,42.1215023887,0.0,42.6918050922,54.3732441037,342.058526033,35.7411126925,16.6606,289.65681334
 01/01  08:00:00,321.250488919,35.9822883894,66.4889391131,0.0,49.3960418185,88.5934452969,722.37788784,221.948752021,24.9909,475.43823582
 01/01  09:00:00,375.482395211,35.9515679496,102.841727417,0.0,57.6566862989,112.030105488,952.535947085,246.465055497,33.3212,672.749691588
 01/01  10:00:00,309.349569474,36.2857199846,92.5599934856,0.0,50.9524495726,81.1684271793,797.916147555,244.672059114,66.8089,486.435188441
 01/01  11:00:00,241.783199354,36.2990563178,70.0444955011,0.0,42.6918050922,68.9656133826,718.960705009,266.743057283,83.4695,368.748147726
 01/01  12:00:00,248.011131496,36.2799946443,79.9707909011,0.0,38.286128036,68.9656133826,659.233575664,283.546298962,83.4695,292.217776703
 01/01  13:00:00,256.674147621,36.2531252646,89.466203714,0.0,38.286128036,68.9656133826,589.389814246,292.027349522,83.4695,213.892964724
 01/01  14:00:00,239.6217245,36.2199663117,91.3686009301,0.0,31.5818913096,56.727595265,592.359372277,309.265769268,75.1392,207.954403009
 01/01  15:00:00,237.258559315,36.1877175426,89.0377853286,0.0,31.5818913096,56.727595265,597.229247463,323.096650002,66.8089,207.323697461
 01/01  16:00:00,224.580564838,36.1423411705,76.4355708462,0.0,31.5818913096,56.727595265,628.762108958,340.69249372,75.1392,212.930415238
 01/01  17:00:00,235.237502513,35.9681855285,52.4871655792,0.0,31.5818913096,61.661095265,607.603051836,353.569096234,91.7998,162.234155601
 01/01  18:00:00,269.147798135,35.9515679496,47.5175231479,0.0,31.5818913096,70.9729253606,636.984030368,381.302647153,49.9818,205.699583215
 01/01  19:00:00,338.449169883,35.9515679496,55.0823957001,0.0,80.3315023541,83.7685254822,700.212921734,404.129180067,49.9818,246.101941667
 01/01  20:00:00,353.038336748,35.9515679496,65.7269417122,0.0,102.000620287,77.6748002752,767.269294653,412.585028265,33.3212,321.363066388
 01/01  21:00:00,380.191056983,35.9515679496,72.3486692078,0.0,108.704857014,91.4735406516,774.010567598,420.726238011,33.3212,319.963129587
 01/01  22:00:00,351.038401339,35.9515679496,71.3497579547,0.0,95.2963835608,89.1510273009,778.52558558,432.20291997,24.9909,321.33176561
 01/01  23:00:00,296.836386551,35.9672393163,69.9022420256,0.401411015936,80.3315023541,63.3799339444,934.150839448,440.542910631,16.6606,476.947328817
 01/01  24:00:00,210.360484635,35.9672393163,47.9107474892,0.298665908866,42.6918050922,48.4199368926,716.231558919,434.825886448,8.3303,273.075372471
 01/02  01:00:00,146.35092395,31.0011967536,33.603643571,0.0,25.5240853573,30.610668775,247.584005423,84.5290289102,3.33212,159.722856513
 01/02  02:00:00,131.769591004,31.0011967536,26.3473576942,0.0,19.418418834,29.3649097162,192.237054973,66.2768887769,3.33212,122.628046197
 01/02  03:00:00,121.470822913,31.0011967536,23.9516265732,0.0,12.7620426787,28.1191506574,182.63350892,56.6521621408,3.33212,122.649226779
 01/02  04:00:00,120.695649997,31.0168681203,23.1672207147,0.0,12.7620426787,28.1191506574,170.710015395,51.2116494819,3.33212,116.166245913
 01/02  05:00:00,129.040163082,31.0482108537,24.8916174133,0.00757307098021,12.7620426787,28.1191506574,213.378895175,48.1907300488,3.33212,161.856045126
 01/02  06:00:00,165.624775013,31.0168681203,33.8899252703,0.0,25.5240853573,30.610668775,333.869786059,46.3193365683,8.3303,279.220149491
 01/02  07:00:00,292.436486399,31.0011967536,62.893584127,0.0,51.0481707146,78.1489452969,538.352549717,42.9859700819,16.6606,478.705979635
 01/02  08:00:00,378.474279536,35.992100853,87.1334192962,0.199023116922,64.3609230253,109.708623606,911.965935485,253.496596062,24.9909,633.478439424
 01/02  09:00:00,298.295311652,35.9515679496,63.8367489295,0.0,51.0481707146,80.7689615957,810.532079919,289.736185522,33.3212,487.474694397
 01/02  10:00:00,276.869283003,36.3144728147,70.2079571946,0.0535032264612,51.0481707146,71.0224615957,701.852637516,266.712851969,66.8089,368.330885548
 01/02  11:00:00,234.612409121,36.4500297142,76.5721739568,0.0,32.1804615127,65.7244621605,632.530767942,263.441198092,83.4695,285.62006985
 01/02  12:00:00,246.718972435,36.5272598743,87.8800843594,0.0,32.1804615127,65.7244621605,561.369251372,264.841658337,83.4695,213.058093035
 01/02  13:00:00,255.210838454,36.5837835772,97.056224261,0.0,32.1804615127,65.7244621605,559.164379604,261.06990305,83.4695,214.624976554
 01/02  14:00:00,246.196799068,36.6125320099,97.7282756729,0.0,32.1804615127,55.9779621605,545.106933151,262.922995034,75.1392,207.044738116
 01/02  15:00:00,242.144676928,36.6392383245,93.6675444754,0.0,32.1804615127,55.9779621605,544.631747406,264.009526109,66.8089,213.813321297
 01/02  16:00:00,231.137428878,36.6637209475,82.689351197,0.0,32.1804615127,55.9779621605,543.785303885,261.965652689,75.1392,206.680451197
 01/02  17:00:00,241.429084239,36.4004496525,58.4877756967,0.0,32.1804615127,60.9114621605,503.829497627,249.681929333,91.7998,162.347768293
 01/02  18:00:00,289.775094344,35.9515679496,61.0409753466,0.0,32.1804615127,77.5397301883,539.77878114,244.482066705,49.9818,245.314914434
 01/02  19:00:00,360.451118297,35.9515679496,77.6893847077,0.0,77.122965704,86.2600435998,738.310930348,246.533848706,49.9818,441.795281642
 01/02  20:00:00,366.773658872,35.9515679496,76.4313486917,0.0,102.647051061,80.1663183927,597.792771659,241.417842908,33.3212,323.053728752
 01/02  21:00:00,398.812928721,35.9515679496,83.1413290755,0.0,115.40909374,92.7192997104,598.455505706,236.812740057,33.3212,328.321565649
 01/02  22:00:00,389.059257361,35.9515679496,96.9566373253,0.0,102.647051061,94.1340635361,738.219336219,236.295237798,24.9909,476.933198421
 01/02  23:00:00,301.962531578,35.9515679496,76.4117072467,0.0,77.122965704,65.871452062,622.154181912,243.620043553,16.6606,361.873538359
 01/02  24:00:00,210.243113194,35.9515679496,52.7428124085,0.0,38.286128036,48.4199368926,461.156881554,254.900130555,8.3303,197.926451
 01/03  01:00:00,155.812249001,31.0011967536,43.0833448005,0.0,25.5240853573,30.610668775,212.036741586,47.0741606402,3.33212,161.630460946
 01/03  02:00:00,142.124055719,31.0011967536,36.7371105469,0.0,19.418418834,29.3649097162,165.004326824,39.0086103795,3.33212,122.663596445
 01/03  03:00:00,157.213843439,31.0011967536,59.6531180997,0.0,12.7620426787,28.1191506574,160.332534888,34.3188972333,3.33212,122.681517654
 01/03  04:00:00,151.553331796,31.0011967536,53.9883700351,0.0,12.7620426787,28.1191506574,151.839137807,32.2966746159,3.33212,116.210343191
 01/03  05:00:00,154.326033403,31.0011967536,49.5488415832,0.0,12.7620426787,28.1191506574,196.428031725,31.1539240578,3.33212,161.941987667
 01/03  06:00:00,187.920996465,31.0011967536,55.4717081023,0.0,25.5240853573,30.610668775,318.368840463,30.5509235206,8.3303,279.487616943
 01/03  07:00:00,316.729101689,33.4763823516,83.8660856082,0.0,51.0481707146,78.1489452969,527.268089397,29.2380751043,16.6606,481.369414293
 01/03  08:00:00,394.492134769,35.9515679496,102.18207452,0.0,64.3609230253,109.708623606,867.19936456,208.961281119,24.9909,633.247183441
 01/03  09:00:00,308.376747249,35.9515679496,72.9268149755,0.0,51.0481707146,80.7689615957,756.421728963,234.72166734,33.3212,488.378861623
 01/03  10:00:00,273.904435509,36.4521636013,66.9498556474,0.0,51.0481707146,71.0224615957,669.9473395,234.39129408,66.8089,368.74714542
 01/03  11:00:00,195.606925033,36.5938627645,37.4202315212,0.0,32.1804615127,65.7244621605,628.473759659,253.486868954,83.4695,291.517390705
 01/03  12:00:00,179.731882884,36.6695284085,21.2693185038,0.0,32.1804615127,65.7244621605,543.462006528,245.469184373,83.4695,214.523322155
 01/03  13:00:00,179.473141644,36.709862121,21.9515455372,0.0,32.1804615127,65.7244621605,544.578182576,252.97567466,83.4695,208.133007916
 01/03  14:00:00,171.911526898,36.7424678132,23.7376902981,0.0,32.1804615127,55.9779621605,573.032906895,283.576231347,75.1392,214.317475548
 01/03  15:00:00,179.542341342,36.766508395,31.1048348124,0.0,32.1804615127,55.9779621605,549.741831866,276.147861437,66.8089,206.785070428
 01/03  16:00:00,187.059878853,36.7862479721,38.6038029811,0.0,32.1804615127,55.9779621605,548.296025124,263.709607869,75.1392,209.447217255
 01/03  17:00:00,219.190463586,36.4747810879,36.2228818549,0.0,32.1804615127,60.9114621605,508.412239325,250.021083256,91.7998,166.591356069
 01/03  18:00:00,271.90074618,35.9515679496,43.1964814202,0.0,32.1804615127,77.5397301883,542.666687835,248.801630704,49.9818,243.883257131
 01/03  19:00:00,343.394655913,35.9515679496,60.6626816121,0.0,77.122965704,86.2600435998,745.812974899,254.354174995,49.9818,441.476999904
 01/03  20:00:00,350.972345654,35.9515679496,61.0827749464,0.0,102.647051061,80.1663183927,612.731107467,253.420280834,33.3212,325.989626633
 01/03  21:00:00,382.581424836,35.9515679496,67.3309417023,0.0,115.40909374,92.7192997104,618.034359195,260.259399932,33.3212,324.453759263
 01/03  22:00:00,372.224764106,35.9515679496,80.4500179125,0.0,102.647051061,94.1340635361,773.543143007,269.004647367,24.9909,479.54759564
 01/03  23:00:00,289.527144867,35.9515679496,64.005857412,0.0,77.122965704,65.871452062,652.041661983,270.145658645,16.6606,365.235403338
 01/03  24:00:00,201.052689616,35.9515679496,43.5742562413,0.0,38.286128036,48.4199368926,470.232377284,264.167809905,8.3303,197.734267379
 01/04  01:00:00,147.636508724,31.0011967536,34.9496858783,0.0,25.5240853573,30.610668775,213.474608514,48.1816644153,3.33212,161.960824099
 01/04  02:00:00,157.402056226,31.0011967536,51.966204539,0.0,19.418418834,29.3649097162,167.843851548,41.8078484858,3.33212,122.703883062
 01/04  03:00:00,143.340293011,31.0011967536,45.8066844457,0.0,12.7620426787,28.1191506574,164.59870832,38.5514846951,3.33212,122.715103625
 01/04  04:00:00,136.793836537,31.0011967536,39.274366701,0.0,12.7620426787,28.1191506574,156.527655992,36.9504645177,3.33212,116.245071474
 01/04  05:00:00,142.60547434,31.0011967536,38.5171072154,0.0,12.7620426787,28.1191506574,200.433788206,35.0869900211,3.33212,162.014678184
 01/04  06:00:00,178.61490994,31.0011967536,46.8844313389,0.0,25.5240853573,30.610668775,322.164691513,34.0996332738,8.3303,279.73475824
 01/04  07:00:00,307.428592068,33.0638514186,75.7765378736,0.0,51.0481707146,78.1489452969,531.504137832,32.5773731608,16.6606,482.266164671
 01/04  08:00:00,386.556172875,35.9515679496,95.3368053805,0.0,64.3609230253,109.708623606,874.647649744,214.274827939,24.9909,635.381921804
 01/04  09:00:00,304.441684173,35.9515679496,69.8387734746,0.0,51.0481707146,80.7689615957,755.397824178,232.787182864,33.3212,489.289441315
 01/04  10:00:00,266.825866173,36.454165082,59.9142529971,0.0,51.0481707146,71.0224615957,674.694418917,238.688060643,66.8089,369.197458273
 01/04  11:00:00,183.957253972,36.5950437227,25.8463044552,0.0,32.1804615127,65.7244621605,634.245298331,259.041001188,83.4695,291.734797143
 01/04  12:00:00,178.230945704,36.6694821219,19.4189651749,0.0,32.1804615127,65.7244621605,568.477170388,269.783854436,83.4695,215.223815952
 01/04  13:00:00,177.823679166,36.7074562832,19.7367803002,0.0,32.1804615127,65.7244621605,569.41184194,273.62783222,83.4695,212.31450972
 01/04  14:00:00,168.871870632,36.7015512185,20.5126330349,0.0,32.1804615127,55.9779621605,565.868303587,280.954665989,75.1392,209.774437598
 01/04  15:00:00,169.905238653,36.7018944914,21.5458675972,0.0,32.1804615127,55.9779621605,564.623365111,288.004330543,66.8089,209.810134569
 01/04  16:00:00,171.423797695,36.7038974144,23.076243374,0.0,32.1804615127,55.9779621605,574.000132815,287.756098229,75.1392,211.104834586
 01/04  17:00:00,206.977715743,36.352593611,24.1420306365,0.0,32.1804615127,60.9114621605,531.442649175,277.168587183,91.7998,162.474261993
 01/04  18:00:00,263.306040413,35.9515679496,34.5963538628,0.0,32.1804615127,77.5397301883,575.243766199,279.633061317,49.9818,245.628904882
 01/04  19:00:00,333.925479283,35.9515679496,51.1795733143,0.0,77.122965704,86.2600435998,783.187292851,289.996931873,49.9818,443.208560978
 01/04  20:00:00,341.913839199,35.9515679496,51.5923581342,0.0,102.647051061,80.1663183927,656.44964347,293.376283028,33.3212,329.752160442
 01/04  21:00:00,372.915243475,35.9515679496,57.2517278612,0.0,115.40909374,92.7192997104,661.311842684,303.422307096,33.3212,324.568335588
 01/04  22:00:00,362.429389059,35.9515679496,70.3399120966,0.0,102.647051061,94.1340635361,825.706956468,317.146196647,24.9909,483.569859821
 01/04  23:00:00,279.07251907,35.9515679496,53.5273283957,0.0,77.122965704,65.871452062,697.834861859,322.599115493,16.6606,358.575146366
 01/04  24:00:00,190.236092264,35.9515679496,32.72976062,0.0,38.286128036,48.4199368926,547.419786235,335.532977081,8.3303,203.556509154
 01/05  01:00:00,137.723662747,31.0011967536,24.9527936355,0.0,25.5240853573,30.610668775,237.658820569,72.338173684,3.33212,161.988526885
 01/05  02:00:00,125.039852279,31.0011967536,19.5955339033,0.0,19.418418834,29.3649097162,186.00849935,59.9298441884,3.33212,122.746535162
 01/05  03:00:00,114.302158085,31.0011967536,16.7641663105,0.0,12.7620426787,28.1191506574,173.38775756,53.7796134062,3.33212,116.276024154
 01/05  04:00:00,113.04726217,31.0011967536,15.5195527741,0.0,12.7620426787,28.1191506574,176.991801391,50.9267131954,3.33212,122.732968196
 01/05  05:00:00,121.730537979,31.0011967536,17.6232498009,0.0,12.7620426787,28.1191506574,214.502720113,49.1212739582,3.33212,162.049326155
 01/05  06:00:00,158.051481768,31.0011967536,26.3211929568,0.0,25.5240853573,30.610668775,336.013098578,47.7593641974,8.3303,279.92343438
 01/05  07:00:00,284.625836433,31.0011967536,55.0924664261,0.0,51.0481707146,78.1489452969,544.765253525,44.9598866933,16.6606,483.144766832
 01/05  08:00:00,369.584241846,35.9773095883,78.4738810166,0.0,64.3609230253,109.708623606,911.331644435,248.828021765,24.9909,637.51272267
 01/05  09:00:00,290.726783965,35.9515679496,56.2573629824,0.0,51.0481707146,80.7689615957,811.09968656,287.59137324,33.3212,490.18711332
 01/05  10:00:00,259.433944453,36.1647428415,52.9868061242,0.0,51.0481707146,71.0224615957,721.912931534,285.525277675,66.8089,369.578753859
 01/05  11:00:00,203.892105937,36.247255314,46.1000929281,0.0,32.1804615127,65.7244621605,678.55549607,303.119739216,83.4695,291.966256855
 01/05  12:00:00,208.036879738,36.3529675815,49.4614971109,0.0,32.1804615127,65.7244621605,597.004028825,298.193208188,83.4695,215.341320636
 01/05  13:00:00,191.001589083,36.4422135397,33.1505683274,0.0,32.1804615127,65.7244621605,596.023426807,298.424716343,83.4695,214.129210464
 01/05  14:00:00,177.040211638,36.5063866296,28.862806407,0.0,32.1804615127,55.9779621605,588.1132884,304.791883641,75.1392,208.182204759
 01/05  15:00:00,188.100254728,36.5574931858,39.8637173042,0.0,32.1804615127,55.9779621605,576.07262093,295.14432474,66.8089,214.119396191
 01/05  16:00:00,190.171546233,36.5504663911,41.9495523824,0.0,32.1804615127,55.9779621605,571.297841502,289.145813233,75.1392,207.012828269
 01/05  17:00:00,217.04469348,36.266074331,34.2858051517,0.0,32.1804615127,60.9114621605,535.632277526,281.260935765,91.7998,162.571541761
 01/05  18:00:00,269.742237491,35.9515679496,41.0250161438,0.0,32.1804615127,77.5397301883,584.532376756,288.756944331,49.9818,245.793632425
 01/05  19:00:00,341.575775318,35.9515679496,58.829139214,0.0,77.122965704,86.2600435998,789.674761929,295.797241763,49.9818,443.895720166
 01/05  20:00:00,349.033386245,35.9515679496,58.7217692668,0.0,102.647051061,80.1663183927,649.550552225,283.890122156,33.3212,332.339230069
 01/05  21:00:00,380.892684446,35.9515679496,65.2508733049,0.0,115.40909374,92.7192997104,633.011393811,277.085891276,33.3212,322.604302535
 01/05  22:00:00,370.64807371,35.9515679496,78.5731731748,0.0,102.647051061,94.1340635361,792.115495578,282.65999735,24.9909,484.464598228
 01/05  23:00:00,285.87093625,35.9672393163,59.9236774958,0.384154389087,77.122965704,65.871452062,685.27496333,302.566816044,16.6606,366.047547285
 01/05  24:00:00,194.811075954,35.9907463664,36.4039043911,0.846566794861,38.286128036,48.4199368926,541.547687703,335.276774976,8.3303,197.940612726
 01/06  01:00:00,140.30912784,31.0011967536,27.5380708615,0.0,25.5240853573,30.610668775,238.519899301,73.0851959596,3.33212,162.102583341
 01/06  02:00:00,127.118089973,31.0011967536,21.6718353734,0.0,19.418418834,29.3649097162,186.117845494,60.0166928704,3.33212,122.769032623
 01/06  03:00:00,116.867295099,31.0011967536,19.3263132027,0.0,12.7620426787,28.1191506574,180.010346272,53.9039857388,3.33212,122.774240534
 01/06  04:00:00,117.018313731,31.0011967536,19.4838402452,0.0,12.7620426787,28.1191506574,176.122026917,50.008282666,3.33212,122.781624251
 01/06  05:00:00,126.610392314,31.0011967536,21.8624970262,0.0,12.7620426787,28.1191506574,212.529760651,47.149955787,3.33212,162.047684863
 01/06  06:00:00,163.230218478,31.0011967536,30.8376010101,0.0,25.5240853573,30.610668775,333.573009867,45.1934897568,8.3303,280.049220111
 01/06  07:00:00,290.496101724,31.0011967536,60.2624694557,0.0,51.0481707146,78.1489452969,539.326106012,40.1011366927,16.6606,482.56436932
 01/06  08:00:00,375.481828909,35.9833958573,83.4206408194,0.0,64.3609230253,109.708623606,892.653906101,226.175358602,24.9909,641.487647499
 01/06  09:00:00,294.695959488,35.9515679496,59.575562155,0.0,51.0481707146,80.7689615957,765.775028245,242.578229563,33.3212,489.875598681
 01/06  10:00:00,263.285503039,36.493755426,56.9848508606,0.0,51.0481707146,71.0224615957,661.873809079,224.126646108,66.8089,370.93826297
 01/06  11:00:00,203.520602548,36.6144964636,46.4248646006,0.0,32.1804615127,65.7244621605,584.060739761,209.375698428,83.4695,291.215541332
 01/06  12:00:00,196.42898647,36.6696502892,39.0547754457,0.0,32.1804615127,65.7244621605,500.764892555,201.800615895,83.4695,215.49477666
 01/06  13:00:00,200.069474279,36.7098399261,43.6263902496,0.0,32.1804615127,65.7244621605,487.965621059,195.815578139,83.4695,208.68054292
 01/06  14:00:00,205.086725466,36.7462527072,58.2726387113,0.0,32.1804615127,55.9779621605,499.165873436,209.35033271,75.1392,214.676340726
 01/06  15:00:00,213.195261363,36.7794043558,66.1724462891,0.0,32.1804615127,55.9779621605,506.083045873,227.608280166,66.8089,211.665865707
 01/06  16:00:00,205.962010656,36.807780411,58.7693230727,0.0,32.1804615127,55.9779621605,522.620642245,237.812457402,75.1392,209.668984843
 01/06  17:00:00,227.812242841,36.4970912231,45.679935534,0.0,32.1804615127,60.9114621605,513.78651001,259.356164442,91.7998,162.630545569
 01/06  18:00:00,278.120858653,35.9515679496,49.6175564149,0.0,32.1804615127,77.5397301883,564.354533296,268.416226189,49.9818,245.956507108
 01/06  19:00:00,348.65109818,35.9515679496,65.9174122515,0.0,77.122965704,86.2600435998,754.166076232,259.585104841,49.9818,444.599171391
 01/06  20:00:00,354.799165691,35.9515679496,64.9135321535,0.0,102.647051061,80.1663183927,621.434724802,255.45155924,33.3212,332.661965562
 01/06  21:00:00,385.87434457,35.9515679496,70.6316349666,0.0,115.40909374,92.7192997104,614.366178475,254.641230116,33.3212,326.403748359
 01/06  22:00:00,375.763755093,35.9515679496,84.0026562966,0.0,102.647051061,94.1340635361,761.159238256,254.143701986,24.9909,482.02463627
 01/06  23:00:00,291.115138325,35.9515679496,65.5860018245,0.0,77.122965704,65.871452062,642.188645814,259.902141443,16.6606,365.625904371
 01/06  24:00:00,200.536174552,35.9515679496,43.0426817112,0.0,38.286128036,48.4199368926,490.156397255,276.696148762,8.3303,205.129948493
 01/07  01:00:00,149.323651649,31.0011967536,34.3274650383,0.0,27.7269238854,30.610668775,223.920763995,58.4899286911,3.33212,162.098715304
 01/07  02:00:00,144.667952081,31.0011967536,29.6467984488,0.0,27.7269238854,30.610668775,171.74468264,46.5853797887,3.33212,121.827182851
 01/07  03:00:00,123.859147496,31.0011967536,26.3204649543,0.0,12.7620426787,28.1191506574,162.320078542,41.6710544597,3.33212,117.316904082
 01/07  04:00:00,141.773569377,31.0011967536,44.1456810624,0.0,12.7620426787,28.1191506574,167.170863434,41.036307247,3.33212,122.802436187
 01/07  05:00:00,150.58235195,31.0011967536,46.3446288202,0.0,12.7620426787,28.1191506574,205.841408646,40.3260394663,3.33212,162.183249179
 01/07  06:00:00,161.662753126,31.0011967536,45.1712878142,0.0,12.7620426787,28.1191506574,253.425261172,39.8593218593,8.3303,205.235639312
 01/07  07:00:00,250.806938709,31.0011967536,53.5440116787,0.0,42.6918050922,54.3732441037,337.903564328,39.1421541966,16.6606,282.100810131
 01/07  08:00:00,322.715239103,35.9859620306,76.9350687513,0.0,42.6918050922,86.1019271793,747.100609006,237.264977855,24.9909,484.844731151
 01/07  09:00:00,373.643959979,35.9515679496,100.700192444,0.0,57.6566862989,112.030105488,976.343112033,260.462586804,33.3212,682.559325229
 01/07  10:00:00,296.905028897,36.4626642329,70.6581623343,0.0,57.6566862989,83.6599452969,791.544745234,234.361323524,66.8089,490.37452171
 01/07  11:00:00,204.607191745,36.617672895,33.912388128,0.0,42.6918050922,68.9656133826,626.950899116,172.159086144,83.4695,371.322312972
 01/07  12:00:00,194.016147791,36.6730923939,32.3408091802,0.0,34.9340096728,67.7198543238,527.125242888,144.390706847,83.4695,299.265036041
 01/07  13:00:00,190.856457547,36.7134006168,30.2967687668,0.0,34.9340096728,67.7198543238,420.227218053,119.394204108,83.4695,217.363513945
 01/07  14:00:00,183.481328703,36.748576081,32.7535423364,0.0,34.9340096728,57.9733543238,399.476761126,108.806484909,75.1392,215.531076216
 01/07  15:00:00,191.932315822,36.7808192896,41.2261232026,0.0,34.9340096728,57.9733543238,383.197044409,101.284699012,66.8089,215.103445397
 01/07  16:00:00,199.704936461,36.8124279295,48.9654117846,0.0,34.9340096728,57.9733543238,396.128752858,107.946386572,75.1392,213.043166286
 01/07  17:00:00,228.570054762,36.5010869028,43.1376267614,0.0,34.9340096728,62.9068543238,426.51046311,169.84814126,91.7998,164.862521851
 01/07  18:00:00,267.316959985,35.9515679496,43.1490783122,0.0,34.9340096728,72.2186844194,518.125766147,261.788929391,49.9818,206.355036756
 01/07  19:00:00,343.084674366,35.9515679496,51.9673266484,0.0,87.0357390804,86.2600435998,610.36633782,305.280143218,49.9818,255.104394603
 01/07  20:00:00,350.509495351,35.9515679496,63.7575981591,0.0,102.000620287,77.6748002752,663.162016473,304.521775054,33.3212,325.319041419
 01/07  21:00:00,370.427000313,35.9515679496,71.9784260669,0.0,102.000620287,88.9820225341,631.64058034,268.158352716,33.3212,330.161027624
 01/07  22:00:00,361.957519147,35.9515679496,73.2138116644,0.0,102.000620287,91.6425454185,628.856711147,274.621261914,24.9909,329.244549234
 01/07  23:00:00,306.246110593,35.9515679496,70.6563290166,0.0,87.0357390804,65.871452062,786.883709584,292.688227023,16.6606,477.534882561
 01/07  24:00:00,209.074531772,35.9515679496,47.0467800055,0.0,42.6918050922,48.4199368926,621.427982448,327.13896402,8.3303,285.958718429
 01/08  01:00:00,158.025819281,31.0011967536,33.7934838965,0.0,34.4311606118,33.1021868926,237.430819177,70.6232303165,3.33212,163.47546886
 01/08  02:00:00,150.643042017,31.0011967536,26.3696835829,0.0,34.4311606118,33.1021868926,183.470244209,57.0943838091,3.33212,123.0437404
 01/08  03:00:00,128.557391946,31.0011967536,21.7615350961,0.0,19.466279405,30.610668775,178.560100355,52.1768351375,3.33212,123.051145217
 01/08  04:00:00,126.940949823,31.0011967536,20.1549033275,0.0,19.466279405,30.610668775,176.873721781,50.4926080738,3.33212,123.048993707
 01/08  05:00:00,134.440073683,31.0011967536,21.080660293,0.0,19.466279405,30.610668775,215.628113273,50.0746255667,3.33212,162.221367706
 01/08  06:00:00,147.966438227,31.0011967536,22.3628792646,0.0,19.466279405,30.610668775,264.9233432,50.8745933256,8.3303,205.718449874
 01/08  07:00:00,228.621985991,31.0011967536,31.4893271153,0.0,42.6918050922,54.3732441037,359.296497036,51.2871074043,16.6606,291.348789632
 01/08  08:00:00,310.471956994,35.9757544993,55.1314447604,0.438678830502,49.3960418185,88.5934452969,827.068137297,317.962607901,24.9909,484.114629396
 01/08  09:00:00,354.531382082,35.9789928414,81.1152823308,0.707847380279,57.6566862989,112.030105488,1093.88136052,374.071891923,33.3212,686.488268596
 01/08  10:00:00,283.32893193,36.0063590832,66.3389158333,0.463052758913,50.9524495726,81.1684271793,912.479548057,353.679601993,66.8089,491.991046064
 01/08  11:00:00,214.859808283,36.1338576696,42.772052238,0.517931245619,42.6918050922,68.9656133826,801.600179076,345.609459287,83.4695,372.521219789
 01/08  12:00:00,202.575151497,36.241184655,34.4665966936,0.186182434522,38.286128036,68.9656133826,721.240282191,343.927368995,83.4695,293.843413196
 01/08  13:00:00,197.496135223,36.3272521401,30.1227718183,0.244438873884,38.286128036,68.9656133826,630.458213211,331.685331321,83.4695,215.30338189
 01/08  14:00:00,187.083423645,36.3186906845,38.3597172923,0.532649278913,31.5818913096,56.727595265,622.079512048,331.679247974,75.1392,215.261064074
 01/08  15:00:00,196.566735194,36.2596127624,48.4093702363,0.0,31.5818913096,56.727595265,612.843386662,334.32783245,66.8089,211.706654212
 01/08  16:00:00,198.579108361,36.2286803236,50.4495691974,0.0,31.5818913096,56.727595265,626.117722269,340.945235267,75.1392,210.033287001
 01/08  17:00:00,219.9856949,36.0233637318,36.3022893046,0.918718034755,31.5818913096,61.661095265,615.469660125,357.684069911,91.7998,165.985790214
 01/08  18:00:00,255.293385577,35.9848696039,33.1097528192,0.493726128916,31.5818913096,70.9729253606,678.542433911,418.332609026,49.9818,210.228024886
 01/08  19:00:00,324.967932484,35.959403633,41.4958792496,0.0710747043192,80.3315023541,83.7685254822,748.815375793,451.569794779,49.9818,247.263781013
 01/08  20:00:00,339.899908918,35.9907463664,52.1497372687,0.354538790956,102.000620287,77.6748002752,824.731936296,459.57826557,33.3212,331.832470725
 01/08  21:00:00,366.554283335,35.9750749997,58.5789702509,0.0497586542765,108.704857014,91.4735406516,834.651536916,479.21331591,33.3212,322.117021007
 01/08  22:00:00,337.969180114,35.9672393163,58.1967427676,0.0,95.2963835608,89.1510273009,843.063776357,488.206127188,24.9909,329.866749169
 01/08  23:00:00,283.240980961,35.959403633,56.6239661134,0.0,80.3315023541,63.3799339444,998.043203307,502.68309892,16.6606,478.699504387
 01/08  24:00:00,196.423345295,35.9672393163,34.1387530224,0.0,42.6918050922,48.4199368926,799.62672062,512.679714141,8.3303,278.616706479
 01/09  01:00:00,134.420800597,31.0482108537,19.8716141424,1.78172593337,25.5240853573,30.610668775,272.290344961,102.841968801,3.33212,166.11625616
 01/09  02:00:00,120.193888458,31.0482108537,12.8836998748,1.86651232296,19.418418834,29.3649097162,205.76150463,84.4391134647,3.33212,117.990271166
 01/09  03:00:00,109.453887214,31.0482108537,9.92038240327,1.99759805238,12.7620426787,28.1191506574,201.623765502,75.4213830594,3.33212,122.870262442
 01/09  04:00:00,107.430367228,31.0482108537,7.78976484704,2.11665000561,12.7620426787,28.1191506574,197.618490323,71.416536087,3.33212,122.869834236
 01/09  05:00:00,114.544493835,31.0482108537,8.20182802122,2.2427660007,12.7620426787,28.1191506574,235.689939179,70.0458303415,3.33212,162.311988837
 01/09  06:00:00,152.255460692,31.0482108537,18.3826153025,2.15110955376,25.5240853573,30.610668775,359.058128105,68.3135798581,8.3303,282.414248247
 01/09  07:00:00,279.136788985,31.0482108537,47.57503873,1.98541008565,51.0481707146,78.1489452969,564.987087262,63.9787921087,16.6606,484.347695153
 01/09  08:00:00,360.859556069,35.968806453,69.5228999767,0.0,64.3609230253,109.708623606,1078.57071787,407.872531366,24.9909,645.707286502
 01/09  09:00:00,279.45625449,35.982910683,44.7246297033,0.0,51.0481707146,80.7689615957,989.606571683,462.654604527,33.3212,493.630767156
 01/09  10:00:00,238.948261352,35.9574447121,32.5069389208,0.0,51.0481707146,71.0224615957,875.403227205,436.901330825,66.8089,371.692996381
 01/09  11:00:00,177.031597182,35.9836312893,19.3389770815,0.0,32.1804615127,65.7244621605,809.98835306,432.522215562,83.4695,293.996637498
 01/09  12:00:00,171.108787505,36.0396452697,12.7193677075,0.0,32.1804615127,65.7244621605,728.583306477,425.170831367,83.4695,219.94297511
 01/09  13:00:00,169.960745237,36.0695556805,12.3389207242,0.0,32.1804615127,65.7244621605,716.194367967,419.139391727,83.4695,213.585476239
 01/09  14:00:00,160.920987962,36.0932385455,13.0151528888,0.0,32.1804615127,55.9779621605,702.010961378,415.667566773,75.1392,211.204194604
 01/09  15:00:00,162.230467065,36.1331125808,14.306068255,0.0,32.1804615127,55.9779621605,691.295210032,409.921048695,66.8089,214.565261337
 01/09  16:00:00,166.498704841,36.1693945947,18.5838758285,0.0,32.1804615127,55.9779621605,679.932659945,393.954324445,75.1392,210.8391355
 01/09  17:00:00,200.249442046,36.0481324249,17.6508147069,0.0,32.1804615127,60.9114621605,623.827967716,365.800740276,91.7998,166.227427439
 01/09  18:00:00,257.47159978,35.9609707696,28.6810928797,0.0,32.1804615127,77.5397301883,660.896260985,364.503343415,49.9818,246.41111757
 01/09  19:00:00,330.143861771,35.9907463664,47.3036155271,0.0,77.122965704,86.2600435998,865.626568156,369.062858225,49.9818,446.58190993
 01/09  20:00:00,337.94489094,35.959403633,47.5847201174,0.0,102.647051061,80.1663183927,717.046675081,350.135193755,33.3212,333.590281326
 01/09  21:00:00,370.41722328,35.9672393163,54.7388025038,0.0,115.40909374,92.7192997104,699.092778032,333.776648705,33.3212,331.994929327
 01/09  22:00:00,361.325760852,35.9515679496,69.2491211315,0.0,102.647051061,94.1340635361,830.240345492,319.691821272,24.9909,485.557624221
 01/09  23:00:00,276.806701649,35.9750749997,51.2336932071,0.0,77.122965704,65.871452062,708.436000757,327.801956618,16.6606,363.973444138
 01/09  24:00:00,186.261523989,35.959403633,28.716849908,0.0,38.286128036,48.4199368926,569.422280725,358.146565621,8.3303,202.945415105
 01/10  01:00:00,133.828198356,31.0482108537,19.77585146,1.25461551633,25.5240853573,30.610668775,245.090959179,79.4183285613,3.33212,162.340510618
 01/10  02:00:00,120.046476965,31.0482108537,13.4579720655,1.12142902582,19.418418834,29.3649097162,192.625805981,66.3962875575,3.33212,122.897398423
 01/10  03:00:00,109.030981432,31.0482108537,10.3915509362,1.08429099245,12.7620426787,28.1191506574,186.60466299,60.3689869182,3.33212,122.903556072
 01/10  04:00:00,107.53024785,31.0482108537,8.9498948485,1.03636570262,12.7620426787,28.1191506574,183.680272323,57.4460292692,3.33212,122.902123054
 01/10  05:00:00,116.310988042,31.0482108537,10.5788754779,0.97652748369,12.7620426787,28.1191506574,221.785956023,56.0914315906,3.33212,162.362404432
 01/10  06:00:00,152.884419997,31.0482108537,19.653761587,0.829936861725,25.5240853573,30.610668775,346.808187687,55.1394722388,8.3303,283.338415448
 01/10  07:00:00,280.57206817,31.0482108537,49.7112675523,0.55575443706,51.0481707146,78.1489452969,553.492074985,52.0375390521,16.6606,484.793935933
 01/10  08:00:00,365.910898334,35.9849816689,73.7848350261,0.0,64.3609230253,109.708623606,956.928830491,285.095898452,24.9909,646.842032039
 01/10  09:00:00,283.32237194,35.959403633,48.0539999087,0.0,51.0481707146,80.7689615957,863.568005109,335.788741288,33.3212,494.458063821
 01/10  10:00:00,242.420462796,36.0938443015,36.0208820388,0.0,51.0481707146,71.0224615957,777.963757112,337.729816578,66.8089,373.425040533
 01/10  11:00:00,181.040461047,36.2092026115,23.2758362832,0.0,32.1804615127,65.7244621605,728.712356982,349.831436529,83.4695,295.411420452
 01/10  12:00:00,183.774306832,36.2648046437,25.2995701933,0.0,32.1804615127,65.7244621605,646.731484385,343.800745412,83.4695,219.461238973
 01/10  13:00:00,198.341675468,36.332442348,40.2155951747,0.34214580773,32.1804615127,65.7244621605,621.341040108,322.465393607,83.4695,215.406146501
 01/10  14:00:00,195.980914128,36.3695629,47.8724824363,0.0,32.1804615127,55.9779621605,598.394741916,312.194144789,75.1392,211.061397127
 01/10  15:00:00,182.881406183,36.4297186593,34.619915578,0.123131091281,32.1804615127,55.9779621605,594.910818145,316.633563501,66.8089,211.468354644
 01/10  16:00:00,181.238530859,36.4393462964,33.0065628375,0.108491399863,32.1804615127,55.9779621605,606.179120831,316.401190341,75.1392,214.63873049
 01/10  17:00:00,213.559161287,36.265688849,30.4903577292,0.310186522286,32.1804615127,60.9114621605,549.102724932,294.447381188,91.7998,162.855543744
 01/10  18:00:00,268.541902877,35.9672393163,39.5924996649,0.22791897015,32.1804615127,77.5397301883,583.563208873,285.872764673,49.9818,247.708644199
 01/10  19:00:00,340.654892541,35.9515679496,57.9202522397,0.0,77.122965704,86.2600435998,786.935633179,286.601388967,49.9818,450.352444211
 01/10  20:00:00,347.381529131,35.9515679496,57.5012841185,0.0,102.647051061,80.1663183927,641.63630957,278.064228647,33.3212,330.250880923
 01/10  21:00:00,379.747621143,35.9515679496,64.5131166664,0.0,115.40909374,92.7192997104,637.755614679,272.245201017,33.3212,332.189213662
 01/10  22:00:00,370.351234637,35.9515679496,78.5926928598,0.0,102.647051061,94.1340635361,783.927670838,270.244310723,24.9909,488.692460114
 01/10  23:00:00,285.862227421,35.9672393163,60.0559066695,0.253018188563,77.122965704,65.871452062,667.908602227,283.266223403,16.6606,367.981778824
 01/10  24:00:00,195.494016671,35.982910683,37.6239988248,0.33831326102,38.286128036,48.4199368926,516.026399435,304.513294954,8.3303,203.182804481
 01/11  01:00:00,141.687781537,31.0011967536,28.8955078717,0.0,25.5240853573,30.610668775,234.64743609,66.7780659312,3.33212,164.537250159
 01/11  02:00:00,129.035603205,31.0011967536,23.5727493091,0.0,19.418418834,29.3649097162,181.727116656,55.4625875779,3.33212,122.932409079
 01/11  03:00:00,118.756062771,31.0011967536,21.1993866591,0.0,12.7620426787,28.1191506574,176.070544806,49.8019681977,3.33212,122.936456608
 01/11  04:00:00,116.732139377,31.0011967536,19.186616533,0.0,12.7620426787,28.1191506574,173.856426998,47.5848165444,3.33212,122.939490454
 01/11  05:00:00,124.869748322,31.0011967536,20.7463850083,0.0,12.7620426787,28.1191506574,212.743648362,47.0745754925,3.33212,162.336952869
 01/11  06:00:00,161.693761658,31.0011967536,29.9464057375,0.0,25.5240853573,30.610668775,335.783072933,46.3394393248,8.3303,281.113333608
 01/11  07:00:00,288.640100662,31.0011967536,59.0958203853,0.0,51.0481707146,78.1489452969,548.668713263,43.8745458141,16.6606,488.133567449
 01/11  08:00:00,373.212465553,35.9946602003,81.9190467988,0.14441313289,64.3609230253,109.708623606,927.197466084,252.813879288,24.9909,649.392686796
 01/11  09:00:00,291.27850015,35.9672393163,56.7642471371,0.0,51.0481707146,80.7689615957,825.745148816,297.063787355,33.3212,495.360161462
 01/11  10:00:00,251.103636314,36.256899399,44.567783413,0.0,51.0481707146,71.0224615957,735.289314247,296.500065301,66.8089,371.980348946
 01/11  11:00:00,188.757114293,36.3758465587,30.8535524491,0.0,32.1804615127,65.7244621605,688.011966808,311.291375562,83.4695,293.251091246
 01/11  12:00:00,181.424254889,36.3973120533,22.8285139543,0.0,32.1804615127,65.7244621605,621.725701457,322.226094577,83.4695,216.03010688
 01/11  13:00:00,179.385031034,36.4978360301,21.4731467146,0.0,32.1804615127,65.7244621605,621.034918518,321.941429679,83.4695,215.62398884
 01/11  14:00:00,169.851581097,36.5323427779,21.6314493289,0.0,32.1804615127,55.9779621605,610.366208599,320.037611418,75.1392,215.189397181
 01/11  15:00:00,169.971097706,36.6880738159,21.6178234344,0.0,32.1804615127,55.9779621605,595.800320006,314.250433961,66.8089,214.740986046
 01/11  16:00:00,171.396956873,36.8049981757,22.9606218781,0.0,32.1804615127,55.9779621605,586.920863892,299.820368184,75.1392,211.961295708
 01/11  17:00:00,204.515137022,36.4939442265,24.5112926399,0.0,32.1804615127,60.9114621605,529.982501052,272.725351255,91.7998,165.457349797
 01/11  18:00:00,265.688709518,35.978209273,37.0569768121,0.0,32.1804615127,77.5397301883,570.546865936,273.873157654,49.9818,246.691908282
 01/11  19:00:00,339.486477024,35.9672393163,56.8775998351,0.0184041323716,77.122965704,86.2600435998,760.644401521,260.965188029,49.9818,449.697413491
 01/11  20:00:00,346.89194012,35.9672393163,56.9021102051,0.134812378456,102.647051061,80.1663183927,609.582033919,243.617745139,33.3212,332.64308878
 01/11  21:00:00,378.6765449,35.9515679496,63.2245443148,0.0,115.40909374,92.7192997104,623.296056807,257.251815452,33.3212,332.723041356
 01/11  22:00:00,369.283495687,35.9515679496,77.2254425792,0.0,102.647051061,94.1340635361,765.069490048,250.59180978,24.9909,489.486780268
 01/11  23:00:00,285.272033011,35.9515679496,59.7495793559,0.0,77.122965704,65.871452062,643.263835179,258.237710146,16.6606,368.365525033
 01/11  24:00:00,219.141657368,35.9672393163,61.3505249523,0.201153993817,38.286128036,48.4199368926,490.025795983,276.084841524,8.3303,205.61065446
 01/12  01:00:00,164.155308284,31.0011967536,51.3175648805,0.0,25.5240853573,30.610668775,222.294101984,56.578346893,3.33212,162.383635091
 01/12  02:00:00,142.20400234,31.0011967536,36.6948721109,0.0,19.418418834,29.3649097162,177.466175092,51.1714610648,3.33212,122.962594028
 01/12  03:00:00,127.084531094,31.0011967536,29.4567203149,0.0,12.7620426787,28.1191506574,175.430148338,49.1335565689,3.33212,122.964471769
 01/12  04:00:00,123.133683186,31.0011967536,25.5063336752,0.0,12.7620426787,28.1191506574,173.516590948,47.2195054422,3.33212,122.964965506
 01/12  05:00:00,130.211573629,31.0011967536,26.0025715497,0.0,12.7620426787,28.1191506574,211.628357081,45.8708087917,3.33212,162.425428289
 01/12  06:00:00,166.952161949,31.0011967536,35.0934362172,0.0,25.5240853573,30.610668775,335.056537673,45.3504239973,8.3303,281.375813676
 01/12  07:00:00,296.596542227,31.8262586196,66.0397006999,0.0,51.0481707146,78.1489452969,548.768229903,43.2284331315,16.6606,488.879196772
 01/12  08:00:00,378.720615638,35.959403633,87.1515180364,0.185567459036,64.3609230253,109.708623606,934.088621579,257.478164287,24.9909,651.619557292
 01/12  09:00:00,292.999635425,35.9750749997,57.8484382709,0.452712645978,51.0481707146,80.7689615957,831.71208996,302.328713256,33.3212,496.062176703
 01/12  10:00:00,240.451126856,36.1720573167,33.7170633107,0.195713607869,51.0481707146,71.0224615957,745.517959296,306.40224672,66.8089,372.306812575
 01/12  11:00:00,174.619004935,36.3030640541,16.6968008804,0.0853210236915,32.1804615127,65.7244621605,699.370422042,322.437233046,83.4695,293.463688996
 01/12  12:00:00,172.438606931,36.3731450132,13.8514420407,0.0190556846111,32.1804615127,65.7244621605,630.602157935,325.142307885,83.4695,221.99035005
 01/12  13:00:00,171.83257484,36.43525593,13.9557095328,0.0255831746463,32.1804615127,65.7244621605,623.637829744,323.228045054,83.4695,216.940284691
 01/12  14:00:00,162.61632329,36.4663761602,14.4485721699,0.00850790305895,32.1804615127,55.9779621605,614.432260087,326.019673237,75.1392,213.273386849
 01/12  15:00:00,162.639141204,36.4680766773,14.4766958817,0.0,32.1804615127,55.9779621605,607.565551537,331.139810165,66.8089,209.616841372
 01/12  16:00:00,162.653705775,36.4105922642,14.5543050046,0.0,32.1804615127,55.9779621605,626.68425585,336.681920469,75.1392,214.863135381
 01/12  17:00:00,195.325870682,36.1751464625,15.4230352811,0.0,32.1804615127,60.9114621605,586.608900024,326.175245808,91.7998,168.633854216
 01/12  18:00:00,254.810291784,35.9703735897,26.0411313444,0.00186280737432,32.1804615127,77.5397301883,626.988859563,328.88848013,49.9818,248.118579433
 01/12  19:00:00,326.363992243,35.959403633,43.5629736521,0.0196409984053,77.122965704,86.2600435998,831.314485948,332.843916645,49.9818,448.488769303
 01/12  20:00:00,335.788484219,35.9633214746,45.3661217721,0.0735263358559,102.647051061,80.1663183927,689.443240594,321.644256897,33.3212,334.477783697
 01/12  21:00:00,368.774151274,35.9750749997,52.8803546081,0.216014794405,115.40909374,92.7192997104,679.470805605,313.165486073,33.3212,332.984119532
 01/12  22:00:00,359.850275601,35.9750749997,67.5217596699,0.231604619102,102.647051061,94.1340635361,819.590697768,304.340156795,24.9909,490.259640973
 01/12  23:00:00,278.303981274,35.9672393163,52.6286296628,0.124640470147,77.122965704,65.871452062,691.736583849,306.58709581,16.6606,368.488888039
 01/12  24:00:00,190.311104636,35.959403633,32.8016536582,0.0,38.286128036,48.4199368926,526.845968598,317.372966604,8.3303,201.142701994
 01/13  01:00:00,137.898035804,31.0403751704,25.0361839224,0.0383134628437,25.5240853573,30.610668775,239.870005797,69.6261023584,3.33212,166.911783438
 01/13  02:00:00,125.354737871,31.0011967536,19.9002001148,0.0,19.418418834,29.3649097162,184.005525878,57.684576116,3.33212,122.988829762
 01/13  03:00:00,115.022190984,31.0011967536,17.4747509791,0.0,12.7620426787,28.1191506574,178.078357662,51.7511386138,3.33212,122.995099048
 01/13  04:00:00,113.97370074,31.0011967536,16.4361038623,0.0,12.7620426787,28.1191506574,175.098571478,48.7712571227,3.33212,122.995194355
 01/13  05:00:00,122.591033139,31.0011967536,17.8450507589,0.0,12.7620426787,28.1191506574,212.950441022,47.1387493084,3.33212,162.479571713
 01/13  06:00:00,182.537850106,31.0011967536,50.0544646959,0.0,25.5240853573,30.610668775,336.532514741,46.625818376,8.3303,281.576396365
 01/13  07:00:00,318.878573596,31.0011967536,88.4180821166,0.0,51.0481707146,78.1489452969,550.692302685,44.3787810942,16.6606,489.652921591
 01/13  08:00:00,396.363578833,35.9958276139,103.726266655,0.249389746298,64.3609230253,109.708623606,923.091170794,244.576476716,24.9909,653.523794078
 01/13  09:00:00,274.626611077,35.9750749997,39.0013734512,0.291352798175,51.0481707146,80.7689615957,817.874810693,287.724239263,33.3212,496.82937143
 01/13  10:00:00,234.042337615,36.214784398,27.4429813337,0.109981153106,51.0481707146,71.0224615957,737.350783627,297.870758175,66.8089,372.671125452
 01/13  11:00:00,177.833393375,36.3459839806,19.9649031328,0.0,32.1804615127,65.7244621605,692.82244262,315.359412302,83.4695,293.993530318
 01/13  12:00:00,175.519137813,36.4357841026,16.8978654835,0.00338903961772,32.1804615127,65.7244621605,624.807775634,318.247319108,83.4695,223.090956526
 01/13  13:00:00,173.627437912,36.4674335686,15.7563820415,0.0,32.1804615127,65.7244621605,615.130614823,315.963641434,83.4695,215.697473389
 01/13  14:00:00,163.311842507,36.4699918474,15.1519785851,0.0,32.1804615127,55.9779621605,614.208458897,323.767793735,75.1392,215.301465162
 01/13  15:00:00,163.173878007,36.4859616051,14.9996422122,0.0,32.1804615127,55.9779621605,609.579643911,331.015251572,66.8089,211.755492339
 01/13  16:00:00,163.26698685,36.4908891859,15.1056927928,0.0,32.1804615127,55.9779621605,615.081154815,329.020822918,75.1392,210.921131897
 01/13  17:00:00,195.669724659,36.2382637681,15.7243566231,0.0,32.1804615127,60.9114621605,575.091844392,313.480042986,91.7998,169.812001407
 01/13  18:00:00,255.440819516,35.9609707696,26.7027761272,0.0,32.1804615127,77.5397301883,611.399654549,314.439875285,49.9818,246.977979264
 01/13  19:00:00,327.288094865,35.9672393163,44.5109455278,0.00220295213579,77.122965704,86.2600435998,822.510425719,321.764326156,49.9818,450.764299562
 01/13  20:00:00,335.805524603,35.9633214746,45.8315964019,0.0626291998335,102.647051061,80.1663183927,682.663644661,315.053078699,33.3212,334.289365962
 01/13  21:00:00,368.581915536,35.959403633,53.256834532,0.0667177984082,115.40909374,92.7192997104,677.146288826,311.502114497,33.3212,332.322974329
 01/13  22:00:00,359.709203509,35.982910683,67.5932538032,0.319588089781,102.647051061,94.1340635361,823.255680016,307.23086675,24.9909,491.033913266
 01/13  23:00:00,277.295028574,35.9750749997,51.5348492565,0.198557897328,77.122965704,65.871452062,699.604865218,313.772711778,16.6606,369.17155344
 01/13  24:00:00,188.459515595,35.9907463664,30.8661853857,0.0475215692164,38.286128036,48.4199368926,543.91787881,329.786552648,8.3303,205.801026161
 01/14  01:00:00,138.243575128,31.0482108537,23.1487713132,0.0708838215492,27.7269238854,30.610668775,238.663528529,72.7873411407,3.33212,162.544067388
 01/14  02:00:00,133.504782431,31.0011967536,18.4859933661,0.0,27.7269238854,30.610668775,187.045662695,60.68967189,3.33212,123.023870805
 01/14  03:00:00,112.601349279,31.0011967536,15.0620614293,0.0,12.7620426787,28.1191506574,181.463183632,55.1081614977,3.33212,123.022902135
 01/14  04:00:00,111.014345549,31.0011967536,13.4860020675,0.0,12.7620426787,28.1191506574,180.991537409,52.728581658,3.33212,124.930835751
 01/14  05:00:00,118.900693182,31.0011967536,14.793921072,0.0,12.7620426787,28.1191506574,222.312455732,51.6847707484,3.33212,167.295564984
 01/14  06:00:00,133.194681846,31.0011967536,16.844028413,0.0,12.7620426787,28.1191506574,265.670748179,51.4592488731,8.3303,205.881199306
 01/14  07:00:00,224.353172485,31.0011967536,27.2330384757,0.0,42.6918050922,54.3732441037,354.205110858,50.4768247173,16.6606,287.067686141
 01/14  08:00:00,297.482921329,35.9871902295,51.7869049436,0.0877528023305,42.6918050922,86.1019271793,798.626867681,284.626131378,24.9909,489.009836304
 01/14  09:00:00,350.985553644,35.982910683,78.3546430088,0.0,57.6566862989,112.030105488,1042.72566378,315.263903969,33.3212,694.140559815
 01/14  10:00:00,286.664890073,36.2407350762,60.7501319722,0.0,57.6566862989,83.6599452969,860.921685213,298.066971949,66.8089,496.045813263
 01/14  11:00:00,212.769045282,36.5204807813,40.8874644086,0.0,42.6918050922,68.9656133826,747.859293607,289.026882575,83.4695,375.362911032
 01/14  12:00:00,196.670598262,36.6570475535,33.7404090048,0.0,34.9340096728,67.7198543238,623.014420449,238.517317938,83.4695,301.02760251
 01/14  13:00:00,189.718608761,36.7031444772,28.3650275842,0.0,34.9340096728,67.7198543238,505.116309595,204.921814024,83.4695,216.724995571
 01/14  14:00:00,179.647587994,36.7503951695,28.2437570899,0.0717671071403,34.9340096728,57.9733543238,491.321699051,192.721365568,75.1392,223.461133484
 01/14  15:00:00,180.010582716,36.7933932657,28.4786885268,0.263733088394,34.9340096728,57.9733543238,481.730287777,199.129481255,66.8089,215.791906523
 01/14  16:00:00,179.507567421,36.8034852613,28.022970339,0.166728540009,34.9340096728,57.9733543238,512.830361759,221.869047807,75.1392,215.822113952
 01/14  17:00:00,210.439337927,36.4848482772,27.1904333171,0.10917988151,34.9340096728,62.9068543238,500.263105999,238.27026493,91.7998,170.193041069
 01/14  18:00:00,259.98022823,35.9515679496,35.7008563418,0.0,34.9340096728,72.2186844194,482.798521567,225.791835621,49.9818,207.024885946
 01/14  19:00:00,354.207218666,35.9515679496,63.4383194295,0.0,87.0357390804,86.2600435998,536.474833491,230.319770244,49.9818,256.173263248
 01/14  20:00:00,384.582423958,35.9515679496,98.9566529851,0.0,102.000620287,77.6748002752,582.520073467,214.908063942,33.3212,334.290809525
 01/14  21:00:00,386.639107421,35.9515679496,89.6860253884,0.0,102.000620287,88.9820225341,579.471839375,212.620400871,33.3212,333.530238504
 01/14  22:00:00,366.650471974,35.9515679496,79.1779125565,0.0,102.000620287,91.6425454185,596.769718885,237.490243443,24.9909,334.288575442
