Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  23:00:00,307.056537558,35.9515679496,72.3044282111,0.0,87.0357390804,65.871452062,771.845551349,269.188203498,16.6606,485.996747851
 01/14  24:00:00,209.592197802,35.9515679496,48.3789468892,0.0,42.6918050922,48.4199368926,549.710662364,257.968957261,8.3303,283.411405104
 01/15  01:00:00,159.527608772,31.0011967536,35.3386959319,0.0,34.4311606118,33.1021868926,233.959632925,60.9370249906,3.33212,169.690487935
 01/15  02:00:00,152.255925875,31.0011967536,27.9911245429,0.0,34.4311606118,33.1021868926,184.653617472,58.0650295476,3.33212,123.256467924
 01/15  03:00:00,129.711695913,31.0011967536,22.8651697594,0.0,19.466279405,30.610668775,181.973527573,55.3820395483,3.33212,123.259368024
 01/15  04:00:00,127.489680559,31.0011967536,20.6294704966,0.0,19.466279405,30.610668775,180.914935107,51.1079754821,3.33212,126.474839625
 01/15  05:00:00,135.473479515,31.0011967536,22.0260842322,0.0,19.466279405,30.610668775,217.156107384,47.8326521049,3.33212,165.99133528
 01/15  06:00:00,149.62021231,31.0011967536,23.9212170167,0.0,19.466279405,30.610668775,260.954602856,46.251945948,8.3303,206.372356908
 01/15  07:00:00,232.267628105,32.2387895526,33.7965842664,0.0,42.6918050922,54.3732441037,354.782402525,45.3448347012,16.6606,292.776967824
 01/15  08:00:00,310.059190211,35.9515679496,57.9027797328,0.0,49.3960418185,88.5934452969,784.376979364,268.251373763,24.9909,491.134705601
 01/15  09:00:00,357.150021571,35.959403633,84.0750372747,0.186568852236,57.6566862989,112.030105488,1033.7200272,305.315898569,33.3212,695.082928634
 01/15  10:00:00,281.418786193,36.1251394206,63.7250178748,0.881221885339,50.9524495726,81.1684271793,873.30657241,307.456039527,66.8089,499.041632883
 01/15  11:00:00,213.541547826,36.1868886942,41.3439136356,0.446501989824,42.6918050922,68.9656133826,786.587274437,326.120191907,83.4695,376.99758253
 01/15  12:00:00,184.210477004,36.1853733427,16.2922179615,0.0350557698477,38.286128036,68.9656133826,730.546776236,345.462616872,83.4695,301.614659364
 01/15  13:00:00,180.392766027,36.1942724865,13.3561805293,0.00740745332646,38.286128036,68.9656133826,656.747298888,355.874030216,83.4695,217.403768672
 01/15  14:00:00,160.986029264,36.2027465428,12.8846553455,0.000718279067669,31.5818913096,56.727595265,662.343298935,371.292801265,75.1392,215.911297669
 01/15  15:00:00,161.003784099,36.2276716072,12.8776438088,0.0,31.5818913096,56.727595265,662.918007678,381.02948975,66.8089,215.079617928
 01/15  16:00:00,160.9180461,36.1970388363,12.8265251508,0.0,31.5818913096,56.727595265,679.52701053,389.340242457,75.1392,215.047568073
 01/15  17:00:00,193.576959458,36.0065812722,13.6357332844,0.0,31.5818913096,61.661095265,639.390709539,384.477997499,91.7998,163.112912041
 01/15  18:00:00,240.229530403,35.9719407263,18.6121451317,0.0,31.5818913096,70.9729253606,662.57630346,398.313967172,49.9818,214.280536288
 01/15  19:00:00,311.51795275,35.9672393163,28.1907047398,0.0,80.3315023541,83.7685254822,703.800370745,402.71841459,49.9818,251.100156155
 01/15  20:00:00,327.204584435,35.959403633,39.9636935313,0.0,102.000620287,77.6748002752,756.146228091,392.179273684,33.3212,330.645754407
 01/15  21:00:00,356.436602616,35.9672393163,48.6735824125,0.0,108.704857014,91.4735406516,752.928255606,387.272696333,33.3212,332.334359273
 01/15  22:00:00,330.422409216,35.9750749997,50.8224668375,0.0,95.2963835608,89.1510273009,744.79859328,386.013688989,24.9909,333.79400429
 01/15  23:00:00,278.000603858,35.959403633,51.5615060819,0.0,80.3315023541,63.3799339444,901.517952501,396.525678545,16.6606,488.331673957
 01/15  24:00:00,194.368272762,35.959403633,32.2706847113,0.0,42.6918050922,48.4199368926,700.71677516,411.172307026,8.3303,281.214168134
 01/16  01:00:00,144.605347236,31.0482108537,19.3443700736,1.02950674071,34.4311606118,33.1021868926,255.286204405,87.9982601225,3.33212,163.955824282
 01/16  02:00:00,137.877572485,31.0482108537,12.6698210426,0.938967603218,34.4311606118,33.1021868926,205.156584479,73.009589092,3.33212,128.814875387
 01/16  03:00:00,115.912728275,31.0482108537,8.10652285237,1.01680089858,19.466279405,30.610668775,193.165217445,66.5424844321,3.33212,123.290613013
 01/16  04:00:00,113.263275095,31.0482108537,5.38867654083,1.09807228716,19.466279405,30.610668775,192.637716902,64.5760599014,3.33212,124.729537
 01/16  05:00:00,120.211992754,31.0482108537,5.68874345183,1.17463303209,19.466279405,30.610668775,235.760820295,64.5301346602,3.33212,167.898565635
 01/16  06:00:00,133.299855302,31.0482108537,6.43054777882,1.27687202129,19.466279405,30.610668775,280.366751694,65.5803285321,8.3303,206.456123162
 01/16  07:00:00,213.063984013,31.0482108537,14.6741365088,1.22720325847,42.6918050922,54.3732441037,375.742691886,66.1307019733,16.6606,292.951389912
 01/16  08:00:00,289.447417748,35.9770582992,37.2441634539,0.0,49.3960418185,88.5934452969,923.766374409,406.906696459,24.9909,491.86877795
 01/16  09:00:00,336.83508909,35.9750749997,63.9840862372,0.0,57.6566862989,112.030105488,1203.23359682,473.329645015,33.3212,696.582751806
 01/16  10:00:00,271.112827835,35.9907463664,54.4728354109,0.0,50.9524495726,81.1684271793,1013.53382763,446.762125143,66.8089,499.962802485
 01/16  11:00:00,223.720100939,35.959403633,52.1805872764,0.0,42.6918050922,68.9656133826,885.615387965,424.575362431,83.4695,377.570525533
 01/16  12:00:00,228.978243432,35.9789928414,60.8521204169,0.281351883931,38.286128036,68.9656133826,801.095743925,414.17316167,83.4695,303.453082255
 01/16  13:00:00,230.995508161,35.9775139379,63.4616955493,0.565944133389,38.286128036,68.9656133826,695.801462147,396.309379865,83.4695,216.022582282
 01/16  14:00:00,214.034085847,35.9982602775,65.8630528728,0.133774644532,31.5818913096,56.727595265,679.724738947,388.556591953,75.1392,216.028946994
 01/16  15:00:00,214.224833133,36.0334461044,65.2287541524,0.931191816517,31.5818913096,56.727595265,671.143620455,389.136701254,66.8089,215.198019201
 01/16  16:00:00,202.563019077,36.0453855312,53.1349873065,1.3888314659,31.5818913096,56.727595265,688.60493629,398.273311978,75.1392,215.192424312
 01/16  17:00:00,216.424481267,35.9727242947,35.9381234755,0.506913872077,31.5818913096,61.661095265,663.301127696,405.735205857,91.7998,165.766121838
 01/16  18:00:00,256.438514086,35.982910683,34.3530448751,0.385225867286,31.5818913096,70.9729253606,700.206077224,438.518950572,49.9818,211.705326652
 01/16  19:00:00,327.74316987,35.982910683,43.9346956114,0.40034771919,80.3315023541,83.7685254822,750.32487326,444.417990551,49.9818,255.925082709
 01/16  20:00:00,343.622430054,35.9750749997,56.1337190794,0.163204207705,102.000620287,77.6748002752,798.382558902,431.383379651,33.3212,333.677979251
 01/16  21:00:00,371.739626838,35.9750749997,63.856345483,0.0361365346606,108.704857014,91.4735406516,788.170059173,430.228781782,33.3212,324.62007739
 01/16  22:00:00,344.31119708,35.9907463664,64.6273550824,0.0,95.2963835608,89.1510273009,784.178671599,425.127962119,24.9909,334.05980948
 01/16  23:00:00,289.358841159,35.9750749997,62.8416698821,0.0,80.3315023541,63.3799339444,936.587700995,430.88627159,16.6606,489.040829405
 01/16  24:00:00,201.816291447,35.959403633,39.6495386027,0.0,42.6918050922,48.4199368926,740.46938669,449.958501287,8.3303,282.180585403
 01/17  01:00:00,138.986011127,31.0482108537,24.8480065642,1.35696792693,25.5240853573,30.610668775,264.810307061,92.630155473,3.33212,168.848031588
 01/17  02:00:00,123.295267514,31.0482108537,16.3997906578,1.44215958894,19.418418834,29.3649097162,202.86996324,76.4402449606,3.33212,123.09759828
 01/17  03:00:00,112.226821695,31.0482108537,13.0884934,1.59211377821,12.7620426787,28.1191506574,195.94180142,69.5080852652,3.33212,123.101596155
 01/17  04:00:00,110.611605911,31.0482108537,11.3495540807,1.72634271384,12.7620426787,28.1191506574,192.90461341,66.4655311714,3.33212,123.106962239
 01/17  05:00:00,118.717497502,31.0482108537,12.1029405215,1.86702521713,12.7620426787,28.1191506574,238.524771231,65.6890388695,3.33212,169.503612362
 01/17  06:00:00,153.474939997,31.0482108537,19.1199656254,1.96566874432,25.5240853573,30.610668775,356.608014778,66.0952919996,8.3303,282.182422779
 01/17  07:00:00,279.175100368,31.0482108537,46.9395986743,1.92028909263,51.0481707146,78.1489452969,573.777083212,64.5391320962,16.6606,492.577351116
 01/17  08:00:00,358.554785685,35.9672393163,69.0042647599,0.0,64.3609230253,109.708623606,1094.58709238,413.788840359,24.9909,655.807352026
 01/17  09:00:00,279.817147156,35.959403633,44.3282335487,0.0,51.0481707146,80.7689615957,1011.55954522,477.230210156,33.3212,501.008135067
 01/17  10:00:00,245.685981257,35.9633214746,39.2782049157,0.0,51.0481707146,71.0224615957,876.304628124,433.539682521,66.8089,375.956045602
 01/17  11:00:00,184.275618163,35.9916708079,26.6255729403,0.0,32.1804615127,65.7244621605,799.180815618,419.688523674,83.4695,296.022791944
 01/17  12:00:00,184.509568491,36.0493065231,26.1701466069,0.0,32.1804615127,65.7244621605,704.795035641,399.060402903,83.4695,222.265132738
 01/17  13:00:00,177.92994441,36.1443047669,20.2942936504,0.0,32.1804615127,65.7244621605,687.279138557,387.706870614,83.4695,216.102767943
 01/17  14:00:00,166.351516034,36.2408793941,18.3664420777,0.0,32.1804615127,55.9779621605,669.084754196,378.231162083,75.1392,215.714392113
 01/17  15:00:00,169.913768192,36.3488031033,21.8465184301,0.0,32.1804615127,55.9779621605,642.755340466,360.641687628,66.8089,215.304752838
 01/17  16:00:00,176.274927497,36.3401225494,28.2360563352,0.0,32.1804615127,55.9779621605,636.28186486,345.858812381,75.1392,215.283852479
 01/17  17:00:00,205.020258824,36.0567289317,25.2105706183,0.0,32.1804615127,60.9114621605,602.870373552,341.021829659,91.7998,170.048743893
 01/17  18:00:00,259.840244828,35.9703735897,31.0058339695,0.0,32.1804615127,77.5397301883,677.071451429,379.585295666,49.9818,247.504355764
 01/17  19:00:00,331.174018865,35.9672393163,48.3114227342,0.0,77.122965704,86.2600435998,906.366745583,401.355961639,49.9818,455.028983944
 01/17  20:00:00,337.749411552,35.9672393163,47.7532919068,0.0,102.647051061,80.1663183927,764.578769665,392.131510583,33.3212,339.126059082
 01/17  21:00:00,369.339505272,35.9672393163,53.9823388344,0.0,115.40909374,92.7192997104,758.519062218,393.015462454,33.3212,332.182399764
 01/17  22:00:00,359.398044555,35.982910683,67.5031786602,0.0,102.647051061,94.1340635361,914.617325466,395.963980837,24.9909,493.662444629
 01/17  23:00:00,275.241771971,35.9672393163,49.6037721157,0.0,77.122965704,65.871452062,788.418130472,397.904336347,16.6606,373.853194125
 01/17  24:00:00,185.206504385,35.959403633,27.6083184148,0.0,38.286128036,48.4199368926,621.642373628,406.176846567,8.3303,207.135227061
 01/18  01:00:00,133.255782477,31.0482108537,19.022527868,1.4421907841,25.5240853573,30.610668775,253.68886108,87.6518418381,3.33212,162.704899242
 01/18  02:00:00,118.407331062,31.0482108537,11.5039318479,1.44130414904,19.418418834,29.3649097162,200.75149086,74.2884701354,3.33212,123.130900725
 01/18  03:00:00,107.624504628,31.0482108537,8.61786071105,1.45726496111,12.7620426787,28.1191506574,195.129672879,68.6641339935,3.33212,123.133418885
 01/18  04:00:00,107.528645685,31.0482108537,8.58940574799,1.3992695056,12.7620426787,28.1191506574,196.662192295,64.5225889288,3.33212,128.807483366
 01/18  05:00:00,116.382243346,31.0482108537,10.8968644568,1.36589894988,12.7620426787,28.1191506574,228.563540907,61.6779699236,3.33212,163.553450983
 01/18  06:00:00,152.546727811,31.0482108537,19.5281236568,1.27599613816,25.5240853573,30.610668775,354.081607572,59.9004072591,8.3303,285.850900313
 01/18  07:00:00,279.928341516,31.0482108537,49.3292205057,1.01978531918,51.0481707146,78.1489452969,565.940211026,56.543079404,16.6606,492.736531622
 01/18  08:00:00,362.269388583,35.9840294676,73.9051411875,0.0,64.3609230253,109.708623606,987.254587974,305.639466035,24.9909,656.62422194
 01/18  09:00:00,288.313653088,35.9750749997,53.791091409,0.0,51.0481707146,80.7689615957,874.011385876,340.197113553,33.3212,500.493072323
 01/18  10:00:00,253.109714159,36.1357578487,46.6786904844,0.0,51.0481707146,71.0224615957,765.194676751,320.849843716,66.8089,377.535933034
 01/18  11:00:00,188.47392127,36.265808492,30.6702319843,0.0,32.1804615127,65.7244621605,710.557379619,327.35825821,83.4695,299.729621409
 01/18  12:00:00,179.702554863,36.323726912,21.174389708,0.0,32.1804615127,65.7244621605,637.918603372,337.812090119,83.4695,216.637013254
 01/18  13:00:00,178.175980243,36.3824152128,20.3683551558,0.0,32.1804615127,65.7244621605,642.526149458,337.376786971,83.4695,221.679862487
 01/18  14:00:00,166.017744144,36.367022161,17.9434451479,0.0,32.1804615127,55.9779621605,636.219640305,343.598068393,75.1392,217.482371912
 01/18  15:00:00,164.968746047,36.3406600437,16.9123867324,0.0,32.1804615127,55.9779621605,636.016375847,353.92409646,66.8089,215.283379386
 01/18  16:00:00,167.037775776,36.2772855065,19.0511080548,0.0,32.1804615127,55.9779621605,649.920868333,360.262458234,75.1392,214.5192101
 01/18  17:00:00,199.22843456,36.0385613805,19.4336350214,0.0,32.1804615127,60.9114621605,611.054738147,355.274230735,91.7998,163.980707412
 01/18  18:00:00,255.929120569,35.9766421364,27.0723655331,0.0,32.1804615127,77.5397301883,699.704487385,394.597030103,49.9818,255.125657282
 01/18  19:00:00,326.448048866,35.9672393163,43.5421902402,0.0,77.122965704,86.2600435998,934.517890045,432.611264661,49.9818,451.924825384
 01/18  20:00:00,332.403795241,35.959403633,41.9267084852,0.0,102.647051061,80.1663183927,807.89342308,438.429568064,33.3212,336.142655016
 01/18  21:00:00,363.003369335,35.959403633,47.1871820109,0.0,115.40909374,92.7192997104,814.419548606,446.651657686,33.3212,334.446690921
 01/18  22:00:00,352.431174111,35.959403633,60.1770472338,0.0,102.647051061,94.1340635361,972.831905767,453.172060502,24.9909,494.668945265
 01/18  23:00:00,267.534292658,35.9672393163,41.7964699761,0.0,77.122965704,65.871452062,857.053802314,467.059153567,16.6606,373.334048747
 01/18  24:00:00,176.542043086,35.9515679496,18.8248702861,0.0,38.286128036,48.4199368926,708.364317983,490.315142139,8.3303,209.718875844
 01/19  01:00:00,123.752661529,31.0482108537,9.17477319938,1.81752492121,25.5240853573,30.610668775,271.462687366,103.791099415,3.33212,164.339467951
 01/19  02:00:00,110.850376359,31.0482108537,3.57522452792,1.83516486454,19.418418834,29.3649097162,213.987280713,87.5025538459,3.33212,123.152606867
 01/19  03:00:00,100.807535991,31.0482108537,1.3144094321,1.95821189439,12.7620426787,28.1191506574,207.098928027,80.6087862111,3.33212,123.158021815
 01/19  04:00:00,99.7250956808,31.0482108537,0.121665265344,2.07769287763,12.7620426787,28.1191506574,211.119894625,78.1423293354,3.33212,129.64544529
 01/19  05:00:00,106.511708744,31.0482108537,0.221604826948,2.18979345092,12.7620426787,28.1191506574,243.67308928,77.5833916858,3.33212,162.757577594
 01/19  06:00:00,137.944758279,31.0482108537,4.0230000644,2.21533898162,25.5240853573,30.610668775,374.666320214,77.5707424531,8.3303,288.765277761
 01/19  07:00:00,263.382245218,31.0482108537,31.7160488148,2.10702137311,51.0481707146,78.1489452969,585.157529547,74.9207178425,16.6606,493.576211704
 01/19  08:00:00,344.114091278,35.9625379063,55.4375651158,0.00507772550026,64.3609230253,109.708623606,1153.40467307,475.699344721,24.9909,652.71442835
 01/19  09:00:00,266.318248533,35.9985820498,31.2930690538,0.103647205892,51.0481707146,80.7689615957,1077.11254679,542.612486301,33.3212,501.178860491
 01/19  10:00:00,228.216675272,35.9985820498,21.4163353975,0.152718225975,51.0481707146,71.0224615957,966.138158498,515.759099164,66.8089,383.570159334
 01/19  11:00:00,172.498321093,35.959403633,14.7137474303,0.00589069726065,32.1804615127,65.7244621605,876.829452491,498.635020445,83.4695,294.724932047
 01/19  12:00:00,173.77965654,35.959403633,15.4238106229,0.0,32.1804615127,65.7244621605,778.447748711,471.018590072,83.4695,223.959658639
 01/19  13:00:00,166.1938094,35.9692383734,8.62541336733,0.0,32.1804615127,65.7244621605,758.457931549,458.748506607,83.4695,216.239924942
 01/19  14:00:00,154.287029169,35.9992626197,6.42257941273,0.0,32.1804615127,55.9779621605,743.957823714,452.949936097,75.1392,215.868687616
 01/19  15:00:00,153.799039095,35.9927200429,5.9360203552,0.0,32.1804615127,55.9779621605,738.335868309,456.059093195,66.8089,215.467875114
 01/19  16:00:00,156.362531076,35.9725598755,8.52954434607,0.0,32.1804615127,55.9779621605,750.337980131,459.738530804,75.1392,215.460249328
 01/19  17:00:00,182.859527085,35.9776868941,5.71822470977,0.0,32.1804615127,60.9114621605,733.022270562,471.087621608,91.7998,170.134848955
 01/19  18:00:00,240.619159375,35.9907463664,11.4717524435,0.0111725738845,32.1804615127,77.5397301883,831.964990833,531.838926224,49.9818,250.144264609
 01/19  19:00:00,310.971979297,35.9985820498,27.7280990789,0.0153561382986,77.122965704,86.2600435998,1076.36564107,567.066437343,49.9818,459.317403725
 01/19  20:00:00,318.151759423,35.9672393163,27.3944911473,0.0,102.647051061,80.1663183927,933.305953912,563.676692701,33.3212,336.30806121
 01/19  21:00:00,350.274488223,35.9907463664,34.1037421585,0.0485213089764,115.40909374,92.7192997104,932.762497194,564.657005503,33.3212,334.784291691
 01/19  22:00:00,340.378968318,35.9985820498,47.4864718896,0.295619230036,102.647051061,94.1340635361,1093.97199613,573.646738323,24.9909,495.33435781
 01/19  23:00:00,255.560577616,35.9985820498,28.8260215959,0.643596646597,77.122965704,65.871452062,977.867375285,590.099848423,16.6606,371.106926862
 01/19  24:00:00,164.901013113,35.9985820498,5.62118813109,1.16094113357,38.286128036,48.4199368926,826.984778258,612.35830358,8.3303,206.296174677
 01/20  01:00:00,116.675202665,31.0482108537,0.247848143968,3.67456207271,25.5240853573,30.610668775,295.984793345,123.043450571,3.33212,169.609222773
 01/20  02:00:00,109.120335585,31.0482108537,0.0,3.67975818702,19.418418834,29.3649097162,230.5073816,104.003018916,3.33212,123.172242684
 01/20  03:00:00,101.278795276,31.0482108537,0.0,3.74716252998,12.7620426787,28.1191506574,221.419111895,94.9097114087,3.33212,123.177280487
 01/20  04:00:00,101.328417572,31.0482108537,0.0,3.80403531763,12.7620426787,28.1191506574,217.756296941,91.2427022848,3.33212,123.181474656
 01/20  05:00:00,108.599091928,31.0482108537,0.0,3.86448038473,12.7620426787,28.1191506574,262.879222148,89.9282814661,3.33212,169.618820682
 01/20  06:00:00,136.201522388,31.0482108537,0.0,3.85230788239,25.5240853573,30.610668775,381.289293708,89.2685712189,8.3303,283.690422489
 01/20  07:00:00,251.004131579,34.6085911414,16.1523894612,1.09244922661,51.0481707146,78.1489452969,605.832564459,94.6958380997,16.6606,494.476126359
 01/20  08:00:00,334.666056493,35.9985820498,42.9372792993,1.91047948245,64.3609230253,109.708623606,1253.53744413,567.58239255,24.9909,660.964151578
 01/20  09:00:00,256.790286665,35.9985820498,19.0596977164,1.96481356977,51.0481707146,80.7689615957,1142.04802023,605.218325025,33.3212,503.508495206
 01/20  10:00:00,217.106441701,35.9985820498,8.55141219943,1.86226355341,51.0481707146,71.0224615957,999.30623652,557.173149607,66.8089,375.324186913
 01/20  11:00:00,160.184845844,35.9985820498,0.433766409913,1.83026511323,32.1804615127,65.7244621605,927.853117446,541.488625142,83.4695,302.894992303
 01/20  12:00:00,160.297646012,35.9985820498,0.0,1.70585271262,32.1804615127,65.7244621605,834.877091928,534.642177783,83.4695,216.765414146
 01/20  13:00:00,159.346782578,35.9985820498,0.0,1.54701361912,32.1804615127,65.7244621605,829.709876058,526.189448164,83.4695,220.050927895
 01/20  14:00:00,149.513977653,35.9985820498,0.0,1.44339830471,32.1804615127,55.9779621605,819.011665241,524.422509341,75.1392,219.4499559
 01/20  15:00:00,149.347127624,35.9985820498,0.0,1.28661852176,32.1804615127,55.9779621605,805.612682438,523.357752322,66.8089,215.446030116
 01/20  16:00:00,150.303503766,35.9985820498,1.55676631937,0.756910476079,32.1804615127,55.9779621605,800.838788911,510.250462808,75.1392,215.449126103
 01/20  17:00:00,178.46137211,35.9985820498,0.284102875603,0.911976663631,32.1804615127,60.9114621605,767.789742611,508.204816633,91.7998,167.785125979
 01/20  18:00:00,233.363995281,35.9985820498,3.2139602451,0.998218242122,32.1804615127,77.5397301883,845.292961558,544.786009589,49.9818,250.525151969
 01/20  19:00:00,302.770142099,35.9985820498,18.7126116466,0.856958128185,77.122965704,86.2600435998,1071.28032289,565.43040506,49.9818,455.868117834
 01/20  20:00:00,310.97983511,35.9985820498,20.0593699908,0.610887874174,102.647051061,80.1663183927,931.154496287,555.437322094,33.3212,342.395974193
 01/20  21:00:00,344.352355191,35.9985820498,28.17961399,0.529980829272,115.40909374,92.7192997104,911.817885748,543.353293759,33.3212,335.143391989
 01/20  22:00:00,335.274384375,35.9985820498,42.5068255002,0.604771827343,102.647051061,94.1340635361,1060.58444858,539.632497371,24.9909,495.961051205
 01/20  23:00:00,251.043198351,35.9985820498,24.2837618467,0.81405512914,77.122965704,65.871452062,936.560606446,548.549144396,16.6606,371.35086205
 01/20  24:00:00,162.111529919,35.9985820498,2.82436096212,1.29386709918,38.286128036,48.4199368926,792.180215435,577.48476799,8.3303,206.365147445
 01/21  01:00:00,118.87641328,31.0482108537,0.0,3.92297139358,27.7269238854,30.610668775,293.160817465,120.152372685,3.33212,169.67632478
 01/21  02:00:00,118.844691001,31.0482108537,0.0,3.83360900955,27.7269238854,30.610668775,228.1993249,101.67393767,3.33212,123.19326723
 01/21  03:00:00,101.439909245,31.0482108537,0.0,3.90615659393,12.7620426787,28.1191506574,220.463235301,93.9271260288,3.33212,123.203989272
 01/21  04:00:00,101.477103768,31.0482108537,0.0,3.95114364677,12.7620426787,28.1191506574,217.139868529,90.6000422859,3.33212,123.207706243
 01/21  05:00:00,108.204903999,31.8732727197,0.0,3.27281944492,12.7620426787,28.1191506574,262.821930398,89.8134818079,3.33212,169.676328591
 01/21  06:00:00,121.189178699,34.8984995618,0.0,1.09512549506,12.7620426787,28.1191506574,313.464803382,98.6939062503,8.3303,206.440597131
 01/21  07:00:00,202.012019072,34.3484583178,0.0,1.69127549067,42.6918050922,54.3732441037,410.303502817,101.043064647,16.6606,292.59983817
 01/21  08:00:00,258.500268551,35.9985820498,13.4035024591,1.96968875783,42.6918050922,86.1019271793,1072.70207205,552.531151616,24.9909,495.18002043
 01/21  09:00:00,319.877240678,35.9985820498,45.0647141447,1.78960057486,57.6566862989,112.030105488,1297.74999281,565.705936019,33.3212,698.722856795
 01/21  10:00:00,263.377511498,35.9985820498,36.0896493872,1.22972592366,57.6566862989,83.6599452969,1100.50646923,531.350286611,66.8089,502.347282617
 01/21  11:00:00,191.900446113,35.9985820498,19.2529349162,0.896841083777,42.6918050922,68.9656133826,991.84017678,526.204012314,83.4695,382.166664466
 01/21  12:00:00,186.396312598,35.9750749997,22.9922867407,0.0925441930789,34.9340096728,67.7198543238,890.624267475,502.793459342,83.4695,304.361308134
 01/21  13:00:00,197.259656524,35.9672393163,34.8686525026,0.0,34.9340096728,67.7198543238,774.677016128,473.915552934,83.4695,217.291963194
 01/21  14:00:00,190.495046165,35.9672393163,37.8643935716,0.0,34.9340096728,57.9733543238,753.732852033,454.536490627,75.1392,224.057161405
 01/21  15:00:00,181.499184305,35.9672393163,28.8972589752,0.0,34.9340096728,57.9733543238,732.698448107,449.448042384,66.8089,216.441505723
 01/21  16:00:00,183.698165396,35.959403633,31.1338842729,0.0,34.9340096728,57.9733543238,741.810772033,443.002772451,75.1392,223.668799582
 01/21  17:00:00,205.643959281,35.9698512108,23.8226450091,0.0,34.9340096728,62.9068543238,703.293031799,440.953230502,91.7998,170.540001297
 01/21  18:00:00,245.857258738,35.9672393163,19.5546726223,0.0,34.9340096728,72.2186844194,726.547942563,468.644344648,49.9818,207.921797916
 01/21  19:00:00,322.848330425,35.9672393163,30.2407581284,0.0,87.0357390804,86.2600435998,768.159360626,459.463674198,49.9818,258.713886428
 01/21  20:00:00,331.549104688,35.971157158,44.249597607,0.0,102.000620287,77.6748002752,813.944877509,440.629680352,33.3212,339.993997157
 01/21  21:00:00,352.536285127,35.959403633,53.9754847946,0.0,102.000620287,88.9820225341,792.092266515,422.258300272,33.3212,336.512766242
 01/21  22:00:00,344.892016988,35.9672393163,56.0499508159,0.0,102.000620287,91.6425454185,770.052005623,408.138126876,24.9909,336.922978747
 01/21  23:00:00,291.680361458,35.9750749997,56.0066588293,0.0,87.0357390804,65.871452062,908.224321565,399.262667121,16.6606,492.301054444
 01/21  24:00:00,196.380215918,35.9672393163,34.2846625479,0.0,42.6918050922,48.4199368926,695.073456704,400.886816725,8.3303,285.856339979
 01/22  01:00:00,144.212992856,31.0482108537,17.9446475563,2.04487517079,34.4311606118,33.1021868926,259.428883707,88.183837555,3.33212,167.912926152
 01/22  02:00:00,136.345260385,31.0482108537,9.9527969635,2.13609443604,34.4311606118,33.1021868926,210.730957866,77.4428851098,3.33212,129.955952757
 01/22  03:00:00,116.475080234,31.0482108537,7.39371505039,2.30098474838,19.466279405,30.610668775,199.968260301,73.1951046684,3.33212,123.441035633
 01/22  04:00:00,115.137169182,31.0482108537,5.87545473556,2.49132007593,19.466279405,30.610668775,205.745898418,72.4568747304,3.33212,129.956903687
 01/22  05:00:00,122.031538179,31.0482108537,6.04047911499,2.65079158137,19.466279405,30.610668775,238.857874205,72.6201854578,3.33212,162.905568748
 01/22  06:00:00,135.012081554,31.0482108537,6.65254754888,2.77829431814,19.466279405,30.610668775,295.445975869,73.0874606823,8.3303,214.028215187
 01/22  07:00:00,212.644181807,31.0482108537,12.8036428433,2.67929043676,42.6918050922,54.3732441037,382.861387517,72.2044188507,16.6606,293.996368666
 01/22  08:00:00,289.739199216,35.968806453,37.4952594566,0.0,49.3960418185,88.5934452969,952.443510092,431.643463428,24.9909,495.809146664
 01/22  09:00:00,339.529671661,35.982910683,66.6076052158,0.0265460074239,57.6566862989,112.030105488,1208.88642822,476.337224867,33.3212,699.228003353
 01/22  10:00:00,275.645314864,35.9789928414,59.0474915438,0.0,50.9524495726,81.1684271793,995.955122512,425.381876454,66.8089,503.764346059
 01/22  11:00:00,204.903210997,35.971299671,33.3967234593,0.0,42.6918050922,68.9656133826,882.698384071,414.526652936,83.4695,384.702231135
 01/22  12:00:00,194.976714668,36.0096733937,27.1913944923,0.0,38.286128036,68.9656133826,798.501897923,410.513561974,83.4695,304.518835948
 01/22  13:00:00,199.94841339,36.0769002873,32.9953072639,0.0,38.286128036,68.9656133826,687.498690489,387.520977806,83.4695,216.508212683
 01/22  14:00:00,196.52243086,36.165933945,48.3016076365,0.113888600766,31.5818913096,56.727595265,664.636380352,367.162003139,75.1392,222.335177213
 01/22  15:00:00,203.881070256,36.2171691738,55.2313321544,0.493173972518,31.5818913096,56.727595265,638.897794698,355.081138662,66.8089,217.007756037
 01/22  16:00:00,195.881192891,36.2409171579,47.2255846065,0.508515335507,31.5818913096,56.727595265,645.190854858,354.463722733,75.1392,215.587932124
 01/22  17:00:00,208.293719762,36.0428754184,30.8736256166,0.246572502758,31.5818913096,61.661095265,620.175916292,358.091543795,91.7998,170.284572497
 01/22  18:00:00,253.015483191,35.9797764097,31.3090653352,0.105352858323,31.5818913096,70.9729253606,633.891696774,376.216591178,49.9818,207.693305596
 01/22  19:00:00,325.251570431,35.9750749997,41.8107836258,0.136239025382,80.3315023541,83.7685254822,683.714171281,377.075038935,49.9818,256.657332346
 01/22  20:00:00,341.979122946,35.9633214746,54.6801548636,0.0817085713558,102.000620287,77.6748002752,730.088336209,361.32545044,33.3212,335.441685769
 01/22  21:00:00,370.702938666,35.9750749997,62.8709173263,0.08228376151,108.704857014,91.4735406516,725.65553433,358.384040778,33.3212,333.950293553
 01/22  22:00:00,342.972465476,35.9672393163,63.3637598201,0.0338174337771,95.2963835608,89.1510273009,719.055233852,358.612654269,24.9909,335.451679583
 01/22  23:00:00,288.341123258,35.9750749997,61.916792575,0.0,80.3315023541,63.3799339444,874.705809197,365.132822648,16.6606,492.91238655
 01/22  24:00:00,201.598780955,35.9672393163,39.5312622287,0.0,42.6918050922,48.4199368926,672.98149718,374.386627945,8.3303,290.264569235
 01/23  01:00:00,138.91855318,31.0482108537,25.4255373403,0.685280246036,25.5240853573,30.610668775,246.922307883,80.6464481859,3.33212,162.943739698
 01/23  02:00:00,124.471220486,31.0482108537,18.389468896,0.604575577016,19.418418834,29.3649097162,199.73109927,66.6558679825,3.33212,129.743111288
 01/23  03:00:00,113.707293978,31.0482108537,15.5088848906,0.629464417015,12.7620426787,28.1191506574,186.709668008,60.134635583,3.33212,123.242912425
 01/23  04:00:00,111.87097603,31.0482108537,13.6468985297,0.665957307751,12.7620426787,28.1191506574,184.098520827,57.5201532659,3.33212,123.246247561
 01/23  05:00:00,119.375690575,31.0482108537,14.53773556,0.701649456548,12.7620426787,28.1191506574,230.028913371,56.9252579578,3.33212,169.771535413
 01/23  06:00:00,155.153468853,31.0482108537,22.7342213482,0.660089105146,25.5240853573,30.610668775,349.89742336,57.0885478494,8.3303,284.47857551
 01/23  07:00:00,281.700751893,31.0482108537,51.6108299051,0.501373209373,51.0481707146,78.1489452969,568.673621314,55.2039480725,16.6606,496.809073241
 01/23  08:00:00,363.064209657,35.9796086559,74.6459236476,0.0,64.3609230253,109.708623606,1016.88081812,329.282227811,24.9909,662.607690306
 01/23  09:00:00,285.833715851,35.959403633,51.2720644287,0.0,51.0481707146,80.7689615957,921.898653947,382.844783553,33.3212,505.732670395
 01/23  10:00:00,254.800320593,36.0241825551,48.4283966732,0.0,51.0481707146,71.0224615957,801.485291587,357.8835085,66.8089,376.792883087
 01/23  11:00:00,189.012701614,36.1159717019,31.3101029882,0.0,32.1804615127,65.7244621605,750.723019738,363.895561865,83.4695,303.357957873
 01/23  12:00:00,187.896697958,36.1974176341,29.4611231507,0.0,32.1804615127,65.7244621605,657.306332746,356.213088768,83.4695,217.623743978
 01/23  13:00:00,184.427092242,36.2693987589,26.7071882453,0.0,32.1804615127,65.7244621605,653.737858926,347.087870596,83.4695,223.18048833
 01/23  14:00:00,171.235110189,36.3230580729,23.1908336853,0.0,32.1804615127,55.9779621605,639.901785126,348.612999164,75.1392,216.149585962
 01/23  15:00:00,170.353261124,36.3547012251,22.2820262129,0.0,32.1804615127,55.9779621605,631.93464033,349.366390927,66.8089,215.759349403
 01/23  16:00:00,169.413044913,36.3477770964,21.3621945219,0.0,32.1804615127,55.9779621605,641.427066719,350.510659651,75.1392,215.777207069
 01/23  17:00:00,199.576672918,36.112771625,22.5172384713,0.0,32.1804615127,60.9114621605,598.818354756,336.702416795,91.7998,170.316137961
 01/23  18:00:00,261.940595657,35.9609707696,33.1566285066,0.0,32.1804615127,77.5397301883,654.413368777,348.722438929,49.9818,255.709129849
 01/23  19:00:00,333.522366724,35.9515679496,50.6977078921,0.0,77.122965704,86.2600435998,873.675977471,369.296185386,49.9818,454.397992085
 01/23  20:00:00,339.774284816,35.9672393163,49.3551530399,0.0,102.647051061,80.1663183927,756.103881008,377.931437546,33.3212,344.851243462
 01/23  21:00:00,371.018439672,35.9672393163,55.2553883533,0.0,115.40909374,92.7192997104,757.928829627,388.169519307,33.3212,336.43811032
 01/23  22:00:00,360.668761404,35.9672393163,68.4580983299,0.0,102.647051061,94.1340635361,926.400337413,403.595280014,24.9909,497.814157398
 01/23  23:00:00,274.993224598,35.959403633,49.3005053633,0.0,77.122965704,65.871452062,817.136777516,428.228141615,16.6606,372.248035901
 01/23  24:00:00,183.881334911,35.982910683,26.1613327463,0.0,38.286128036,48.4199368926,678.486460785,463.59838448,8.3303,206.557776305
 01/24  01:00:00,130.905633129,31.0482108537,16.595154754,1.52384162804,25.5240853573,30.610668775,272.031302069,98.950254108,3.33212,169.748927961
 01/24  02:00:00,116.965711809,31.0482108537,9.86093437803,1.64205498574,19.418418834,29.3649097162,209.898563448,83.2944127324,3.33212,123.272030715
 01/24  03:00:00,105.077955174,31.0482108537,5.60767193018,1.91565893602,12.7620426787,28.1191506574,210.367948881,77.2686530135,3.33212,129.767175868
 01/24  04:00:00,103.568463344,31.0482108537,3.86743838012,2.15743675904,12.7620426787,28.1191506574,202.451043037,75.8559065188,3.33212,123.263016519
 01/24  05:00:00,111.936961123,31.0482108537,4.94812911028,2.2391170553,12.7620426787,28.1191506574,244.565860128,74.4474303429,3.33212,166.786309785
 01/24  06:00:00,147.189005531,31.0482108537,12.5730915716,2.22755107696,25.5240853573,30.610668775,367.76448282,72.6640739698,8.3303,286.770108851
 01/24  07:00:00,274.856097964,31.0482108537,42.4952485808,2.04774737369,51.0481707146,78.1489452969,582.41857609,68.7905336983,16.6606,496.967442391
 01/24  08:00:00,356.597753262,35.9642612816,67.0977346342,0.0,64.3609230253,109.708623606,1086.30405506,399.641924129,24.9909,661.671230935
 01/24  09:00:00,279.558346831,35.982910683,44.1010468213,0.0,51.0481707146,80.7689615957,989.935955849,450.149112668,33.3212,506.465643182
 01/24  10:00:00,250.126803653,35.9593300931,43.7704504152,0.0,51.0481707146,71.0224615957,851.142801921,404.140270027,66.8089,380.193631894
 01/24  11:00:00,192.25672251,36.0144386166,34.6109894145,0.0,32.1804615127,65.7244621605,777.962587812,390.976973873,83.4695,303.516113939
 01/24  12:00:00,191.620460524,36.0633591222,33.2605154461,0.0,32.1804615127,65.7244621605,688.202407663,387.650273415,83.4695,217.082634248
 01/24  13:00:00,197.533156301,36.0571002538,39.9403072089,0.0,32.1804615127,65.7244621605,689.388689763,382.058302209,83.4695,223.860887554
 01/24  14:00:00,189.306564506,36.0539796944,41.3060212117,0.117701175329,32.1804615127,55.9779621605,681.071779576,389.722491334,75.1392,216.210088242
 01/24  15:00:00,194.699386123,36.0677425985,45.9289750529,0.861831442632,32.1804615127,55.9779621605,676.620908054,393.986713342,66.8089,215.825294713
 01/24  16:00:00,192.07644754,36.0446870497,43.5568489474,0.649670721888,32.1804615127,55.9779621605,687.582661738,396.600842602,75.1392,215.842619136
 01/24  17:00:00,210.456733301,35.9860449564,32.5583459899,0.845627536433,32.1804615127,60.9114621605,661.52226019,399.365958884,91.7998,170.356501306
 01/24  18:00:00,262.679626081,35.982910683,33.5015658049,0.215080868217,32.1804615127,77.5397301883,759.182040404,453.376336687,49.9818,255.823903716
 01/24  19:00:00,331.313240041,35.9750749997,48.2436469075,0.0563774168934,77.122965704,86.2600435998,994.342909729,488.079114929,49.9818,456.2819948
 01/24  20:00:00,335.528799278,35.971157158,45.3136320725,0.0101261178973,102.647051061,80.1663183927,883.684252512,505.71656001,33.3212,344.646492501
 01/24  21:00:00,365.306056823,35.9672393163,49.6706102231,0.0,115.40909374,92.7192997104,906.296104289,537.10422925,33.3212,335.870675039
 01/24  22:00:00,354.990047707,35.9672393163,62.8363228017,0.0,102.647051061,94.1340635361,1064.50618927,541.10560659,24.9909,498.409682675
 01/24  23:00:00,270.525679791,35.9672393163,44.6287231558,0.0,77.122965704,65.871452062,927.152542427,537.925222286,16.6606,372.566720141
 01/24  24:00:00,178.89358717,35.9868285247,20.9657348947,0.0,38.286128036,48.4199368926,778.651973051,557.662167088,8.3303,212.659505964
 01/25  01:00:00,126.815554058,31.0482108537,11.775205369,2.28374672844,25.5240853573,30.610668775,278.920710706,111.518930921,3.33212,164.069659785
 01/25  02:00:00,115.826281315,31.0482108537,7.95095340793,2.43620753475,19.418418834,29.3649097162,223.533499007,93.5554218385,3.33212,126.645957168
 01/25  03:00:00,106.101012565,31.0482108537,5.90128988034,2.66467219997,12.7620426787,28.1191506574,216.129425103,86.3684603576,3.33212,126.428844745
 01/25  04:00:00,104.926498965,31.0482108537,4.5211956267,2.87972512579,12.7620426787,28.1191506574,210.235806945,83.6159886794,3.33212,123.287698265
 01/25  05:00:00,112.027002583,31.0482108537,4.83214278084,3.09441375006,12.7620426787,28.1191506574,255.854462381,82.6808674799,3.33212,169.841474901
 01/25  06:00:00,143.632485713,31.0482108537,8.70357931941,3.22221314136,25.5240853573,30.610668775,378.919197427,82.274762534,8.3303,288.314134893
 01/25  07:00:00,268.503262765,31.0482108537,35.80754426,3.12838463083,51.0481707146,78.1489452969,593.29660672,78.4394478993,16.6606,498.19655882
 01/25  08:00:00,350.377446956,35.9985820498,60.7598871681,0.859088644119,64.3609230253,109.708623606,1180.94233502,493.170522176,24.9909,662.780912849
 01/25  09:00:00,272.023681231,35.9985820498,35.9623517115,1.11979301484,51.0481707146,80.7689615957,1087.24794447,549.118924976,33.3212,504.807819496
 01/25  10:00:00,233.016875858,35.9985820498,25.3056020071,1.08566847804,51.0481707146,71.0224615957,954.274648975,506.254463186,66.8089,381.211285789
 01/25  11:00:00,170.69285224,35.9985820498,11.7673267204,1.08580526388,32.1804615127,65.7244621605,873.545521085,490.767721586,83.4695,299.308299499
 01/25  12:00:00,166.581650729,35.9985820498,7.33501422206,0.774356064148,32.1804615127,65.7244621605,785.239139552,477.361652054,83.4695,224.407987498
 01/25  13:00:00,169.883796015,35.9985820498,12.1058834579,0.138378532138,32.1804615127,65.7244621605,758.092791594,457.918601621,83.4695,216.704689974
 01/25  14:00:00,172.380552772,35.9845853752,24.5502543176,0.0,32.1804615127,55.9779621605,732.356766644,434.914585649,75.1392,222.302980995
 01/25  15:00:00,179.670143769,36.016512971,31.8151789018,0.0,32.1804615127,55.9779621605,705.660921685,421.829435603,66.8089,217.022586082
 01/25  16:00:00,176.779275394,36.0061617189,28.9571246545,0.0,32.1804615127,55.9779621605,712.446287251,421.493389212,75.1392,215.813698039
 01/25  17:00:00,194.274858457,35.957052928,17.2729494608,0.0,32.1804615127,60.9114621605,677.393562889,415.190046664,91.7998,170.403716226
 01/25  18:00:00,253.208695022,35.9541798441,24.3217351582,0.0,32.1804615127,77.5397301883,747.030153191,442.492421315,49.9818,254.555931876
 01/25  19:00:00,324.37767228,35.959403633,41.4396428067,0.0,77.122965704,86.2600435998,970.393875685,463.286732666,49.9818,457.125343019
 01/25  20:00:00,331.388886972,35.971157158,40.8957487679,0.0,102.647051061,80.1663183927,824.845420545,451.984359914,33.3212,339.539860631
 01/25  21:00:00,364.012292048,35.9672393163,48.2204782974,0.0,115.40909374,92.7192997104,806.829771859,433.255384921,33.3212,340.253186938
 01/25  22:00:00,354.63572426,35.9672393163,62.4225212016,0.0,102.647051061,94.1340635361,948.959623053,424.001990319,24.9909,499.966732734
 01/25  23:00:00,270.866657511,35.9750749997,45.2037271075,0.0,77.122965704,65.871452062,811.17419171,420.210162346,16.6606,374.303429364
 01/25  24:00:00,181.661316113,35.9750749997,24.0349171441,0.0,38.286128036,48.4199368926,636.787930232,421.765104205,8.3303,206.692526027
 01/26  01:00:00,130.792099785,31.0482108537,16.2217171982,1.79410681278,25.5240853573,30.610668775,263.716678692,90.5457535204,3.33212,169.838805172
 01/26  02:00:00,118.327129625,31.0482108537,11.2892194153,1.5885013516,19.418418834,29.3649097162,201.501975936,74.8618220646,3.33212,123.308033872
 01/26  03:00:00,108.270414571,31.0482108537,9.26578828959,1.46287969801,12.7620426787,28.1191506574,200.153288857,67.0099470484,3.33212,129.811221809
 01/26  04:00:00,106.845868215,31.0482108537,7.95086750535,1.36270731643,12.7620426787,28.1191506574,189.81597205,63.1836975337,3.33212,123.300154516
 01/26  05:00:00,115.290787973,31.0482108537,9.9339522214,1.24480294588,12.7620426787,28.1191506574,234.413534392,61.1848336815,3.33212,169.89658071
 01/26  06:00:00,151.768797103,31.0482108537,18.9664014874,1.06438598404,25.5240853573,30.610668775,353.557264082,59.8435989143,8.3303,285.383365168
 01/26  07:00:00,278.921792484,31.0482108537,48.5518714774,0.790301036266,51.0481707146,78.1489452969,572.476750235,56.9489349962,16.6606,498.867215238
 01/26  08:00:00,360.918437133,35.97858535,72.5336032726,0.0,64.3609230253,109.708623606,1011.94504936,322.882110569,24.9909,664.072038792
 01/26  09:00:00,281.909155227,35.9750749997,47.3517191377,0.0,51.0481707146,80.7689615957,913.657649885,372.614901139,33.3212,507.721548745
 01/26  10:00:00,241.205647885,36.0269715043,34.8393895556,0.0,51.0481707146,71.0224615957,807.851653869,363.045490024,66.8089,377.997263845
 01/26  11:00:00,178.21332183,36.1342138357,20.4961687845,0.0,32.1804615127,65.7244621605,760.540174525,373.299968712,83.4695,303.770705813
 01/26  12:00:00,171.354241115,36.2010270954,12.9121132488,0.0,32.1804615127,65.7244621605,682.017143666,374.058520584,83.4695,224.489123082
 01/26  13:00:00,168.956938794,36.2397090922,11.2571601001,0.0,32.1804615127,65.7244621605,671.476841306,371.265712581,83.4695,216.741628725
 01/26  14:00:00,158.65990993,36.2911710893,10.6367590316,0.0,32.1804615127,55.9779621605,666.287956735,371.722020324,75.1392,219.42673641
 01/26  15:00:00,156.622889889,36.2377466939,8.63949469297,0.0,32.1804615127,55.9779621605,667.869167921,381.000835717,66.8089,220.059432204
 01/26  16:00:00,155.415617739,36.190969461,7.4793782727,0.0,32.1804615127,55.9779621605,685.173946904,394.170063191,75.1392,215.864683712
 01/26  17:00:00,184.277372113,36.0073065574,7.27837622684,0.0,32.1804615127,60.9114621605,646.997616163,384.755548717,91.7998,170.442267446
 01/26  18:00:00,248.17168915,35.9703735897,19.3322262763,0.0,32.1804615127,77.5397301883,706.740507607,401.744281929,49.9818,255.014425677
 01/26  19:00:00,321.453397646,35.959403633,38.5897732879,0.0,77.122965704,86.2600435998,923.9348933,416.876764795,49.9818,457.076328506
 01/26  20:00:00,328.948218242,35.959403633,38.5141524688,0.0,102.647051061,80.1663183927,790.056933919,415.323673623,33.3212,341.412060295
 01/26  21:00:00,360.903586598,35.9672393163,45.1299661534,0.0,115.40909374,92.7192997104,792.315602085,417.940095538,33.3212,341.054306547
 01/26  22:00:00,350.119273288,35.9672393163,57.8898811945,0.0,102.647051061,94.1340635361,954.969493007,430.507126888,24.9909,499.471466118
 01/26  23:00:00,264.773988041,35.959403633,39.0609972646,0.0,77.122965704,65.871452062,846.931908851,457.26346048,16.6606,373.007848371
 01/26  24:00:00,173.430213331,35.9672393163,15.7033651638,0.0,38.286128036,48.4199368926,704.984824877,486.696944785,8.3303,209.957580092
 01/27  01:00:00,120.489447026,31.0482108537,5.75054973504,1.97906659864,25.5240853573,30.610668775,275.414835263,105.276683252,3.33212,166.806032011
 01/27  02:00:00,108.136308114,31.0482108537,0.686860221634,2.00834718448,19.418418834,29.3649097162,221.053476038,89.7187201458,3.33212,128.002635892
 01/27  03:00:00,99.6965304817,31.0482108537,0.0,2.15525854878,12.7620426787,28.1191506574,211.978846652,83.4941573865,3.33212,125.152569265
 01/27  04:00:00,99.8583372537,31.0482108537,0.0,2.32178748299,12.7620426787,28.1191506574,208.403192905,81.7427316068,3.33212,123.328341298
 01/27  05:00:00,107.236398276,31.0482108537,0.0,2.49096985903,12.7620426787,28.1191506574,254.857117943,81.6197276513,3.33212,169.905270292
 01/27  06:00:00,135.891804091,31.0482108537,0.912477272477,2.61449379196,25.5240853573,30.610668775,381.797606296,81.8881921592,8.3303,291.579114136
 01/27  07:00:00,260.099411717,31.0482108537,27.2105285776,2.59592591102,51.0481707146,78.1489452969,594.583913246,79.3865865372,16.6606,498.536726709
 01/27  08:00:00,342.226823795,35.9985820498,52.2163487381,0.292051850156,64.3609230253,109.708623606,1174.09287774,488.64060376,24.9909,660.461373981
 01/27  09:00:00,265.418124964,35.9985820498,29.302178492,0.452661986079,51.0481707146,80.7689615957,1080.84445682,541.644854655,33.3212,505.878402164
 01/27  10:00:00,225.32229034,35.9985820498,18.2361661191,0.471871591446,51.0481707146,71.0224615957,959.989319199,507.384882858,66.8089,385.795536341
 01/27  11:00:00,165.076986237,35.9985820498,6.98848231303,0.281807872729,32.1804615127,65.7244621605,870.083796409,485.163959832,83.4695,301.450336577
 01/27  12:00:00,166.967712296,35.988396088,8.62093674948,0.0,32.1804615127,65.7244621605,751.425855127,448.464126991,83.4695,219.492228136
 01/27  13:00:00,161.781937531,36.0159088527,4.1958361399,0.0,32.1804615127,65.7244621605,743.603060752,436.062040183,83.4695,224.071520569
 01/27  14:00:00,150.046668773,36.0639037133,2.13368669289,0.0,32.1804615127,55.9779621605,730.169940875,438.628677869,75.1392,216.402063006
 01/27  15:00:00,149.738818208,36.0944683062,1.82216139835,0.0,32.1804615127,55.9779621605,715.741617022,432.901028084,66.8089,216.031688938
 01/27  16:00:00,150.688266296,36.1475170344,2.76586902704,0.0,32.1804615127,55.9779621605,713.69040987,418.455493555,75.1392,220.095716315
 01/27  17:00:00,183.127317627,35.9833943086,6.15081666369,0.0,32.1804615127,60.9114621605,655.246514499,392.459911632,91.7998,170.986802867
 01/27  18:00:00,243.859862877,35.978209273,17.8051444979,0.0,32.1804615127,77.5397301883,705.026409231,403.761126839,49.9818,251.283482392
 01/27  19:00:00,319.740022992,35.982910683,36.8618475714,0.0,77.122965704,86.2600435998,927.392185741,412.594866591,49.9818,464.815519151
 01/27  20:00:00,327.140825351,35.959403633,37.1491334763,0.0,102.647051061,80.1663183927,779.611791196,407.081664501,33.3212,339.208926695
 01/27  21:00:00,359.769977827,35.959403633,44.4256042883,0.0,115.40909374,92.7192997104,775.244886203,405.500988809,33.3212,336.422697395
 01/27  22:00:00,350.706286684,35.9672393163,58.8353509919,0.0,102.647051061,94.1340635361,927.684959985,402.686317511,24.9909,500.007742473
 01/27  23:00:00,266.757569586,35.9750749997,41.1056581622,0.0,77.122965704,65.871452062,808.350255162,409.475418163,16.6606,382.214236999
 01/27  24:00:00,176.147071855,35.959403633,18.5310441057,0.0,38.286128036,48.4199368926,641.538126078,426.368590309,8.3303,206.839235769
 01/28  01:00:00,126.963699252,31.0482108537,10.0616492949,1.92650502081,27.7269238854,30.610668775,266.692136677,93.4038296708,3.33212,169.956187006
 01/28  02:00:00,121.874147708,31.0482108537,5.0681970543,1.78778144922,27.7269238854,30.610668775,205.515346433,78.8492387257,3.33212,123.333987708
 01/28  03:00:00,100.591680334,31.0482108537,1.2267246922,1.82883043394,12.7620426787,28.1191506574,199.51738714,72.8324828475,3.33212,123.352784293
 01/28  04:00:00,99.5359939369,31.0482108537,0.134742474131,1.87407519435,12.7620426787,28.1191506574,203.961011486,70.7884397974,3.33212,129.840451688
 01/28  05:00:00,106.738541108,31.0482108537,0.712833326535,1.92247060099,12.7620426787,28.1191506574,239.449262195,70.3933206007,3.33212,165.723821594
 01/28  06:00:00,120.320960447,31.0482108537,2.00870133746,1.96848836421,12.7620426787,28.1191506574,290.216487602,70.5303806649,8.3303,211.355806937
 01/28  07:00:00,211.160110697,31.0482108537,12.1077502321,1.89721461452,42.6918050922,54.3732441037,379.646210671,69.431362443,16.6606,293.554248228
 01/28  08:00:00,278.945471432,35.9764210459,36.0005820678,0.0,42.6918050922,86.1019271793,930.035778103,406.011265434,24.9909,499.033612669
 01/28  09:00:00,335.169120058,35.9672393163,62.3413460663,0.0,57.6566862989,112.030105488,1200.81163711,458.13577095,33.3212,709.354666159
 01/28  10:00:00,270.310965822,35.982910683,44.4399733025,0.0,57.6566862989,83.6599452969,1013.27980083,441.713715673,66.8089,504.75718516
 01/28  11:00:00,195.308672013,35.9605559485,23.7742488662,0.0,42.6918050922,68.9656133826,906.164990132,436.631360371,83.4695,386.064129761
 01/28  12:00:00,179.50226873,35.9915079785,16.3164468245,0.0,34.9340096728,67.7198543238,818.131395765,430.974192081,83.4695,303.687703684
 01/28  13:00:00,174.911010012,36.050618452,12.5567411827,0.0,34.9340096728,67.7198543238,725.278621777,420.373939089,83.4695,221.435182688
 01/28  14:00:00,164.63382504,36.0796099665,11.9873960546,0.0,34.9340096728,57.9733543238,714.843676243,417.327205269,75.1392,222.377270974
 01/28  15:00:00,166.617936225,36.1096098926,13.9584485636,0.0,34.9340096728,57.9733543238,703.38348103,412.434480933,66.8089,224.140100096
