Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  16:00:00,163.711393749,36.0981767131,11.0710794398,0.0,34.9340096728,57.9733543238,707.626430751,415.606604534,75.1392,216.880626218
 01/28  17:00:00,190.232030802,36.0035322131,8.42117425352,0.0,34.9340096728,62.9068543238,686.763780608,419.418392376,91.7998,175.545588232
 01/28  18:00:00,239.452370507,35.9691982372,15.9844151116,0.0,34.9340096728,72.2186844194,693.076275485,431.521456587,49.9818,211.573018898
 01/28  19:00:00,320.617295096,35.9672393163,28.044796033,0.0,87.0357390804,86.2600435998,737.775016927,423.733530729,49.9818,264.059686197
 01/28  20:00:00,328.48712767,35.959403633,41.2035224506,0.0,102.000620287,77.6748002752,793.722924937,423.008837022,33.3212,337.392887915
 01/28  21:00:00,348.214273882,35.982910683,49.6109712322,0.0,102.000620287,88.9820225341,796.960189843,427.044520869,33.3212,336.594468974
 01/28  22:00:00,340.224627759,35.9672393163,51.3667839259,0.0,102.000620287,91.6425454185,788.484899225,419.00230271,24.9909,344.491696515
 01/28  23:00:00,287.436788059,35.959403633,51.7547095055,0.0,87.0357390804,65.871452062,925.77184092,412.71590387,16.6606,496.395337049
 01/28  24:00:00,193.207765595,35.9672393163,31.0950428533,0.0,42.6918050922,48.4199368926,713.455517144,414.756834208,8.3303,290.368382936
 01/29  01:00:00,144.972212658,31.0482108537,18.9086428281,1.83116457765,34.4311606118,33.1021868926,257.489636986,88.1541273717,3.33212,166.003389614
 01/29  02:00:00,139.309065741,31.0482108537,13.437281513,1.60252177783,34.4311606118,33.1021868926,205.702301868,72.2820021025,3.33212,130.088179766
 01/29  03:00:00,118.689085476,31.0482108537,10.3824021293,1.51457445694,19.466279405,30.610668775,197.792986678,64.3629437955,3.33212,130.097922883
 01/29  04:00:00,117.456801161,31.0482108537,9.26892796394,1.40522479922,19.466279405,30.610668775,187.115068139,60.2048850211,3.33212,123.578063118
 01/29  05:00:00,126.047902653,31.0482108537,11.4202503554,1.26881779647,19.466279405,30.610668775,230.871760581,57.5656456301,3.33212,169.973994951
 01/29  06:00:00,141.039941336,31.0482108537,14.3173462791,1.1149047259,19.466279405,30.610668775,278.392709377,55.7312381305,8.3303,214.331171246
 01/29  07:00:00,222.64590047,31.0482108537,24.6728584851,0.802950786167,42.6918050922,54.3732441037,365.428069367,53.6696403255,16.6606,295.097829041
 01/29  08:00:00,297.882033963,35.9730795866,48.6596436623,0.0,49.3960418185,88.5934452969,810.752370375,286.274452276,24.9909,499.487018099
 01/29  09:00:00,348.45429945,35.959403633,75.8337438098,0.0,57.6566862989,112.030105488,1066.84226949,322.690387332,33.3212,710.830682158
 01/29  10:00:00,272.339092488,36.1351278227,55.7248798513,0.0,50.9524495726,81.1684271793,894.043820515,320.488048668,66.8089,506.746871847
 01/29  11:00:00,205.160112951,36.2211382611,33.523752258,0.0,42.6918050922,68.9656133826,802.707961674,332.021381028,83.4695,387.217080646
 01/29  12:00:00,194.759849709,36.2797543646,26.8032845123,0.0,38.286128036,68.9656133826,729.044169076,340.080167564,83.4695,305.494501512
 01/29  13:00:00,187.401518999,36.4085713342,20.2081693563,0.0,38.286128036,68.9656133826,632.719191847,332.300959363,83.4695,216.948732485
 01/29  14:00:00,168.007605613,36.5772662428,19.6071233197,0.0,31.5818913096,56.727595265,623.585396662,324.264985224,75.1392,224.181211437
 01/29  15:00:00,168.525127384,36.639363962,20.0677665764,0.0,31.5818913096,56.727595265,605.764788874,322.878174116,66.8089,216.077714758
 01/29  16:00:00,168.450403199,36.6398670862,20.0029967233,0.0,31.5818913096,56.727595265,615.861408443,324.592897184,75.1392,216.12931126
 01/29  17:00:00,196.935937036,36.3637592398,19.514825571,0.0,31.5818913096,61.661095265,579.876777885,317.526713887,91.7998,170.550263998
 01/29  18:00:00,247.162376184,35.9625379063,28.4574556279,0.0,31.5818913096,70.9729253606,570.741254896,305.393698224,49.9818,215.365756672
 01/29  19:00:00,324.103848935,35.9672393163,40.8896642967,0.0,80.3315023541,83.7685254822,602.781928167,295.452811393,49.9818,257.347316775
 01/29  20:00:00,341.683304933,35.9789928414,54.4751401962,0.0529567375747,102.000620287,77.6748002752,656.466192064,279.749006649,33.3212,343.395985415
 01/29  21:00:00,370.977459268,35.9750749997,63.2397805408,0.143554143736,108.704857014,91.4735406516,630.782089072,260.958297359,33.3212,336.502591714
 01/29  22:00:00,343.8577213,35.959403633,64.6357206245,0.0550353676687,95.2963835608,89.1510273009,611.850643399,249.542953032,24.9909,337.316790368
 01/29  23:00:00,286.081643896,35.9672393163,60.1179057757,0.0400165301254,80.3315023541,63.3799339444,772.845416549,259.614775295,16.6606,496.570041255
 01/29  24:00:00,198.4686397,35.9672393163,36.9445232219,0.0,42.6918050922,48.4199368926,574.299307693,275.7808489,8.3303,290.188158794
 01/30  01:00:00,141.813055605,31.0090324369,29.1392593009,0.00492265148707,25.5240853573,30.610668775,227.419671645,60.0308653996,3.33212,164.056686246
 01/30  02:00:00,151.665537694,31.0011967536,46.2370751397,0.0,19.418418834,29.3649097162,187.113110324,53.9012360407,3.33212,129.879754284
 01/30  03:00:00,133.952251888,31.0011967536,36.4259387286,0.0,12.7620426787,28.1191506574,176.921588122,50.2091034793,3.33212,123.380364642
 01/30  04:00:00,128.568181727,31.0011967536,31.0448856976,0.0,12.7620426787,28.1191506574,181.088742031,47.8708966234,3.33212,129.885725407
 01/30  05:00:00,135.093222371,31.0011967536,30.9715415313,0.0,12.7620426787,28.1191506574,213.422909997,46.8996783373,3.33212,163.191111659
 01/30  06:00:00,172.40020784,31.0011967536,40.6072920535,0.0,25.5240853573,30.610668775,346.605242118,46.3784696732,8.3303,291.896472445
 01/30  07:00:00,304.01056804,32.2387895526,73.1024044529,0.0,51.0481707146,78.1489452969,559.832901684,43.2187627777,16.6606,499.953538906
 01/30  08:00:00,378.343386435,35.9515679496,92.5825337293,0.0,64.3609230253,109.708623606,939.799203152,250.849513821,24.9909,663.95878933
 01/30  09:00:00,295.842002223,35.9515679496,61.1690605385,0.0,51.0481707146,80.7689615957,827.844906854,284.798270599,33.3212,509.725436255
 01/30  10:00:00,254.324034916,36.2695629755,47.3608515908,0.253779021208,51.0481707146,71.0224615957,743.433734015,292.158270789,66.8089,384.466563225
 01/30  11:00:00,178.920153333,36.3928220288,20.8569856269,0.125767164684,32.1804615127,65.7244621605,693.471502476,305.716322056,83.4695,304.28568042
 01/30  12:00:00,176.057750918,36.5045750236,17.0662054823,0.306498897991,32.1804615127,65.7244621605,612.098064392,303.904177998,83.4695,224.724386394
 01/30  13:00:00,176.702722151,36.5517486601,18.7495573801,0.0,32.1804615127,65.7244621605,598.9288473,298.478044315,83.4695,216.981302986
 01/30  14:00:00,166.615153822,36.5927935385,18.3455248485,0.0,32.1804615127,55.9779621605,601.267297435,302.316634005,75.1392,223.811463431
 01/30  15:00:00,166.007322711,36.6092551766,17.6153277122,0.111608720221,32.1804615127,55.9779621605,591.420904272,308.511008091,66.8089,216.100996181
 01/30  16:00:00,165.832848691,36.5965446292,17.4647305354,0.117203120403,32.1804615127,55.9779621605,602.530349967,311.233373016,75.1392,216.157776951
 01/30  17:00:00,195.069548949,36.2811420865,17.644826876,0.231744644497,32.1804615127,60.9114621605,563.852312699,301.46950533,91.7998,170.583007369
 01/30  18:00:00,253.437925065,35.9703735897,27.23295625,0.238510849126,32.1804615127,77.5397301883,620.775502386,314.443711405,49.9818,256.34999098
 01/30  19:00:00,327.300712097,35.9672393163,44.2822117495,0.22434932572,77.122965704,86.2600435998,845.018053665,331.821798601,49.9818,463.214455064
 01/30  20:00:00,336.047728778,35.9789928414,45.1758559515,0.493008795585,102.647051061,80.1663183927,705.841524574,330.548553088,33.3212,341.971771487
 01/30  21:00:00,367.628052917,35.982910683,51.3115972128,0.599216996365,115.40909374,92.7192997104,706.896093141,336.65825742,33.3212,336.916635721
 01/30  22:00:00,357.930292554,35.9750749997,65.4172781599,0.377245956196,102.647051061,94.1340635361,866.849847361,339.753940877,24.9909,502.105006484
 01/30  23:00:00,276.032056715,35.9750749997,50.2112890437,0.228829199723,77.122965704,65.871452062,742.427107732,343.484317065,16.6606,382.282190667
 01/30  24:00:00,186.944269345,35.959403633,29.3963320195,0.0,38.286128036,48.4199368926,573.638175483,358.3251608,8.3303,206.982714684
 01/31  01:00:00,134.100193281,31.0482108537,21.1347230189,0.14906902364,25.5240853573,30.610668775,252.582871,79.2305565426,3.33212,170.020194458
 01/31  02:00:00,121.35354535,31.0482108537,15.8387580567,0.0254304394101,19.418418834,29.3649097162,192.780565591,66.0495763101,3.33212,123.398869281
 01/31  03:00:00,110.591509552,31.0482108537,12.9884851552,0.0213735019456,12.7620426787,28.1191506574,193.036922894,59.8148540773,3.33212,129.889948816
 01/31  04:00:00,108.157541124,31.0482108537,10.5224205125,0.0658964667631,12.7620426787,28.1191506574,184.069512004,57.3444048417,3.33212,123.392987162
 01/31  05:00:00,116.233752184,31.0482108537,11.3684565588,0.0865935234074,12.7620426787,28.1191506574,230.19042564,56.8212882849,3.33212,170.037017355
 01/31  06:00:00,152.704376469,31.0482108537,20.2668691631,0.0136184757939,25.5240853573,30.610668775,356.606087398,56.2595650109,8.3303,292.016222387
 01/31  07:00:00,280.14428651,31.0011967536,49.8734567553,0.0,51.0481707146,78.1489452969,570.265199495,53.2197654075,16.6606,500.384834087
 01/31  08:00:00,360.636551699,36.0061621834,73.8960491111,0.153537985598,64.3609230253,109.708623606,978.655318103,288.641161711,24.9909,665.023256392
 01/31  09:00:00,285.937271287,35.9515679496,50.6797961308,0.0,51.0481707146,80.7689615957,871.235671567,330.172148617,33.3212,507.74232295
 01/31  10:00:00,254.111089936,36.1996868387,47.4498661233,0.178062586076,51.0481707146,71.0224615957,762.076008277,308.621675622,66.8089,386.645432656
 01/31  11:00:00,191.273418018,36.3433063784,33.3039413252,0.103443122231,32.1804615127,65.7244621605,698.814778699,310.94264892,83.4695,304.402629779
 01/31  12:00:00,181.080720824,36.348620989,22.5313686728,0.0,32.1804615127,65.7244621605,628.726105072,326.421771369,83.4695,218.834833703
 01/31  13:00:00,177.818237256,36.3756419816,20.0215116279,0.0,32.1804615127,65.7244621605,639.030992126,332.629933796,83.4695,222.931558331
 01/31  14:00:00,167.845927543,36.4071424648,19.7372237653,0.0,32.1804615127,55.9779621605,630.474204899,335.167963275,75.1392,220.167041624
 01/31  15:00:00,169.625233274,36.3504912044,21.5396921765,0.016294735189,32.1804615127,55.9779621605,633.025031866,346.355419858,66.8089,219.860712008
 01/31  16:00:00,167.637282496,36.280528036,19.6388225427,0.0,32.1804615127,55.9779621605,652.00844784,360.694527024,75.1392,216.174720816
 01/31  17:00:00,195.119658477,36.0383655032,18.1081084672,0.0,32.1804615127,60.9114621605,619.472453743,357.056976237,91.7998,170.615677506
 01/31  18:00:00,253.966484528,35.9609707696,27.9321257224,0.0,32.1804615127,77.5397301883,691.603338395,385.177515689,49.9818,256.444022706
 01/31  19:00:00,328.092581316,35.9515679496,45.2257425738,0.0,77.122965704,86.2600435998,924.800814802,412.582219181,49.9818,462.236795621
 01/31  20:00:00,333.703311663,35.971157158,43.6607610122,0.0,102.647051061,80.1663183927,797.445889668,420.910100593,33.3212,343.214589075
 01/31  21:00:00,364.352378301,35.9750749997,48.9354936395,0.0,115.40909374,92.7192997104,803.13674075,432.749104267,33.3212,337.066436483
 01/31  22:00:00,354.841973522,35.982910683,62.9089761551,0.0,102.647051061,94.1340635361,958.497601864,430.900868348,24.9909,502.605833516
 01/31  23:00:00,272.278010912,35.959403633,46.6246382459,0.0,77.122965704,65.871452062,819.81754145,420.735689394,16.6606,382.421252056
 01/31  24:00:00,183.429881491,35.9672393163,25.8187505714,0.0,38.286128036,48.4199368926,632.865767099,417.509487972,8.3303,207.025979127
 02/01  01:00:00,132.765021246,31.0482108537,18.8249644961,1.14751594975,25.5240853573,30.610668775,261.436484085,88.0620329587,3.33212,170.042331126
 02/01  02:00:00,121.334768444,31.0482108537,14.8887811279,0.976430508634,19.418418834,29.3649097162,198.759755259,71.8205259672,3.33212,123.607109292
 02/01  03:00:00,112.00751249,31.0482108537,13.5612312211,0.880221047641,12.7620426787,28.1191506574,196.040993009,62.9836658752,3.33212,129.725207133
 02/01  04:00:00,111.758897885,31.0482108537,13.4416634196,0.757931603747,12.7620426787,28.1191506574,184.485118425,57.7378073654,3.33212,123.415191059
 02/01  05:00:00,120.599542408,31.0482108537,15.8254260974,0.632931025647,12.7620426787,28.1191506574,227.843690401,54.4518265656,3.33212,170.059743836
 02/01  06:00:00,157.513352292,31.0482108537,25.3085080035,0.436953819368,25.5240853573,30.610668775,352.612044772,52.1713381862,8.3303,292.110406585
 02/01  07:00:00,284.468978094,31.0482108537,54.7123357571,0.167296191733,51.0481707146,78.1489452969,566.015406968,48.5658879045,16.6606,500.788919064
 02/01  08:00:00,363.916569273,35.9772097976,78.3706538784,0.0,64.3609230253,109.708623606,952.157127976,261.135765676,24.9909,666.0304623
 02/01  09:00:00,289.316120769,35.959403633,54.8391426651,0.0,51.0481707146,80.7689615957,839.714636279,298.229231312,33.3212,508.164204968
 02/01  10:00:00,255.483012431,36.2720888601,48.9396539529,0.0,51.0481707146,71.0224615957,743.002595602,289.370002707,66.8089,386.823692895
 02/01  11:00:00,206.321697473,36.4422671302,48.2005070931,0.154834579174,32.1804615127,65.7244621605,672.866142107,284.894198953,83.4695,304.502443153
 02/01  12:00:00,211.486998158,36.5560285483,52.7224242351,0.0,32.1804615127,65.7244621605,582.600104935,274.848556073,83.4695,224.282048862
 02/01  13:00:00,225.681833661,36.6486975821,67.5507688452,0.0,32.1804615127,65.7244621605,564.881681353,263.807452828,83.4695,217.604728525
 02/01  14:00:00,223.403448268,36.7107677454,74.9080833787,0.0,32.1804615127,55.9779621605,560.577625793,261.527666901,75.1392,223.910758892
 02/01  15:00:00,224.213276835,36.7573700218,75.6737052927,0.0,32.1804615127,55.9779621605,543.147013938,260.13270083,66.8089,216.205413108
 02/01  16:00:00,219.668119111,36.7731972797,71.1447956345,0.0,32.1804615127,55.9779621605,548.515426656,257.105263592,75.1392,216.270963063
 02/01  17:00:00,234.650867232,36.4372264526,57.2538705932,0.0,32.1804615127,60.9114621605,509.434199474,246.929896463,91.7998,170.70450301
 02/01  18:00:00,281.088079823,35.9515679496,55.1434659993,0.0,32.1804615127,77.5397301883,557.893943403,251.48720014,49.9818,256.424943264
 02/01  19:00:00,351.977869264,35.9515679496,69.2122416564,0.0,77.122965704,86.2600435998,783.579185763,266.441328988,49.9818,467.156056776
 02/01  20:00:00,357.373404334,35.9515679496,67.0310451189,0.0,102.647051061,80.1663183927,639.818706507,266.945256018,33.3212,339.552250489
 02/01  21:00:00,388.926152118,35.9515679496,73.2567659686,0.0,115.40909374,92.7192997104,640.472613522,266.518018203,33.3212,340.633395318
 02/01  22:00:00,379.04473591,35.9515679496,86.9425265835,0.0,102.647051061,94.1340635361,795.979962105,266.967566362,24.9909,504.021495744
 02/01  23:00:00,293.608183405,35.9515679496,68.0509025082,0.0,77.122965704,65.871452062,670.993656214,276.208439766,16.6606,378.124616448
 02/01  24:00:00,202.968130812,35.9515679496,45.4546822087,0.0,38.286128036,48.4199368926,509.44007294,290.454314772,8.3303,210.655458168
 02/02  01:00:00,149.16557568,31.0011967536,36.3468886107,0.0,25.5240853573,30.610668775,232.211342208,62.2509345514,3.33212,166.628287656
 02/02  02:00:00,135.753586981,31.0011967536,30.267699656,0.0,19.418418834,29.3649097162,183.279827864,50.0249200792,3.33212,129.922787785
 02/02  03:00:00,124.785926942,31.0011967536,27.2081468379,0.0,12.7620426787,28.1191506574,170.842130979,44.0873546607,3.33212,123.422656319
 02/02  04:00:00,123.066588628,31.0011967536,25.4996096871,0.0,12.7620426787,28.1191506574,174.76334223,41.495494527,3.33212,129.935727703
 02/02  05:00:00,154.301054386,31.0011967536,50.0694378806,0.0,12.7620426787,28.1191506574,210.404525293,40.7706175085,3.33212,166.301787784
 02/02  06:00:00,192.354368172,31.0011967536,60.4582526553,0.0,25.5240853573,30.610668775,338.727700853,40.6613455096,8.3303,289.736055343
 02/02  07:00:00,320.55807066,31.0011967536,90.7776229981,0.0,51.0481707146,78.1489452969,558.64344985,39.2149465199,16.6606,502.76790333
 02/02  08:00:00,362.015714936,35.975612264,76.3284688315,0.0,64.3609230253,109.708623606,940.173596166,248.39138831,24.9909,666.791307856
 02/02  09:00:00,281.673738426,35.9515679496,47.1457928339,0.0,51.0481707146,80.7689615957,838.684401283,293.881271186,33.3212,511.481930097
 02/02  10:00:00,248.524411456,36.1379736896,42.0838826569,0.0,51.0481707146,71.0224615957,744.590269348,295.53932162,66.8089,382.242047728
 02/02  11:00:00,190.403236341,36.214183579,32.634607821,0.0,32.1804615127,65.7244621605,706.535739189,318.491797158,83.4695,304.574442031
 02/02  12:00:00,189.295329493,36.2436034733,30.8231474283,0.0,32.1804615127,65.7244621605,634.211145102,325.886780269,83.4695,224.854864833
 02/02  13:00:00,188.162227874,36.3015458015,30.4139972612,0.0,32.1804615127,65.7244621605,631.924421749,324.035222809,83.4695,224.419698941
 02/02  14:00:00,175.415294551,36.3041571171,27.3850481378,0.0,32.1804615127,55.9779621605,622.769305559,330.940344496,75.1392,216.689761063
 02/02  15:00:00,176.017273752,36.280590745,28.0059727572,0.0,32.1804615127,55.9779621605,625.36147152,341.451733094,66.8089,217.100838426
 02/02  16:00:00,176.809644524,36.290186638,28.5986784387,0.206623375096,32.1804615127,55.9779621605,639.660924611,341.801614913,75.1392,222.720109698
 02/02  17:00:00,205.752060918,36.0709272322,28.2837335943,0.435190911742,32.1804615127,60.9114621605,592.713784995,330.249623336,91.7998,170.664361659
 02/02  18:00:00,263.581613354,35.9531350863,37.5441745662,0.0410821657932,32.1804615127,77.5397301883,654.226083429,347.660648362,49.9818,256.583635068
 02/02  19:00:00,337.909685855,35.9515679496,55.0918432504,0.0,77.122965704,86.2600435998,868.111646551,358.999663347,49.9818,459.130183204
 02/02  20:00:00,345.991990306,35.9789928414,54.8450345194,0.736526790992,102.647051061,80.1663183927,732.180749454,352.264609577,33.3212,346.594939877
 02/02  21:00:00,377.93623536,35.982910683,61.3390591702,0.857521992126,115.40909374,92.7192997104,719.360914675,348.682635282,33.3212,337.357079393
 02/02  22:00:00,367.093871092,35.9672393163,74.6186621473,0.320946075629,102.647051061,94.1340635361,876.855642431,349.11276177,24.9909,502.751980661
 02/02  23:00:00,281.755102307,35.959403633,56.0319902976,0.106188737433,77.122965704,65.871452062,764.872425691,364.891963788,16.6606,383.319861903
 02/02  24:00:00,191.120083851,35.9672393163,33.5140292248,0.00110547396302,38.286128036,48.4199368926,607.708107119,392.270305666,8.3303,207.107501453
 02/03  01:00:00,138.450557316,31.0482108537,25.1906348413,0.44786545945,25.5240853573,30.610668775,257.773790895,84.3484567746,3.33212,170.09321412
 02/03  02:00:00,125.337460875,31.0482108537,19.3886248196,0.460458930163,19.418418834,29.3649097162,203.283258002,70.0099303825,3.33212,129.94120762
 02/03  03:00:00,114.436164791,31.0482108537,16.2742298199,0.580285694132,12.7620426787,28.1191506574,190.324832063,63.567134888,3.33212,123.425577175
 02/03  04:00:00,112.694766206,31.0482108537,14.40507327,0.719528070945,12.7620426787,28.1191506574,193.070982913,60.8288964979,3.33212,128.909966415
 02/03  05:00:00,121.161800153,31.0482108537,15.5194130864,0.862029942532,12.7620426787,28.1191506574,227.56863254,59.8538454731,3.33212,164.382667067
 02/03  06:00:00,157.405522701,31.0482108537,24.0711905225,0.909982061265,25.5240853573,30.610668775,359.900371518,59.2872935601,8.3303,292.282777958
 02/03  07:00:00,284.201606023,31.0482108537,53.0515756359,0.823130983069,51.0481707146,78.1489452969,574.791067601,56.6241365373,16.6606,501.506331064
 02/03  08:00:00,363.385302034,35.9677183629,76.7690505618,0.0,64.3609230253,109.708623606,1024.35909859,331.472742747,24.9909,667.895455843
 02/03  09:00:00,294.727904019,35.9672393163,59.3914262242,0.0,51.0481707146,80.7689615957,915.24990056,371.453756681,33.3212,510.474943879
 02/03  10:00:00,268.474579717,35.9972551025,62.0955351251,0.0,51.0481707146,71.0224615957,800.420849236,347.69316595,66.8089,385.918783286
 02/03  11:00:00,220.602926296,36.1075528038,62.6961993286,0.157801839053,32.1804615127,65.7244621605,730.27901771,342.122955481,83.4695,304.686562229
 02/03  12:00:00,227.46605373,36.1958094193,68.7450484829,0.20815218906,32.1804615127,65.7244621605,633.890674393,325.516256693,83.4695,224.9049177
 02/03  13:00:00,235.952325794,36.2834482326,78.1102181964,0.0,32.1804615127,65.7244621605,612.708943649,307.92963692,83.4695,221.309806728
 02/03  14:00:00,229.882110484,36.3943831449,81.6540878972,0.0,32.1804615127,55.9779621605,592.809201541,297.808763084,75.1392,219.861238457
 02/03  15:00:00,229.564421954,36.4747443715,81.271819229,0.0,32.1804615127,55.9779621605,571.692793017,288.517532959,66.8089,216.366360058
 02/03  16:00:00,224.658342953,36.5572165845,76.3281493046,0.0,32.1804615127,55.9779621605,578.101303128,279.40865393,75.1392,223.553449198
 02/03  17:00:00,238.329763302,36.2866694916,61.0632927807,0.0,32.1804615127,60.9114621605,525.526796436,263.035642324,91.7998,170.691354112
 02/03  18:00:00,279.880560907,35.9515679496,56.7027635698,0.0,32.1804615127,77.5397301883,583.589565719,276.950433417,49.9818,256.657332302
 02/03  19:00:00,352.496075274,35.9515679496,69.7086700102,0.0,77.122965704,86.2600435998,804.367066154,295.204597864,49.9818,459.18066829
 02/03  20:00:00,357.315649237,35.9515679496,67.3893954386,0.0,102.647051061,80.1663183927,673.356862933,293.11416979,33.3212,346.921493143
 02/03  21:00:00,388.263802124,35.9515679496,72.9816474983,0.0,115.40909374,92.7192997104,665.165177297,294.37052783,33.3212,337.473449467
 02/03  22:00:00,377.517217759,35.9515679496,85.7146561832,0.0,102.647051061,94.1340635361,825.896733524,297.243290597,24.9909,503.662542927
 02/03  23:00:00,291.717727954,35.9515679496,66.1524176074,0.0,77.122965704,65.871452062,707.916148866,308.216294955,16.6606,383.039253911
 02/03  24:00:00,199.893573754,35.9515679496,42.3703269509,0.0,38.286128036,48.4199368926,542.554333131,327.086233388,8.3303,207.137799743
 02/04  01:00:00,148.270324488,31.0011967536,33.2830336009,0.0,27.7269238854,30.610668775,242.687323873,69.2364125235,3.33212,170.11879135
 02/04  02:00:00,142.474206278,31.0011967536,27.4457944137,0.0,27.7269238854,30.610668775,188.807851934,55.5106294823,3.33212,129.965102451
 02/04  03:00:00,120.656738886,31.0011967536,23.1123678866,0.0,12.7620426787,28.1191506574,176.128594474,49.3476349884,3.33212,123.448839485
 02/04  04:00:00,118.384152773,31.0011967536,20.8517174696,0.0,12.7620426787,28.1191506574,180.38838334,47.09019834,3.33212,129.966065
 02/04  05:00:00,126.009042192,31.0011967536,21.8980895795,0.0,12.7620426787,28.1191506574,215.741119237,46.5448614385,3.33212,165.864137799
 02/04  06:00:00,140.056781204,31.0011967536,23.7010462522,0.0,12.7620426787,28.1191506574,266.911736107,46.8374118868,8.3303,211.74402422
 02/04  07:00:00,230.102708266,31.0011967536,32.9732174487,0.0,42.6918050922,54.3732441037,357.705887786,46.7716183435,16.6606,294.273669442
 02/04  08:00:00,297.789636845,35.9938174057,57.0871416082,0.674374272833,42.6918050922,86.1019271793,810.16810999,282.151934339,24.9909,503.025275651
 02/04  09:00:00,357.01842898,35.959403633,84.3049413138,0.098829023328,57.6566862989,112.030105488,1064.67690683,314.840934021,33.3212,716.514772813
 02/04  10:00:00,293.038639532,36.1689971087,66.8662876646,0.306769202231,57.6566862989,83.6599452969,877.006158519,302.588841383,66.8089,507.608417136
 02/04  11:00:00,218.086281595,36.3398207333,46.254503349,0.0991573348606,42.6918050922,68.9656133826,774.497804854,304.046224869,83.4695,386.982079985
 02/04  12:00:00,203.644217754,36.4798001374,39.8640666411,0.278546870566,34.9340096728,67.7198543238,688.767293697,298.815021175,83.4695,306.482772522
 02/04  13:00:00,200.157243393,36.6116094442,37.3967169907,0.0,34.9340096728,67.7198543238,593.966544515,285.111602379,83.4695,225.385442137
 02/04  14:00:00,188.415628158,36.697028662,35.2966695899,0.0,34.9340096728,57.9733543238,576.529784323,279.251818662,75.1392,222.138765661
 02/04  15:00:00,188.855035178,36.7348131996,35.7009122744,0.0,34.9340096728,57.9733543238,567.052030686,280.24791874,66.8089,219.995211947
 02/04  16:00:00,186.543203509,36.7521824586,33.3870698046,0.0,34.9340096728,57.9733543238,582.1286695,282.517859643,75.1392,224.471609856
 02/04  17:00:00,213.096250587,36.4476429081,30.9922839672,0.0,34.9340096728,62.9068543238,544.430610284,281.594864437,91.7998,171.035945847
 02/04  18:00:00,258.176504168,35.9515679496,37.6774504493,0.0,34.9340096728,72.2186844194,537.999561552,272.377347901,49.9818,215.64041365
 02/04  19:00:00,341.101338796,35.9515679496,48.6796302897,0.0,87.0357390804,86.2600435998,581.379003879,265.470666282,49.9818,265.926537597
 02/04  20:00:00,348.540100954,35.9515679496,61.4048006872,0.0,102.000620287,77.6748002752,633.139856874,261.428946423,33.3212,338.389710451
 02/04  21:00:00,367.518269896,35.9515679496,69.0873688711,0.0,102.000620287,88.9820225341,640.820936734,265.221705203,33.3212,342.278031531
 02/04  22:00:00,358.323124152,35.9515679496,69.6027374471,0.0,102.000620287,91.6425454185,637.643119505,270.47708014,24.9909,342.175139365
 02/04  23:00:00,303.46796286,35.9515679496,67.8971021896,0.0,87.0357390804,65.871452062,799.099516776,283.568868507,16.6606,498.870048269
 02/04  24:00:00,207.909686025,35.982910683,45.3699821866,0.503482252078,42.6918050922,48.4199368926,610.027927873,308.701256353,8.3303,292.996371521
 02/05  01:00:00,156.095699461,31.0011967536,31.8596794212,0.0,34.4311606118,33.1021868926,242.459115867,68.6542256176,3.33212,170.472770249
 02/05  02:00:00,149.414713971,31.0011967536,25.1430284066,0.0,34.4311606118,33.1021868926,190.368625729,56.837686024,3.33212,130.198819705
 02/05  03:00:00,128.232938388,31.0011967536,21.4365712284,0.0,19.466279405,30.610668775,185.324132965,51.7886354081,3.33212,130.203377557
 02/05  04:00:00,126.422338787,31.0011967536,19.6355309638,0.0,19.466279405,30.610668775,176.928778636,49.9178342056,3.33212,123.67882443
 02/05  05:00:00,134.199251813,31.0011967536,20.8379633494,0.0,19.466279405,30.610668775,222.877531811,49.3840851545,3.33212,170.161326656
 02/05  06:00:00,148.241117086,31.0011967536,22.6338672334,0.0,19.466279405,30.610668775,272.643807478,49.5100214654,8.3303,214.803486012
 02/05  07:00:00,228.943825123,31.0011967536,31.8061953503,0.0,42.6918050922,54.3732441037,364.863086159,49.2945123131,16.6606,298.907973846
 02/05  08:00:00,305.044605981,35.9819498796,55.5338135884,0.232964442931,49.3960418185,88.5934452969,815.877617315,286.922472327,24.9909,503.964244988
 02/05  09:00:00,355.00438517,35.9750749997,82.130206944,0.210650520412,57.6566862989,112.030105488,1075.16038624,332.436249148,33.3212,709.402937097
 02/05  10:00:00,283.217810023,36.0613333165,66.4238568298,0.240358030995,50.9524495726,81.1684271793,897.407011055,319.461863296,66.8089,511.136247758
 02/05  11:00:00,216.123413193,36.1549198604,44.4822269672,0.0587065345053,42.6918050922,68.9656133826,797.792214644,327.26320177,83.4695,387.059512874
 02/05  12:00:00,215.878532066,36.2211546666,47.5320919151,0.424037987788,38.286128036,68.9656133826,718.432331407,327.607994581,83.4695,307.354836826
 02/05  13:00:00,218.641172403,36.2380125313,51.5517400131,0.0,38.286128036,68.9656133826,624.841572497,317.896078866,83.4695,223.475993631
 02/05  14:00:00,184.66354976,36.2876848068,36.2879007454,0.207153340307,31.5818913096,56.727595265,632.366785761,332.722100057,75.1392,224.505485704
 02/05  15:00:00,179.20296794,36.3343823146,30.3473236916,0.651846341409,31.5818913096,56.727595265,627.935172653,344.720297425,66.8089,216.405975227
 02/05  16:00:00,176.226804277,36.3253419083,27.7858185823,0.259153603162,31.5818913096,56.727595265,648.91514962,351.754000463,75.1392,222.021949158
 02/05  17:00:00,203.298765207,36.12799721,25.8494046759,0.213508022061,31.5818913096,61.661095265,611.190776278,347.093228328,91.7998,172.297747949
 02/05  18:00:00,249.057027326,35.9860449564,32.8128270021,0.233249692819,31.5818913096,70.9729253606,621.603081854,356.047405265,49.9818,215.573876589
 02/05  19:00:00,326.987033146,35.9672393163,43.6021671449,0.0942355573955,80.3315023541,83.7685254822,668.206811441,360.378945519,49.9818,257.846065922
 02/05  20:00:00,344.128170461,35.982910683,56.5565318459,0.340283641969,102.000620287,77.6748002752,720.358932215,346.463315275,33.3212,340.57441694
 02/05  21:00:00,373.122674206,35.982910683,65.0426687238,0.335556405221,108.704857014,91.4735406516,713.640161424,339.613839506,33.3212,340.705121919
 02/05  22:00:00,345.430167802,35.9672393163,65.768734479,0.108339737926,95.2963835608,89.1510273009,696.854235407,333.113761318,24.9909,338.749574089
 02/05  23:00:00,290.557921642,35.9515679496,64.1692548161,0.0,80.3315023541,63.3799339444,857.941010237,342.104511033,16.6606,499.175899204
 02/05  24:00:00,204.340656857,35.9515679496,42.2997388927,0.0,42.6918050922,48.4199368926,657.916100067,357.769838954,8.3303,291.815961113
 02/06  01:00:00,142.055963709,31.0482108537,28.9623256026,0.268857099781,25.5240853573,30.610668775,250.541056036,77.0141780186,3.33212,170.194758017
 02/06  02:00:00,128.134441004,31.0482108537,22.5121099993,0.126148038342,19.418418834,29.3649097162,190.072195873,63.2686105294,3.33212,123.471465344
 02/06  03:00:00,117.428719678,31.0482108537,19.7172976877,0.12098439375,12.7620426787,28.1191506574,190.04877078,56.7341863772,3.33212,129.982464403
 02/06  04:00:00,115.658877766,31.0482108537,17.934514025,0.144269863346,12.7620426787,28.1191506574,180.912093673,54.1095014388,3.33212,123.470472235
 02/06  05:00:00,123.388487698,31.0482108537,19.0699653316,0.159883275356,12.7620426787,28.1191506574,226.736570456,53.2178649956,3.33212,170.18658546
 02/06  06:00:00,159.206177886,31.0482108537,27.3176177102,0.10664494803,25.5240853573,30.610668775,353.750912675,52.896937713,8.3303,292.523674962
 02/06  07:00:00,285.483346579,31.020785962,55.9000982641,0.014073686603,51.0481707146,78.1489452969,569.8599882,50.7327889757,16.6606,502.466599224
 02/06  08:00:00,363.842087409,35.9863340666,78.2065706069,0.00968000898431,64.3609230253,109.708623606,999.945170937,304.642220317,24.9909,670.31205062
 02/06  09:00:00,287.724791055,35.982910683,53.1494628805,0.0,51.0481707146,80.7689615957,909.813593706,366.615183546,33.3212,509.87721016
 02/06  10:00:00,247.139451495,36.0132766751,40.7769422775,0.0,51.0481707146,71.0224615957,814.587180561,360.142405716,66.8089,387.635874845
 02/06  11:00:00,184.261945821,36.0959029885,26.5624348102,0.0,32.1804615127,65.7244621605,764.286743193,375.885193442,83.4695,304.932049751
 02/06  12:00:00,177.691559701,36.0904079898,19.3230145993,0.0,32.1804615127,65.7244621605,695.326846926,386.830893726,83.4695,225.0264532
 02/06  13:00:00,175.400297529,36.1003192178,17.7930987774,0.0,32.1804615127,65.7244621605,693.755876998,392.178660783,83.4695,218.107716215
 02/06  14:00:00,164.928260658,36.1214450805,17.020856868,0.0,32.1804615127,55.9779621605,696.465214491,398.059465889,75.1392,223.266548601
 02/06  15:00:00,163.933193226,36.1232772077,16.0268852239,0.0,32.1804615127,55.9779621605,684.558358708,401.280491942,66.8089,216.468966766
 02/06  16:00:00,163.463589221,36.159757506,15.5410672662,0.0,32.1804615127,55.9779621605,698.35543247,399.554198798,75.1392,223.662033672
 02/06  17:00:00,192.590440974,35.998079795,15.5865705652,0.0,32.1804615127,60.9114621605,647.604125136,385.047666286,91.7998,170.756658851
 02/06  18:00:00,250.326945127,35.9531350863,27.0683886983,0.0,32.1804615127,77.5397301883,711.761843603,404.966798077,49.9818,256.813245526
 02/06  19:00:00,328.550512667,35.959403633,45.6682848048,0.0,77.122965704,86.2600435998,933.175093657,420.667765861,49.9818,462.525527795
 02/06  20:00:00,335.750228431,35.982910683,45.2809425353,0.0,102.647051061,80.1663183927,792.775052218,414.333972356,33.3212,345.119879862
 02/06  21:00:00,367.319928887,35.9750749997,51.5318501494,0.0,115.40909374,92.7192997104,786.621910754,412.938940117,33.3212,340.361770637
 02/06  22:00:00,357.273541333,35.9515679496,65.0792306276,0.0,102.647051061,94.1340635361,944.322265041,413.23168892,24.9909,506.099676122
 02/06  23:00:00,272.845676528,35.9672393163,47.1660014012,0.0,77.122965704,65.871452062,820.105858397,423.92471765,16.6606,379.520540748
 02/06  24:00:00,182.366730339,35.9750749997,24.7004070929,0.0,38.286128036,48.4199368926,666.137610333,443.411551889,8.3303,214.395758444
 02/07  01:00:00,129.869925679,31.0482108537,15.7198522049,1.36893806393,25.5240853573,30.610668775,262.674328953,94.3684057198,3.33212,164.973803233
 02/07  02:00:00,116.321631791,31.0482108537,9.5608250719,1.30533477677,19.418418834,29.3649097162,210.470621978,78.6565224345,3.33212,128.481979543
 02/07  03:00:00,105.234764033,31.0482108537,6.34899633144,1.33947442399,12.7620426787,28.1191506574,203.054570335,71.4366467468,3.33212,128.285803588
 02/07  04:00:00,103.447796361,31.0482108537,4.54205388718,1.3710864534,12.7620426787,28.1191506574,196.721291168,68.2119750811,3.33212,125.177196087
 02/07  05:00:00,112.040912877,31.0482108537,5.90183762698,1.39252046324,12.7620426787,28.1191506574,240.341250262,66.7987288095,3.33212,170.210401453
 02/07  06:00:00,148.448902155,31.0482108537,14.7341102808,1.32358057236,25.5240853573,30.610668775,366.769875729,65.8497399855,8.3303,292.589835743
 02/07  07:00:00,275.652569918,31.0482108537,44.2077463508,1.13562783929,51.0481707146,78.1489452969,582.16742571,62.7560419234,16.6606,502.750783787
 02/07  08:00:00,352.16047624,35.9592005476,68.3019926125,0.0,64.3609230253,109.708623606,1067.24058912,371.203240365,24.9909,671.046448751
 02/07  09:00:00,279.076537224,35.9750749997,43.6795466769,0.0,51.0481707146,80.7689615957,969.274434431,425.791146152,33.3212,510.162088279
 02/07  10:00:00,239.039102585,35.974402741,32.6683985753,0.0,51.0481707146,71.0224615957,860.115328995,405.545152789,66.8089,387.761276206
 02/07  11:00:00,179.516821345,36.076154144,21.8319677598,0.0,32.1804615127,65.7244621605,783.402263219,394.925554247,83.4695,305.007208972
 02/07  12:00:00,182.675894051,36.2209730586,24.2252904021,0.0,32.1804615127,65.7244621605,672.615275767,366.107329017,83.4695,223.03844675
 02/07  13:00:00,202.217333301,36.3612291875,44.0617275361,0.338659612927,32.1804615127,65.7244621605,627.604065246,324.785720615,83.4695,219.348844631
 02/07  14:00:00,202.333615082,36.4469132626,54.1468250975,0.0,32.1804615127,55.9779621605,600.926154042,301.658571531,75.1392,224.128382511
 02/07  15:00:00,206.453593331,36.4751466457,58.2304427743,0.0,32.1804615127,55.9779621605,577.057791759,293.777785547,66.8089,216.471106212
 02/07  16:00:00,203.475867636,36.4820850995,55.2715216547,0.0,32.1804615127,55.9779621605,592.446575434,293.601699969,75.1392,223.705675465
 02/07  17:00:00,219.975446244,36.1950564963,42.8361226945,0.0,32.1804615127,60.9114621605,547.810658579,285.213164426,91.7998,170.797694154
 02/07  18:00:00,266.48132015,35.9515679496,43.3081837904,0.0,32.1804615127,77.5397301883,618.080941973,311.232476047,49.9818,256.866665927
 02/07  19:00:00,340.593672835,35.9515679496,57.7955759064,0.0,77.122965704,86.2600435998,851.566840848,340.13782178,49.9818,461.447219068
 02/07  20:00:00,346.46465401,35.9515679496,56.5262317791,0.0,102.647051061,80.1663183927,720.391705817,340.785090731,33.3212,346.285415086
 02/07  21:00:00,378.086294025,35.9515679496,62.795070215,0.0,115.40909374,92.7192997104,711.680152409,338.30971624,33.3212,340.049236169
 02/07  22:00:00,369.380002401,35.9868285247,76.4928240457,1.0433640748,102.647051061,94.1340635361,867.394324438,335.984026593,24.9909,506.419397844
 02/07  23:00:00,284.302661075,35.982910683,57.9021033712,0.79105741317,77.122965704,65.871452062,740.949385256,344.222900349,16.6606,380.065884907
 02/07  24:00:00,192.514931859,35.9672393163,34.8601158506,0.0873936775946,38.286128036,48.4199368926,591.587314761,368.830756301,8.3303,214.42625846
 02/08  01:00:00,138.73691818,31.0011967536,25.9805206523,0.0,25.5240853573,30.610668775,247.5986219,78.6579269702,3.33212,165.608574929
 02/08  02:00:00,125.518274849,31.0011967536,20.0853121208,0.0,19.418418834,29.3649097162,195.87948716,64.6471312121,3.33212,127.900235948
 02/08  03:00:00,114.603570596,31.0403751704,17.0201274254,0.0158174292942,12.7620426787,28.1191506574,191.891762835,58.6508348663,3.33212,129.908807969
 02/08  04:00:00,112.653779346,31.0482108537,14.9657177863,0.122931942909,12.7620426787,28.1191506574,183.488291598,56.584822736,3.33212,123.571348862
 02/08  05:00:00,120.165709025,31.0482108537,15.7865970815,0.236028151382,12.7620426787,28.1191506574,229.843037878,56.2833418614,3.33212,170.227576016
 02/08  06:00:00,156.132506011,31.0482108537,24.1053240418,0.260669141727,25.5240853573,30.610668775,357.381389937,56.404240994,8.3303,292.646848943
 02/08  07:00:00,282.593254065,31.0482108537,52.8136730313,0.190656844204,51.0481707146,78.1489452969,574.139727191,54.4874808154,16.6606,502.991646376
 02/08  08:00:00,358.742400051,35.974174716,75.8793156872,0.0,64.3609230253,109.708623606,1037.00102854,340.347648675,24.9909,671.662479868
 02/08  09:00:00,292.320123897,35.959403633,57.728703286,0.0,51.0481707146,80.7689615957,938.700259831,394.962434329,33.3212,510.416625502
 02/08  10:00:00,265.699788993,35.959403633,59.323302599,0.00738753056579,51.0481707146,71.0224615957,827.790877366,373.08653262,66.8089,387.895444746
 02/08  11:00:00,217.192943989,35.9966410842,59.0451938014,0.474287202238,32.1804615127,65.7244621605,761.559373525,373.02340405,83.4695,305.066469475
 02/08  12:00:00,222.864753041,36.0349250483,64.1108738733,0.36174690343,32.1804615127,65.7244621605,671.799051456,363.247770339,83.4695,225.081781117
 02/08  13:00:00,231.813466898,36.0532610732,74.1514971996,0.0,32.1804615127,65.7244621605,654.037447623,353.219810002,83.4695,217.348137621
 02/08  14:00:00,225.677896506,36.0958813183,77.693647992,0.0,32.1804615127,55.9779621605,649.030461771,349.748516368,75.1392,224.142745403
 02/08  15:00:00,222.151108936,36.161482142,74.1319505248,0.0,32.1804615127,55.9779621605,624.351806019,341.021596112,66.8089,216.521309907
 02/08  16:00:00,216.37035138,36.2340401908,68.332587069,0.0,32.1804615127,55.9779621605,626.809915489,327.943618655,75.1392,223.727096834
 02/08  17:00:00,233.133272336,36.049854728,56.0740785943,0.0,32.1804615127,60.9114621605,572.14064384,309.547724746,91.7998,170.793119094
 02/08  18:00:00,277.493910559,35.9515679496,54.2800932162,0.0,32.1804615127,77.5397301883,633.047813383,326.166311779,49.9818,256.899701604
 02/08  19:00:00,350.954481012,35.9515679496,68.1385354087,0.0,77.122965704,86.2600435998,850.158472389,336.095796918,49.9818,464.080875472
 02/08  20:00:00,357.61880248,35.9515679496,67.2622041168,0.0,102.647051061,80.1663183927,692.996633315,315.311986966,33.3212,344.36344635
 02/08  21:00:00,390.595780461,35.9515679496,74.9363807142,0.0,115.40909374,92.7192997104,661.512992863,285.500128777,33.3212,342.691664086
 02/08  22:00:00,380.960438337,35.9515679496,88.8710730104,0.0,102.647051061,94.1340635361,803.90700973,272.238112437,24.9909,506.677997292
 02/08  23:00:00,294.569936662,35.9515679496,69.0215411198,0.0,77.122965704,65.871452062,676.490338044,282.33810095,16.6606,377.491637094
 02/08  24:00:00,202.974259633,35.9515679496,45.4725662751,0.0,38.286128036,48.4199368926,522.378198861,299.561665786,8.3303,214.486233075
 02/09  01:00:00,149.251717313,31.0011967536,36.4540017271,0.0,25.5240853573,30.610668775,236.727207694,63.1375502614,3.33212,170.257537433
 02/09  02:00:00,135.101073566,31.0011967536,29.6338499548,0.0,19.418418834,29.3649097162,177.260061517,50.4313569959,3.33212,123.496584521
 02/09  03:00:00,122.823691865,31.0011967536,25.2685701299,0.0,12.7620426787,28.1191506574,178.525057802,45.1753810532,3.33212,130.017556749
 02/09  04:00:00,119.844816506,31.0011967536,22.3034272676,0.0,12.7620426787,28.1191506574,170.743838285,43.9140151786,3.33212,123.497703107
 02/09  05:00:00,127.33586353,31.0011967536,23.2169253109,0.0,12.7620426787,28.1191506574,217.992504851,44.4205889169,3.33212,170.239795934
 02/09  06:00:00,162.867420555,31.0011967536,31.1242968596,0.0,25.5240853573,30.610668775,346.387637492,45.3552007209,8.3303,292.702136771
 02/09  07:00:00,288.437865345,31.0011967536,58.8898363203,0.0,51.0481707146,78.1489452969,565.11301072,45.2471796222,16.6606,503.205231098
 02/09  08:00:00,364.817584912,35.978571982,81.467149081,0.481148578546,64.3609230253,109.708623606,1010.73129469,313.558368096,24.9909,672.182026591
 02/09  09:00:00,293.235967708,35.9672393163,58.4912283516,0.151731634056,51.0481707146,80.7689615957,930.193386282,386.235522176,33.3212,510.636664107
 02/09  10:00:00,260.224409244,36.0121644639,53.5042672406,0.346098135811,51.0481707146,71.0224615957,814.814167069,360.037066882,66.8089,387.968200188
 02/09  11:00:00,202.574431716,36.0859625538,44.5133821202,0.370190116735,32.1804615127,65.7244621605,743.196016868,354.605158728,83.4695,305.121358141
 02/09  12:00:00,201.441102572,36.1489361044,42.3711253599,0.651075165038,32.1804615127,65.7244621605,660.083758681,351.501779126,83.4695,225.112479555
 02/09  13:00:00,199.102510014,36.1980205427,40.4065910467,1.0113898589,32.1804615127,65.7244621605,651.740763185,345.28685343,83.4695,222.984409755
 02/09  14:00:00,188.630891263,36.184691117,40.6820052339,0.0,32.1804615127,55.9779621605,641.155650874,347.428603601,75.1392,218.587847273
 02/09  15:00:00,190.529956859,36.2042956079,42.5628989248,0.0,32.1804615127,55.9779621605,634.945078128,346.460683584,66.8089,221.675494544
 02/09  16:00:00,189.000499154,36.2231878694,41.0394470183,0.0,32.1804615127,55.9779621605,636.553586977,342.814447101,75.1392,218.599939875
 02/09  17:00:00,211.599343495,36.0481914748,34.5893835996,0.0,32.1804615127,60.9114621605,591.129298186,328.51217857,91.7998,170.817319615
 02/09  18:00:00,266.201778126,35.968806453,42.5204985004,0.466313676989,32.1804615127,77.5397301883,648.269225843,341.351132148,49.9818,256.936293695
 02/09  19:00:00,343.008719863,35.9554857913,60.0793462254,0.110021866382,77.122965704,86.2600435998,873.835058533,355.201527755,49.9818,468.651730778
 02/09  20:00:00,350.123886793,35.971157158,59.1437822712,0.584490837251,102.647051061,80.1663183927,719.214162457,345.10976157,33.3212,340.783200887
 02/09  21:00:00,381.34893097,35.959403633,65.4048690643,0.237095340782,115.40909374,92.7192997104,718.6498873,338.790177902,33.3212,346.538509397
 02/09  22:00:00,372.026452743,35.982910683,79.0587019208,0.812561447635,102.647051061,94.1340635361,864.547135012,334.868007353,24.9909,504.688227659
 02/09  23:00:00,286.677177428,35.959403633,60.9883989417,0.106031447459,77.122965704,65.871452062,732.344639886,338.208042021,16.6606,377.475997865
 02/09  24:00:00,194.969882079,35.9672393163,37.3178704483,0.073576491721,38.286128036,48.4199368926,585.363357167,364.083707975,8.3303,212.949349192
 02/10  01:00:00,139.791536827,31.0482108537,26.9125526976,0.07039633263,25.5240853573,30.610668775,253.860247039,80.2745166821,3.33212,170.253610357
 02/10  02:00:00,125.514352212,31.0482108537,19.9370432688,0.0944263605399,19.418418834,29.3649097162,194.658136124,67.1549387527,3.33212,124.171077371
 02/10  03:00:00,113.918926676,31.0482108537,16.1172073709,0.225196586446,12.7620426787,28.1191506574,194.659683747,61.9701446189,3.33212,129.357419128
 02/10  04:00:00,110.963324153,31.0482108537,13.0045713642,0.394637870582,12.7620426787,28.1191506574,194.459173465,61.1116006281,3.33212,130.015452837
 02/10  05:00:00,117.5234989,31.0482108537,12.1541292518,0.598248857147,12.7620426787,28.1191506574,231.080311297,62.6029075011,3.33212,165.145283796
 02/10  06:00:00,153.011457062,31.0482108537,19.9163914101,0.68250477821,25.5240853573,30.610668775,365.628911275,63.8259658512,8.3303,293.472645424
 02/10  07:00:00,280.25035307,31.0482108537,49.3276423876,0.60213532963,51.0481707146,78.1489452969,583.789748951,61.6785101775,16.6606,505.450638773
 02/10  08:00:00,356.274147113,35.9615659124,72.3668680006,0.0,64.3609230253,109.708623606,1076.46442716,382.758310814,24.9909,668.715216347
 02/10  09:00:00,281.106619006,35.982910683,45.6345381782,0.0,51.0481707146,80.7689615957,1004.57890829,457.173429888,33.3212,514.084278403
 02/10  10:00:00,238.178164954,35.9750749997,31.6907009581,0.0,51.0481707146,71.0224615957,911.769738116,459.552616645,66.8089,385.408221471
 02/10  11:00:00,175.393998608,35.9750749997,17.6294619,0.0,32.1804615127,65.7244621605,866.274657468,479.791462067,83.4695,303.013695401
 02/10  12:00:00,168.926102036,35.9515679496,10.5309132944,0.0,32.1804615127,65.7244621605,790.358575186,481.759330303,83.4695,225.129744883
 02/10  13:00:00,167.168358507,35.9672393163,9.5655294457,0.0,32.1804615127,65.7244621605,779.106081264,470.976117228,83.4695,224.660464036
 02/10  14:00:00,158.227569833,35.9582013989,10.3821723088,0.0,32.1804615127,55.9779621605,760.625544595,461.242037253,75.1392,224.244307342
 02/10  15:00:00,157.488189389,35.976299193,9.63353194539,0.0,32.1804615127,55.9779621605,740.469458604,457.153134746,66.8089,216.507423858
 02/10  16:00:00,156.438146575,35.9865927685,8.59207814508,0.0,32.1804615127,55.9779621605,749.859612499,455.876401723,75.1392,218.844010776
 02/10  17:00:00,185.979047647,35.9731160788,8.91799920544,0.0,32.1804615127,60.9114621605,707.609178054,440.272328013,91.7998,175.537050041
 02/10  18:00:00,241.830630452,35.9672393163,21.2772208906,0.0,32.1804615127,77.5397301883,764.925822081,457.955211001,49.9818,256.98881108
 02/10  19:00:00,323.011775984,35.9750749997,40.0554372414,0.0,77.122965704,86.2600435998,976.251946375,464.647285106,49.9818,461.622861269
 02/10  20:00:00,330.426193597,35.971157158,40.3658905963,0.0,102.647051061,80.1663183927,826.516261184,446.369146771,33.3212,346.825914413
 02/10  21:00:00,363.826223651,35.959403633,48.4583875464,0.0,115.40909374,92.7192997104,798.186471899,423.288657973,33.3212,341.576613926
 02/10  22:00:00,354.223959706,35.959403633,62.3335873854,0.0,102.647051061,94.1340635361,946.203489221,414.003477366,24.9909,507.209111855
 02/10  23:00:00,269.044567479,35.9515679496,43.3619545807,0.0,77.122965704,65.871452062,831.935442925,436.352192603,16.6606,378.922650322
 02/10  24:00:00,177.435740637,35.982910683,19.7129846599,0.0,38.286128036,48.4199368926,692.849133677,469.989364693,8.3303,214.529468983
 02/11  01:00:00,127.240397672,31.0482108537,10.2218599416,2.05269309119,27.7269238854,30.610668775,274.71256923,101.097309564,3.33212,170.283139665
 02/11  02:00:00,120.932326836,31.0482108537,3.91600617153,2.00656901987,27.7269238854,30.610668775,212.437879345,85.5945926741,3.33212,123.511166671
 02/11  03:00:00,100.518000835,31.0482108537,0.838544710581,2.14788704092,12.7620426787,28.1191506574,213.056301007,79.6956485057,3.33212,130.028532501
 02/11  04:00:00,99.8302743228,31.0482108537,0.0,2.30538806434,12.7620426787,28.1191506574,204.985183909,78.1427138618,3.33212,123.510350047
 02/11  05:00:00,106.545081057,31.0482108537,0.0,2.44606767226,12.7620426787,28.1191506574,251.816099541,78.219632059,3.33212,170.264347482
 02/11  06:00:00,118.981113725,31.0482108537,0.0782065981289,2.5668367915,12.7620426787,28.1191506574,301.531618827,78.6498381902,8.3303,214.551480637
 02/11  07:00:00,205.546659051,31.0482108537,5.86320401043,2.53390036863,42.6918050922,54.3732441037,389.382314101,78.0128279572,16.6606,294.708886144
 02/11  08:00:00,269.130153432,35.9985820498,31.4305502899,0.146378905959,42.6918050922,86.1019271793,1009.05698983,480.467887179,24.9909,503.598202655
 02/11  09:00:00,340.949010994,35.982910683,67.9900469632,0.00837229731251,57.6566862989,112.030105488,1261.42995823,510.286146167,33.3212,717.822612063
