Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,289.298203007,35.9633214746,63.3948939405,0.0,57.6566862989,83.6599452969,1045.62004721,466.466106529,66.8089,512.345040682
 02/11  11:00:00,218.226570869,35.959403633,46.6451416151,0.0,42.6918050922,68.9656133826,922.988258698,453.917504213,83.4695,385.601254485
 02/11  12:00:00,213.55443775,35.9750749997,50.3324225617,0.0,34.9340096728,67.7198543238,829.424604781,436.471152683,83.4695,309.483952098
 02/11  13:00:00,215.140528224,35.9750749997,52.6375503008,0.154548316555,34.9340096728,67.7198543238,723.085219169,414.017235054,83.4695,225.598484115
 02/11  14:00:00,185.687201918,35.9633214746,33.0877430449,0.0228381525388,34.9340096728,57.9733543238,721.073971602,420.78662041,75.1392,225.148151192
 02/11  15:00:00,176.698050074,35.9781675439,24.1185435905,0.0,34.9340096728,57.9733543238,717.367605648,431.639099396,66.8089,218.919606252
 02/11  16:00:00,173.130474405,35.9960633303,20.5590860697,0.0,34.9340096728,57.9733543238,731.859890969,433.543926986,75.1392,223.176763982
 02/11  17:00:00,199.197128547,35.9727242947,17.3856131262,0.0,34.9340096728,62.9068543238,705.062374832,435.233324095,91.7998,178.029250737
 02/11  18:00:00,241.721778164,35.959403633,23.79390441,0.0,34.9340096728,72.2186844194,727.090042354,461.370307816,49.9818,215.737934538
 02/11  19:00:00,326.835264045,35.959403633,34.1946396653,0.0,87.0357390804,86.2600435998,774.807290401,466.19459021,49.9818,258.63090019
 02/11  20:00:00,333.598166681,35.9750749997,46.2140128852,0.0,102.000620287,77.6748002752,853.871208471,473.070788037,33.3212,347.479220434
 02/11  21:00:00,351.558549614,35.959403633,52.876225793,0.0,102.000620287,88.9820225341,855.060401501,483.535027148,33.3212,338.204174353
 02/11  22:00:00,342.012416346,35.9672393163,53.0226376146,0.0,102.000620287,91.6425454185,864.014789796,491.532171584,24.9909,347.491718213
 02/11  23:00:00,286.729518749,35.959403633,50.8681509684,0.0,87.0357390804,65.871452062,1027.265972,510.023115542,16.6606,500.582256456
 02/11  24:00:00,189.774077892,35.9750749997,27.4062269147,0.0,42.6918050922,48.4199368926,845.377207271,543.63113769,8.3303,293.415769581
 02/12  01:00:00,139.428496946,31.0482108537,13.1076741173,2.12460481293,34.4311606118,33.1021868926,284.171468992,110.246646431,3.33212,170.592702561
 02/12  02:00:00,133.32191898,31.0482108537,6.83821661706,2.24099638779,34.4311606118,33.1021868926,226.141034912,92.5469215688,3.33212,130.261993343
 02/12  03:00:00,113.213714431,31.0482108537,3.93411436313,2.50807051899,19.466279405,30.610668775,219.291212276,85.6956943861,3.33212,130.26339789
 02/12  04:00:00,111.606011818,31.0482108537,2.07158618799,2.77092282323,19.466279405,30.610668775,213.724065122,83.795590169,3.33212,126.596354953
 02/12  05:00:00,118.093113426,31.0482108537,1.73287951198,3.02537106435,19.466279405,30.610668775,254.736734641,84.1207437488,3.33212,167.283870892
 02/12  06:00:00,130.560676491,31.0482108537,1.71011685417,3.27299270742,19.466279405,30.610668775,308.928647739,85.5584750865,8.3303,215.039872653
 02/12  07:00:00,206.712925951,32.2842365161,5.80114982046,2.50147147441,42.6918050922,54.3732441037,408.13531127,87.4131055882,16.6606,304.061605682
 02/12  08:00:00,274.781348084,35.9985820498,26.2186689701,1.50939851092,49.3960418185,88.5934452969,1110.35766554,581.596262542,24.9909,503.770502998
 02/12  09:00:00,335.045344812,35.9985820498,60.4164341592,1.27725196813,57.6566862989,112.030105488,1367.98117955,621.694034665,33.3212,712.965944885
 02/12  10:00:00,272.735442866,35.9985820498,55.0511120159,0.578422490065,50.9524495726,81.1684271793,1162.10460073,581.011422368,66.8089,514.284278363
 02/12  11:00:00,218.224643161,35.978209273,46.2235086419,0.0279565687722,42.6918050922,68.9656133826,1037.29267092,565.087877442,83.4695,388.735293477
 02/12  12:00:00,216.162244886,35.959403633,48.0178634469,0.0,38.286128036,68.9656133826,941.273551778,547.898322721,83.4695,309.905729057
 02/12  13:00:00,216.748726535,35.9672393163,49.5504732477,0.0,38.286128036,68.9656133826,823.467912194,522.019502537,83.4695,217.978909656
 02/12  14:00:00,199.396947816,35.9672393163,51.1615290916,0.0518319807422,31.5818913096,56.727595265,804.816779696,505.504126153,75.1392,224.173453543
 02/12  15:00:00,198.589105448,35.9750749997,50.2672870464,0.18645978004,31.5818913096,56.727595265,780.486508156,489.823747658,66.8089,223.853860498
 02/12  16:00:00,192.370372323,35.9750749997,44.1041688263,0.171435723691,31.5818913096,56.727595265,776.805216366,485.121489132,75.1392,216.544527234
 02/12  17:00:00,208.791586926,35.9633214746,31.445520186,0.00677794094974,31.5818913096,61.661095265,759.567134528,496.906891683,91.7998,170.860442845
 02/12  18:00:00,238.184399328,35.9672393163,24.6606415274,0.0,31.5818913096,70.9729253606,817.643543723,551.613904645,49.9818,216.047839078
 02/12  19:00:00,313.715810242,35.9750749997,30.0095924579,0.0,80.3315023541,83.7685254822,903.183023583,587.62784539,49.9818,265.573378193
 02/12  20:00:00,328.874356762,35.9672393163,41.2222822929,0.0,102.000620287,77.6748002752,962.135745696,590.544156605,33.3212,338.270389091
 02/12  21:00:00,356.767095198,35.9672393163,48.5824428224,0.0,108.704857014,91.4735406516,962.849592934,589.774387117,33.3212,339.754005817
 02/12  22:00:00,328.918548839,35.9672393163,48.839717506,0.0,95.2963835608,89.1510273009,966.750276822,598.083666739,24.9909,343.675710083
 02/12  23:00:00,273.753324821,35.9985820498,46.396772125,0.289884170453,80.3315023541,63.3799339444,1141.8215961,624.425975743,16.6606,500.735020356
 02/12  24:00:00,186.818907101,35.9985820498,23.3182194609,0.78886728812,42.6918050922,48.4199368926,934.241900637,633.713992997,8.3303,292.19760764
 02/13  01:00:00,128.183040893,31.0482108537,12.2115812817,3.22422778313,25.5240853573,30.610668775,291.299891369,117.671899711,3.33212,170.295871658
 02/13  02:00:00,117.155362465,31.0482108537,8.3218293794,3.40675978459,19.418418834,29.3649097162,225.142299813,98.2907030901,3.33212,123.519476723
 02/13  03:00:00,107.55066948,31.0482108537,6.42383078981,3.60961429335,12.7620426787,28.1191506574,222.787328371,89.425765817,3.33212,130.029442554
 02/13  04:00:00,106.292914405,31.0482108537,5.05876705748,3.7272145558,12.7620426787,28.1191506574,214.333664418,85.3747482741,3.33212,125.626796144
 02/13  05:00:00,113.150480833,31.0482108537,5.29765319086,3.77197191827,12.7620426787,28.1191506574,254.78018822,83.3567281585,3.33212,168.091340062
 02/13  06:00:00,144.718081325,31.0482108537,9.362446777,3.66841646005,25.5240853573,30.610668775,383.006206816,81.7120864711,8.3303,292.963820345
 02/13  07:00:00,263.988160362,31.0482108537,31.0372071808,3.40453858584,51.0481707146,78.1489452969,600.132922671,77.4631190872,16.6606,506.009203583
 02/13  08:00:00,340.967087643,35.9985820498,57.1500530759,0.741373794337,64.3609230253,109.708623606,1168.54562862,472.935893361,24.9909,670.618835259
 02/13  09:00:00,271.026245652,35.9985820498,35.5230150001,0.634774916207,51.0481707146,80.7689615957,1067.57043764,521.558375457,33.3212,512.690862187
 02/13  10:00:00,236.012831465,35.9907463664,29.2050258465,0.251597160236,51.0481707146,71.0224615957,938.287266143,484.286452173,66.8089,387.19191397
 02/13  11:00:00,193.725687249,35.982910683,36.0223189217,0.0,32.1804615127,65.7244621605,838.746838442,450.005501,83.4695,305.271837442
 02/13  12:00:00,205.98981044,35.959403633,47.6463542754,0.0,32.1804615127,65.7244621605,731.688994618,423.027434694,83.4695,225.192059924
 02/13  13:00:00,213.346762069,35.9786395289,55.6464337316,0.108545139129,32.1804615127,65.7244621605,714.436317001,406.245440792,83.4695,224.721376209
 02/13  14:00:00,209.262547773,36.0231207145,60.7284322744,0.621280259653,32.1804615127,55.9779621605,695.493384224,397.333770008,75.1392,223.020414216
 02/13  15:00:00,208.785872631,36.049971482,60.0900217764,0.773966942222,32.1804615127,55.9779621605,673.471258563,388.802968101,66.8089,217.859390461
 02/13  16:00:00,193.11682817,36.04399625,45.1117021915,0.146535164399,32.1804615127,55.9779621605,683.477213824,389.958581685,75.1392,218.379432139
 02/13  17:00:00,209.193526587,35.969933313,31.9214705788,0.280142671355,32.1804615127,60.9114621605,649.373493094,381.519491719,91.7998,176.054201376
 02/13  18:00:00,256.732212418,35.9672393163,36.0208787066,0.233955849996,32.1804615127,77.5397301883,710.980971279,403.929952057,49.9818,257.069219222
 02/13  19:00:00,335.4441686,35.9750749997,52.3486616904,0.206719873758,77.122965704,86.2600435998,928.311900048,415.580517828,49.9818,462.74958222
 02/13  20:00:00,342.752337028,35.9907463664,51.8070672552,0.483970475969,102.647051061,80.1663183927,781.634061079,401.944949138,33.3212,346.367911941
 02/13  21:00:00,374.677301969,35.9750749997,58.7575024572,0.15346633277,115.40909374,92.7192997104,769.413566388,392.655917378,33.3212,343.43644901
 02/13  22:00:00,365.081168618,35.9750749997,72.8289330446,0.0637568841244,102.647051061,94.1340635361,917.613802054,384.883830386,24.9909,507.739071668
 02/13  23:00:00,279.816197177,35.9672393163,54.1872923902,0.0,77.122965704,65.871452062,778.919688578,384.926284076,16.6606,377.332804502
 02/13  24:00:00,188.658492386,35.959403633,31.0733186534,0.0,38.286128036,48.4199368926,619.466582017,396.528087335,8.3303,214.608194682
 02/14  01:00:00,135.725712024,31.0482108537,22.1460265178,0.792677349417,25.5240853573,30.610668775,257.578767712,83.942704484,3.33212,170.303943228
 02/14  02:00:00,122.537126453,31.0482108537,16.3186793087,0.758698264135,19.418418834,29.3649097162,195.914807514,69.0568837807,3.33212,123.525803733
 02/14  03:00:00,112.299236502,31.0482108537,13.9494141599,0.797597414958,12.7620426787,28.1191506574,195.517423707,62.1473707184,3.33212,130.037932989
 02/14  04:00:00,111.612005075,31.0482108537,13.2388675467,0.828061153182,12.7620426787,28.1191506574,190.290498814,59.0947231428,3.33212,127.863655671
 02/14  05:00:00,119.265568189,31.0482108537,13.6377528806,0.871909177436,12.7620426787,28.1191506574,227.517849733,58.0700035692,3.33212,166.115726164
 02/14  06:00:00,154.542450877,31.0482108537,21.3099796997,0.833129247261,25.5240853573,30.610668775,360.502358499,57.770193326,8.3303,294.401865173
 02/14  07:00:00,280.292159088,31.0482108537,49.3043146038,0.67360778887,51.0481707146,78.1489452969,578.338146188,55.5341988607,16.6606,506.143347328
 02/14  08:00:00,353.162117914,35.9682003894,72.1834769692,0.0,64.3609230253,109.708623606,1015.59315316,321.389164357,24.9909,669.2130888
 02/14  09:00:00,284.952299912,35.9515679496,49.659045333,0.0,51.0481707146,80.7689615957,918.664343163,370.590236875,33.3212,514.752906288
 02/14  10:00:00,250.337820805,36.0099825461,43.9896123607,0.0,51.0481707146,71.0224615957,810.927875599,357.906736274,66.8089,386.212239325
 02/14  11:00:00,202.099180335,36.0592238474,44.3790315182,0.0475918453248,32.1804615127,65.7244621605,746.255194192,358.982481665,83.4695,303.803212527
 02/14  12:00:00,199.480151709,36.0977411753,40.9580145565,0.141159304222,32.1804615127,65.7244621605,672.033719685,363.362049005,83.4695,225.202170679
 02/14  13:00:00,204.250277968,36.1359430411,46.1375274046,0.459303085838,32.1804615127,65.7244621605,664.372716244,356.176891723,83.4695,224.726324521
 02/14  14:00:00,199.076209211,36.1268150545,50.6452041242,0.491449057205,32.1804615127,55.9779621605,658.593132421,359.152893962,75.1392,224.301038458
 02/14  15:00:00,198.141465437,36.1054713259,49.8357365399,0.381972260291,32.1804615127,55.9779621605,650.258991222,366.835936001,66.8089,216.614155221
 02/14  16:00:00,191.266882844,36.0844983983,42.9159260384,0.467014365024,32.1804615127,55.9779621605,677.44537394,378.762757449,75.1392,223.543416491
 02/14  17:00:00,212.3499402,35.9813128491,34.9258920314,0.416341299362,32.1804615127,60.9114621605,638.7442852,375.764072873,91.7998,171.180412327
 02/14  18:00:00,257.692509922,35.9855225775,36.9922455485,0.185529485429,32.1804615127,77.5397301883,716.013320218,408.960394712,49.9818,257.071125505
 02/14  19:00:00,333.858672602,35.982910683,50.8936557023,0.0223048069647,77.122965704,86.2600435998,955.393091522,440.522009303,49.9818,464.889282219
 02/14  20:00:00,338.494826436,35.9750749997,48.3977192629,0.00645640691021,102.647051061,80.1663183927,826.141601918,448.114033137,33.3212,344.706368781
 02/14  21:00:00,369.485005432,35.9672393163,54.0364548245,0.0,115.40909374,92.7192997104,833.910937394,455.158195694,33.3212,345.4315417
 02/14  22:00:00,358.793477481,35.959403633,66.8087668526,0.0,102.647051061,94.1340635361,995.603899804,463.326008469,24.9909,507.286991335
 02/14  23:00:00,272.663428036,35.9750749997,46.8625209344,0.0,77.122965704,65.871452062,880.175780378,487.519252153,16.6606,375.995928225
 02/14  24:00:00,180.17604365,35.959403633,22.3748053538,0.0,38.286128036,48.4199368926,744.077629688,521.268289407,8.3303,214.479040281
 02/15  01:00:00,127.248044575,31.0482108537,12.7788831429,1.71536654047,25.5240853573,30.610668775,280.757598726,107.122815058,3.33212,170.302663668
 02/15  02:00:00,116.879858205,31.0482108537,9.64347253617,1.79520325583,19.418418834,29.3649097162,219.868870594,89.5116056457,3.33212,127.025144948
 02/15  03:00:00,107.457687824,31.0482108537,7.9143108536,2.00431159178,12.7620426787,28.1191506574,211.646334912,81.7707511006,3.33212,126.543463811
 02/15  04:00:00,106.346195043,31.0482108537,6.6023979133,2.21296505675,12.7620426787,28.1191506574,212.91272453,79.53371772,3.33212,130.04688681
 02/15  05:00:00,113.209110342,31.0482108537,6.69877840464,2.4041200205,12.7620426787,28.1191506574,252.709607498,79.0679766687,3.33212,170.30951083
 02/15  06:00:00,144.262045976,31.0482108537,10.0006743766,2.54800179858,25.5240853573,30.610668775,380.457246981,79.2158868831,8.3303,292.911060098
 02/15  07:00:00,265.708122506,31.0482108537,33.5743536277,2.56808202223,51.0481707146,78.1489452969,597.742921656,77.012808907,16.6606,504.069512749
 02/15  08:00:00,338.000726062,35.9985820498,57.1808936777,0.412886522823,64.3609230253,109.708623606,1195.82977501,499.237621,24.9909,671.601254013
 02/15  09:00:00,271.870309603,35.9985820498,36.6669984319,0.290097581745,51.0481707146,80.7689615957,1087.36271278,540.503028688,33.3212,513.538484092
 02/15  10:00:00,239.56561084,35.9750749997,33.0450807791,0.0,51.0481707146,71.0224615957,936.166797595,481.445501493,66.8089,387.912396102
 02/15  11:00:00,188.955749476,35.9698512108,31.2867679691,0.0,32.1804615127,65.7244621605,831.499615185,445.184408142,83.4695,302.845707044
 02/15  12:00:00,190.578018687,35.9828925814,32.2679144567,0.0,32.1804615127,65.7244621605,721.617694696,414.216315857,83.4695,223.931878839
 02/15  13:00:00,185.685514072,36.0361481728,28.122289819,0.0,32.1804615127,65.7244621605,707.546712172,402.66048943,83.4695,221.416722742
 02/15  14:00:00,173.162074862,36.1066179223,25.2726409851,0.0,32.1804615127,55.9779621605,696.37917617,396.955183744,75.1392,224.284792426
 02/15  15:00:00,173.029147425,36.1217645237,25.1369944655,0.0,32.1804615127,55.9779621605,674.3646452,390.909828896,66.8089,216.645916304
 02/15  16:00:00,171.600019004,36.1571990335,23.7062409689,0.0,32.1804615127,55.9779621605,682.400361356,383.419569981,75.1392,223.841591376
 02/15  17:00:00,197.206983333,35.9967311291,20.2248616608,0.0,32.1804615127,60.9114621605,633.771633927,371.095291445,91.7998,170.876542482
 02/15  18:00:00,249.869362147,35.9613625538,29.4021225375,0.0,32.1804615127,77.5397301883,710.678563705,403.59014226,49.9818,257.106621445
 02/15  19:00:00,329.301938989,35.9515679496,46.4007729965,0.0,77.122965704,86.2600435998,953.235544493,434.91138846,49.9818,468.342356033
 02/15  20:00:00,336.187279057,35.9633214746,45.6975705722,0.0,102.647051061,80.1663183927,817.398135032,442.149281969,33.3212,341.927653063
 02/15  21:00:00,366.826399083,35.959403633,50.9895819715,0.0,115.40909374,92.7192997104,830.111322595,449.938172512,33.3212,346.851950083
 02/15  22:00:00,355.62163083,35.9750749997,63.2947419413,0.0,102.647051061,94.1340635361,1003.74898786,473.178369513,24.9909,505.579718351
 02/15  23:00:00,269.430193808,35.9672393163,43.6130247461,0.0,77.122965704,65.871452062,896.834536314,500.302992537,16.6606,379.870943777
 02/15  24:00:00,178.282505001,35.9750749997,20.4346229406,0.0,38.286128036,48.4199368926,751.325371244,531.534941932,8.3303,211.460129312
 02/16  01:00:00,126.24827706,31.0482108537,11.3160792024,2.17207882772,25.5240853573,30.610668775,282.855619967,109.225917044,3.33212,170.297582923
 02/16  02:00:00,114.907316804,31.0482108537,7.13527500678,2.32496758567,19.418418834,29.3649097162,225.728212394,92.3533957952,3.33212,130.042696599
 02/16  03:00:00,105.066587445,31.0482108537,4.93497115635,2.58851265096,12.7620426787,28.1191506574,212.535743801,85.6727804044,3.33212,123.530843397
 02/16  04:00:00,103.472292663,31.0482108537,3.0577934684,2.87953479487,12.7620426787,28.1191506574,217.387162985,84.0091489096,3.33212,130.045894075
 02/16  05:00:00,109.772408846,31.0482108537,2.51060506321,3.15095860971,12.7620426787,28.1191506574,258.556312674,84.911695534,3.33212,170.31249714
 02/16  06:00:00,141.079138878,31.0482108537,6.07043131834,3.29146935912,25.5240853573,30.610668775,387.312092992,86.0605330275,8.3303,292.921259964
 02/16  07:00:00,262.59576559,31.0482108537,29.7257535759,3.30217358655,51.0481707146,78.1489452969,604.446008961,83.6482717236,16.6606,504.137137238
 02/16  08:00:00,337.695304825,35.9985820498,55.7139547204,1.38899109798,64.3609230253,109.708623606,1248.62103083,550.768233755,24.9909,672.861897075
 02/16  09:00:00,275.819085282,35.9985820498,39.75171749,0.99168323411,51.0481707146,80.7689615957,1132.7887132,586.670210965,33.3212,512.797302239
 02/16  10:00:00,250.660558861,35.982910683,43.8385479237,0.144093985054,51.0481707146,71.0224615957,980.270993957,524.994161483,66.8089,388.467932474
 02/16  11:00:00,200.621635258,35.959403633,42.8108463378,0.0,32.1804615127,65.7244621605,879.199894939,491.984438601,83.4695,303.745956338
 02/16  12:00:00,190.750067979,35.9672393163,32.3309210563,0.0,32.1804615127,65.7244621605,782.314894556,474.821670628,83.4695,224.023723928
 02/16  13:00:00,179.536892374,35.959403633,21.9535538745,0.0,32.1804615127,65.7244621605,765.728262399,462.141844673,83.4695,220.116917726
 02/16  14:00:00,163.657919924,35.9527411335,15.8371918803,0.0,32.1804615127,55.9779621605,755.469533774,456.045272107,75.1392,224.285061667
 02/16  15:00:00,161.382787585,35.967570285,13.5512141186,0.0,32.1804615127,55.9779621605,737.192851285,453.720848527,66.8089,216.663102758
 02/16  16:00:00,160.218821664,35.9672393163,12.396119824,0.0,32.1804615127,55.9779621605,757.082747055,458.107150538,75.1392,223.836396517
 02/16  17:00:00,188.817069129,35.959403633,11.7528849448,0.0,32.1804615127,60.9114621605,713.430247047,450.746827986,91.7998,170.883619061
 02/16  18:00:00,243.20688148,35.9672393163,22.6171023426,0.0,32.1804615127,77.5397301883,787.972059808,480.883112452,49.9818,257.107147356
 02/16  19:00:00,324.252384758,35.9750749997,41.2588524352,0.0,77.122965704,86.2600435998,1008.44680722,489.127738061,49.9818,469.337269156
 02/16  20:00:00,330.547710144,35.9633214746,40.0241097891,0.0,102.647051061,80.1663183927,846.984904885,472.500694302,33.3212,341.163010583
 02/16  21:00:00,362.252599067,35.9672393163,46.4151645614,0.0,115.40909374,92.7192997104,840.994412785,460.793596667,33.3212,346.879616118
 02/16  22:00:00,352.946427655,35.9907463664,60.6695625071,0.0,102.647051061,94.1340635361,981.028240811,450.390696614,24.9909,505.646644198
 02/16  23:00:00,268.624147658,35.9672393163,42.917865402,0.0,77.122965704,65.871452062,847.136944368,449.714353484,16.6606,380.761990883
 02/16  24:00:00,178.901451413,35.9672393163,21.2249590484,0.0,38.286128036,48.4199368926,676.854459933,457.742923188,8.3303,210.781236745
 02/17  01:00:00,127.987099962,31.0482108537,13.1124894348,2.10630154405,25.5240853573,30.610668775,270.338694428,96.7092016609,3.33212,170.297372767
 02/17  02:00:00,115.710119338,31.0482108537,8.27392402333,1.99263293126,19.418418834,29.3649097162,213.61748931,80.2385680062,3.33212,130.046801304
 02/17  03:00:00,106.115629518,31.0482108537,6.62698561187,1.9526607187,12.7620426787,28.1191506574,199.018608882,72.1511029631,3.33212,123.535385919
 02/17  04:00:00,105.349381438,31.0482108537,5.93233215849,1.89050330672,12.7620426787,28.1191506574,201.251967027,67.878556737,3.33212,130.04129029
 02/17  05:00:00,113.32615468,31.0482108537,6.78429814413,1.80541622912,12.7620426787,28.1191506574,238.939287276,65.2914969478,3.33212,170.315670328
 02/17  06:00:00,149.244961197,31.0482108537,15.2484543398,1.61724442977,25.5240853573,30.610668775,364.34970629,63.0902240122,8.3303,292.929182278
 02/17  07:00:00,277.312072818,31.0482108537,45.7055356092,1.29878126626,51.0481707146,78.1489452969,579.614078339,58.7869064108,16.6606,504.166571928
 02/17  08:00:00,352.013050193,35.9635579517,71.0730496408,0.0,64.3609230253,109.708623606,1007.04677228,308.776698534,24.9909,673.279173745
 02/17  09:00:00,289.864116765,35.9907463664,54.5690828995,0.0,51.0481707146,80.7689615957,880.695497918,334.772879341,33.3212,512.601418577
 02/17  10:00:00,264.325600326,36.142460423,57.8399597777,0.0265468402019,51.0481707146,71.0224615957,763.425118308,308.132665296,66.8089,388.483553012
 02/17  11:00:00,216.043614298,36.3504314401,57.9767219957,0.145822902853,32.1804615127,65.7244621605,683.498160025,295.791373191,83.4695,304.237286834
 02/17  12:00:00,222.271828481,36.5064523078,63.5169477887,0.0,32.1804615127,65.7244621605,588.488331024,280.937616438,83.4695,224.081214585
 02/17  13:00:00,229.725793922,36.633223111,71.5967790321,0.0,32.1804615127,65.7244621605,571.558115912,268.44995005,83.4695,219.638665861
 02/17  14:00:00,219.917263959,36.7293538856,71.7309664635,0.0,32.1804615127,55.9779621605,544.042608757,244.616402985,75.1392,224.287005772
 02/17  15:00:00,222.503565111,36.7638553078,74.8877497493,0.0,32.1804615127,55.9779621605,506.354162116,222.315334919,66.8089,217.229927197
 02/17  16:00:00,219.508680597,36.7942731576,72.1922301434,0.0,32.1804615127,55.9779621605,511.643968118,213.228196429,75.1392,223.276571689
 02/17  17:00:00,235.98200929,36.4872439688,59.7949525743,0.0,32.1804615127,60.9114621605,478.666850924,215.983836816,91.7998,170.883214107
 02/17  18:00:00,277.697028444,35.9515679496,57.9995834471,0.0,32.1804615127,77.5397301883,570.552922478,263.464731177,49.9818,257.106391301
 02/17  19:00:00,353.53063492,35.9515679496,70.7780421603,0.0,77.122965704,86.2600435998,784.239289305,264.440356997,49.9818,469.817132308
 02/17  20:00:00,358.100285655,35.9515679496,68.196435186,0.0,102.647051061,80.1663183927,626.293083833,252.171742005,33.3212,340.800141828
 02/17  21:00:00,389.565445717,35.9515679496,74.305911937,0.0,115.40909374,92.7192997104,632.938943272,252.721987348,33.3212,346.895755924
 02/17  22:00:00,379.183470735,35.9515679496,87.3941763532,0.0,102.647051061,94.1340635361,787.442081359,256.764759172,24.9909,505.686422187
 02/17  23:00:00,293.434725873,35.9515679496,67.8815775769,0.0,77.122965704,65.871452062,668.439692984,270.558620219,16.6606,381.220472765
 02/17  24:00:00,202.380426619,35.9515679496,44.8712078332,0.0,38.286128036,48.4199368926,504.383737909,285.620373557,8.3303,210.433064352
 02/18  01:00:00,151.253974701,31.0011967536,36.2311114879,0.0,27.7269238854,30.610668775,234.679008913,61.0488537087,3.33212,170.298035204
 02/18  02:00:00,145.937471213,31.0011967536,30.8773671594,0.0,27.7269238854,30.610668775,182.053377918,48.6722137455,3.33212,130.049044173
 02/18  03:00:00,123.913323734,31.0011967536,26.3360597017,0.0,12.7620426787,28.1191506574,169.774777616,42.9062563628,3.33212,123.536401254
 02/18  04:00:00,121.130634881,31.0011967536,23.5686479788,0.0,12.7620426787,28.1191506574,174.124654499,40.7532488494,3.33212,130.039285649
 02/18  05:00:00,128.781530531,31.0011967536,24.6419446334,0.0,12.7620426787,28.1191506574,213.919506346,40.2728219918,3.33212,170.314564354
 02/18  06:00:00,152.481203953,31.0011967536,36.0652005189,0.0,12.7620426787,28.1191506574,256.127039668,40.3681777024,8.3303,207.428561965
 02/18  07:00:00,262.413073459,31.0011967536,65.1558591067,0.0,42.6918050922,54.3732441037,359.889982171,40.3860170844,16.6606,302.843365087
 02/18  08:00:00,296.447451265,35.9769209277,61.9693872014,0.0,42.6918050922,86.1019271793,781.870996975,252.686888362,24.9909,504.193208613
 02/18  09:00:00,355.737646685,35.9515679496,83.0896347117,0.0,57.6566862989,112.030105488,1014.67151113,268.058748764,33.3212,713.29156237
 02/18  10:00:00,314.644144082,36.4509292336,88.5520741081,0.0,57.6566862989,83.6599452969,810.443441121,230.5848155,66.8089,513.049725622
 02/18  11:00:00,258.137934147,36.6230480479,87.0693554711,0.0,42.6918050922,68.9656133826,654.393933669,184.459377767,83.4695,386.465055902
 02/18  12:00:00,256.437802338,36.6823049312,94.1859594277,0.0,34.9340096728,67.7198543238,564.061386695,169.486136308,83.4695,311.105750387
 02/18  13:00:00,258.965723953,36.7457664148,97.556413379,0.0,34.9340096728,67.7198543238,491.382469948,181.512596076,83.4695,226.400373872
 02/18  14:00:00,252.162607658,36.8128469013,100.321540543,0.0,34.9340096728,57.9733543238,499.878522702,199.515409572,75.1392,225.22391313
 02/18  15:00:00,250.80300449,36.8147900089,98.8019300075,0.0,34.9340096728,57.9733543238,504.703000995,217.913995809,66.8089,219.980105186
 02/18  16:00:00,241.728232666,36.8208434776,89.7834115233,0.0,34.9340096728,57.9733543238,503.059887399,205.662353971,75.1392,222.258333427
 02/18  17:00:00,255.861127841,36.5085709565,74.8048902811,0.0,34.9340096728,62.9068543238,501.013235906,231.147081978,91.7998,178.066353928
 02/18  18:00:00,280.623302656,35.9515679496,66.6222442684,0.0,34.9340096728,72.2186844194,500.234818306,234.415531812,49.9818,215.837486495
 02/18  19:00:00,363.0949636,35.9515679496,70.8316627308,0.0,87.0357390804,86.2600435998,577.682927829,267.530603,49.9818,260.170524828
 02/18  20:00:00,368.067309902,35.9515679496,80.865813527,0.0,102.000620287,77.6748002752,626.306834501,246.889472923,33.3212,346.096161579
 02/18  21:00:00,386.520316905,35.9515679496,88.0283350333,0.0,102.000620287,88.9820225341,621.98119423,247.388129907,33.3212,341.271864324
 02/18  22:00:00,376.338218586,35.9515679496,87.5608648691,0.0,102.000620287,91.6425454185,622.633573072,252.817537071,24.9909,344.825136001
 02/18  23:00:00,317.989284882,35.9515679496,82.3750492238,0.0,87.0357390804,65.871452062,786.976812204,269.180501534,16.6606,501.13571067
 02/18  24:00:00,218.532362583,35.9515679496,56.5039526325,0.0,42.6918050922,48.4199368926,602.834479169,300.93098038,8.3303,293.57319879
 02/19  01:00:00,165.444162278,31.0011967536,41.1897723656,0.0,34.4311606118,33.1021868926,239.912849792,64.2761934528,3.33212,172.304536339
 02/19  02:00:00,157.475712691,31.0011967536,33.1847926694,0.0,34.4311606118,33.1021868926,182.694495503,50.6870239534,3.33212,128.675351549
 02/19  03:00:00,134.48535092,31.0011967536,27.6760351008,0.0,19.466279405,30.610668775,178.466571452,44.8639129771,3.33212,130.270538475
 02/19  04:00:00,131.721632807,31.0011967536,24.9253378403,0.0,19.466279405,30.610668775,176.437385204,42.8314959087,3.33212,130.273769295
 02/19  05:00:00,138.297003581,31.0011967536,24.9288278894,0.0,19.466279405,30.610668775,216.6427757,42.9980845752,3.33212,170.312571125
 02/19  06:00:00,150.40665531,31.0011967536,24.797938224,0.0,19.466279405,30.610668775,268.033055507,44.719260438,8.3303,214.983495069
 02/19  07:00:00,230.14899718,31.0011967536,33.0186645741,0.0,42.6918050922,54.3732441037,359.347213664,46.4007367709,16.6606,296.285876893
 02/19  08:00:00,300.962662661,35.9611253532,57.2497045579,0.0,49.3960418185,88.5934452969,835.195039477,303.841752355,24.9909,506.362387122
 02/19  09:00:00,364.026340026,35.9515679496,91.3366923009,0.0,57.6566862989,112.030105488,1106.80685045,355.162746333,33.3212,718.322904115
 02/19  10:00:00,303.712846683,35.9774857191,87.161617928,0.0,50.9524495726,81.1684271793,912.388063138,331.839816087,66.8089,513.739347051
 02/19  11:00:00,250.480779767,36.0551944961,78.9003691752,0.0,42.6918050922,68.9656133826,795.106023186,322.191918124,83.4695,389.444605062
 02/19  12:00:00,249.719788438,36.117366737,81.792408561,0.0,38.286128036,68.9656133826,711.484601173,321.316141243,83.4695,306.69895993
 02/19  13:00:00,243.553753266,36.1662073919,76.4503346881,0.0,38.286128036,68.9656133826,625.688305915,317.421473273,83.4695,224.797332642
 02/19  14:00:00,231.28560124,36.2233088009,83.0566506114,0.0,31.5818913096,56.727595265,611.496911485,317.588474241,75.1392,218.769237244
 02/19  15:00:00,230.795480104,36.2558328311,82.5436994419,0.0,31.5818913096,56.727595265,605.251438408,315.865686675,66.8089,222.576851733
 02/19  16:00:00,220.288317895,36.2765515985,72.0606279998,0.0,31.5818913096,56.727595265,611.80631279,320.012436455,75.1392,216.654676335
 02/19  17:00:00,234.365357387,36.1075795496,57.1042564449,0.0,31.5818913096,61.661095265,584.008768388,314.477601709,91.7998,177.731366679
 02/19  18:00:00,264.44183953,35.9515679496,54.0492546222,0.0,31.5818913096,70.9729253606,582.050655058,316.264624844,49.9818,215.804230214
 02/19  19:00:00,343.99030859,35.9515679496,60.7200245959,0.0,80.3315023541,83.7685254822,625.498731841,317.313083895,49.9818,258.203847946
 02/19  20:00:00,358.644770605,35.9515679496,71.4453440338,0.0,102.000620287,77.6748002752,689.4646517,310.011225343,33.3212,346.132226356
 02/19  21:00:00,386.417182222,35.9515679496,78.7038106708,0.0,108.704857014,91.4735406516,675.383744205,304.472785264,33.3212,337.589758941
 02/19  22:00:00,358.500363314,35.9515679496,78.9674974228,0.0,95.2963835608,89.1510273009,660.661820147,296.313821774,24.9909,339.357098373
 02/19  23:00:00,303.27533924,35.9515679496,76.9075029611,0.0,80.3315023541,63.3799339444,816.925747143,297.569406282,16.6606,502.695740861
 02/19  24:00:00,216.168217377,35.9515679496,54.1667461562,0.0,42.6918050922,48.4199368926,602.670248973,303.983189683,8.3303,290.35675929
 02/20  01:00:00,164.604571295,31.0011967536,40.3657809147,0.0,34.4311606118,33.1021868926,240.892183858,62.6308220763,3.33212,174.929241782
 02/20  02:00:00,157.924439459,31.0011967536,33.6501301155,0.0,34.4311606118,33.1021868926,178.08990244,48.6769741031,3.33212,126.080808337
 02/20  03:00:00,136.146835526,31.0011967536,29.3525451098,0.0,19.466279405,30.610668775,175.408207133,41.8088589314,3.33212,130.267228201
 02/20  04:00:00,133.733797765,31.0011967536,26.9509445687,0.0,19.466279405,30.610668775,172.378366634,38.7684410437,3.33212,130.27780559
 02/20  05:00:00,141.884897864,31.0011967536,28.5683820491,0.0,19.466279405,30.610668775,209.200484032,35.5581823648,3.33212,170.310181667
 02/20  06:00:00,157.07845726,31.0011967536,31.6218817913,0.0,19.466279405,30.610668775,253.798390728,30.4713745844,8.3303,214.996716143
 02/20  07:00:00,239.042117079,31.0011967536,42.1109747949,0.0,42.6918050922,54.3732441037,341.718431152,27.9829482662,16.6606,297.074882886
 02/20  08:00:00,309.40378404,35.9985018491,67.1686815074,0.0,49.3960418185,88.5934452969,671.816604414,140.492103955,24.9909,506.333600459
 02/20  09:00:00,373.902157539,35.9515679496,102.819830269,0.0,57.6566862989,112.030105488,915.016261368,163.364165818,33.3212,718.33089555
 02/20  10:00:00,316.304727489,36.5383452321,100.907808234,0.0,50.9524495726,81.1684271793,745.87560658,166.553753267,66.8089,512.512953313
 02/20  11:00:00,264.794784753,36.6320907489,94.5342139943,0.0,42.6918050922,68.9656133826,627.94532412,155.052793151,83.4695,389.42303097
 02/20  12:00:00,265.033051412,36.6889214191,98.6234677596,0.0,38.286128036,68.9656133826,533.862473064,143.701229101,83.4695,306.691743963
 02/20  13:00:00,265.750592971,36.7576331105,100.149941481,0.0,38.286128036,68.9656133826,453.353505866,145.096900708,83.4695,224.787105158
 02/20  14:00:00,249.731580852,36.778633693,103.143409418,0.0,31.5818913096,56.727595265,433.640794194,137.265335789,75.1392,221.236258404
 02/20  15:00:00,249.525364191,36.7984422934,102.952521687,0.0,31.5818913096,56.727595265,428.757407756,141.834375594,66.8089,220.114132162
 02/20  16:00:00,242.886754338,36.8243621386,96.2620807672,0.0,31.5818913096,56.727595265,453.013018361,160.772737998,75.1392,217.101080363
 02/20  17:00:00,253.890727519,36.5116674095,78.2525982725,0.0,31.5818913096,61.661095265,455.572930735,186.46564077,91.7998,177.307489965
 02/20  18:00:00,277.456445049,35.9515679496,68.9086350527,0.0,31.5818913096,70.9729253606,481.90804255,216.103242642,49.9818,215.822999908
 02/20  19:00:00,353.972357238,35.9515679496,72.2176930971,0.0,80.3315023541,83.7685254822,550.675693878,242.499988455,49.9818,258.193905424
 02/20  20:00:00,368.10922601,35.9515679496,82.0042070642,0.0,102.000620287,77.6748002752,631.15708098,250.978679943,33.3212,346.857201037
 02/20  21:00:00,404.429602699,35.9515679496,97.0900168109,0.0,108.704857014,91.4735406516,629.548423087,259.387177341,33.3212,336.840045746
 02/20  22:00:00,414.574869641,35.9515679496,134.719015907,0.0,95.2963835608,89.1510273009,611.713233343,246.261437344,24.9909,340.460895999
 02/20  23:00:00,331.177642707,35.9515679496,104.5032962,0.0,80.3315023541,63.3799339444,769.19866509,249.874231396,16.6606,502.663833694
 02/20  24:00:00,228.513854461,35.9515679496,66.2989093763,0.0,42.6918050922,48.4199368926,564.648866225,265.997966828,8.3303,290.320599397
 02/21  01:00:00,160.363023307,31.0011967536,47.3942398849,0.0,25.5240853573,30.610668775,226.529924234,53.8695706656,3.33212,169.328233569
 02/21  02:00:00,142.624303076,31.0011967536,37.0007259956,0.0,19.418418834,29.3649097162,176.858211804,43.4844496726,3.33212,130.041642131
 02/21  03:00:00,129.753827099,31.0011967536,32.0594775158,0.0,12.7620426787,28.1191506574,168.875010264,37.4691130236,3.33212,128.073777241
 02/21  04:00:00,126.410607132,31.0011967536,28.7430774121,0.0,12.7620426787,28.1191506574,164.074467902,35.2486318387,3.33212,125.493716063
 02/21  05:00:00,133.183590254,31.0011967536,28.31426114,0.0,12.7620426787,28.1191506574,208.973899444,35.3380357921,3.33212,170.303743652
 02/21  06:00:00,168.484258273,31.0011967536,35.946588243,0.0,25.5240853573,30.610668775,337.802735642,36.5561640237,8.3303,292.916271618
 02/21  07:00:00,295.254191517,31.8262586196,63.9414199932,0.0,51.0481707146,78.1489452969,557.08015917,36.3629959719,16.6606,504.056563198
 02/21  08:00:00,366.211179952,35.9515679496,87.7390624375,0.0,64.3609230253,109.708623606,961.37902984,261.952946877,24.9909,674.435182963
 02/21  09:00:00,283.280601766,35.9515679496,47.8972630277,0.0,51.0481707146,80.7689615957,863.848807942,319.010028787,33.3212,511.517579155
 02/21  10:00:00,244.191555955,36.0233931938,37.8249155315,0.0,51.0481707146,71.0224615957,772.735238633,317.511357446,66.8089,388.414981187
 02/21  11:00:00,186.471245649,36.1382507632,28.7691083338,0.0,32.1804615127,65.7244621605,718.603246784,329.794891181,83.4695,305.338855603
 02/21  12:00:00,183.155090026,36.2544168713,24.6910149622,0.0,32.1804615127,65.7244621605,636.140800156,327.453545069,83.4695,225.217755087
 02/21  13:00:00,182.711398701,36.3290572558,24.9552366398,0.0,32.1804615127,65.7244621605,623.56591662,318.255250947,83.4695,221.841165673
 02/21  14:00:00,175.391366539,36.3510642165,27.3325331345,0.0,32.1804615127,55.9779621605,615.587221838,320.508090952,75.1392,219.939930886
 02/21  15:00:00,186.299477575,36.3944910959,38.18555409,0.0,32.1804615127,55.9779621605,601.57587032,311.479549234,66.8089,223.287421086
 02/21  16:00:00,185.760482401,36.4638416917,37.6078777871,0.0,32.1804615127,55.9779621605,594.35191942,302.02482991,75.1392,217.18788951
 02/21  17:00:00,212.415804219,36.2200416205,35.2720633869,0.0,32.1804615127,60.9114621605,547.739354198,285.055356026,91.7998,170.884198172
 02/21  18:00:00,258.348438051,35.9515679496,40.7699495774,0.0,32.1804615127,77.5397301883,611.096016285,304.035604713,49.9818,257.078611572
 02/21  19:00:00,337.666153722,35.9515679496,54.8762082768,0.0,77.122965704,86.2600435998,855.24272195,334.522066401,49.9818,470.738855549
 02/21  20:00:00,343.434022763,35.9515679496,53.5034760327,0.0,102.647051061,80.1663183927,711.468884234,336.01937001,33.3212,342.128314225
 02/21  21:00:00,374.566497728,35.9515679496,59.2791731036,0.0,115.40909374,92.7192997104,715.902835268,337.890450707,33.3212,344.691184561
 02/21  22:00:00,364.285113146,35.9515679496,72.4783509298,0.0,102.647051061,94.1340635361,869.620113449,339.040241143,24.9909,505.588972307
 02/21  23:00:00,279.860620599,35.9515679496,54.2848018425,0.0,77.122965704,65.871452062,749.191565219,348.903726557,16.6606,383.627238662
 02/21  24:00:00,190.238264493,35.9868285247,31.5125816942,1.14853099339,38.286128036,48.4199368926,585.744699673,368.960083591,8.3303,208.454316082
 02/22  01:00:00,135.475421406,31.0011967536,22.7276521616,0.0,25.5240853573,30.610668775,252.469249082,78.8530156504,3.33212,170.284113432
 02/22  02:00:00,122.143382747,31.0011967536,16.7224654769,0.0,19.418418834,29.3649097162,198.530651486,65.1505902917,3.33212,130.047941194
 02/22  03:00:00,110.952780177,31.0011967536,13.4401074146,0.0,12.7620426787,28.1191506574,185.997434515,59.1385780856,3.33212,123.52673643
 02/22  04:00:00,109.370094156,31.0011967536,11.8681438946,0.0,12.7620426787,28.1191506574,189.950518419,56.5879800672,3.33212,130.030418352
 02/22  05:00:00,117.308811926,31.0011967536,13.2283920323,0.0,12.7620426787,28.1191506574,229.235301703,55.6022065691,3.33212,170.300975133
 02/22  06:00:00,153.747419227,31.0011967536,22.0425786306,0.0,25.5240853573,30.610668775,356.180630711,54.9604070406,8.3303,292.88992367
 02/22  07:00:00,280.426807181,31.0011967536,50.8932072517,0.0,51.0481707146,78.1489452969,573.154439574,52.4888171368,16.6606,504.005022437
 02/22  08:00:00,352.238246989,35.9743296189,74.7740397227,0.260902841101,64.3609230253,109.708623606,1005.44883335,307.097195255,24.9909,673.360738093
 02/22  09:00:00,286.999464179,35.982910683,52.2211971364,0.224702041838,51.0481707146,80.7689615957,904.712669318,359.346542442,33.3212,512.044926876
 02/22  10:00:00,253.331323625,36.0570343247,46.7308323116,0.228327756786,51.0481707146,71.0224615957,796.090623297,340.881216692,66.8089,388.400506605
 02/22  11:00:00,198.539944903,36.1862888959,40.3613084974,0.437541297138,32.1804615127,65.7244621605,719.185397593,331.368323876,83.4695,304.347573717
 02/22  12:00:00,195.591407863,36.2396309409,36.9605781601,0.168842005868,32.1804615127,65.7244621605,634.075160126,326.818840725,83.4695,223.786819401
 02/22  13:00:00,188.580611712,36.2994807682,30.363066658,0.480360775886,32.1804615127,65.7244621605,631.683079556,328.461736108,83.4695,219.751843448
 02/22  14:00:00,181.803490505,36.3254266966,33.7677170822,0.0,32.1804615127,55.9779621605,625.73914448,326.332282855,75.1392,224.267661625
 02/22  15:00:00,180.851840208,36.4036117505,32.7513602516,0.0,32.1804615127,55.9779621605,603.576908411,320.122198107,66.8089,216.645810304
 02/22  16:00:00,177.701620513,36.4567913365,29.5745870432,0.0,32.1804615127,55.9779621605,614.361276242,315.401054688,75.1392,223.821021554
 02/22  17:00:00,205.580077896,36.2040426426,28.4589176158,0.0,32.1804615127,60.9114621605,564.182347915,301.511101449,91.7998,170.871446466
 02/22  18:00:00,256.975248808,35.9750749997,38.835748458,0.543254658816,32.1804615127,77.5397301883,618.183405801,311.115344297,49.9818,257.086261504
 02/22  19:00:00,338.926434615,35.9750749997,55.5083621551,0.611552701737,77.122965704,86.2600435998,848.452179369,329.774874086,49.9818,468.695505283
 02/22  20:00:00,344.817670132,35.959403633,54.2579624037,0.204523447761,102.647051061,80.1663183927,702.314219473,327.438528965,33.3212,341.554490508
 02/22  21:00:00,377.018770464,35.959403633,61.1412300071,0.204206598918,115.40909374,92.7192997104,698.067859715,317.921762859,33.3212,346.824896856
 02/22  22:00:00,367.867401534,35.9672393163,75.3893111222,0.37725352099,102.647051061,94.1340635361,838.573028715,308.081663816,24.9909,505.5004649
 02/22  23:00:00,281.81003692,35.9672393163,55.9578550871,0.274144687005,77.122965704,65.871452062,719.472667401,322.942393218,16.6606,379.869674183
 02/22  24:00:00,189.003915068,35.9750749997,31.271376537,0.147957590297,38.286128036,48.4199368926,589.929582494,370.176314749,8.3303,211.422967745
 02/23  01:00:00,133.527489643,31.0482108537,20.6277073519,0.100296246438,25.5240853573,30.610668775,256.967935203,83.3500080806,3.33212,170.285807122
 02/23  02:00:00,117.912562824,31.0482108537,12.2168397512,0.224705868003,19.418418834,29.3649097162,205.033661764,71.6676213275,3.33212,130.033920437
 02/23  03:00:00,104.574539956,31.0482108537,6.52378916032,0.491560723266,12.7620426787,28.1191506574,195.304688448,68.4530730584,3.33212,123.519495389
 02/23  04:00:00,102.595692105,31.0482108537,4.31880835722,0.729707258339,12.7620426787,28.1191506574,202.161617866,68.7874626026,3.33212,130.042035264
 02/23  05:00:00,109.041174656,31.0482108537,3.95514124121,0.965745565464,12.7620426787,28.1191506574,243.528655752,69.9008040471,3.33212,170.295731705
 02/23  06:00:00,143.743308084,31.0482108537,10.9188432452,1.08849634142,25.5240853573,30.610668775,371.830054474,70.6339513833,8.3303,292.86580309
 02/23  07:00:00,270.751092242,31.0482108537,40.1062282191,1.07005570657,51.0481707146,78.1489452969,588.906965048,68.3458975478,16.6606,503.9004675
 02/23  08:00:00,341.686011364,35.978209273,64.2693007435,0.0,64.3609230253,109.708623606,1122.12181671,425.203696555,24.9909,671.927220158
 02/23  09:00:00,278.688194114,35.9672393163,43.9490294894,0.0,51.0481707146,80.7689615957,1031.44597149,485.349780707,33.3212,512.774990779
 02/23  10:00:00,249.264204001,35.9554857913,42.8034148337,0.0,51.0481707146,71.0224615957,913.609496961,458.445702322,66.8089,388.354894639
 02/23  11:00:00,197.082726687,35.9633214746,39.375932132,0.0,32.1804615127,65.7244621605,835.782695592,449.675900214,83.4695,302.637295378
 02/23  12:00:00,198.845324115,35.9750749997,40.4509675673,0.0202450309233,32.1804615127,65.7244621605,745.319699122,438.231267851,83.4695,223.618931271
 02/23  13:00:00,206.602074549,35.9985820498,48.1635012548,0.82509200984,32.1804615127,65.7244621605,725.497578697,420.633610493,83.4695,221.394468204
 02/23  14:00:00,200.460728131,35.9809630246,51.8222537804,0.769326697486,32.1804615127,55.9779621605,709.988285417,410.585252861,75.1392,224.263832556
 02/23  15:00:00,201.948423053,36.0011796046,52.8393716,1.23113034577,32.1804615127,55.9779621605,688.558840102,405.136559016,66.8089,216.613381086
 02/23  16:00:00,196.259097584,35.9927875795,48.1121902691,0.31026829428,32.1804615127,55.9779621605,701.124648293,402.161341469,75.1392,223.824106824
 02/23  17:00:00,214.0469575,35.9848696039,36.1755024787,0.827340391768,32.1804615127,60.9114621605,658.630773662,395.971232544,91.7998,170.859741118
 02/23  18:00:00,255.374960219,35.9633214746,37.5816970391,0.0606949760305,32.1804615127,77.5397301883,738.671531234,431.615540335,49.9818,257.074190899
 02/23  19:00:00,334.745457328,35.959403633,51.7771417873,0.0303986105945,77.122965704,86.2600435998,973.010939334,455.725272905,49.9818,467.303866429
 02/23  20:00:00,340.730593659,35.9672393163,50.1805101782,0.0384327797254,102.647051061,80.1663183927,827.093270363,451.174180772,33.3212,342.597889591
 02/23  21:00:00,372.40468549,35.9750749997,56.5549526778,0.0,115.40909374,92.7192997104,829.549048249,449.449345411,33.3212,346.778502838
 02/23  22:00:00,362.409954741,35.9515679496,70.1496979035,0.0,102.647051061,94.1340635361,979.863661217,449.488597515,24.9909,505.384163702
 02/23  23:00:00,276.896977345,35.959403633,51.1873667856,0.0,77.122965704,65.871452062,846.901500259,451.686776976,16.6606,378.554123283
 02/23  24:00:00,185.14850131,35.9672393163,27.4592198706,0.0,38.286128036,48.4199368926,684.116862655,463.368760122,8.3303,212.417802533
 02/24  01:00:00,131.961049047,31.0482108537,17.7130288703,1.49028067082,25.5240853573,30.610668775,269.28252631,95.6684438825,3.33212,170.281962428
 02/24  02:00:00,118.616765419,31.0482108537,11.6216057248,1.55998588517,19.418418834,29.3649097162,211.667651073,79.2985698309,3.33212,129.036961242
 02/24  03:00:00,108.870986255,31.0482108537,9.62685395416,1.71281350909,12.7620426787,28.1191506574,200.203990088,72.3673583916,3.33212,124.504511697
 02/24  04:00:00,107.74296515,31.0482108537,8.36167555444,1.85819514836,12.7620426787,28.1191506574,203.322482506,69.9529057382,3.33212,130.037456768
 02/24  05:00:00,115.225835045,31.0482108537,8.49305627733,1.99878474503,12.7620426787,28.1191506574,243.217674048,69.597408066,3.33212,170.288145982
 02/24  06:00:00,147.697785175,31.0482108537,13.2894503874,2.04134252861,25.5240853573,30.610668775,370.924104429,69.7594339534,8.3303,292.834370475
 02/24  07:00:00,274.298078588,31.0482108537,42.0436930605,1.94971170504,51.0481707146,78.1489452969,587.861463678,67.448243833,16.6606,503.752619845
 02/24  08:00:00,344.515369027,35.9609707696,66.1006117608,0.0,64.3609230253,109.708623606,1132.22850501,436.128429638,24.9909,671.109175374
 02/24  09:00:00,276.260691845,35.9750749997,40.6778891434,0.0,51.0481707146,80.7689615957,1052.92247716,506.610462433,33.3212,512.990814725
 02/24  10:00:00,235.205873391,35.9789928414,28.6411835718,0.0,51.0481707146,71.0224615957,940.143163913,485.595759929,66.8089,387.738503984
 02/24  11:00:00,174.107128734,35.971157158,16.3459004323,0.0,32.1804615127,65.7244621605,860.961575746,475.123232104,83.4695,302.368843642
 02/24  12:00:00,168.819249805,35.982910683,10.4296599444,0.0,32.1804615127,65.7244621605,769.101952455,462.22692151,83.4695,223.405530945
 02/24  13:00:00,166.366698393,35.9620392376,8.80260506153,0.0,32.1804615127,65.7244621605,757.449312539,451.748295445,83.4695,222.231517094
 02/24  14:00:00,156.611087323,36.0002121288,8.74681337219,0.0,32.1804615127,55.9779621605,747.678052292,448.286400276,75.1392,224.252452015
 02/24  15:00:00,156.389560987,36.0347051533,8.51950279519,0.0,32.1804615127,55.9779621605,723.984507197,440.57972842,66.8089,216.595878777
 02/24  16:00:00,157.270013395,36.1295482077,9.36150748719,0.0,32.1804615127,55.9779621605,720.297512395,421.333285073,75.1392,223.825027323
 02/24  17:00:00,186.713946801,35.9915835833,9.70552919016,0.0,32.1804615127,60.9114621605,662.66975482,400.021628337,91.7998,170.848326483
 02/24  18:00:00,238.919844827,35.9691982372,21.2095180333,0.0,32.1804615127,77.5397301883,733.520920367,426.497323183,49.9818,257.041797184
 02/24  19:00:00,323.039621348,35.982910683,40.1274214139,0.0,77.122965704,86.2600435998,952.503915388,436.393599913,49.9818,466.128515475
 02/24  20:00:00,329.958797395,35.971157158,39.9289309743,0.0,102.647051061,80.1663183927,801.531141632,424.769767739,33.3212,343.440173893
 02/24  21:00:00,361.632132621,35.9750749997,46.2413772834,0.0,115.40909374,92.7192997104,804.203621667,424.881784457,33.3212,346.00063721
 02/24  22:00:00,351.784762144,35.9672393163,59.8842344651,0.0,102.647051061,94.1340635361,954.68543131,423.499354795,24.9909,506.195176514
 02/24  23:00:00,267.363253105,35.959403633,41.6942071052,0.0,77.122965704,65.871452062,824.73358517,431.352522267,16.6606,376.720462902
 02/24  24:00:00,176.925868554,35.9750749997,19.2646348121,0.0,38.286128036,48.4199368926,670.504839428,448.375640509,8.3303,213.798898918
 02/25  01:00:00,127.891923906,31.0482108537,11.0308581636,1.89476321468,27.7269238854,30.610668775,269.235867746,95.6275885895,3.33212,170.276159156
 02/25  02:00:00,123.003778004,31.0482108537,6.2642698102,1.72996406575,27.7269238854,30.610668775,208.849379547,79.8718813812,3.33212,125.645378166
 02/25  03:00:00,103.082252631,31.0482108537,3.88022720136,1.67269532691,12.7620426787,28.1191506574,203.316227614,72.0888333999,3.33212,127.895274214
 02/25  04:00:00,102.269919703,31.0482108537,3.0906739056,1.65839399918,12.7620426787,28.1191506574,201.538584539,68.1834287915,3.33212,130.023035748
