Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  05:00:00,109.341255295,31.0482108537,3.57300325228,1.67229603908,12.7620426787,28.1191506574,236.840841636,66.3124185346,3.33212,167.196303101
 02/25  06:00:00,123.327653882,31.0482108537,5.3043109776,1.68458784783,12.7620426787,28.1191506574,284.307030172,65.3049278257,8.3303,210.671802346
 02/25  07:00:00,214.672283256,31.0482108537,16.0014955668,1.51885723822,42.6918050922,54.3732441037,379.466406361,63.5806626509,16.6606,299.22514371
 02/25  08:00:00,274.606341234,35.9766252556,42.9730766885,0.0,42.6918050922,86.1019271793,869.995639747,339.35563728,24.9909,505.649102467
 02/25  09:00:00,351.670353824,35.9750749997,79.0266198779,0.0,57.6566862989,112.030105488,1088.20179469,344.148631964,33.3212,710.731962727
 02/25  10:00:00,301.317831637,36.1046064108,75.4827893415,0.0,57.6566862989,83.6599452969,889.887896605,312.431410196,66.8089,510.647586409
 02/25  11:00:00,239.201975228,36.275175979,67.2959042845,0.185720542074,42.6918050922,68.9656133826,770.689351546,300.134265619,83.4695,387.085585928
 02/25  12:00:00,234.84223354,36.3957073092,71.3434885613,0.0,34.9340096728,67.7198543238,679.047761633,287.108521226,83.4695,308.469740407
 02/25  13:00:00,238.504545856,36.592036528,75.6603953232,0.0,34.9340096728,67.7198543238,582.867691636,270.19421853,83.4695,229.203973106
 02/25  14:00:00,232.547376922,36.7364191946,80.4518216755,0.0,34.9340096728,57.9733543238,477.802619925,179.832523623,75.1392,222.830896302
 02/25  15:00:00,233.150959982,36.768165413,81.7946726648,0.0,34.9340096728,57.9733543238,429.704576448,141.217399315,66.8089,221.678277133
 02/25  16:00:00,228.076022657,36.7951352504,76.864453044,0.0,34.9340096728,57.9733543238,446.293006376,146.47432526,75.1392,224.679481117
 02/25  17:00:00,242.652393463,36.485058224,62.5130406582,0.0,34.9340096728,62.9068543238,431.066941063,166.883915761,91.7998,172.383225302
 02/25  18:00:00,267.76625532,35.9515679496,57.6636418091,0.0,34.9340096728,72.2186844194,445.41987468,175.478749995,49.9818,219.959324684
 02/25  19:00:00,353.531600094,35.9515679496,62.9104728261,0.0,87.0357390804,86.2600435998,525.881530772,215.357526659,49.9818,260.542204112
 02/25  20:00:00,358.875505932,35.9515679496,73.3254085459,0.0,102.000620287,77.6748002752,606.489026682,227.604844235,33.3212,345.562982446
 02/25  21:00:00,377.513519576,35.9515679496,79.5449627456,0.0,102.000620287,88.9820225341,683.846486634,310.382069602,33.3212,340.143217032
 02/25  22:00:00,367.065096986,35.9515679496,78.326292919,0.0,102.000620287,91.6425454185,638.225255528,267.882758069,24.9909,345.351597459
 02/25  23:00:00,310.806064858,35.9515679496,75.228345966,0.0,87.0357390804,65.871452062,785.206022737,266.560199706,16.6606,501.985223031
 02/25  24:00:00,214.488535963,35.9515679496,52.4986713999,0.0,42.6918050922,48.4199368926,583.939331665,281.215576937,8.3303,294.393454728
 02/26  01:00:00,162.923989524,31.0011967536,38.7125912981,0.0,34.4311606118,33.1021868926,230.617377337,56.698201453,3.33212,170.587055884
 02/26  02:00:00,156.060230651,31.0011967536,31.8028668015,0.0,34.4311606118,33.1021868926,179.715618904,46.1340352757,3.33212,130.249463629
 02/26  03:00:00,134.426378109,31.0011967536,27.6273078595,0.0,19.466279405,30.610668775,168.074556991,41.0159520705,3.33212,123.726484921
 02/26  04:00:00,132.319233855,31.0011967536,25.5241464439,0.0,19.466279405,30.610668775,171.78075917,38.2085128543,3.33212,130.240126316
 02/26  05:00:00,140.115422582,31.0011967536,26.7458446437,0.0,19.466279405,30.610668775,210.448565954,36.8579925483,3.33212,170.258453406
 02/26  06:00:00,154.297092548,31.0011967536,28.6767029064,0.0,19.466279405,30.610668775,260.120503312,36.8538889589,8.3303,214.936314354
 02/26  07:00:00,235.944716904,31.8262586196,37.9865492254,0.0,42.6918050922,54.3732441037,352.408767823,36.9200370602,16.6606,298.828130762
 02/26  08:00:00,303.69022023,35.9515679496,62.88053141,0.0,49.3960418185,88.5934452969,771.960576972,241.522057808,24.9909,505.447619164
 02/26  09:00:00,368.343765212,35.9515679496,95.7005075708,0.0,57.6566862989,112.030105488,1021.68798681,274.520963517,33.3212,713.845823293
 02/26  10:00:00,305.51619805,36.1733687994,88.8218487856,0.0,50.9524495726,81.1684271793,843.127807019,265.623665715,66.8089,510.695241304
 02/26  11:00:00,244.082122231,36.2682569344,72.356112649,0.0,42.6918050922,68.9656133826,745.034131432,272.517186617,83.4695,389.047444816
 02/26  12:00:00,227.873846503,36.3029318908,59.8644881366,0.0,38.286128036,68.9656133826,678.246581828,288.262572558,83.4695,306.51450927
 02/26  13:00:00,239.836743983,36.3295439837,72.6163483494,0.0,38.286128036,68.9656133826,596.131251332,287.974692444,83.4695,224.687058888
 02/26  14:00:00,228.564648262,36.5513555391,80.0743851453,0.0,31.5818913096,56.727595265,579.036851697,279.228230392,75.1392,224.669421306
 02/26  15:00:00,229.713794513,36.789384544,81.2757257361,0.0,31.5818913096,56.727595265,525.479254176,242.1198175,66.8089,216.550536676
 02/26  16:00:00,221.762400416,36.820229505,73.8861341758,0.0,31.5818913096,56.727595265,521.121065221,222.17960464,75.1392,223.802260581
 02/26  17:00:00,236.005427178,36.4987825627,58.8096042609,0.0,31.5818913096,61.661095265,529.00669082,266.382200898,91.7998,170.824689922
 02/26  18:00:00,263.493847716,35.9515679496,55.9364348704,0.0,31.5818913096,70.9729253606,534.556043408,268.817787035,49.9818,215.756456373
 02/26  19:00:00,344.109319561,35.9515679496,60.8513155446,0.0,80.3315023541,83.7685254822,597.23183496,289.186866796,49.9818,258.063168164
 02/26  20:00:00,357.655282756,35.9515679496,70.4539686363,0.0,102.000620287,77.6748002752,683.317503107,303.38716336,33.3212,346.609139747
 02/26  21:00:00,384.601442481,35.9515679496,76.870681361,0.0,108.704857014,91.4735406516,686.722384246,316.805408972,33.3212,336.595775273
 02/26  22:00:00,356.344134264,35.9515679496,76.7802109393,0.0,95.2963835608,89.1510273009,689.793386696,325.134169648,24.9909,339.668317048
 02/26  23:00:00,301.69709682,35.9515679496,75.3029144806,0.0,80.3315023541,63.3799339444,846.631788247,328.158988769,16.6606,501.812199478
 02/26  24:00:00,214.215820676,35.9515679496,52.1855684157,0.0,42.6918050922,48.4199368926,630.555954455,332.596964298,8.3303,289.628690157
 02/27  01:00:00,150.331263876,31.0011967536,37.5405421283,0.0,25.5240853573,30.610668775,241.922894825,68.3502264326,3.33212,170.240548392
 02/27  02:00:00,134.95339312,31.0011967536,29.49374377,0.0,19.418418834,29.3649097162,186.960503516,53.6273091873,3.33212,130.001074329
 02/27  03:00:00,122.705769318,31.0011967536,25.1579547109,0.0,12.7620426787,28.1191506574,173.774136143,46.9392920443,3.33212,123.502724099
 02/27  04:00:00,120.100689818,31.0011967536,22.5651174324,0.0,12.7620426787,28.1191506574,177.87851065,44.5366787972,3.33212,130.009711852
 02/27  05:00:00,127.871720011,31.0011967536,23.7570573369,0.0,12.7620426787,28.1191506574,217.615355882,44.0354948369,3.33212,170.247741045
 02/27  06:00:00,163.569717707,31.0011967536,31.8304019705,0.0,25.5240853573,30.610668775,345.306799984,44.2693260195,8.3303,292.707173965
 02/27  07:00:00,286.382156781,31.0011967536,59.6296637198,0.0,51.0481707146,78.1489452969,563.208756474,43.3152517607,16.6606,503.232904714
 02/27  08:00:00,359.832542363,35.964230443,82.6074208611,0.0,64.3609230253,109.708623606,983.901708749,286.609852171,24.9909,672.300956577
 02/27  09:00:00,291.913483741,35.9515679496,57.3831485319,0.0,51.0481707146,80.7689615957,896.337521303,352.383528467,33.3212,510.632792836
 02/27  10:00:00,251.660152779,36.000289154,44.9630462786,0.355416652335,51.0481707146,71.0224615957,805.969461037,351.123697801,66.8089,388.036863236
 02/27  11:00:00,190.118972601,36.1143705699,31.4172689557,1.00630524661,32.1804615127,65.7244621605,750.190957427,362.875341487,83.4695,303.84611594
 02/27  12:00:00,184.111728998,36.142479062,25.3514243318,0.372269521517,32.1804615127,65.7244621605,669.822665846,363.884389484,83.4695,222.468776361
 02/27  13:00:00,183.216143944,36.2025569639,25.0998329634,0.451002863795,32.1804615127,65.7244621605,665.187623794,360.553675706,83.4695,221.164448088
 02/27  14:00:00,172.476397292,36.2194785393,24.2703592633,0.245962222414,32.1804615127,55.9779621605,659.991453579,360.663209406,75.1392,224.189044172
 02/27  15:00:00,171.169581887,36.2402783521,22.813958623,0.373573857398,32.1804615127,55.9779621605,651.041744798,367.704841507,66.8089,216.528003291
 02/27  16:00:00,170.629700495,36.2204338204,22.5288145368,0.151483732923,32.1804615127,55.9779621605,668.541794496,369.622834636,75.1392,223.77975986
 02/27  17:00:00,200.242853001,36.039931201,23.0777556997,0.155502266408,32.1804615127,60.9114621605,618.146116477,355.535309044,91.7998,170.811007433
 02/27  18:00:00,249.047396012,35.9547022229,34.1734213553,0.0264661983846,32.1804615127,77.5397301883,678.336385517,371.403382787,49.9818,256.95120273
 02/27  19:00:00,333.922902562,35.9750749997,50.9177381152,0.124869637865,77.122965704,86.2600435998,912.688681755,399.238511012,49.9818,463.468370743
 02/27  20:00:00,339.727513208,35.9515679496,49.29619397,0.0,102.647051061,80.1663183927,782.420970006,403.990636417,33.3212,345.109133589
 02/27  21:00:00,371.517409689,35.9750749997,55.6089879533,0.132344613363,115.40909374,92.7192997104,778.35578348,402.358928772,33.3212,342.675654709
 02/27  22:00:00,361.9348756,35.9750749997,69.6515751591,0.0887019785324,102.647051061,94.1340635361,926.490779045,394.540993252,24.9909,506.958885793
 02/27  23:00:00,277.334734473,35.959403633,51.6993993285,0.0,77.122965704,65.871452062,791.436165313,397.107669042,16.6606,377.667896272
 02/27  24:00:00,187.181011712,35.9672393163,29.565683556,0.0,38.286128036,48.4199368926,635.520288392,412.6738395,8.3303,214.516148892
 02/28  01:00:00,134.516339303,31.0482108537,21.0332430588,0.692253912096,25.5240853573,30.610668775,261.453065221,87.8696596519,3.33212,170.251285569
 02/28  02:00:00,121.388231605,31.0482108537,15.3094166208,0.612985294855,19.418418834,29.3649097162,199.408869684,72.5840807344,3.33212,123.49266895
 02/28  03:00:00,110.661852396,31.0482108537,12.467332596,0.63516599764,12.7620426787,28.1191506574,198.436243638,65.0954912442,3.33212,130.008632394
 02/28  04:00:00,109.152915268,31.0482108537,10.9466812682,0.657744889833,12.7620426787,28.1191506574,188.335254985,61.5130766598,3.33212,123.490058326
 02/28  05:00:00,118.063277883,31.0482108537,12.6490698979,0.653328445588,12.7620426787,28.1191506574,233.073219784,59.5164391093,3.33212,170.224660675
 02/28  06:00:00,154.449329801,31.0482108537,21.476770033,0.56663805999,25.5240853573,30.610668775,358.926015457,57.9450834437,8.3303,292.650632013
 02/28  07:00:00,279.623307587,31.0482108537,51.7750453532,0.32472170722,51.0481707146,78.1489452969,573.783605847,54.104589266,16.6606,503.018416581
 02/28  08:00:00,354.60762469,35.9775683246,76.441617539,0.0,64.3609230253,109.708623606,986.811199633,290.173772685,24.9909,671.646526948
 02/28  09:00:00,287.596124013,35.959403633,52.3537114303,0.0,51.0481707146,80.7689615957,863.666403184,319.928222307,33.3212,510.416980877
 02/28  10:00:00,248.268345802,36.2569379561,41.742882731,0.0,51.0481707146,71.0224615957,758.368254569,303.669872132,66.8089,387.889482437
 02/28  11:00:00,187.777359683,36.4835100431,29.7994127507,0.0,32.1804615127,65.7244621605,692.368964782,303.833476306,83.4695,305.065988476
 02/28  12:00:00,182.941642798,36.6664994641,24.1457141324,0.0,32.1804615127,65.7244621605,601.69950738,293.144924764,83.4695,225.085082616
 02/28  13:00:00,181.527796068,36.7028565073,23.8785221436,0.0,32.1804615127,65.7244621605,572.558135703,267.74932938,83.4695,221.339306324
 02/28  14:00:00,171.589460815,36.7288890456,24.0523242155,0.0,32.1804615127,55.9779621605,554.20394409,258.882417897,75.1392,220.182326193
 02/28  15:00:00,171.452569346,36.7670719559,24.173308576,0.0,32.1804615127,55.9779621605,538.532469803,252.36380456,66.8089,219.359765242
 02/28  16:00:00,171.793058971,36.7936246893,24.2487645609,0.0120033086897,32.1804615127,55.9779621605,585.885023347,289.873568335,75.1392,220.872255012
 02/28  17:00:00,201.52569737,36.4918272756,24.2869268888,0.0910770592408,32.1804615127,60.9114621605,564.647748217,302.047871095,91.7998,170.800077122
 02/28  18:00:00,251.224248438,35.9766421364,36.2670819684,0.204998217256,32.1804615127,77.5397301883,581.976301464,275.081422375,49.9818,256.913079089
 02/28  19:00:00,337.996698765,35.959403633,55.1933687272,0.0757452146543,77.122965704,86.2600435998,788.988719761,272.271869681,49.9818,466.73505008
 02/28  20:00:00,344.907470139,35.9515679496,55.037113495,0.0,102.647051061,80.1663183927,638.853132145,263.360183031,33.3212,342.171749114
 02/28  21:00:00,376.516542627,35.9515679496,61.2931017644,0.0,115.40909374,92.7192997104,635.168590613,256.906182032,33.3212,344.941208582
 02/28  22:00:00,365.637370834,35.9515679496,73.8726482366,0.0,102.647051061,94.1340635361,797.535962117,266.076592716,24.9909,506.468469401
 02/28  23:00:00,280.51591481,35.982910683,54.3124756496,0.616393239766,77.122965704,65.871452062,695.434186991,303.454108995,16.6606,375.319477996
 02/28  24:00:00,187.880196003,35.9789928414,30.0388285695,0.264987222966,38.286128036,48.4199368926,578.693056324,355.857583145,8.3303,214.505173179
 03/01  01:00:00,131.271361304,31.032539487,18.4789643825,0.0,25.5240853573,30.610668775,256.054335723,82.4936208165,3.33212,170.228594907
 03/01  02:00:00,115.505346159,31.0482108537,9.93211614717,0.0930314264575,19.418418834,29.3649097162,198.80263778,71.9893135338,3.33212,123.481204246
 03/01  03:00:00,101.973088244,31.0482108537,4.02215193585,0.381258863865,12.7620426787,28.1191506574,202.914487882,69.6006192041,3.33212,129.981748678
 03/01  04:00:00,98.7858912803,31.0482108537,0.516663232267,0.712287658762,12.7620426787,28.1191506574,198.172956879,71.3584477437,3.33212,123.482389135
 03/01  05:00:00,105.446031299,31.0482108537,0.312604547828,1.00371143466,12.7620426787,28.1191506574,247.682708843,74.1475195799,3.33212,170.203069263
 03/01  06:00:00,140.091454405,31.0482108537,7.15306078674,1.19398537165,25.5240853573,30.610668775,376.607790386,75.688017282,8.3303,292.589473104
 03/01  07:00:00,263.747297548,31.0482108537,35.6778563454,1.28688709855,51.0481707146,78.1489452969,593.556807828,74.1529621144,16.6606,502.743245714
 03/01  08:00:00,338.105926855,35.9625379063,60.5843373373,0.0,64.3609230253,109.708623606,1167.16552681,471.159316694,24.9909,671.015310116
 03/01  09:00:00,275.358985991,35.9750749997,40.5454910303,0.0,51.0481707146,80.7689615957,1057.26966961,513.78052458,33.3212,510.167945034
 03/01  10:00:00,248.081130526,35.959403633,41.6143004675,0.0,51.0481707146,71.0224615957,919.257099605,464.685171662,66.8089,387.763027943
 03/01  11:00:00,197.494869946,35.9672393163,39.7928138568,0.0,32.1804615127,65.7244621605,833.263263159,444.788704714,83.4695,305.005058445
 03/01  12:00:00,199.968553437,35.982910683,41.5112260846,0.0830296198079,32.1804615127,65.7244621605,740.911786095,432.384422165,83.4695,225.05786393
 03/01  13:00:00,201.383681656,35.959403633,43.7483651882,0.0767703882702,32.1804615127,65.7244621605,723.758233777,417.663496281,83.4695,222.625237495
 03/01  14:00:00,189.883079769,35.9891020425,41.6959306778,0.345690060128,32.1804615127,55.9779621605,704.295762523,410.30861571,75.1392,218.847946812
 03/01  15:00:00,187.159037433,36.0408555344,38.5489907635,0.746761539994,32.1804615127,55.9779621605,688.336288252,401.656071721,66.8089,219.87131653
 03/01  16:00:00,183.361837132,36.0658863751,34.6700931559,0.838356577313,32.1804615127,55.9779621605,690.811007169,395.366029215,75.1392,220.305777954
 03/01  17:00:00,203.119317224,35.9866606104,25.695709685,0.411850001259,32.1804615127,60.9114621605,653.870883655,391.290735478,91.7998,170.780348177
 03/01  18:00:00,247.116732526,35.9750749997,32.0551836334,0.114677722973,32.1804615127,77.5397301883,739.937155003,433.089118033,49.9818,256.866236971
 03/01  19:00:00,330.125742738,35.9750749997,47.1250377673,0.00710814704134,77.122965704,86.2600435998,991.563088634,475.470893509,49.9818,466.110395125
 03/01  20:00:00,335.809760611,35.9515679496,45.2438224392,0.0,102.647051061,80.1663183927,866.128220018,490.36784605,33.3212,342.439173969
 03/01  21:00:00,367.284304937,35.9672393163,51.3623492093,0.0,115.40909374,92.7192997104,872.123557551,494.906264745,33.3212,343.896092806
 03/01  22:00:00,356.169112354,35.959403633,63.7911390189,0.0,102.647051061,94.1340635361,1037.12333554,505.725823294,24.9909,506.406612241
 03/01  23:00:00,269.988887732,35.9672393163,44.104446798,0.0,77.122965704,65.871452062,921.91717445,529.198368473,16.6606,376.058205976
 03/01  24:00:00,178.624534962,35.9750749997,20.6950017606,0.0,38.286128036,48.4199368926,783.750630563,560.952017991,8.3303,214.468312572
 03/02  01:00:00,126.579509555,31.0482108537,11.8236985098,2.01080133162,25.5240853573,30.610668775,284.787035046,111.238429041,3.33212,170.216486005
 03/02  02:00:00,114.945538719,31.0482108537,7.35552547978,2.15717044083,19.418418834,29.3649097162,220.13411949,93.3289986253,3.33212,123.473000864
 03/02  03:00:00,105.175878805,31.0482108537,5.22519508015,2.42015760902,12.7620426787,28.1191506574,219.108816106,85.7833953147,3.33212,129.993300791
 03/02  04:00:00,104.099890255,31.0482108537,3.90294292185,2.67520397369,12.7620426787,28.1191506574,209.764451208,82.9579046357,3.33212,123.474426572
 03/02  05:00:00,111.030680604,31.0482108537,4.00918071032,2.92413147765,12.7620426787,28.1191506574,255.832458079,82.312339475,3.33212,170.187998604
 03/02  06:00:00,142.691656924,31.0482108537,7.92739575984,3.05998097741,25.5240853573,30.610668775,383.132144233,82.2729636179,8.3303,292.528880615
 03/02  07:00:00,265.03691375,31.0482108537,35.2697940567,2.99372155834,51.0481707146,78.1489452969,597.940034965,78.7807538025,16.6606,502.498681162
 03/02  08:00:00,341.214825315,35.9985820498,63.1278402327,0.525640564528,64.3609230253,109.708623606,1178.73843738,483.410578027,24.9909,670.336959352
 03/02  09:00:00,278.292150798,35.9985820498,43.1278619913,0.313351059868,51.0481707146,80.7689615957,1049.62739684,506.412060909,33.3212,509.89413593
 03/02  10:00:00,244.402298851,35.9789928414,37.9229057656,0.0067263301447,51.0481707146,71.0224615957,904.066326384,449.578288356,66.8089,387.679138029
 03/02  11:00:00,185.66040521,35.9692190797,28.0199276959,0.0,32.1804615127,65.7244621605,812.137906813,423.733252866,83.4695,304.935153947
 03/02  12:00:00,181.218126077,36.0169168082,22.8988595921,0.0,32.1804615127,65.7244621605,717.055751491,408.558013586,83.4695,225.028237906
 03/02  13:00:00,183.522572786,36.0838287918,25.9429678156,0.0,32.1804615127,65.7244621605,690.89431772,390.129008329,83.4695,217.295809391
 03/02  14:00:00,173.719490357,36.1928767069,25.7811905826,0.0,32.1804615127,55.9779621605,675.025515208,375.807877223,75.1392,224.078437984
 03/02  15:00:00,175.898612473,36.2392357557,27.9353268132,0.0,32.1804615127,55.9779621605,642.910169365,359.641306236,66.8089,216.459963129
 03/02  16:00:00,173.081484702,36.3069439607,25.0803390914,0.0,32.1804615127,55.9779621605,649.927921358,351.110222366,75.1392,223.678498992
 03/02  17:00:00,200.184368937,36.1102881686,23.1419808835,0.0,32.1804615127,60.9114621605,596.321258796,333.762876023,91.7998,170.758582773
 03/02  18:00:00,247.895244054,35.9750749997,33.0505696845,0.0,32.1804615127,77.5397301883,663.678335454,356.876330208,49.9818,256.820205246
 03/02  19:00:00,332.993733619,35.982910683,50.1329585051,0.0,77.122965704,86.2600435998,898.685886675,386.916294137,49.9818,461.787792538
 03/02  20:00:00,339.640670927,35.9672393163,49.2297450324,0.0,102.647051061,80.1663183927,760.683411832,381.62129583,33.3212,345.740916003
 03/02  21:00:00,370.693228818,35.9672393163,54.9448703557,0.0,115.40909374,92.7192997104,758.679918466,385.567510447,33.3212,339.791208019
 03/02  22:00:00,360.194680033,35.9672393163,68.0031356509,0.0,102.647051061,94.1340635361,926.573888932,395.45639947,24.9909,506.126589462
 03/02  23:00:00,275.188916829,35.9515679496,49.5494442973,0.0,77.122965704,65.871452062,805.388879619,408.610997775,16.6606,380.117281844
 03/02  24:00:00,184.98359678,35.9750749997,27.3452260696,0.0,38.286128036,48.4199368926,647.311743153,424.590087659,8.3303,214.391355495
 03/03  01:00:00,132.791694272,31.0482108537,18.920816909,1.08629862262,25.5240853573,30.610668775,256.913411472,90.2062845332,3.33212,163.375006939
 03/03  02:00:00,119.489595229,31.0482108537,12.9748128253,1.05530387974,19.418418834,29.3649097162,207.89834421,74.5916130474,3.33212,129.974611163
 03/03  03:00:00,108.603442371,31.0482108537,9.94483706546,1.10623315251,12.7620426787,28.1191506574,194.876624003,67.2279103097,3.33212,124.316593693
 03/03  04:00:00,106.877279787,31.0482108537,8.19018850313,1.14601083612,12.7620426787,28.1191506574,196.373924147,63.9160703648,3.33212,129.125733782
 03/03  05:00:00,115.002567075,31.0482108537,9.06369259368,1.18634782401,12.7620426787,28.1191506574,236.224610348,62.7159310107,3.33212,170.176559337
 03/03  06:00:00,150.891747735,31.0482108537,17.3573793093,1.13770429442,25.5240853573,30.610668775,363.17968362,62.3929267076,8.3303,292.456456912
 03/03  07:00:00,275.229253667,31.0482108537,46.7620805678,0.947686830504,51.0481707146,78.1489452969,578.61633415,59.7710229656,16.6606,502.184711184
 03/03  08:00:00,350.97497229,35.971836639,72.763790461,0.0,64.3609230253,109.708623606,1029.6045452,334.929813378,24.9909,669.683831825
 03/03  09:00:00,287.194379971,35.9750749997,51.8991638481,0.0,51.0481707146,80.7689615957,902.742621594,359.826175625,33.3212,509.595245969
 03/03  10:00:00,254.281037017,36.1419240062,47.8520471834,0.0,51.0481707146,71.0224615957,774.709967139,320.35114745,66.8089,387.549919688
 03/03  11:00:00,198.203276453,36.3844790816,40.3090350734,0.0,32.1804615127,65.7244621605,689.165042791,303.197161344,83.4695,302.498381447
 03/03  12:00:00,201.288683675,36.5260724419,42.4797945935,0.103930313891,32.1804615127,65.7244621605,592.344649818,288.109785953,83.4695,220.765363865
 03/03  13:00:00,199.36536823,36.6511788627,41.3227190578,0.0,32.1804615127,65.7244621605,584.630462313,277.588988572,83.4695,223.571973741
 03/03  14:00:00,194.444291147,36.7386857552,46.6247987377,0.0,32.1804615127,55.9779621605,535.07849823,235.845236666,75.1392,224.094061563
 03/03  15:00:00,195.785357705,36.7707631878,48.6107299963,0.0,32.1804615127,55.9779621605,489.643655011,206.467888507,66.8089,216.366866504
 03/03  16:00:00,195.650013126,36.799573706,48.5153658769,0.0,32.1804615127,55.9779621605,518.511812696,226.925698672,75.1392,216.446914024
 03/03  17:00:00,219.794992194,36.4903852375,43.5719561595,0.0,32.1804615127,60.9114621605,503.18587645,234.00768973,91.7998,177.378386719
 03/03  18:00:00,264.08995907,35.9515679496,49.8231205558,0.0,32.1804615127,77.5397301883,582.16058022,276.44765368,49.9818,255.731126539
 03/03  19:00:00,347.425903894,35.9515679496,64.6843235094,0.0,77.122965704,86.2600435998,784.337629664,273.669206041,49.9818,460.686623623
 03/03  20:00:00,352.515931547,35.9515679496,62.6160117955,0.0,102.647051061,80.1663183927,657.395591272,276.310798467,33.3212,347.763592805
 03/03  21:00:00,383.27920049,35.9515679496,68.018551661,0.0,115.40909374,92.7192997104,656.354068456,285.319183935,33.3212,337.713684521
 03/03  22:00:00,372.659247025,35.9515679496,80.869357972,0.0,102.647051061,94.1340635361,824.572695547,295.905309189,24.9909,503.676486358
 03/03  23:00:00,287.587761344,35.9515679496,62.0285225147,0.0,77.122965704,65.871452062,711.78755651,311.210946303,16.6606,383.916010207
 03/03  24:00:00,196.169754664,35.9515679496,38.6344193455,0.0,38.286128036,48.4199368926,554.240096128,338.675403886,8.3303,207.234392242
 03/04  01:00:00,145.155801441,31.0011967536,30.1794025664,0.0,27.7269238854,30.610668775,246.822791548,73.3545366419,3.33212,170.136134906
 03/04  02:00:00,141.155155504,31.0011967536,26.1276614218,0.0,27.7269238854,30.610668775,192.072362977,58.7766631913,3.33212,129.963579786
 03/04  03:00:00,121.102165392,31.0011967536,23.5453754751,0.0,12.7620426787,28.1191506574,178.037317923,51.2590872686,3.33212,123.446110654
 03/04  04:00:00,119.549407592,31.0011967536,22.0005976083,0.0,12.7620426787,28.1191506574,181.134230297,47.8394035449,3.33212,129.962706752
 03/04  05:00:00,127.439192757,31.0011967536,23.3111733667,0.0,12.7620426787,28.1191506574,214.563281287,46.7407326484,3.33212,164.490428639
 03/04  06:00:00,141.299141603,31.0011967536,24.9268892117,0.0,12.7620426787,28.1191506574,268.170078359,46.6586259751,8.3303,213.181152384
 03/04  07:00:00,228.333404098,31.0011967536,33.9933157,0.0,42.6918050922,54.3732441037,357.244203894,46.3040689227,16.6606,294.279534971
 03/04  08:00:00,290.89702831,35.9787758797,59.0822194869,0.178860900411,42.6918050922,86.1019271793,794.184982762,266.71706945,24.9909,502.477013312
 03/04  09:00:00,364.634749539,35.9515679496,92.0253094626,0.0,57.6566862989,112.030105488,1035.5228225,285.546896078,33.3212,716.654726421
 03/04  10:00:00,309.639613568,36.287943198,83.6445301589,0.0,57.6566862989,83.6599452969,840.859915341,265.922202193,66.8089,508.128813148
 03/04  11:00:00,244.508392804,36.5824054994,72.8245439072,0.0,42.6918050922,68.9656133826,701.655135922,232.079297527,83.4695,386.106338395
 03/04  12:00:00,232.46189632,36.6798752501,69.8492527002,0.0,34.9340096728,67.7198543238,589.275010403,198.533536665,83.4695,307.271973738
 03/04  13:00:00,214.414548779,36.720446041,52.9045676427,0.0,34.9340096728,67.7198543238,508.013106242,199.157819997,83.4695,225.385786245
 03/04  14:00:00,196.757000245,36.7548467711,45.0594424401,0.0,34.9340096728,57.9733543238,506.46965717,210.149363204,75.1392,221.181093966
 03/04  15:00:00,194.086583434,36.7853423626,42.2082479567,0.0,34.9340096728,57.9733543238,526.759696788,239.00378018,66.8089,220.947016607
 03/04  16:00:00,192.668637787,36.8131426607,40.4863779809,0.0,34.9340096728,57.9733543238,561.090955593,261.474807691,75.1392,224.476947903
 03/04  17:00:00,219.595226504,36.5014462465,38.4793908412,0.0,34.9340096728,62.9068543238,506.25681261,243.420588745,91.7998,171.036423865
 03/04  18:00:00,256.116950069,35.9515679496,45.0905424184,0.0,34.9340096728,72.2186844194,502.375129778,236.756955518,49.9818,215.636374261
 03/04  19:00:00,347.18807419,35.9515679496,55.7124421074,0.0,87.0357390804,86.2600435998,555.207859693,239.311931296,49.9818,265.914128397
 03/04  20:00:00,354.356395699,35.9515679496,67.9585095985,0.0,102.000620287,77.6748002752,616.681457116,244.946077698,33.3212,338.414179418
 03/04  21:00:00,374.945248501,35.9515679496,76.6199095747,0.0,102.000620287,88.9820225341,639.751067076,264.644168524,33.3212,341.785698553
 03/04  22:00:00,366.176320712,35.9515679496,77.4412561858,0.0,102.000620287,91.6425454185,620.227997333,252.563513094,24.9909,342.673584239
 03/04  23:00:00,310.449834641,35.9515679496,74.8706053769,0.0,87.0357390804,65.871452062,779.481936525,263.933639009,16.6606,498.887697516
 03/04  24:00:00,214.280150725,35.9515679496,52.2826320539,0.0,42.6918050922,48.4199368926,582.034511869,280.702830202,8.3303,293.001381667
 03/05  01:00:00,163.582831652,31.0011967536,39.3645305229,0.0,34.4311606118,33.1021868926,230.534613607,56.7623615016,3.33212,170.440132105
 03/05  02:00:00,157.096620324,31.0011967536,32.8249665225,0.0,34.4311606118,33.1021868926,180.728258208,47.2212217453,3.33212,130.174916463
 03/05  03:00:00,136.31188582,31.0011967536,29.5121998233,0.0,19.466279405,30.610668775,173.7263771,41.7591554392,3.33212,128.635101661
 03/05  04:00:00,134.767031206,31.0011967536,27.9643269785,0.0,19.466279405,30.610668775,168.344038531,39.8151563315,3.33212,125.1967622
 03/05  05:00:00,142.953504341,31.0011967536,29.5602847789,0.0,19.466279405,30.610668775,212.748396132,39.2958345153,3.33212,170.120441617
 03/05  06:00:00,157.29887632,31.0011967536,31.6517048597,0.0,19.466279405,30.610668775,262.164674145,39.1285838602,8.3303,214.705790285
 03/05  07:00:00,234.49744242,33.0638514186,40.8821787615,0.0,42.6918050922,54.3732441037,350.641678453,38.4953890205,16.6606,295.485689432
 03/05  08:00:00,305.994920766,35.9515679496,65.2462356125,0.0,49.3960418185,88.5934452969,762.030193102,234.6869157,24.9909,502.352377402
 03/05  09:00:00,366.372767704,35.9515679496,93.7745180621,0.0,57.6566862989,112.030105488,1003.80279869,254.484406301,33.3212,715.997192393
 03/05  10:00:00,291.081030907,36.419475354,74.2125897454,0.0,50.9524495726,81.1684271793,824.070983422,248.432533491,66.8089,508.829549931
 03/05  11:00:00,224.4409683,36.560906174,52.493250347,0.0,42.6918050922,68.9656133826,730.072301359,258.405389101,83.4695,388.197412259
 03/05  12:00:00,212.926559538,36.608764014,44.6775086495,0.0,38.286128036,68.9656133826,657.64907809,268.152552848,83.4695,306.027025243
 03/05  13:00:00,205.929179248,36.6862498089,38.4742337616,0.0,38.286128036,68.9656133826,570.398804208,268.820998374,83.4695,218.108305834
 03/05  14:00:00,185.359292234,36.6685303093,36.8731852577,0.0,31.5818913096,56.727595265,576.149690263,277.491097465,75.1392,223.519392798
 03/05  15:00:00,184.563934247,36.6397177402,36.1103968998,0.0,31.5818913096,56.727595265,574.049627964,289.98124764,66.8089,217.259480324
 03/05  16:00:00,183.108093837,36.622705685,34.6804818327,0.0,31.5818913096,56.727595265,594.750136661,296.964056043,75.1392,222.646880618
 03/05  17:00:00,210.209646397,36.3189898158,32.8268135721,0.0,31.5818913096,61.661095265,558.723160419,296.232621208,91.7998,170.69073921
 03/05  18:00:00,244.733331459,35.9515679496,39.9803960931,0.0,31.5818913096,70.9729253606,561.975354661,296.46681005,49.9818,215.52674461
 03/05  19:00:00,333.067101903,35.9515679496,49.8384638813,0.0,80.3315023541,83.7685254822,607.613827869,299.906318372,49.9818,257.725709497
 03/05  20:00:00,349.557549871,35.9515679496,62.4003008335,0.0,102.000620287,77.6748002752,667.423385657,292.445404958,33.3212,341.656780699
 03/05  21:00:00,378.667991152,35.9515679496,70.9892939231,0.0,108.704857014,91.4735406516,660.406953658,287.375365158,33.3212,339.7103885
 03/05  22:00:00,351.931990227,35.9515679496,72.4166701108,0.0,95.2963835608,89.1510273009,651.255951559,288.269047915,24.9909,337.996003644
 03/05  23:00:00,296.80437657,35.9515679496,70.4313725237,0.0,80.3315023541,63.3799339444,819.116792495,303.904900677,16.6606,498.551291818
 03/05  24:00:00,209.95429246,35.9515679496,47.9384437215,0.0,42.6918050922,48.4199368926,626.984145362,326.988631964,8.3303,291.665213397
 03/06  01:00:00,147.451512394,31.0011967536,34.651703349,0.0,25.5240853573,30.610668775,242.880144619,69.420113416,3.33212,170.127911203
 03/06  02:00:00,133.224734682,31.0011967536,27.7515861237,0.0,19.418418834,29.3649097162,183.269623553,56.5216627987,3.33212,123.415840754
 03/06  03:00:00,123.16042786,31.0011967536,25.5877241763,0.0,12.7620426787,28.1191506574,182.216621524,50.2237890022,3.33212,128.660712522
 03/06  04:00:00,122.145718176,31.0011967536,24.5801433831,0.0,12.7620426787,28.1191506574,175.156099956,47.1389219688,3.33212,124.685057988
 03/06  05:00:00,130.337014619,31.0011967536,26.1913721182,0.0,12.7620426787,28.1191506574,219.124529771,45.6858011498,3.33212,170.106608622
 03/06  06:00:00,166.707347361,31.0011967536,34.9369667195,0.0,25.5240853573,30.610668775,345.363472455,44.817630662,8.3303,292.215541793
 03/06  07:00:00,287.83150226,31.0011967536,63.8571958978,0.0,51.0481707146,78.1489452969,560.069624032,42.2171109406,16.6606,501.191913092
 03/06  08:00:00,363.774429811,35.9800349703,86.6039713617,0.0,64.3609230253,109.708623606,933.591355016,241.509608617,24.9909,667.090846399
 03/06  09:00:00,296.210109031,35.9515679496,61.6913270968,0.0,51.0481707146,80.7689615957,825.042482987,283.150535272,33.3212,508.570747715
 03/06  10:00:00,256.10942523,36.254379665,49.5756536546,0.0,51.0481707146,71.0224615957,739.796591138,285.919010879,66.8089,387.068680259
 03/06  11:00:00,194.618583717,36.3768344114,36.7220042078,0.0,32.1804615127,65.7244621605,684.942451044,300.066079701,83.4695,301.406871343
 03/06  12:00:00,188.460590241,36.4351117213,29.838033226,0.0,32.1804615127,65.7244621605,609.571649883,305.637859552,83.4695,220.464290331
 03/06  13:00:00,186.241595415,36.4647417075,28.3645560189,0.0,32.1804615127,65.7244621605,615.660704796,307.814675169,83.4695,224.376529627
 03/06  14:00:00,176.154638546,36.4898222011,27.9758805796,0.0,32.1804615127,55.9779621605,607.045821835,311.900999893,75.1392,220.005621942
 03/06  15:00:00,175.204904947,36.4629827954,26.8991998632,0.145121397163,32.1804615127,55.9779621605,606.944251997,319.921323298,66.8089,220.2140287
 03/06  16:00:00,174.823328031,36.4437850037,26.0734688322,0.616713918244,32.1804615127,55.9779621605,619.333054459,327.915711781,75.1392,216.278142678
 03/06  17:00:00,203.829254924,36.2067619579,26.3126581976,0.381057382287,32.1804615127,60.9114621605,576.048278115,313.575676169,91.7998,170.672801946
 03/06  18:00:00,249.864375426,35.9531350863,37.8375078007,0.0316210128835,32.1804615127,77.5397301883,623.052104242,316.501973937,49.9818,256.568330306
 03/06  19:00:00,338.856546455,35.9750749997,55.5657292653,0.477882636656,77.122965704,86.2600435998,849.584938732,333.951829591,49.9818,465.651309141
 03/06  20:00:00,345.104650211,35.9672393163,54.3921758986,0.342060968327,102.647051061,80.1663183927,707.620231699,333.080558799,33.3212,341.2184729
 03/06  21:00:00,376.798164172,35.9907463664,60.0036171319,1.07726807432,115.40909374,92.7192997104,702.913401709,329.338352803,33.3212,340.253848906
 03/06  22:00:00,366.634740506,35.9868285247,73.5688328044,0.917875384357,102.647051061,94.1340635361,862.498124143,332.997896126,24.9909,504.509328017
 03/06  23:00:00,281.482340156,35.9868285247,55.1189847392,0.742807906947,77.122965704,65.871452062,746.83156701,351.377228848,16.6606,378.793738162
 03/06  24:00:00,190.433535976,35.9672393163,32.6996719198,0.133511334544,38.286128036,48.4199368926,606.815597552,387.303051743,8.3303,211.182245809
 03/07  01:00:00,137.058206862,31.0482108537,24.2232973836,0.0266775343866,25.5240853573,30.610668775,254.201743604,84.7030545718,3.33212,166.166569032
 03/07  02:00:00,123.264984388,31.0482108537,17.7409060893,0.0388816646755,19.418418834,29.3649097162,203.040053432,69.7961366727,3.33212,129.911796759
 03/07  03:00:00,111.992914746,31.0482108537,14.2611270052,0.152929237121,12.7620426787,28.1191506574,189.759737161,63.0166679039,3.33212,123.410949257
 03/07  04:00:00,110.461616177,31.0482108537,12.6698600577,0.223802385083,12.7620426787,28.1191506574,192.915839487,59.6576150673,3.33212,129.926104419
 03/07  05:00:00,118.542665652,31.0482108537,13.472959988,0.292302369227,12.7620426787,28.1191506574,226.1146339,58.2922183148,3.33212,164.490295585
 03/07  06:00:00,153.611827715,31.0482108537,20.8842048476,0.308225342248,25.5240853573,30.610668775,357.001156546,57.992599754,8.3303,290.678256792
 03/07  07:00:00,274.164478347,31.0482108537,49.2338257954,0.198783363866,51.0481707146,78.1489452969,574.213892052,56.1388932351,16.6606,501.414398817
 03/07  08:00:00,351.057404378,35.9596022982,72.8273620198,0.0,64.3609230253,109.708623606,1025.18297645,333.67725081,24.9909,666.514825645
 03/07  09:00:00,281.890019808,35.959403633,46.5159876454,0.0,51.0481707146,80.7689615957,952.531350869,408.146915396,33.3212,511.063235473
 03/07  10:00:00,239.424181471,35.9659333691,33.0210292686,0.0,51.0481707146,71.0224615957,873.278572847,422.758596414,66.8089,383.711076433
 03/07  11:00:00,177.478966819,35.9751513613,19.8229813875,0.0,32.1804615127,65.7244621605,823.070750173,435.108829606,83.4695,304.492420567
 03/07  12:00:00,171.781059816,35.9887820355,13.459736807,0.0,32.1804615127,65.7244621605,738.629112129,430.343969483,83.4695,224.815642647
 03/07  13:00:00,169.953794641,36.0100000178,12.4012954724,0.0,32.1804615127,65.7244621605,728.001436518,424.909121527,83.4695,219.622814991
 03/07  14:00:00,159.157100496,36.0148863311,11.3015032272,0.0,32.1804615127,55.9779621605,730.239158547,433.734706865,75.1392,221.365251683
 03/07  15:00:00,156.516246206,35.9762270748,8.67306717875,0.0,32.1804615127,55.9779621605,736.069877188,453.000090447,66.8089,216.260886741
 03/07  16:00:00,155.108543329,35.9778735192,7.26982383897,0.0,32.1804615127,55.9779621605,756.366586818,460.350898294,75.1392,220.876488523
 03/07  17:00:00,184.28935015,35.9744220261,7.2007739712,0.0,32.1804615127,60.9114621605,720.092380899,455.144804205,91.7998,173.147776694
 03/07  18:00:00,229.981818737,35.9672393163,17.6979734465,0.0,32.1804615127,77.5397301883,809.499985848,504.740963711,49.9818,254.777222137
 03/07  19:00:00,317.253449992,35.959403633,34.134086137,0.0,77.122965704,86.2600435998,1055.77965411,545.568028115,49.9818,460.229825999
 03/07  20:00:00,322.706874002,35.9672393163,32.4276805316,0.0,102.647051061,80.1663183927,929.515372083,549.731692465,33.3212,346.462479618
 03/07  21:00:00,354.376514953,35.9672393163,38.7278665478,0.0,115.40909374,92.7192997104,923.758819871,552.4148321,33.3212,338.022787771
 03/07  22:00:00,344.142195565,35.9672393163,51.937426955,0.0,102.647051061,94.1340635361,1085.135304,557.86859876,24.9909,502.275805244
 03/07  23:00:00,259.035947016,35.9907463664,32.8671191482,0.0961915550678,77.122965704,65.871452062,976.024872987,580.017932572,16.6606,379.346340415
 03/07  24:00:00,168.10525924,35.9985820498,9.3146395435,0.663136477334,38.286128036,48.4199368926,828.188788156,609.572748239,8.3303,210.285739918
 03/08  01:00:00,116.560060688,31.0482108537,0.648938396639,3.1663483232,25.5240853573,30.610668775,293.941042354,120.54526947,3.33212,170.063652883
 03/08  02:00:00,108.732246055,31.0482108537,0.0,3.29306999695,19.418418834,29.3649097162,229.563672878,102.831433118,3.33212,123.40011976
 03/08  03:00:00,101.037531668,31.0482108537,0.0,3.50256888459,12.7620426787,28.1191506574,228.467969379,95.2286408727,3.33212,129.907208506
 03/08  04:00:00,101.193814334,31.0482108537,0.0,3.66402159315,12.7620426787,28.1191506574,219.068303884,92.3493453984,3.33212,123.386838485
 03/08  05:00:00,107.901672256,31.0482108537,0.0,3.79665132163,12.7620426787,28.1191506574,265.357772118,91.973226266,3.33212,170.052425852
 03/08  06:00:00,136.434186165,34.6234789398,0.0,1.2160549058,25.5240853573,30.610668775,405.195127926,104.83879785,8.3303,292.026030077
 03/08  07:00:00,245.704440633,34.3484583178,16.9627053888,1.60480963182,51.0481707146,78.1489452969,625.679264948,108.634593687,16.6606,500.384071261
 03/08  08:00:00,325.600548879,35.9985820498,45.7041499401,2.14128882549,64.3609230253,109.708623606,1285.26195044,595.151866376,24.9909,665.119184062
 03/08  09:00:00,263.438312582,35.9985820498,26.6434337765,1.74112244889,51.0481707146,80.7689615957,1144.80774193,603.716541978,33.3212,507.769999953
 03/08  10:00:00,235.626465463,35.9985820498,28.2995500295,0.658009504227,51.0481707146,71.0224615957,989.281554519,535.800436738,66.8089,386.672217781
 03/08  11:00:00,187.797795973,35.971157158,29.9894654829,0.0,32.1804615127,65.7244621605,885.36040812,501.118977168,83.4695,300.771930952
 03/08  12:00:00,191.184930466,35.959403633,32.7410531661,0.0,32.1804615127,65.7244621605,794.916495694,490.68793578,83.4695,220.759059914
 03/08  13:00:00,193.352036886,35.982910683,35.6979444853,0.0,32.1804615127,65.7244621605,782.030353383,474.27452354,83.4695,224.286329843
 03/08  14:00:00,184.432847208,35.971157158,36.5015224766,0.0462527760089,32.1804615127,55.9779621605,751.072531042,459.279026476,75.1392,216.654304565
 03/08  15:00:00,182.05715769,35.9750749997,34.0249089777,0.169358448999,32.1804615127,55.9779621605,739.916545137,449.689449118,66.8089,223.418196019
 03/08  16:00:00,176.967148475,35.9672393163,29.0599256675,0.104663594574,32.1804615127,55.9779621605,730.95540775,439.668129091,75.1392,216.148078658
 03/08  17:00:00,198.858674033,35.971157158,21.6934251336,0.123961337327,32.1804615127,60.9114621605,691.254282322,428.84347366,91.7998,170.611008662
 03/08  18:00:00,240.777920391,35.9750749997,28.5535440977,0.0057051477878,32.1804615127,77.5397301883,783.760954357,477.347143321,49.9818,256.432011036
 03/08  19:00:00,325.786762462,35.959403633,42.7092796634,0.0,77.122965704,86.2600435998,1037.68096559,527.483610986,49.9818,460.215554608
 03/08  20:00:00,329.655735648,35.9554857913,38.9268517162,0.0,102.647051061,80.1663183927,936.129797483,557.901603337,33.3212,344.906994146
 03/08  21:00:00,360.178858828,35.9672393163,44.0396257608,0.0,115.40909374,92.7192997104,948.256823222,577.857355747,33.3212,337.078267475
 03/08  22:00:00,349.490569074,35.9515679496,56.8763429829,0.0,102.647051061,94.1340635361,1117.06679282,590.202796095,24.9909,501.873096727
 03/08  23:00:00,263.085889782,35.959403633,36.8767155608,0.0,77.122965704,65.871452062,1020.44366753,620.722272059,16.6606,383.060795471
 03/08  24:00:00,172.830020508,35.9985820498,14.3150824044,0.258591927171,38.286128036,48.4199368926,852.264339056,636.905317857,8.3303,207.028721199
 03/09  01:00:00,123.65517424,31.0482108537,8.15820768754,2.7552092452,25.5240853573,30.610668775,291.587556827,118.240051071,3.33212,170.015385756
 03/09  02:00:00,112.897957241,31.0482108537,4.41746132289,3.05455744432,19.418418834,29.3649097162,227.394556269,100.676614005,3.33212,123.385822264
 03/09  03:00:00,103.07396921,31.0482108537,2.14792700283,3.40685464543,12.7620426787,28.1191506574,226.813571427,93.604874747,3.33212,129.87657668
 03/09  04:00:00,101.825404352,31.0482108537,0.597259950644,3.7176211293,12.7620426787,28.1191506574,218.043632389,91.3309361674,3.33212,123.380576222
 03/09  05:00:00,108.968430135,31.0482108537,0.933906142709,3.95094556171,12.7620426787,28.1191506574,263.587223807,90.2402621344,3.33212,170.014841673
 03/09  06:00:00,141.15559146,31.0482108537,5.4288148769,4.03906578717,25.5240853573,30.610668775,388.710011933,88.4586583364,8.3303,291.921053596
 03/09  07:00:00,254.678158483,31.0482108537,26.7333445169,3.98793754519,51.0481707146,78.1489452969,600.146778458,83.5288033319,16.6606,499.957375126
 03/09  08:00:00,334.858482382,35.9985820498,55.9409787148,1.38590225904,64.3609230253,109.708623606,1183.82991816,494.813260477,24.9909,664.025757679
 03/09  09:00:00,272.772652907,35.9985820498,36.8733944288,1.0357219837,51.0481707146,80.7689615957,1058.97539175,518.325368883,33.3212,507.328822868
 03/09  10:00:00,241.252524573,35.982910683,34.5262710382,0.230829271702,51.0481707146,71.0224615957,916.818220302,463.504229135,66.8089,386.505091167
 03/09  11:00:00,186.074864373,35.9634018989,28.4331359286,0.0,32.1804615127,65.7244621605,814.829634925,428.441072433,83.4695,302.919062491
 03/09  12:00:00,192.789165649,36.0035613251,34.4700887949,0.0,32.1804615127,65.7244621605,707.878612489,405.730149262,83.4695,218.678963227
 03/09  13:00:00,199.902093891,36.0948156465,42.2913548907,0.0,32.1804615127,65.7244621605,686.971706643,379.273866388,83.4695,224.228340255
 03/09  14:00:00,193.477682399,36.1622152985,45.4738975719,0.0623520323689,32.1804615127,55.9779621605,651.289904799,359.545760971,75.1392,216.604943828
 03/09  15:00:00,190.012119386,36.2048634835,41.8060782884,0.240273479926,32.1804615127,55.9779621605,645.042375259,354.859691547,66.8089,223.373783712
 03/09  16:00:00,186.484630155,36.2137756503,38.3478892238,0.193911962264,32.1804615127,55.9779621605,642.131335553,350.899704288,75.1392,216.092431266
 03/09  17:00:00,208.360545628,36.0686126953,31.0687670271,0.281800546988,32.1804615127,60.9114621605,595.504055671,333.117696524,91.7998,170.586559147
 03/09  18:00:00,249.747322896,35.968806453,37.6601609246,0.0723261155273,32.1804615127,77.5397301883,646.153666307,339.812736229,49.9818,256.359130079
 03/09  19:00:00,335.8939275,35.9750749997,52.9383519474,0.140357581101,77.122965704,86.2600435998,865.946562508,357.64394759,49.9818,458.320814918
 03/09  20:00:00,342.53490381,35.982910683,51.8757919532,0.267709176618,102.647051061,80.1663183927,734.177798669,354.808016668,33.3212,346.048582002
 03/09  21:00:00,374.490753046,35.9750749997,58.5914858367,0.19193016133,115.40909374,92.7192997104,718.944021471,348.690025365,33.3212,336.932796106
 03/09  22:00:00,365.516956165,35.9907463664,73.1045642274,0.267106574953,102.647051061,94.1340635361,867.465519442,341.044834302,24.9909,501.42978514
 03/09  23:00:00,281.408751953,35.9985820498,55.6630014427,0.159834546414,77.122965704,65.871452062,729.731523681,330.775842449,16.6606,382.295081232
 03/09  24:00:00,191.014729645,35.959403633,33.5135822168,0.0,38.286128036,48.4199368926,544.355884802,328.525288272,8.3303,207.50029653
 03/10  01:00:00,137.881677526,31.0482108537,24.7715116066,0.309222004852,25.5240853573,30.610668775,244.439010263,71.1025477636,3.33212,170.0043425
 03/10  02:00:00,125.10428691,31.0482108537,19.4704446699,0.160808959534,19.418418834,29.3649097162,185.348658705,58.6504366789,3.33212,123.366102026
 03/10  03:00:00,115.568996631,31.0482108537,17.9248067508,0.0745056850838,12.7620426787,28.1191506574,184.351765146,52.2903335127,3.33212,128.729311633
 03/10  04:00:00,114.354044768,31.0482108537,16.7699781509,0.021916893191,12.7620426787,28.1191506574,176.945049284,49.1153694757,3.33212,124.497559808
 03/10  05:00:00,122.550129185,31.0482108537,17.7744891673,0.00168571406016,12.7620426787,28.1191506574,221.290548914,47.9593556611,3.33212,169.999073253
 03/10  06:00:00,159.036891853,31.0011967536,26.6633089571,0.0,25.5240853573,30.610668775,344.374882667,47.2899145888,8.3303,288.754668078
 03/10  07:00:00,281.401808919,31.0011967536,56.7266496517,0.0,51.0481707146,78.1489452969,561.067645655,43.694164895,16.6606,500.71288076
 03/10  08:00:00,360.213878857,35.9901114743,81.9718572233,0.130473798868,64.3609230253,109.708623606,921.098377531,230.751645249,24.9909,665.355832281
 03/10  09:00:00,298.177425674,35.9515679496,63.9799549132,0.0,51.0481707146,80.7689615957,719.045746724,177.505860034,33.3212,508.21868669
 03/10  10:00:00,270.165949359,36.4814193707,65.238584285,0.0,51.0481707146,71.0224615957,593.587689192,145.300775508,66.8089,381.478013683
 03/10  11:00:00,212.076896824,36.6033466074,56.0587698826,0.0,32.1804615127,65.7244621605,518.141655504,134.244210818,83.4695,300.427944686
 03/10  12:00:00,211.751337584,36.662074681,55.1638952097,0.0,32.1804615127,65.7244621605,440.659022957,132.543035386,83.4695,224.646487571
 03/10  13:00:00,214.254820021,36.7068852503,58.3529680898,0.0,32.1804615127,65.7244621605,451.034420274,145.892554641,83.4695,221.672365633
 03/10  14:00:00,208.936472939,36.7447250578,62.8030965413,0.0,32.1804615127,55.9779621605,425.376198557,131.216093678,75.1392,219.020904879
 03/10  15:00:00,212.45811069,36.7774364426,66.3435383453,0.0,32.1804615127,55.9779621605,407.430328444,124.514062929,66.8089,216.107365515
 03/10  16:00:00,207.417637548,36.8067582484,61.302974852,0.0,32.1804615127,55.9779621605,422.353754467,130.495354441,75.1392,216.719200026
 03/10  17:00:00,227.700917774,36.4977935138,52.6715628489,0.0,32.1804615127,60.9114621605,392.070786087,127.334843994,91.7998,172.936142092
 03/10  18:00:00,269.48269884,35.9515679496,59.8727667558,0.0,32.1804615127,77.5397301883,445.579450103,142.551849217,49.9818,253.045800886
 03/10  19:00:00,356.419227851,35.9515679496,75.8885942996,0.0,77.122965704,86.2600435998,695.219867924,179.129382278,49.9818,466.108685646
 03/10  20:00:00,361.696070261,35.9515679496,73.9270625139,0.0,102.647051061,80.1663183927,559.16322928,186.702296287,33.3212,339.139732993
 03/10  21:00:00,393.699404743,35.9515679496,80.5024002507,0.0,115.40909374,92.7192997104,557.214578933,186.846584812,33.3212,337.046794121
 03/10  22:00:00,384.255033675,35.9515679496,94.4684875917,0.0,102.647051061,94.1340635361,713.627191453,186.123621501,24.9909,502.512669952
 03/10  23:00:00,298.451882856,35.9515679496,74.8920459608,0.0,77.122965704,65.871452062,581.759617055,184.035270316,16.6606,381.063746739
