Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  24:00:00,208.277457375,35.9515679496,52.8910360244,0.0,38.286128036,48.4199368926,383.595431803,168.333493284,8.3303,206.93163852
 03/11  01:00:00,160.666547705,31.0011967536,45.92365354,0.0,27.7269238854,30.610668775,235.25380966,61.9767343506,3.33212,169.944955309
 03/11  02:00:00,169.615335583,31.0011967536,54.7909036259,0.0,27.7269238854,30.610668775,178.165630186,51.4851629758,3.33212,123.34834721
 03/11  03:00:00,163.424136875,31.0011967536,65.991158406,0.0,12.7620426787,28.1191506574,179.521040344,46.335893915,3.33212,129.853026429
 03/11  04:00:00,150.276911876,31.0011967536,52.8441656406,0.0,12.7620426787,28.1191506574,169.147640927,42.4730147115,3.33212,123.342506216
 03/11  05:00:00,152.000964882,31.0011967536,47.9703488844,0.0,12.7620426787,28.1191506574,212.62155311,39.3304131065,3.33212,169.959020004
 03/11  06:00:00,162.344153149,31.0011967536,46.0636615914,0.0,12.7620426787,28.1191506574,251.015870125,35.8025774776,8.3303,206.882992647
 03/11  07:00:00,245.22479966,33.4763823516,54.1288351535,0.0,42.6918050922,54.3732441037,341.520272883,31.2955299526,16.6606,293.56414293
 03/11  08:00:00,308.227525183,35.9596859568,78.5994568111,0.0,42.6918050922,86.1019271793,613.593820107,88.9916093216,24.9909,499.611310786
 03/11  09:00:00,379.425535365,35.9515679496,108.878402469,0.0,57.6566862989,112.030105488,813.31254262,71.4356652957,33.3212,708.555677324
 03/11  10:00:00,325.895795971,36.5380127233,101.82438792,0.0,57.6566862989,83.6599452969,625.062690932,53.5002871939,66.8089,504.753503738
 03/11  11:00:00,263.069681964,36.6315174268,93.2424756272,0.0,42.6918050922,68.9656133826,520.783654798,51.3067289013,83.4695,386.007425897
 03/11  12:00:00,259.924498885,36.6896660526,98.406509859,0.0,34.9340096728,67.7198543238,439.03219708,50.1921668661,83.4695,305.370530214
 03/11  13:00:00,261.13367723,36.7325246255,100.391920964,0.0,34.9340096728,67.7198543238,348.350008571,39.842090236,83.4695,225.038418335
 03/11  14:00:00,270.891508544,36.7766298053,119.705600536,0.0,34.9340096728,57.9733543238,324.499281484,28.5854331788,75.1392,220.774648306
 03/11  15:00:00,288.119372043,36.8010549442,136.565912614,0.0,34.9340096728,57.9733543238,307.186527115,19.7059179446,66.8089,220.671709171
 03/11  16:00:00,282.747425596,36.825806544,130.484599272,0.0,34.9340096728,57.9733543238,316.089214761,16.8959085441,75.1392,224.054106217
 03/11  17:00:00,289.292406203,36.5125983996,108.300127837,0.0,34.9340096728,62.9068543238,280.816919541,18.0926697862,91.7998,170.924449755
 03/11  18:00:00,293.81959669,35.9551677651,86.045771268,0.0,34.9340096728,72.2186844194,291.581681296,26.4002551509,49.9818,215.199626145
 03/11  19:00:00,346.899580651,36.0155129446,56.6517844139,0.0,87.0357390804,86.2600435998,361.993587215,54.2109514151,49.9818,257.8008358
 03/11  20:00:00,367.384133296,35.9515679496,82.4377074205,0.0,102.000620287,77.6748002752,446.100248602,75.4096576746,33.3212,337.369390927
 03/11  21:00:00,394.62635641,35.9515679496,98.3568161349,0.0,102.000620287,88.9820225341,460.809821063,84.8138345473,33.3212,342.674786515
 03/11  22:00:00,388.854924016,35.9515679496,102.30069673,0.0,102.000620287,91.6425454185,456.146535291,91.3846373693,24.9909,339.770997922
 03/11  23:00:00,334.328268814,35.9515679496,100.966010013,0.0,87.0357390804,65.871452062,606.459897641,93.6698908329,16.6606,496.129406808
 03/11  24:00:00,236.293305424,35.9515679496,76.6567757671,0.0,42.6918050922,48.4199368926,400.309974543,99.671679288,8.3303,292.307995255
 03/12  01:00:00,182.465364283,31.0011967536,58.3742717312,0.0,34.4311606118,33.1021868926,203.499280483,76.6071116359,3.33212,123.560048847
 03/12  02:00:00,157.405786942,31.0011967536,50.7806495215,0.0,19.466279405,30.610668775,200.264020634,66.8733728549,3.33212,130.058527779
 03/12  03:00:00,154.419774665,31.0011967536,47.8030358652,0.0,19.466279405,30.610668775,193.096983563,59.7073134039,3.33212,130.057550159
 03/12  04:00:00,161.470946629,31.0011967536,48.2630503309,0.0,19.466279405,30.610668775,221.216123808,54.7850759706,3.33212,163.098927838
 03/12  05:00:00,175.021254005,31.0011967536,49.5574690514,0.0,19.466279405,30.610668775,272.770977075,50.0491318629,8.3303,214.391545212
 03/12  06:00:00,258.863798407,34.7964813372,58.1006601417,0.0,42.6918050922,54.3732441037,356.824705654,45.4286499163,16.6606,294.735455738
 03/12  07:00:00,328.652876572,36.0221166932,81.4473054955,0.0,49.3960418185,88.5934452969,628.41849599,104.875739946,24.9909,498.551856044
 03/12  08:00:00,381.294581175,35.9515679496,110.646627573,0.0,57.6566862989,112.030105488,835.558206777,94.3393679875,33.3212,707.89763879
 03/12  09:00:00,309.386761242,36.5553775855,94.5345166744,0.0,50.9524495726,81.1684271793,642.744494567,70.1701691326,66.8089,505.765425435
 03/12  10:00:00,242.693490026,36.644702682,73.0403484722,0.0,42.6918050922,68.9656133826,517.970560998,47.7818319398,83.4695,386.719229059
 03/12  11:00:00,237.72802975,36.6959801615,71.8439139193,0.0,38.286128036,68.9656133826,423.342552257,34.6238239497,83.4695,305.249228307
 03/12  12:00:00,260.877464288,36.7330950392,95.5123736789,0.0,38.286128036,68.9656133826,330.485023868,28.3972722878,83.4695,218.61825158
 03/12  13:00:00,248.868154018,36.7624673542,102.034288258,0.0,31.5818913096,56.727595265,320.998584145,23.5599292509,75.1392,222.299454894
 03/12  14:00:00,235.723076076,36.7896017678,88.7080440949,0.0,31.5818913096,56.727595265,303.964282977,21.1551057869,66.8089,216.00027719
 03/12  15:00:00,238.669599146,36.8143641772,91.5228202001,0.0,31.5818913096,56.727595265,310.883373881,19.7028980063,75.1392,216.041275875
 03/12  16:00:00,282.730991741,36.5065609437,106.272240773,0.0,31.5818913096,61.661095265,276.424080036,14.1494942373,91.7998,170.474785798
 03/12  17:00:00,311.714411918,35.9515679496,108.003946649,0.0,31.5818913096,70.9729253606,281.564722183,16.3293510202,49.9818,215.253571162
 03/12  18:00:00,372.861522143,35.9515679496,107.628447508,0.0,80.3315023541,83.7685254822,326.102106071,18.9505146376,49.9818,257.169791434
 03/12  19:00:00,406.764075621,35.9515679496,120.827538199,0.0,102.000620287,77.6748002752,392.579650722,18.7787351264,33.3212,340.479715595
 03/12  20:00:00,422.821910883,35.9515679496,116.578555171,0.0,108.704857014,91.4735406516,392.69853226,24.3798129569,33.3212,334.997519303
 03/12  21:00:00,392.593409464,35.9515679496,114.728512566,0.0,95.2963835608,89.1510273009,396.552648944,30.8364459092,24.9909,340.725303034
 03/12  22:00:00,340.150915026,35.9515679496,115.483503805,0.0,80.3315023541,63.3799339444,546.550125631,34.2691147129,16.6606,495.620410918
 03/12  23:00:00,234.127334947,35.9515679496,74.2691007153,0.0,42.6918050922,48.4199368926,337.196882026,45.8090577324,8.3303,283.057524294
 03/12  24:00:00,164.04568015,31.0011967536,40.0141524222,0.0,34.4311606118,33.1021868926,212.628388187,39.078841094,3.33212,170.217427093
 03/13  01:00:00,147.509598166,31.0011967536,42.2968787495,0.0,19.418418834,29.3649097162,173.380392661,40.2292080783,3.33212,129.819064583
 03/13  02:00:00,140.991924571,31.0011967536,43.7014989038,0.0,12.7620426787,28.1191506574,168.905020246,42.2685817164,3.33212,123.30431853
 03/13  03:00:00,141.829088826,31.0011967536,44.5428233959,0.0,12.7620426787,28.1191506574,168.072671177,41.4211869701,3.33212,123.319364207
 03/13  04:00:00,152.59848786,32.6513204856,47.0546380984,0.0,12.7620426787,28.1191506574,219.348384579,46.1407974649,3.33212,169.875467114
 03/13  05:00:00,188.861980905,31.8262586196,56.516165608,0.0,25.5240853573,30.610668775,343.060001572,43.2837775286,8.3303,291.445924044
 03/13  06:00:00,320.189729962,34.9614937104,86.9075383837,0.0,51.0481707146,78.1489452969,551.16463315,36.4421279858,16.6606,498.061905164
 03/13  07:00:00,396.161915189,35.9597952712,113.076790227,0.0,64.3609230253,109.708623606,730.162651195,45.9382848638,24.9909,659.233466331
 03/13  08:00:00,319.761122435,35.9515679496,87.6569649532,0.0,51.0481707146,80.7689615957,582.289557885,43.571912304,33.3212,505.396445581
 03/13  09:00:00,284.74924361,36.5390069733,80.3798807786,0.0,51.0481707146,71.0224615957,484.236929979,31.8996219852,66.8089,385.528407994
 03/13  10:00:00,253.571919024,36.6277835936,97.6837988291,0.0,32.1804615127,65.7244621605,413.987222518,28.2342067846,83.4695,302.283515733
 03/13  11:00:00,251.999785562,36.6808174049,95.2091344173,0.0,32.1804615127,65.7244621605,326.783947418,24.7421340512,83.4695,218.572313367
 03/13  12:00:00,244.592526427,36.7204676605,88.2750656613,0.0,32.1804615127,65.7244621605,328.767307896,21.2834238481,83.4695,224.014384048
 03/13  13:00:00,239.500814839,36.753638177,92.6402475909,0.0,32.1804615127,55.9779621605,309.417315063,17.940677125,75.1392,216.337437938
 03/13  14:00:00,238.915472944,36.7844141552,91.903401687,0.0,32.1804615127,55.9779621605,299.889114777,17.1175040163,66.8089,215.962710761
 03/13  15:00:00,235.464093325,36.8122459355,88.47850643,0.0,32.1804615127,55.9779621605,309.315688519,17.2773683889,75.1392,216.89912013
 03/13  16:00:00,261.891685318,36.5061388614,86.0258127808,0.0,32.1804615127,60.9114621605,277.658414811,15.7848519306,91.7998,170.073762881
 03/13  17:00:00,298.278417869,35.9534922488,87.9727624896,0.0,32.1804615127,77.5397301883,326.488201803,21.0582578982,49.9818,255.448143904
 03/13  18:00:00,351.004712858,35.9972921306,86.893566399,0.0,77.122965704,86.2600435998,540.906804104,29.4907676507,49.9818,461.434236454
 03/13  19:00:00,351.20830491,35.9524403446,65.9851829299,0.0,102.647051061,80.1663183927,415.216751556,40.3935977352,33.3212,341.501953821
 03/13  20:00:00,395.650204666,35.9515679496,82.3487856581,0.0,115.40909374,92.7192997104,420.037729077,50.4575943877,33.3212,336.258934689
 03/13  21:00:00,395.938130861,35.9640477728,106.150838245,0.0,102.647051061,94.1340635361,589.866186985,65.3804354745,24.9909,499.494851511
 03/13  22:00:00,312.749518236,36.0067714139,89.5080410464,0.0,77.122965704,65.871452062,474.885079194,80.2559889474,16.6606,377.968490247
 03/13  23:00:00,221.135489029,35.987670229,66.0665319979,0.0,38.286128036,48.4199368926,310.917673367,92.5350798192,8.3303,210.052293548
 03/13  24:00:00,169.012489851,31.0011967536,56.3600276936,0.0,25.5240853573,30.610668775,246.739910539,78.2201539076,3.33212,165.187636631
 03/14  01:00:00,155.169479494,31.0011967536,49.8911808462,0.0,19.418418834,29.3649097162,202.231399434,71.1001609649,3.33212,127.799118469
 03/14  02:00:00,144.319010435,31.0011967536,46.9673536734,0.0,12.7620426787,28.1191506574,187.789580178,61.164822022,3.33212,123.292638156
 03/14  03:00:00,143.077884186,31.0011967536,45.7327320173,0.0,12.7620426787,28.1191506574,181.99155528,51.946804699,3.33212,126.712630581
 03/14  04:00:00,154.035924373,33.4763823516,46.9990714823,0.0,12.7620426787,28.1191506574,215.657341622,46.0725305171,3.33212,166.252691105
 03/14  05:00:00,189.406801145,32.6513204856,55.5392162376,0.0,25.5240853573,30.610668775,340.182586403,40.5007466157,8.3303,291.351539787
 03/14  06:00:00,318.035667178,34.3014442176,84.6303654778,0.0,51.0481707146,78.1489452969,549.421406785,35.2285871462,16.6606,497.532219638
 03/14  07:00:00,393.009993287,36.045873189,108.701541912,0.0,64.3609230253,109.708623606,751.506031188,68.6111502339,24.9909,657.903980954
 03/14  08:00:00,315.924900949,35.9515679496,82.8740058991,0.0,51.0481707146,80.7689615957,632.032210294,92.1998760554,33.3212,506.511134238
 03/14  09:00:00,276.442926216,36.5383563769,71.8200240811,0.0,51.0481707146,71.0224615957,554.12115266,103.394146379,66.8089,383.918106281
 03/14  10:00:00,215.87073556,36.6290426156,60.0316565495,0.0,32.1804615127,65.7244621605,481.557216644,94.4787327315,83.4695,303.608983913
 03/14  11:00:00,211.26533149,36.6821395386,54.8183812144,0.0,32.1804615127,65.7244621605,386.29344776,85.6326218157,83.4695,217.191325944
 03/14  12:00:00,210.209836502,36.7211141205,54.4664993038,0.0,32.1804615127,65.7244621605,395.40823894,87.9898897902,83.4695,223.94884915
 03/14  13:00:00,200.534405098,36.7550837647,54.4835615675,0.0,32.1804615127,55.9779621605,385.333044071,93.9242834156,75.1392,216.269560655
 03/14  14:00:00,200.693371157,36.7850402318,54.6422329198,0.0,32.1804615127,55.9779621605,371.685411134,88.9863895456,66.8089,215.890121589
 03/14  15:00:00,200.707801522,36.8128777362,54.6319962597,0.0,32.1804615127,55.9779621605,386.292297502,95.2328856879,75.1392,215.920211814
 03/14  16:00:00,229.614478534,36.5069444,54.573068154,0.0,32.1804615127,60.9114621605,358.843315542,96.6458657987,91.7998,170.397649743
 03/14  17:00:00,275.928934485,35.9515679496,66.3362267972,0.0,32.1804615127,77.5397301883,399.687392394,93.7893729213,49.9818,255.916219472
 03/14  18:00:00,350.145353686,35.9654480737,86.4768663495,0.0,77.122965704,86.2600435998,596.061962668,87.6071837382,49.9818,458.47297893
 03/14  19:00:00,369.039664144,35.9515679496,84.1657152177,0.0,102.647051061,80.1663183927,505.506062399,128.766995867,33.3212,343.417866532
 03/14  20:00:00,402.280543425,35.9515679496,88.9285761328,0.0,115.40909374,92.7192997104,592.062953999,222.667545082,33.3212,336.074208916
 03/14  21:00:00,391.951580198,35.9515679496,101.604253406,0.0,102.647051061,94.1340635361,803.862164021,279.895647806,24.9909,498.975616214
 03/14  22:00:00,305.0913423,35.9568983538,80.3112795265,0.0,77.122965704,65.871452062,693.201644888,302.723134607,16.6606,373.817910281
 03/14  23:00:00,213.527807978,35.9515679496,56.4259893536,0.0,38.286128036,48.4199368926,483.951580098,262.51411966,8.3303,213.107160438
 03/14  24:00:00,159.926232107,31.0011967536,47.0949751981,0.0,25.5240853573,30.610668775,214.661636463,48.2793922562,3.33212,163.050124207
 03/15  01:00:00,145.88958868,31.0011967536,40.3803798186,0.0,19.418418834,29.3649097162,174.690835983,41.5813443605,3.33212,129.777371623
 03/15  02:00:00,134.83055325,31.0011967536,37.2249122398,0.0,12.7620426787,28.1191506574,162.026144356,35.428783667,3.33212,123.265240689
 03/15  03:00:00,133.585202639,31.0011967536,35.9860852808,0.0,12.7620426787,28.1191506574,157.18374448,30.5723973496,3.33212,123.279227131
 03/15  04:00:00,141.626474671,31.0011967536,37.4184630658,0.0,12.7620426787,28.1191506574,201.877690647,28.752706253,3.33212,169.792864394
 03/15  05:00:00,177.837490443,31.0011967536,45.9551951198,0.0,25.5240853573,30.610668775,326.719678021,28.2884589354,8.3303,290.100919086
 03/15  06:00:00,307.593729804,34.0951787511,74.7797922413,0.0,51.0481707146,78.1489452969,541.594661207,27.4372172328,16.6606,497.496843974
 03/15  07:00:00,384.495492955,35.9515679496,98.7544735679,0.0,64.3609230253,109.708623606,884.384463616,201.402090072,24.9909,657.991473544
 03/15  08:00:00,307.378888872,35.9515679496,73.3294520313,0.0,51.0481707146,80.7689615957,728.900552997,191.302494503,33.3212,504.276858493
 03/15  09:00:00,269.096690578,36.5122751618,63.980584021,0.0,51.0481707146,71.0224615957,571.776693663,119.890982177,66.8089,385.076811486
 03/15  10:00:00,221.213444402,36.6325234237,65.3499210227,0.0,32.1804615127,65.7244621605,433.190964029,54.2129515997,83.4695,295.508512429
 03/15  11:00:00,246.261207268,36.6881357272,89.6937020252,0.0,32.1804615127,65.7244621605,333.358945985,25.5778277772,83.4695,224.311618208
 03/15  12:00:00,291.279523247,36.7310360209,134.590997656,0.0,32.1804615127,65.7244621605,317.544936766,15.0765612223,83.4695,218.998875544
 03/15  13:00:00,285.368987771,36.7629201397,137.654856472,0.0,32.1804615127,55.9779621605,304.204766293,7.98272450021,75.1392,221.082841792
 03/15  14:00:00,287.105840002,36.7970387208,138.023458285,0.0,32.1804615127,55.9779621605,286.976263772,4.40983002845,66.8089,215.757533744
 03/15  15:00:00,288.680357516,36.8275188103,139.229410153,0.0,32.1804615127,55.9779621605,295.457961902,4.52396798337,75.1392,215.794793918
 03/15  16:00:00,317.045816309,36.5310721195,139.792173154,0.0,32.1804615127,60.9114621605,265.174966593,3.00868601094,91.7998,170.366480582
 03/15  17:00:00,350.607382208,36.0116700354,137.827213654,0.0,32.1804615127,77.5397301883,311.66998758,5.86339199904,49.9818,255.824795581
 03/15  18:00:00,399.487219869,36.0560309451,133.65982509,0.0,77.122965704,86.2600435998,514.863918054,10.003583019,49.9818,454.878535035
 03/15  19:00:00,355.247261042,35.9848109523,69.7197556351,0.0,102.647051061,80.1663183927,413.270070726,38.4984432486,33.3212,341.450427477
 03/15  20:00:00,402.373062331,35.9625702025,88.8643191954,0.0,115.40909374,92.7192997104,445.812642394,73.0788761497,33.3212,339.412566244
 03/15  21:00:00,401.319382415,36.0037523321,111.15422655,0.0,102.647051061,94.1340635361,655.77384824,131.43754625,24.9909,499.34540199
 03/15  22:00:00,315.190825398,36.0403932093,91.4142391471,0.0,77.122965704,65.871452062,579.088729708,189.822978534,16.6606,372.605151174
 03/15  23:00:00,221.910531385,36.0051829906,66.1045739206,0.0,38.286128036,48.4199368926,442.901550205,227.939516087,8.3303,206.631734119
 03/15  24:00:00,168.141072347,31.0011967536,55.3275837657,0.0,25.5240853573,30.610668775,253.205141583,80.1000530841,3.33212,169.772968499
 03/16  01:00:00,153.552880677,31.0011967536,48.0895494867,0.0,19.418418834,29.3649097162,194.35611408,67.7683233912,3.33212,123.255670689
 03/16  02:00:00,141.901603934,31.0011967536,44.3304728406,0.0,12.7620426787,28.1191506574,187.270021845,57.1884673539,3.33212,126.749434491
 03/16  03:00:00,139.662347651,31.0011967536,42.0703023002,0.0,12.7620426787,28.1191506574,176.710660734,47.1285531765,3.33212,126.249987557
 03/16  04:00:00,147.337221618,31.0011967536,43.1528772603,0.0,12.7620426787,28.1191506574,204.486165331,38.1820109348,3.33212,162.972034396
 03/16  05:00:00,185.539011353,33.4763823516,51.2085101088,0.0,25.5240853573,30.610668775,333.610888698,34.2350372156,8.3303,291.045551482
 03/16  06:00:00,312.84099345,33.9714194712,80.1804899151,0.0,51.0481707146,78.1489452969,543.286902413,30.2031410321,16.6606,496.423161381
 03/16  07:00:00,390.327171215,35.9516732472,104.889527234,0.0,64.3609230253,109.708623606,861.73486589,178.541687681,24.9909,658.202278208
 03/16  08:00:00,314.016681218,35.9515679496,80.9099676693,0.0,51.0481707146,80.7689615957,671.904905232,132.758137705,33.3212,505.825567527
 03/16  09:00:00,278.898256787,36.5477484608,74.2962121084,0.0,51.0481707146,71.0224615957,502.396436267,54.3995419483,66.8089,381.187994318
 03/16  10:00:00,236.800302727,36.636626634,81.0061318385,0.0,32.1804615127,65.7244621605,408.244623963,21.5775210043,83.4695,303.197602958
 03/16  11:00:00,292.739923058,36.6925204381,134.705607033,0.0,32.1804615127,65.7244621605,308.704240279,8.06142053991,83.4695,217.173319739
 03/16  12:00:00,297.273263874,36.7327467937,138.659473912,0.0,32.1804615127,65.7244621605,311.297029396,3.9921557477,83.4695,223.835373648
 03/16  13:00:00,289.222245845,36.7696730414,138.855964558,0.0,32.1804615127,55.9779621605,295.4313504,4.18460074948,75.1392,216.10754965
 03/16  14:00:00,288.868516099,36.8020358866,137.767419576,0.0,32.1804615127,55.9779621605,286.135215077,3.60816144911,66.8089,215.718153628
 03/16  15:00:00,287.99895776,36.8323008995,137.305801926,0.0,32.1804615127,55.9779621605,294.345217275,3.46758345122,75.1392,215.738433823
 03/16  16:00:00,317.0633641,36.5492478657,137.686916426,0.0,32.1804615127,60.9114621605,264.275084264,2.15095850693,91.7998,170.324325757
 03/16  17:00:00,351.787821768,36.0349333252,138.366119685,0.0,32.1804615127,77.5397301883,310.518294729,4.82084034787,49.9818,255.715654381
 03/16  18:00:00,401.634081654,36.0834717432,135.82091127,0.0,77.122965704,86.2600435998,512.519280119,8.10947436491,49.9818,454.428005754
 03/16  19:00:00,421.008853092,36.0270993703,134.633458839,0.0,102.647051061,80.1663183927,389.059458848,15.0503525817,33.3212,340.687906267
 03/16  20:00:00,412.261586945,36.0087843574,98.4118018767,0.0,115.40909374,92.7192997104,398.116900127,26.3026605401,33.3212,338.493039587
 03/16  21:00:00,400.240410498,36.0455672438,110.224991633,0.0,102.647051061,94.1340635361,567.789207661,44.2079997915,24.9909,498.59030787
 03/16  22:00:00,324.33520468,36.1162375345,100.869129796,0.0,77.122965704,65.871452062,449.443385156,58.9604714356,16.6606,373.822313721
 03/16  23:00:00,232.669380053,36.0634644114,77.4467183478,0.0,38.286128036,48.4199368926,282.582715035,67.6764156032,8.3303,206.575999432
 03/16  24:00:00,181.004535018,31.0011967536,68.3091555743,0.0,25.5240853573,30.610668775,220.678100283,47.588091516,3.33212,169.757888767
 03/17  01:00:00,165.037314427,31.0011967536,59.7260123574,0.0,19.418418834,29.3649097162,177.887350025,51.3243023576,3.33212,123.230927667
 03/17  02:00:00,151.578218428,31.8262586196,53.3596970412,0.0,12.7620426787,28.1191506574,181.700665197,55.1297437953,3.33212,123.238801401
 03/17  03:00:00,149.387630711,32.6513204856,50.358598984,0.0,12.7620426787,28.1191506574,184.130547433,51.12325145,3.33212,129.675175983
 03/17  04:00:00,156.608836704,32.6513204856,50.3386714233,0.0,12.7620426787,28.1191506574,215.613385426,49.3273670012,3.33212,162.953898425
 03/17  05:00:00,191.022855662,31.8262586196,57.981020069,0.0,25.5240853573,30.610668775,345.070891701,45.8566782461,8.3303,290.883913455
 03/17  06:00:00,321.260833945,34.9614937104,87.0829364333,0.0,51.0481707146,78.1489452969,555.842337098,43.3589495852,16.6606,495.822787513
 03/17  07:00:00,393.814245875,35.9573744628,111.731736175,0.0,64.3609230253,109.708623606,817.441117536,137.9779273,24.9909,654.472290236
 03/17  08:00:00,318.073151122,35.9515840057,84.6250496408,0.0,51.0481707146,80.7689615957,670.105883705,131.700382184,33.3212,505.084301521
 03/17  09:00:00,279.605256973,36.5450841266,74.8347199779,0.0,51.0481707146,71.0224615957,552.423329191,103.25086092,66.8089,382.363568271
 03/17  10:00:00,225.355729274,36.63730539,69.4739181558,0.0,32.1804615127,65.7244621605,457.007846102,73.8907903931,83.4695,299.647555709
 03/17  11:00:00,233.294328889,36.6936364041,76.7999322362,0.0,32.1804615127,65.7244621605,351.244634104,47.6283604342,83.4695,220.146773669
 03/17  12:00:00,241.619424822,36.7361268262,85.8066976024,0.0,32.1804615127,65.7244621605,338.433417209,35.2547777235,83.4695,219.709139486
 03/17  13:00:00,257.749741924,36.7707698279,111.448488338,0.0,32.1804615127,55.9779621605,320.169890759,24.9363755278,75.1392,220.094315231
 03/17  14:00:00,283.935754656,36.8028418765,137.070558675,0.0,32.1804615127,55.9779621605,296.148675291,13.6984282462,66.8089,215.641347045
 03/17  15:00:00,285.315357285,36.8335563477,138.199926301,0.0,32.1804615127,55.9779621605,299.695487588,8.93197575366,75.1392,215.624311834
 03/17  16:00:00,314.054958606,36.5260203052,137.930435146,0.0,32.1804615127,60.9114621605,268.504557947,6.41730121827,91.7998,170.287456728
 03/17  17:00:00,334.418438016,35.9802319809,123.949323495,0.0,32.1804615127,77.5397301883,311.832973859,12.8342450694,49.9818,249.016928789
 03/17  18:00:00,352.529272096,36.0254336568,88.5722379728,0.0,77.122965704,86.2600435998,548.912997975,36.659474937,49.9818,462.271723038
 03/17  19:00:00,378.225988159,35.9594309955,93.2810122309,0.0,102.647051061,80.1663183927,443.432972528,72.6346094596,33.3212,337.477163068
 03/17  20:00:00,418.515274568,35.9515679496,105.309842671,0.0,115.40909374,92.7192997104,479.075970474,110.287246498,33.3212,335.467523976
 03/17  21:00:00,408.87163516,35.9707656059,118.932558697,0.0,102.647051061,94.1340635361,682.770637168,160.532562035,24.9909,497.247175133
 03/17  22:00:00,318.588024176,36.00789178,94.8431419154,0.0,77.122965704,65.871452062,568.6480632,179.902323236,16.6606,372.085139964
 03/17  23:00:00,223.226075683,35.9810136498,67.4808752074,0.0,38.286128036,48.4199368926,438.972627648,217.001186455,8.3303,213.641141192
 03/17  24:00:00,169.236469146,31.0011967536,56.4168602724,0.0,25.5240853573,30.610668775,245.119306276,78.8683425303,3.33212,162.918843745
 03/18  01:00:00,165.771359274,31.0011967536,50.7604568078,0.0,27.7269238854,30.610668775,187.211369086,60.6619666564,3.33212,123.217282429
 03/18  02:00:00,144.311834468,31.0011967536,46.815363045,0.0,12.7620426787,28.1191506574,180.55445353,47.5172322195,3.33212,129.70510131
 03/18  03:00:00,142.102527886,31.0011967536,44.6200593289,0.0,12.7620426787,28.1191506574,165.76955252,39.235752085,3.33212,123.201680435
 03/18  04:00:00,149.470245529,31.0011967536,45.3981339875,0.0,12.7620426787,28.1191506574,200.489567486,34.2587530253,3.33212,162.89869446
 03/18  05:00:00,165.205711719,32.6513204856,47.2362862321,0.0,12.7620426787,28.1191506574,251.583936132,30.3547248746,8.3303,212.898911258
 03/18  06:00:00,256.656419144,34.0951787511,56.5266958102,0.0,42.6918050922,54.3732441037,336.168132892,27.1280395641,16.6606,292.379493328
 03/18  07:00:00,316.001484271,36.0492405101,80.3601162833,0.0,42.6918050922,86.1019271793,629.827688175,109.575703732,24.9909,495.261084442
 03/18  08:00:00,378.709666629,35.9515679496,107.489103614,0.0,57.6566862989,112.030105488,888.247015931,155.485902261,33.3212,699.43991367
 03/18  09:00:00,312.66343033,36.5502440951,87.6661159984,0.0,57.6566862989,83.6599452969,760.318361592,192.602343069,66.8089,500.907118523
 03/18  10:00:00,235.899602656,36.6411959282,65.153623971,0.0,42.6918050922,68.9656133826,666.455504751,201.108068062,83.4695,381.877936688
 03/18  11:00:00,219.104669472,36.6945627745,56.6844308663,0.0,34.9340096728,67.7198543238,590.667263654,208.736352348,83.4695,298.461411307
 03/18  12:00:00,211.648432583,36.7334628031,50.0428302788,0.0,34.9340096728,67.7198543238,520.00713427,212.004995057,83.4695,224.532639212
 03/18  13:00:00,201.867096984,36.7666002999,49.9470210172,0.0,34.9340096728,57.9733543238,511.766454898,213.41700399,75.1392,223.210250908
 03/18  14:00:00,201.93254608,36.7955530455,50.2071952488,0.0,34.9340096728,57.9733543238,470.411265653,186.315517594,66.8089,217.28684806
 03/18  15:00:00,200.400190958,36.8218518829,48.7052614998,0.0,34.9340096728,57.9733543238,488.133237204,196.541182796,75.1392,216.452854408
 03/18  16:00:00,228.129465198,36.5096899503,47.4837118843,0.0,34.9340096728,62.9068543238,461.759642005,199.412463444,91.7998,170.54737856
 03/18  17:00:00,262.512145956,35.9515679496,54.7201048241,0.0,34.9340096728,72.2186844194,459.809850287,195.001721713,49.9818,214.826328574
 03/18  18:00:00,339.330239827,35.9515679496,64.9793720077,0.0,87.0357390804,86.2600435998,523.512846799,216.449457219,49.9818,257.08158958
 03/18  19:00:00,359.990960666,35.9515679496,76.707850324,0.0,102.000620287,77.6748002752,595.768536174,226.446310616,33.3212,336.001025558
 03/18  20:00:00,382.032784992,35.9515679496,84.5398603142,0.0,102.000620287,88.9820225341,587.489994934,218.922247919,33.3212,335.246547014
 03/18  21:00:00,373.447507787,35.9515679496,85.6691966797,0.0,102.000620287,91.6425454185,575.576588522,211.061532667,24.9909,339.524155855
 03/18  22:00:00,318.690019347,35.9515679496,83.901414711,0.0,87.0357390804,65.871452062,738.018847575,229.808187397,16.6606,491.550060178
 03/18  23:00:00,221.685973503,35.9515679496,60.2250952284,0.0,42.6918050922,48.4199368926,549.922999055,253.024956913,8.3303,288.567742143
 03/18  24:00:00,161.420963364,31.0011967536,46.3909438987,0.0,27.7269238854,30.610668775,222.087042383,49.0899709675,3.33212,169.664951416
 03/19  01:00:00,164.160248911,31.0011967536,39.8736738067,0.0,34.4311606118,33.1021868926,167.399900304,40.6543389325,3.33212,123.413441372
 03/19  02:00:00,143.139908416,31.0011967536,36.3429096074,0.0,19.466279405,30.610668775,168.064670263,34.8211833041,3.33212,129.911366959
 03/19  03:00:00,141.545747492,31.0011967536,34.7589846237,0.0,19.466279405,30.610668775,157.208896418,30.4881064484,3.33212,123.38866997
 03/19  04:00:00,149.591218242,31.0011967536,36.2213057029,0.0,19.466279405,30.610668775,199.423015566,27.8350100214,3.33212,168.255885544
 03/19  05:00:00,164.399391811,31.0011967536,38.7804259539,0.0,19.466279405,30.610668775,242.972590203,26.3788047584,8.3303,208.263485445
 03/19  06:00:00,247.673957265,33.6826478181,47.8757210751,0.0,42.6918050922,54.3732441037,335.867128595,25.5231595272,16.6606,293.683369067
 03/19  07:00:00,318.085692142,35.9739731345,71.8080186987,0.0,49.3960418185,88.5934452969,705.674612189,186.130210152,24.9909,494.553502038
 03/19  08:00:00,370.219446079,35.9515679496,98.3056598471,0.0,57.6566862989,112.030105488,917.20175684,184.201556945,33.3212,699.678999895
 03/19  09:00:00,295.054060954,36.537097,79.1216789927,0.0,50.9524495726,81.1684271793,751.256565334,181.012609632,66.8089,503.435055701
 03/19  10:00:00,228.436067309,36.6283523264,57.7211202782,0.0,42.6918050922,68.9656133826,655.825024431,191.255114529,83.4695,381.100409903
 03/19  11:00:00,216.802425579,36.6813753468,50.028811328,0.0,38.286128036,68.9656133826,569.462959702,181.78955795,83.4695,304.203901753
 03/19  12:00:00,209.911640881,36.7198022074,44.1887653471,0.0,38.286128036,68.9656133826,467.098598177,167.267112823,83.4695,216.361985354
 03/19  13:00:00,190.605562543,36.7512579944,43.9409945534,0.0,31.5818913096,56.727595265,456.526320622,162.443111884,75.1392,218.944008738
 03/19  14:00:00,191.763969842,36.7801595447,45.2408971135,0.0,31.5818913096,56.727595265,426.261091749,143.804864718,66.8089,215.647327031
 03/19  15:00:00,192.240466196,36.806152312,45.8261714327,0.0,31.5818913096,56.727595265,420.674374311,129.932674109,75.1392,215.602500202
 03/19  16:00:00,221.254540526,36.4966963622,45.9771415585,0.0,31.5818913096,61.661095265,375.49868332,116.088269161,91.7998,167.610614159
 03/19  17:00:00,257.513142796,35.9515679496,55.0370133993,0.0,31.5818913096,70.9729253606,383.851716645,119.149460912,49.9818,214.720455732
 03/19  18:00:00,330.17680096,35.9515679496,65.9210963782,0.0,80.3315023541,83.7685254822,436.408026837,129.992386018,49.9818,256.433840819
 03/19  19:00:00,359.335811292,35.9515679496,77.1119930056,0.0,102.000620287,77.6748002752,507.312541622,138.954200303,33.3212,335.037141319
 03/19  20:00:00,390.558620568,35.9515679496,84.9900072614,0.0,108.704857014,91.4735406516,505.935063246,139.093144156,33.3212,333.520719089
 03/19  21:00:00,364.112028325,35.9515679496,86.7337567149,0.0,95.2963835608,89.1510273009,490.511753457,130.48112356,24.9909,335.039729896
 03/19  22:00:00,309.888816104,35.9515679496,85.6558344012,0.0,80.3315023541,63.3799339444,650.839683421,142.569596425,16.6606,491.609486995
 03/19  23:00:00,222.614356382,35.9515679496,62.8322692088,0.0,42.6918050922,48.4199368926,444.868666795,154.41177161,8.3303,282.126595185
 03/19  24:00:00,173.274470313,31.0011967536,49.1623837374,0.0,34.4311606118,33.1021868926,251.785764263,78.5150772102,3.33212,169.938567053
 03/20  01:00:00,147.172533988,31.0011967536,41.8671073959,0.0,19.418418834,29.3649097162,190.990310564,64.4891551359,3.33212,123.169035428
 03/20  02:00:00,136.553267569,31.0011967536,39.1730922981,0.0,12.7620426787,28.1191506574,181.728292046,55.2363112068,3.33212,123.159860839
 03/20  03:00:00,135.313524634,31.0011967536,37.9380303018,0.0,12.7620426787,28.1191506574,173.73808956,47.2443305008,3.33212,123.161639059
 03/20  04:00:00,143.686464627,31.0011967536,39.7254466593,0.0,12.7620426787,28.1191506574,212.996464528,40.0959621518,3.33212,169.568382376
 03/20  05:00:00,179.315251431,31.0011967536,47.7224556898,0.0,25.5240853573,30.610668775,326.009150874,34.6540221314,8.3303,283.024828742
 03/20  06:00:00,307.179081883,34.3014442176,74.4719809034,0.0,51.0481707146,78.1489452969,541.754974606,31.4841318408,16.6606,493.610242765
 03/20  07:00:00,378.16262996,35.9518139753,97.421712391,0.0,64.3609230253,109.708623606,777.773244647,92.3846863082,24.9909,660.397658338
 03/20  08:00:00,306.203329228,35.9515679496,73.5307488881,0.0,51.0481707146,80.7689615957,674.750536315,138.689663858,33.3212,502.739672457
 03/20  09:00:00,268.781794328,36.5347606074,63.5743478784,0.0,51.0481707146,71.0224615957,629.818345884,187.61540346,66.8089,375.394042424
 03/20  10:00:00,208.970150378,36.6258066603,52.116215028,0.0,32.1804615127,65.7244621605,618.717002045,233.493821984,83.4695,301.753680061
 03/20  11:00:00,206.586365735,36.6825981106,48.6430081089,0.0,32.1804615127,65.7244621605,554.762784989,253.725060194,83.4695,217.568224795
 03/20  12:00:00,208.447751169,36.7246916267,50.8123118048,0.0,32.1804615127,65.7244621605,560.656547848,260.864343293,83.4695,216.322704555
 03/20  13:00:00,198.955717112,36.7594667634,50.7946733002,0.0,32.1804615127,55.9779621605,547.721165418,252.655600311,75.1392,219.926365107
 03/20  14:00:00,199.90631726,36.7909129549,51.6968700088,0.0,32.1804615127,55.9779621605,529.307237713,247.928162836,66.8089,214.570174877
 03/20  15:00:00,197.170058198,36.8188886391,48.9432287443,0.0,32.1804615127,55.9779621605,536.950442993,247.377817368,75.1392,214.433425626
 03/20  16:00:00,223.317426106,36.5093700956,46.5830236708,0.0,32.1804615127,60.9114621605,471.224938315,211.318442692,91.7998,168.106695623
 03/20  17:00:00,268.267401754,35.9515679496,57.3813769931,0.0,32.1804615127,77.5397301883,499.719619773,194.48030207,49.9818,255.257517703
 03/20  18:00:00,340.126353151,35.9515679496,75.2819425795,0.0,77.122965704,86.2600435998,699.201083555,196.746328167,49.9818,452.472955388
 03/20  19:00:00,359.988889863,35.9515679496,73.211816067,0.0,102.647051061,80.1663183927,611.211192421,240.556141914,33.3212,337.333850507
 03/20  20:00:00,394.76998083,35.9515679496,79.4003099135,0.0,115.40909374,92.7192997104,606.355244897,238.577171655,33.3212,334.456873242
 03/20  21:00:00,384.930056654,35.9515679496,92.8676447102,0.0,102.647051061,94.1340635361,756.445398619,236.006231367,24.9909,495.448267252
 03/20  22:00:00,299.370441848,35.9515679496,73.5967982594,0.0,77.122965704,65.871452062,637.703091861,245.261817703,16.6606,375.780674158
 03/20  23:00:00,207.834040976,35.9515679496,50.1697323618,0.0,38.286128036,48.4199368926,466.738374317,249.328773034,8.3303,209.079301284
 03/20  24:00:00,154.154683609,31.0011967536,41.3210423533,0.0,25.5240853573,30.610668775,208.698122878,42.5785721094,3.33212,162.787430768
 03/21  01:00:00,141.537374426,31.0011967536,36.0594092039,0.0,19.418418834,29.3649097162,161.362173772,34.8838097157,3.33212,123.146244057
 03/21  02:00:00,131.536178318,31.0011967536,33.9752833228,0.0,12.7620426787,28.1191506574,157.819756707,30.4550027868,3.33212,124.03263392
 03/21  03:00:00,130.769343895,31.0011967536,33.2327903194,0.0,12.7620426787,28.1191506574,159.078417885,27.0089985409,3.33212,128.737299344
 03/21  04:00:00,140.209896084,31.0011967536,35.4714588061,0.0,12.7620426787,28.1191506574,191.109423842,25.0571342852,3.33212,162.720169557
 03/21  05:00:00,156.841030775,31.0011967536,24.5963688599,0.0,25.5240853573,30.610668775,320.271842992,23.7630336926,8.3303,288.178509299
 03/21  06:00:00,278.471773988,33.4763823516,45.9422422329,0.0,51.0481707146,78.1489452969,532.36655067,22.9504157086,16.6606,492.755534961
 03/21  07:00:00,354.094994955,35.9515679496,71.8678188401,0.0,64.3609230253,109.708623606,810.710705813,133.491122037,24.9909,652.228683776
 03/21  08:00:00,292.133716793,35.9515679496,58.5359210862,0.0,51.0481707146,80.7689615957,694.054911735,160.202830917,33.3212,500.530880817
 03/21  09:00:00,258.698000583,36.514476741,53.5718764801,0.0,51.0481707146,71.0224615957,624.48312387,174.40146863,66.8089,383.27275524
 03/21  10:00:00,201.962838372,36.637208393,45.7041869556,0.0,32.1804615127,65.7244621605,539.374046316,161.349917074,83.4695,294.554629241
 03/21  11:00:00,201.911555911,36.6876358235,45.1300395429,0.0,32.1804615127,65.7244621605,457.528664538,150.566462161,83.4695,223.492702377
 03/21  12:00:00,208.27306678,36.7300635319,52.3978890557,0.0,32.1804615127,65.7244621605,420.700565863,120.67247664,83.4695,216.558589224
 03/21  13:00:00,216.04090418,36.7678945936,69.9775720656,0.0,32.1804615127,55.9779621605,382.793636673,91.8662469777,75.1392,215.788189696
 03/21  14:00:00,220.04362806,36.8012263298,74.0441976439,0.0,32.1804615127,55.9779621605,355.363856856,73.2027882022,66.8089,215.352168654
 03/21  15:00:00,223.462476366,36.8314054249,77.4730185942,0.0,32.1804615127,55.9779621605,358.440114713,67.9602546362,75.1392,215.340660076
 03/21  16:00:00,246.536255158,36.5212891647,71.6370337626,0.0,32.1804615127,60.9114621605,320.885922623,58.9776781031,91.7998,170.10844452
 03/21  17:00:00,294.302516617,35.9515679496,84.8652702276,0.0,32.1804615127,77.5397301883,359.206802723,61.5933511917,49.9818,247.631651531
 03/21  18:00:00,361.740226733,35.9693576826,98.2236244942,0.0,77.122965704,86.2600435998,587.422495741,82.1318221577,49.9818,455.308873583
 03/21  19:00:00,368.016000797,35.9515679496,85.91485897,0.0,102.647051061,80.1663183927,557.739450984,184.11754413,33.3212,340.300706853
 03/21  20:00:00,402.385195789,35.9515679496,88.5408952918,0.0,115.40909374,92.7192997104,688.390744127,321.69860978,33.3212,333.370934347
 03/21  21:00:00,392.312693617,35.9515679496,100.73700863,0.0,102.647051061,94.1340635361,836.876494949,317.322872613,24.9909,494.562722335
 03/21  22:00:00,304.770794689,35.9515679496,79.1848018608,0.0,77.122965704,65.871452062,641.712911672,251.5114268,16.6606,373.540884872
 03/21  23:00:00,211.898547811,35.9515679496,54.3667498436,0.0,38.286128036,48.4199368926,471.898540295,257.347335604,8.3303,206.220904691
 03/21  24:00:00,157.465966317,31.0011967536,44.6370420891,0.0,25.5240853573,30.610668775,217.061812452,50.9819394832,3.33212,162.747752969
 03/22  01:00:00,144.005136543,31.0011967536,38.4988167438,0.0,19.418418834,29.3649097162,166.245651222,39.7925993679,3.33212,123.120931854
 03/22  02:00:00,132.97009121,31.0011967536,35.3817324194,0.0,12.7620426787,28.1191506574,163.062225757,32.9393251806,3.33212,126.790780576
 03/22  03:00:00,131.309512576,31.0011967536,33.77207124,0.0,12.7620426787,28.1191506574,156.91504144,27.6693419845,3.33212,125.913579455
 03/22  04:00:00,157.142252633,31.0011967536,52.9905548987,0.0,12.7620426787,28.1191506574,191.343822247,25.3375562768,3.33212,162.674145971
 03/22  05:00:00,207.511117704,31.0011967536,75.6736516471,0.0,25.5240853573,30.610668775,319.213834959,24.1217823553,8.3303,286.761752603
 03/22  06:00:00,333.545896549,33.4763823516,101.399851771,0.0,51.0481707146,78.1489452969,532.093530885,23.5528150986,16.6606,491.880115787
 03/22  07:00:00,382.616355499,35.9545463999,102.687719429,0.0,64.3609230253,109.708623606,859.447797537,181.2443913,24.9909,653.212506237
 03/22  08:00:00,278.986808802,35.9515679496,45.6909826837,0.0,51.0481707146,80.7689615957,701.709360024,168.573608364,33.3212,499.814551661
 03/22  09:00:00,252.665547383,36.545988712,47.3819406569,0.0,51.0481707146,71.0224615957,613.579767878,165.377545437,66.8089,381.393322442
 03/22  10:00:00,206.486156692,36.6384344601,50.2571534489,0.0,32.1804615127,65.7244621605,519.028866888,139.737062735,83.4695,295.822304154
 03/22  11:00:00,214.817838755,36.6959750384,58.1977707595,0.0,32.1804615127,65.7244621605,405.438677195,105.391448227,83.4695,216.577728968
 03/22  12:00:00,226.707270428,36.7385553907,70.8872913385,0.0,32.1804615127,65.7244621605,399.114550352,92.432319983,83.4695,223.212730369
 03/22  13:00:00,228.333439545,36.7740603871,82.2311839872,0.0,32.1804615127,55.9779621605,379.000156671,88.0949534032,75.1392,215.766003268
 03/22  14:00:00,234.612835027,36.807030273,88.4915658482,0.0,32.1804615127,55.9779621605,370.9266676,88.911239326,66.8089,215.206528274
 03/22  15:00:00,235.659143612,36.8374982654,89.5200579518,0.0,32.1804615127,55.9779621605,381.575241534,93.7540273902,75.1392,212.682014143
 03/22  16:00:00,260.975504544,36.5278915926,85.9046543935,0.0,32.1804615127,60.9114621605,348.360148684,90.9395732381,91.7998,165.620775446
 03/22  17:00:00,300.040743113,35.9515679496,90.4577846646,0.0,32.1804615127,77.5397301883,403.01411535,98.0160418674,49.9818,255.016273483
 03/22  18:00:00,363.510866723,35.9743074547,99.8090373973,0.0,77.122965704,86.2600435998,630.433937936,129.035265686,49.9818,451.41687225
 03/22  19:00:00,375.496093126,35.9515679496,92.9994113578,0.0,102.647051061,80.1663183927,519.095451212,149.959749104,33.3212,335.814502107
 03/22  20:00:00,412.460830689,35.9515679496,98.9654995252,0.0,115.40909374,92.7192997104,531.612276496,163.973215008,33.3212,334.317861487
 03/22  21:00:00,401.964292277,35.9515679496,111.943162428,0.0,102.647051061,94.1340635361,695.175869264,176.200189788,24.9909,493.984779476
 03/22  22:00:00,336.512057842,35.9577371424,112.783940916,0.0,77.122965704,65.871452062,578.218248419,190.979277565,16.6606,370.578370854
 03/22  23:00:00,247.55373607,35.9515679496,91.7217070636,0.0,38.286128036,48.4199368926,420.986414188,206.522263688,8.3303,206.1338505
 03/22  24:00:00,177.375336697,31.0011967536,64.5661659954,0.0,25.5240853573,30.610668775,241.098514504,68.3078585969,3.33212,169.458535907
 03/23  01:00:00,157.086603134,31.0011967536,51.6515257801,0.0,19.418418834,29.3649097162,181.868556953,55.4486259749,3.33212,123.087810978
 03/23  02:00:00,143.176836145,31.0011967536,45.6743736323,0.0,12.7620426787,28.1191506574,171.91881761,45.5000682024,3.33212,123.086629408
 03/23  03:00:00,140.114852983,31.0011967536,42.6259039133,0.0,12.7620426787,28.1191506574,164.014705804,37.6032889625,3.33212,123.079296842
 03/23  04:00:00,147.300389059,31.0011967536,43.2285574416,0.0,12.7620426787,28.1191506574,200.287700993,32.0981763303,3.33212,164.857404663
 03/23  05:00:00,183.21456214,31.0011967536,51.5034299904,0.0,25.5240853573,30.610668775,323.948579282,28.2691317666,8.3303,287.349147515
 03/23  06:00:00,312.863699859,34.7964813372,79.5190626775,0.0,51.0481707146,78.1489452969,535.110312855,26.5457595029,16.6606,491.903953352
 03/23  07:00:00,381.180272404,35.9549650132,102.477965931,0.0,64.3609230253,109.708623606,809.370894535,132.634470688,24.9909,651.745523847
 03/23  08:00:00,310.480560563,35.9515679496,77.1788709286,0.0,51.0481707146,80.7689615957,707.245301178,173.735306827,33.3212,500.188794351
 03/23  09:00:00,270.837692052,36.549646088,65.3397402498,0.0,51.0481707146,71.0224615957,621.516287817,177.597555938,66.8089,377.109831878
 03/23  10:00:00,209.637316124,36.6390600023,53.2628239679,0.0,32.1804615127,65.7244621605,521.878687413,144.184762227,83.4695,294.224425186
 03/23  11:00:00,205.01368872,36.6932489762,48.2978113334,0.0,32.1804615127,65.7244621605,418.090459242,110.928804188,83.4695,223.692155054
 03/23  12:00:00,204.249537732,36.7321155744,48.3357500834,0.0,32.1804615127,65.7244621605,407.244569417,107.789690294,83.4695,215.985379123
 03/23  13:00:00,195.890995675,36.7663095868,49.6947409905,0.0,32.1804615127,55.9779621605,402.19624286,111.451805596,75.1392,215.605237264
 03/23  14:00:00,196.627428741,36.7946808158,50.4583247429,0.0,32.1804615127,55.9779621605,386.127109,104.13922772,66.8089,215.17898128
 03/23  15:00:00,196.475160363,36.8213814179,50.2483724889,0.0,32.1804615127,55.9779621605,413.862881852,123.56959626,75.1392,215.154085592
 03/23  16:00:00,226.043332374,36.5123444333,50.8936394504,0.0,32.1804615127,60.9114621605,365.64468171,110.519452009,91.7998,163.325429701
 03/23  17:00:00,273.653621814,35.9515679496,64.0287702794,0.0,32.1804615127,77.5397301883,383.921682809,79.2086242784,49.9818,254.731258531
 03/23  18:00:00,345.482969303,35.9515679496,81.6684742715,0.0,77.122965704,86.2600435998,618.450679046,117.610564427,49.9818,450.858314619
 03/23  19:00:00,360.794025261,35.9515679496,78.0451697761,0.0,102.647051061,80.1663183927,545.171679008,176.297418048,33.3212,335.55306096
 03/23  20:00:00,397.80674115,35.9515679496,83.8451424283,0.0,115.40909374,92.7192997104,594.628464041,227.238094151,33.3212,334.06916989
 03/23  21:00:00,387.568517856,35.9515679496,96.7766628324,0.0,102.647051061,94.1340635361,770.787439418,252.515468681,24.9909,493.281070736
 03/23  22:00:00,300.93153838,35.9515679496,76.1185401492,0.0,77.122965704,65.871452062,668.233192763,281.328466898,16.6606,370.244125865
 03/23  23:00:00,210.31056557,35.9515679496,52.7324436824,0.0,38.286128036,48.4199368926,497.806663331,283.419933991,8.3303,206.05642934
 03/23  24:00:00,156.452337669,31.0011967536,43.5608429652,0.0,25.5240853573,30.610668775,219.31578458,46.5483491325,3.33212,169.435315448
 03/24  01:00:00,142.669766936,31.0011967536,37.1032153665,0.0,19.418418834,29.3649097162,165.588395256,39.1982172233,3.33212,123.058058032
 03/24  02:00:00,131.69635101,31.0011967536,34.021602643,0.0,12.7620426787,28.1191506574,160.929818732,34.540825871,3.33212,123.056872861
 03/24  03:00:00,130.151435841,31.0011967536,32.451767671,0.0,12.7620426787,28.1191506574,158.138305613,31.7559910236,3.33212,123.05019459
 03/24  04:00:00,138.635462351,31.0011967536,33.7171830732,0.0,12.7620426787,28.1191506574,195.41893398,29.478220984,3.33212,162.608592996
 03/24  05:00:00,174.764648676,31.0011967536,42.185089095,0.0,25.5240853573,30.610668775,325.558467592,28.4857105149,8.3303,288.742457077
 03/24  06:00:00,303.9206517,33.6826478181,70.7423161451,0.0,51.0481707146,78.1489452969,534.548037082,27.8762353165,16.6606,490.011201766
 03/24  07:00:00,375.963270357,35.9515679496,94.8020076335,0.0,64.3609230253,109.708623606,886.619190524,213.049576516,24.9909,648.578714009
 03/24  08:00:00,305.427104897,35.9515679496,69.9795679748,0.0,51.0481707146,80.7689615957,779.472480914,246.832102441,33.3212,499.319178473
 03/24  09:00:00,264.879665725,36.4964788167,58.4982687416,0.0,51.0481707146,71.0224615957,647.066257588,200.406909373,66.8089,379.850448215
 03/24  10:00:00,203.073906726,36.6284507242,46.6091688063,0.0,32.1804615127,65.7244621605,514.128196726,136.634784832,83.4695,294.023911894
 03/24  11:00:00,203.151487872,36.6857834774,46.5387894264,0.0,32.1804615127,65.7244621605,390.275132466,88.9721037545,83.4695,217.833528712
 03/24  12:00:00,185.029988683,36.7294504914,29.4176307602,0.0,32.1804615127,65.7244621605,376.742203675,71.539182312,83.4695,221.733521363
 03/24  13:00:00,184.45358304,36.7623757194,38.5857157535,0.0,32.1804615127,55.9779621605,353.571083954,62.977601801,75.1392,215.454282153
 03/24  14:00:00,191.400919235,36.7937957201,45.5497091429,0.0,32.1804615127,55.9779621605,329.560554123,51.7629567397,66.8089,210.988697384
 03/24  15:00:00,196.802105411,36.8215272269,50.9532075625,0.0,32.1804615127,55.9779621605,330.723972339,43.5247866903,75.1392,212.059985648
 03/24  16:00:00,231.858245013,36.5133306292,57.0373980806,0.0,32.1804615127,60.9114621605,304.772778085,43.0585141931,91.7998,169.914463892
 03/24  17:00:00,280.052947196,35.9515679496,70.6593170202,0.0,32.1804615127,77.5397301883,357.408837021,59.5079881689,49.9818,247.919048852
 03/24  18:00:00,349.645968451,35.9522958248,86.1948360107,0.0,77.122965704,86.2600435998,583.793074437,77.9388170603,49.9818,455.872457377
 03/24  19:00:00,362.914636861,35.9515679496,81.0869504929,0.0,102.647051061,80.1663183927,475.534659789,105.413534546,33.3212,336.799925243
 03/24  20:00:00,399.689738765,35.9515679496,86.8192316789,0.0,115.40909374,92.7192997104,502.799548085,139.622235021,33.3212,329.856113063
 03/24  21:00:00,389.514283352,35.9515679496,100.034539834,0.0,102.647051061,94.1340635361,677.931521397,161.068156355,24.9909,491.872465042
 03/24  22:00:00,302.436648294,35.9515844207,79.131938698,0.0,77.122965704,65.871452062,565.143350591,177.030845578,16.6606,371.451905013
 03/24  23:00:00,211.07415312,35.9515679496,55.7585463657,0.0,38.286128036,48.4199368926,408.016915514,194.016176583,8.3303,205.670438931
 03/24  24:00:00,191.72228262,31.0011967536,79.0275668029,0.0,25.5240853573,30.610668775,247.379583144,77.5612170768,3.33212,166.486246067
 03/25  01:00:00,181.626867015,31.0011967536,66.6811118408,0.0,27.7269238854,30.610668775,188.422136955,62.0562091771,3.33212,123.033807778
 03/25  02:00:00,149.993824704,31.0011967536,52.5484491458,0.0,12.7620426787,28.1191506574,178.626311815,52.2634334844,3.33212,123.03075833
 03/25  03:00:00,143.057680257,31.0011967536,45.6188979547,0.0,12.7620426787,28.1191506574,170.438871419,44.0808061783,3.33212,123.025945241
