Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  04:00:00,148.645307078,31.0011967536,44.6198603202,0.0,12.7620426787,28.1191506574,202.940215281,37.0371806684,3.33212,162.570914613
 03/25  05:00:00,161.181153506,31.0011967536,44.9003102137,0.0,12.7620426787,28.1191506574,247.267186389,33.0438063155,8.3303,205.893080073
 03/25  06:00:00,252.697374967,33.8889132846,52.7985443167,0.0,42.6918050922,54.3732441037,337.793899317,29.7716866062,16.6606,291.361612711
 03/25  07:00:00,308.316054119,35.9621668182,75.2885287755,0.0,42.6918050922,86.1019271793,661.849103565,146.410368559,24.9909,490.447835007
 03/25  08:00:00,372.869849715,35.9515679496,101.184005909,0.0,57.6566862989,112.030105488,925.066493765,198.1509185,33.3212,693.594375264
 03/25  09:00:00,304.744211153,36.5451063016,79.0112880197,0.0,57.6566862989,83.6599452969,800.845224696,237.680524195,66.8089,496.3558005
 03/25  10:00:00,219.159161825,36.635152046,47.8040321697,0.0,42.6918050922,68.9656133826,684.672223777,225.376721881,83.4695,375.826001896
 03/25  11:00:00,192.637912946,36.6903801107,30.0377378386,0.0,34.9340096728,67.7198543238,593.648898883,213.201131992,83.4695,296.978266891
 03/25  12:00:00,195.854427866,36.7299489616,34.3111656531,0.0,34.9340096728,67.7198543238,506.613330482,200.946088158,83.4695,222.197742323
 03/25  13:00:00,192.387962302,36.7630525942,40.8518189273,0.0,34.9340096728,57.9733543238,467.72248676,176.298884307,75.1392,216.284402453
 03/25  14:00:00,199.750180475,36.7926867497,48.6731637408,0.0,34.9340096728,57.9733543238,399.90238121,117.181450848,66.8089,215.912030362
 03/25  15:00:00,198.112384976,36.817618618,47.1378492258,0.0,34.9340096728,57.9733543238,416.577907547,122.144472214,75.1392,219.294235333
 03/25  16:00:00,220.009415394,36.5034595824,40.075507325,0.0,34.9340096728,62.9068543238,403.311010221,144.54920588,91.7998,166.962004341
 03/25  17:00:00,254.039967188,35.9515679496,46.990386381,0.0,34.9340096728,72.2186844194,404.527258636,140.346841057,49.9818,214.198617579
 03/25  18:00:00,335.449290555,35.9515679496,62.0411820637,0.0,87.0357390804,86.2600435998,448.399114275,143.334200146,49.9818,255.083114129
 03/25  19:00:00,363.855576746,35.9515679496,84.51462181,0.0,102.000620287,77.6748002752,509.926892648,144.508248319,33.3212,332.097444329
 03/25  20:00:00,425.847186759,35.9515679496,129.367702856,0.0,102.000620287,88.9820225341,507.4124645,145.483777249,33.3212,328.607487251
 03/25  21:00:00,392.872883292,35.9515679496,106.112850113,0.0,102.000620287,91.6425454185,504.83849887,145.580127481,24.9909,334.26747139
 03/25  22:00:00,324.304114407,35.9515679496,90.7373513723,0.0,87.0357390804,65.871452062,653.118758345,148.802429238,16.6606,487.655729106
 03/25  23:00:00,218.103780197,35.9515679496,58.2221005207,0.0,42.6918050922,48.4199368926,467.575579414,169.771284206,8.3303,289.473995208
 03/25  24:00:00,162.139059593,31.0011967536,47.2371105816,0.0,27.7269238854,30.610668775,245.214457126,78.7456690733,3.33212,163.136668052
 03/26  01:00:00,165.181627314,31.0011967536,41.028790612,0.0,34.4311606118,33.1021868926,192.415084682,65.8581843715,3.33212,123.22478031
 03/26  02:00:00,143.660887062,31.0011967536,37.0053061213,0.0,19.466279405,30.610668775,181.535155024,54.9885930358,3.33212,123.214441989
 03/26  03:00:00,141.639438887,31.0011967536,34.9875073809,0.0,19.466279405,30.610668775,179.679487761,46.642679752,3.33212,129.704688009
 03/26  04:00:00,149.29136986,31.0011967536,36.0486968455,0.0,19.466279405,30.610668775,205.985124235,40.1953303732,3.33212,162.457673862
 03/26  05:00:00,163.416917803,31.0011967536,37.9209928767,0.0,19.466279405,30.610668775,249.779434695,35.2590892478,8.3303,206.190045447
 03/26  06:00:00,246.53214821,33.8889132846,46.650695987,0.0,42.6918050922,54.3732441037,340.268559774,31.1882138513,16.6606,292.419745922
 03/26  07:00:00,312.219833669,35.9961309866,70.1309306863,0.0,49.3960418185,88.5934452969,643.356215861,128.66736852,24.9909,489.69794734
 03/26  08:00:00,369.22536257,35.9515679496,98.0180466909,0.0,57.6566862989,112.030105488,890.574123824,164.710722473,33.3212,692.542201351
 03/26  09:00:00,297.994953702,36.5355691275,82.422368068,0.0,50.9524495726,81.1684271793,738.46416524,174.447207063,66.8089,497.208058176
 03/26  10:00:00,238.031038131,36.6280094142,67.6788196739,0.0,42.6918050922,68.9656133826,615.55223276,156.520800891,83.4695,375.561931868
 03/26  11:00:00,231.370462493,36.6831651062,64.8151284551,0.0,38.286128036,68.9656133826,540.591961807,158.958168174,83.4695,298.164293633
 03/26  12:00:00,225.528427611,36.7238347602,59.9374001702,0.0,38.286128036,68.9656133826,444.212786296,140.85003364,83.4695,219.893252656
 03/26  13:00:00,210.573093233,36.7572498407,64.1013365718,0.0,31.5818913096,56.727595265,398.942925105,107.978313097,75.1392,215.825412009
 03/26  14:00:00,209.766197207,36.7871814795,63.3883239641,0.0,31.5818913096,56.727595265,371.238506756,93.4259722432,66.8089,211.003634513
 03/26  15:00:00,214.104818352,36.8144587593,67.7127995657,0.0,31.5818913096,56.727595265,382.3275213,95.4986093208,75.1392,211.689711979
 03/26  16:00:00,242.141374116,36.5066340682,66.8390995409,0.0,31.5818913096,61.661095265,351.194650827,89.5763876389,91.7998,169.818463189
 03/26  17:00:00,272.936794289,35.9515679496,70.4900107374,0.0,31.5818913096,70.9729253606,343.428545265,86.5129289849,49.9818,206.93381628
 03/26  18:00:00,342.881965212,35.9515679496,78.6738781882,0.0,80.3315023541,83.7685254822,403.616831091,98.1056360297,49.9818,255.529395061
 03/26  19:00:00,367.212410335,35.9515679496,87.8307246364,0.0,102.000620287,77.6748002752,480.404172336,113.79803189,33.3212,333.284940446
 03/26  20:00:00,400.110008883,35.9515679496,94.5884806588,0.0,108.704857014,91.4735406516,476.565484307,119.758370425,33.3212,323.485913882
 03/26  21:00:00,372.306463338,35.9515679496,94.9238354563,0.0,95.2963835608,89.1510273009,488.18146263,129.912453645,24.9909,333.278108985
 03/26  22:00:00,315.466390672,35.9515679496,91.1702154817,0.0,80.3315023541,63.3799339444,665.69311188,162.10746467,16.6606,486.92504721
 03/26  23:00:00,226.002334989,35.9515679496,66.0755538396,0.0,42.6918050922,48.4199368926,480.55220099,191.312744328,8.3303,280.909156662
 03/26  24:00:00,175.549385197,31.0011967536,51.3910891622,0.0,34.4311606118,33.1021868926,252.80720232,83.6897436047,3.33212,165.785338715
 03/27  01:00:00,149.147252453,31.0011967536,43.7967372789,0.0,19.418418834,29.3649097162,194.522181047,67.0795533228,3.33212,124.110507724
 03/27  02:00:00,137.812303562,31.0011967536,40.3899187886,0.0,12.7620426787,28.1191506574,183.253347307,56.258556171,3.33212,123.662671135
 03/27  03:00:00,135.526001304,31.0011967536,38.0933937991,0.0,12.7620426787,28.1191506574,177.418682161,50.594800247,3.33212,123.491761915
 03/27  04:00:00,143.418096868,31.0011967536,39.3867681547,0.0,12.7620426787,28.1191506574,210.742877063,43.656827381,3.33212,163.753929682
 03/27  05:00:00,179.936054964,31.0011967536,48.2649178257,0.0,25.5240853573,30.610668775,326.164529731,36.524014812,8.3303,281.310214919
 03/27  06:00:00,309.2938789,34.3014442176,76.49852605,0.0,51.0481707146,78.1489452969,537.025396364,31.4267960878,16.6606,488.938000276
 03/27  07:00:00,378.409323504,35.9531500988,100.012691643,0.0,64.3609230253,109.708623606,799.422572506,123.802410825,24.9909,650.629261681
 03/27  08:00:00,308.183198231,35.9515679496,75.1568759817,0.0,51.0481707146,80.7689615957,694.932561636,165.199527851,33.3212,496.411833785
 03/27  09:00:00,269.249057531,36.543445739,63.873031804,0.0,51.0481707146,71.0224615957,621.519098773,182.065558857,66.8089,372.644639917
 03/27  10:00:00,207.83532181,36.6335092444,51.2119320081,0.0,32.1804615127,65.7244621605,566.994799874,190.058662163,83.4695,293.466637711
 03/27  11:00:00,202.299165727,36.6872964061,44.8690843949,0.0,32.1804615127,65.7244621605,514.660198084,215.037953111,83.4695,216.152744973
 03/27  12:00:00,201.171294316,36.7257312991,44.4774763975,0.0,32.1804615127,65.7244621605,508.355804751,207.845385489,83.4695,217.040919261
 03/27  13:00:00,191.85522353,36.7599470255,44.8143215442,0.0,32.1804615127,55.9779621605,506.987571723,217.826939046,75.1392,214.021432678
 03/27  14:00:00,190.88478666,36.7892590373,43.5819545607,0.0,32.1804615127,55.9779621605,525.081706392,243.393272859,66.8089,214.879533533
 03/27  15:00:00,190.47369798,36.8168375418,43.0270188163,0.0,32.1804615127,55.9779621605,530.561494632,240.598478146,75.1392,214.823816486
 03/27  16:00:00,220.401925816,36.5068894446,44.2542562366,0.0,32.1804615127,60.9114621605,453.989265081,199.212484178,91.7998,162.976980902
 03/27  17:00:00,266.409786124,35.9515679496,55.8218137545,0.0,32.1804615127,77.5397301883,496.318757102,193.503973164,49.9818,252.832983937
 03/27  18:00:00,337.490786525,35.9515679496,72.4221460133,0.0,77.122965704,86.2600435998,741.169782233,240.645837234,49.9818,450.542144999
 03/27  19:00:00,354.764649454,35.9515679496,70.4899395841,0.0,102.647051061,80.1663183927,616.789020755,248.977735196,33.3212,334.490085559
 03/27  20:00:00,392.710982121,35.9515679496,77.0056955404,0.0,115.40909374,92.7192997104,609.171158685,248.455508182,33.3212,327.394450503
 03/27  21:00:00,383.365042507,35.9515679496,90.9547824795,0.0,102.647051061,94.1340635361,750.260176721,236.402791021,24.9909,488.866485699
 03/27  22:00:00,297.4998714,35.9515679496,71.7069783995,0.0,77.122965704,65.871452062,622.266358559,237.974917265,16.6606,367.630841293
 03/27  23:00:00,206.189714695,35.9515679496,48.5329512792,0.0,38.286128036,48.4199368926,461.035815097,247.333238986,8.3303,205.372276111
 03/27  24:00:00,152.500682426,31.0011967536,39.67875753,0.0,25.5240853573,30.610668775,211.738304668,41.9125577267,3.33212,166.493626941
 03/28  01:00:00,139.813438813,31.0011967536,34.3460703436,0.0,19.418418834,29.3649097162,160.668713875,34.9547769242,3.33212,122.381816951
 03/28  02:00:00,129.834035116,31.0011967536,32.283810505,0.0,12.7620426787,28.1191506574,156.264459257,31.0113744794,3.33212,121.920964778
 03/28  03:00:00,128.656556551,31.0011967536,31.1141079681,0.0,12.7620426787,28.1191506574,153.964669536,28.8900487559,3.33212,121.742500781
 03/28  04:00:00,137.797881122,31.0011967536,33.0435397589,0.0,12.7620426787,28.1191506574,199.220198373,27.8606242183,3.33212,168.027454154
 03/28  05:00:00,174.293855069,31.0011967536,41.8583467614,0.0,25.5240853573,30.610668775,317.465355747,28.0580808655,8.3303,281.076974882
 03/28  06:00:00,302.831929581,33.393876165,70.0795953458,0.0,51.0481707146,78.1489452969,532.122967144,27.3284833535,16.6606,488.13388379
 03/28  07:00:00,371.43162149,35.9546168995,93.1198076894,0.0,64.3609230253,109.708623606,876.177045646,203.520415261,24.9909,647.665730384
 03/28  08:00:00,303.536486103,35.9515679496,68.0995993143,0.0,51.0481707146,80.7689615957,761.812188936,233.106388836,33.3212,495.3846001
 03/28  09:00:00,263.222562803,36.4544681287,56.3289673309,0.0,51.0481707146,71.0224615957,675.954515805,236.057424299,66.8089,373.088191506
 03/28  10:00:00,184.128172896,36.602827985,26.0165997329,0.0,32.1804615127,65.7244621605,630.857030206,254.133267633,83.4695,293.254262573
 03/28  11:00:00,179.953258781,36.6830723692,21.7119611836,0.0,32.1804615127,65.7244621605,527.085829927,227.59212103,83.4695,216.024208897
 03/28  12:00:00,181.441411148,36.7179562543,24.4344783692,0.0,32.1804615127,65.7244621605,515.628138733,216.539491237,83.4695,215.619147496
 03/28  13:00:00,173.944916426,36.7555290116,26.5779817477,0.0,32.1804615127,55.9779621605,533.260953309,242.936097234,75.1392,215.185656075
 03/28  14:00:00,176.097439516,36.7835675431,28.5598973824,0.0,32.1804615127,55.9779621605,533.410477899,251.863482334,66.8089,214.738095564
 03/28  15:00:00,178.024035333,36.8102643158,30.639989836,0.0,32.1804615127,55.9779621605,517.400779972,231.45624844,75.1392,210.805331532
 03/28  16:00:00,208.750766576,36.5014688777,32.4960887309,0.0,32.1804615127,60.9114621605,483.116728516,224.751754667,91.7998,166.565173849
 03/28  17:00:00,254.929443962,35.9515679496,44.2574622398,0.0,32.1804615127,77.5397301883,506.139843139,209.461000387,49.9818,246.697042752
 03/28  18:00:00,327.121672578,35.9515679496,62.2198729953,0.0,77.122965704,86.2600435998,732.944623842,233.564126468,49.9818,449.398697374
 03/28  19:00:00,346.552628311,35.9515679496,63.1782040992,0.0,102.647051061,80.1663183927,595.099593618,228.850666165,33.3212,332.927727453
 03/28  20:00:00,385.539859417,35.9515679496,71.0156274187,0.0,115.40909374,92.7192997104,599.220434606,233.16364263,33.3212,332.735591976
 03/28  21:00:00,376.754044952,35.9515679496,85.5539641887,0.0,102.647051061,94.1340635361,743.187333686,228.674254067,24.9909,489.522179619
 03/28  22:00:00,293.045526608,35.9515679496,68.0711250939,0.0,77.122965704,65.871452062,616.032557227,230.99196171,16.6606,368.379995517
 03/28  23:00:00,203.031915019,35.9515679496,46.3183947976,0.0,38.286128036,48.4199368926,439.089525398,225.144488254,8.3303,205.614737144
 03/28  24:00:00,150.902137695,31.0011967536,38.2466777901,0.0,25.5240853573,30.610668775,215.969659423,50.276055973,3.33212,162.36148345
 03/29  01:00:00,159.673895137,31.0011967536,54.2646419722,0.0,19.418418834,29.3649097162,168.836309535,42.5808663569,3.33212,122.923323178
 03/29  02:00:00,151.138936888,31.0011967536,53.6038275575,0.0,12.7620426787,28.1191506574,163.610078383,37.3661075434,3.33212,122.911850839
 03/29  03:00:00,142.355086522,31.0011967536,44.8358568318,0.0,12.7620426787,28.1191506574,160.465468718,34.2227911935,3.33212,122.910557524
 03/29  04:00:00,146.7807908,31.0011967536,42.6677518517,0.0,12.7620426787,28.1191506574,199.246431371,33.6267718719,3.33212,162.287539499
 03/29  05:00:00,181.876546538,31.0011967536,50.1003707237,0.0,25.5240853573,30.610668775,322.345322862,33.0926188088,8.3303,280.922404053
 03/29  06:00:00,309.966106426,33.2701168851,78.0799745497,0.0,51.0481707146,78.1489452969,535.263444259,31.2521671465,16.6606,487.350677113
 03/29  07:00:00,373.95626171,35.954190982,96.6224853635,0.0,64.3609230253,109.708623606,884.433522609,211.577116527,24.9909,647.865506082
 03/29  08:00:00,302.691764325,35.9515679496,68.0179301477,0.0,51.0481707146,80.7689615957,763.677475982,235.895227209,33.3212,494.461048773
 03/29  09:00:00,237.718925432,36.4505654128,31.0065282075,0.0,51.0481707146,71.0224615957,678.18782913,239.859141199,66.8089,371.519787931
 03/29  10:00:00,183.860960062,36.6090639174,25.9253636245,0.0,32.1804615127,65.7244621605,623.225436983,246.705237472,83.4695,293.050699512
 03/29  11:00:00,182.542861819,36.6747417209,24.8606685527,0.0,32.1804615127,65.7244621605,498.621593047,199.23750385,83.4695,215.914589197
 03/29  12:00:00,183.257844018,36.7183849777,26.491440675,0.0,32.1804615127,65.7244621605,519.767167848,220.795036439,83.4695,215.502631409
 03/29  13:00:00,175.259632277,36.7500129566,27.8922666338,0.0,32.1804615127,55.9779621605,546.45273956,256.249969305,75.1392,215.063570254
 03/29  14:00:00,176.484308187,36.7803528417,28.9554034598,0.0,32.1804615127,55.9779621605,538.001102246,256.580737614,66.8089,214.611464631
 03/29  15:00:00,178.016571022,36.8083979226,30.4656765875,0.0,32.1804615127,55.9779621605,532.479066035,249.833935409,75.1392,207.505930626
 03/29  16:00:00,208.767082596,36.4998005873,32.1659849027,0.0,32.1804615127,60.9114621605,507.428629356,245.988971936,91.7998,169.63985742
 03/29  17:00:00,254.896452797,35.9515679496,43.6667754123,0.0,32.1804615127,77.5397301883,535.022213145,238.447078014,49.9818,246.593335131
 03/29  18:00:00,326.480285321,35.9515679496,61.0536481498,0.0,77.122965704,86.2600435998,739.028999768,241.789057081,49.9818,447.258142686
 03/29  19:00:00,342.935606317,35.9515679496,61.2391857681,0.0,102.647051061,80.1663183927,617.058291435,249.828282032,33.3212,333.908809404
 03/29  20:00:00,384.490532006,35.9515679496,68.8491063615,0.0,115.40909374,92.7192997104,607.431595915,241.726124883,33.3212,332.384271032
 03/29  21:00:00,375.426629673,35.9515679496,83.3512933571,0.0,102.647051061,94.1340635361,751.375987113,239.678898163,24.9909,486.70618895
 03/29  22:00:00,291.141531631,35.9515679496,65.6135013356,0.0,77.122965704,65.871452062,628.541966386,246.436480693,16.6606,365.444885694
 03/29  23:00:00,200.932056774,35.9515679496,43.4426029539,0.0,38.286128036,48.4199368926,469.48461649,259.27254431,8.3303,201.881772181
 03/29  24:00:00,147.896729784,31.0011967536,35.1748016882,0.0,25.5240853573,30.610668775,216.082618269,49.290774004,3.33212,163.459724265
 03/30  01:00:00,135.629570686,31.0011967536,30.2237349088,0.0,19.418418834,29.3649097162,168.415432746,43.2382521624,3.33212,121.845060583
 03/30  02:00:00,124.98542858,31.0011967536,27.4656432424,0.0,12.7620426787,28.1191506574,166.845437207,40.637373926,3.33212,122.875943281
 03/30  03:00:00,132.762826869,31.0011967536,35.2270966618,0.0,12.7620426787,28.1191506574,164.392943184,38.1842593283,3.33212,122.876563855
 03/30  04:00:00,155.801634491,31.0011967536,51.6370783705,0.0,12.7620426787,28.1191506574,202.11356092,36.4706269688,3.33212,162.310813951
 03/30  05:00:00,190.024065512,31.0011967536,58.1857093973,0.0,25.5240853573,30.610668775,327.395509596,37.3647227358,8.3303,281.700486861
 03/30  06:00:00,319.906508939,33.0638514186,88.1381265148,0.0,51.0481707146,78.1489452969,538.117121282,36.0908072962,16.6606,485.365713986
 03/30  07:00:00,380.125721262,36.0100168779,102.72613164,0.0,64.3609230253,109.708623606,890.398793477,219.609926702,24.9909,645.797966774
 03/30  08:00:00,282.448030615,35.9515679496,47.9170871007,0.0,51.0481707146,80.7689615957,777.19459731,250.214890493,33.3212,493.658506817
 03/30  09:00:00,240.151470807,36.3746488125,33.5252883783,0.0,51.0481707146,71.0224615957,691.796074389,253.710168443,66.8089,371.277005947
 03/30  10:00:00,185.848763497,36.5045789289,27.8541736669,0.0,32.1804615127,65.7244621605,647.062243975,270.689416745,83.4695,292.90332723
 03/30  11:00:00,183.938175485,36.6274737295,25.1634144854,0.0,32.1804615127,65.7244621605,577.715587592,274.405412875,83.4695,219.840674718
 03/30  12:00:00,183.463025938,36.672595671,25.4118718926,0.0,32.1804615127,65.7244621605,569.466971465,272.530709859,83.4695,213.466761607
 03/30  13:00:00,174.795444497,36.6668691273,26.4669129704,0.0,32.1804615127,55.9779621605,567.041979225,279.013371872,75.1392,212.889407353
 03/30  14:00:00,176.37547108,36.7369779873,27.9820125211,0.0,32.1804615127,55.9779621605,560.247830142,278.878157483,66.8089,214.560772658
 03/30  15:00:00,177.83738089,36.8068999556,29.6387316903,0.0,32.1804615127,55.9779621605,542.644608808,258.144282679,75.1392,209.361126129
 03/30  16:00:00,208.483490379,36.4867045135,31.2421201118,0.0,32.1804615127,60.9114621605,522.062066048,262.622418745,91.7998,167.639847304
 03/30  17:00:00,254.865185339,35.9515679496,42.9235678588,0.0,32.1804615127,77.5397301883,547.918289348,251.512129223,49.9818,246.424360125
 03/30  18:00:00,325.765151874,35.9515679496,59.7924138031,0.0,77.122965704,86.2600435998,750.245159743,253.65215571,49.9818,446.611204033
 03/30  19:00:00,340.824902803,35.9515679496,58.8999566769,0.0,102.647051061,80.1663183927,621.59701096,254.669643969,33.3212,333.606166991
 03/30  20:00:00,381.544796867,35.9515679496,65.918304518,0.0,115.40909374,92.7192997104,614.892192701,250.118255259,33.3212,331.452737442
 03/30  21:00:00,372.098961616,35.9515679496,80.0361644649,0.0,102.647051061,94.1340635361,761.530344886,250.949612675,24.9909,485.589832211
 03/30  22:00:00,287.805272278,35.9515679496,62.2839456464,0.0,77.122965704,65.871452062,643.570813307,262.925040261,16.6606,363.985173047
 03/30  23:00:00,198.167185771,35.9515679496,40.67919173,0.0,38.286128036,48.4199368926,491.079168654,279.294595706,8.3303,203.454272948
 03/30  24:00:00,146.00459972,31.0011967536,33.2169872048,0.0,25.5240853573,30.610668775,224.762172224,59.1301931812,3.33212,162.299859043
 03/31  01:00:00,133.391787624,31.0011967536,27.9275800168,0.0,19.418418834,29.3649097162,175.092516101,48.9056813043,3.33212,122.854714796
 03/31  02:00:00,122.79279838,31.0011967536,25.232583661,0.0,12.7620426787,28.1191506574,170.034439186,43.8565701472,3.33212,122.845749039
 03/31  03:00:00,121.669532043,31.0011967536,24.1200982095,0.0,12.7620426787,28.1191506574,167.538375282,41.3621904127,3.33212,122.84406487
 03/31  04:00:00,130.479873395,31.0011967536,25.7232803744,0.0,12.7620426787,28.1191506574,205.715805447,40.1683068263,3.33212,162.215378621
 03/31  05:00:00,166.753840527,31.0011967536,34.3533238206,0.0,25.5240853573,30.610668775,328.461496199,39.5598135636,8.3303,280.571382635
 03/31  06:00:00,295.61050562,33.0638514186,63.2997787741,0.0,51.0481707146,78.1489452969,539.988445027,37.5767833021,16.6606,485.751061725
 03/31  07:00:00,364.321284493,35.9515679496,86.2731517468,0.0,64.3609230253,109.708623606,899.958156183,231.137684283,24.9909,643.8295719
 03/31  08:00:00,296.347816615,35.9515679496,61.1311184472,0.0,51.0481707146,80.7689615957,790.147544965,263.989813538,33.3212,492.836531427
 03/31  09:00:00,256.057824674,36.3143996643,49.4911990019,0.0,51.0481707146,71.0224615957,704.766382818,267.154343582,66.8089,370.803139236
 03/31  10:00:00,195.228982346,36.3957139641,37.332477664,0.0,32.1804615127,65.7244621605,662.483818897,286.377681856,83.4695,292.636637041
 03/31  11:00:00,189.687809947,36.4394609636,31.0754029355,0.0,32.1804615127,65.7244621605,594.275535791,295.092920655,83.4695,215.713115135
 03/31  12:00:00,188.267788143,36.4744064508,30.3973641095,0.0,32.1804615127,65.7244621605,595.257167202,296.502001565,83.4695,215.285665637
 03/31  13:00:00,179.197178873,36.5324495413,30.9963820583,0.0,32.1804615127,55.9779621605,586.943910672,296.964947688,75.1392,214.839762984
 03/31  14:00:00,179.366086744,36.5765200576,31.126058592,0.0,32.1804615127,55.9779621605,570.116230608,296.027798233,66.8089,207.279532376
 03/31  15:00:00,180.281267338,36.6355116688,32.0061066694,0.0,32.1804615127,55.9779621605,580.380865094,290.762401829,75.1392,214.479263265
 03/31  16:00:00,211.101454946,36.4028206634,33.8153825741,0.0,32.1804615127,60.9114621605,523.25432801,268.706989063,91.7998,162.747538946
 03/31  17:00:00,257.784291356,35.9515679496,45.8421711972,0.0,32.1804615127,77.5397301883,555.95660797,259.694485327,49.9818,246.280322643
 03/31  18:00:00,328.68029836,35.9515679496,62.7048444963,0.0,77.122965704,86.2600435998,764.012373882,266.12964275,49.9818,447.900931133
 03/31  19:00:00,342.554883237,35.9515679496,61.0557855337,0.0,102.647051061,80.1663183927,628.893462782,263.891727864,33.3212,331.680534917
 03/31  20:00:00,382.961719085,35.9515679496,67.7328420267,0.0,115.40909374,92.7192997104,623.604242076,258.433773758,33.3212,331.849268318
 03/31  21:00:00,374.010257288,35.9515679496,82.2549201639,0.0,102.647051061,94.1340635361,767.445601176,256.2813593,24.9909,486.173341876
 03/31  22:00:00,290.490035858,35.9515679496,64.9917209461,0.0,77.122965704,65.871452062,634.156108434,254.813969992,16.6606,362.681538442
 03/31  23:00:00,200.278307681,35.9515679496,43.7374715148,0.0,38.286128036,48.4199368926,413.846108856,202.96963658,8.3303,202.546172276
 03/31  24:00:00,150.205184747,31.0011967536,37.6400481056,0.0,25.5240853573,30.610668775,212.07589798,46.5079708924,3.33212,162.235807088
 04/01  01:00:00,150.291941186,31.0011967536,35.528132383,0.0,27.7269238854,30.610668775,160.644401585,34.4905895517,3.33212,122.821692033
 04/01  02:00:00,132.044081283,31.0011967536,34.7919888553,0.0,12.7620426787,28.1191506574,153.061256016,26.914004136,3.33212,122.81513188
 04/01  03:00:00,132.891408989,31.0011967536,35.6752772162,0.0,12.7620426787,28.1191506574,147.528345408,21.3817437154,3.33212,122.814481692
 04/01  04:00:00,177.240474747,31.0011967536,73.3410601753,0.0,12.7620426787,28.1191506574,181.066053475,15.6046264723,3.33212,162.129307003
 04/01  05:00:00,180.068483572,31.0011967536,63.9286449688,0.0,12.7620426787,28.1191506574,227.128696178,15.5644942553,8.3303,203.233901923
 04/01  06:00:00,265.40560797,33.4763823516,66.0647173339,0.0,42.6918050922,54.3732441037,318.599035955,17.656059228,16.6606,284.282376727
 04/01  07:00:00,313.960105341,35.9582229747,84.8774485905,0.0,42.6918050922,86.1019271793,536.855145862,26.9818434897,24.9909,484.882402372
 04/01  08:00:00,379.742384488,35.9515679496,109.497153945,0.0,57.6566862989,112.030105488,741.698327246,25.9907967304,33.3212,682.386330516
 04/01  09:00:00,357.821758054,36.516750142,133.165176195,0.0,57.6566862989,83.6599452969,566.925684481,9.62265071008,66.8089,490.494133771
 04/01  10:00:00,310.87009895,36.6108136879,139.313176693,0.0,42.6918050922,68.9656133826,460.661462141,6.76131853045,83.4695,370.430643611
 04/01  11:00:00,305.232092844,36.6697358907,141.153599554,0.0,34.9340096728,67.7198543238,384.601711059,7.48676060451,83.4695,293.645450455
 04/01  12:00:00,281.083459647,36.7126525448,118.791243571,0.0,34.9340096728,67.7198543238,313.007846707,8.56189536863,83.4695,220.976451338
 04/01  13:00:00,293.186558362,36.7512560518,140.754234206,0.0,34.9340096728,57.9733543238,301.091843051,9.18832031369,75.1392,216.764322738
 04/01  14:00:00,295.43994668,36.7832445468,142.6964152,0.0,34.9340096728,57.9733543238,287.015686832,9.87426141546,66.8089,210.332525417
 04/01  15:00:00,295.351397458,36.816247833,142.693408106,0.0,34.9340096728,57.9733543238,299.366177456,10.3198991168,75.1392,213.90707834
 04/01  16:00:00,324.455923515,36.5075273857,142.836050004,0.0,34.9340096728,62.9068543238,272.582945811,11.029472772,91.7998,169.753673039
 04/01  17:00:00,351.253498405,35.9531940993,142.535156029,0.0,34.9340096728,72.2186844194,270.027009338,13.6836075708,49.9818,206.361601768
 04/01  18:00:00,413.862929026,36.0198602886,139.061144743,0.0,87.0357390804,86.2600435998,314.293508568,11.8905015329,49.9818,252.421207036
 04/01  19:00:00,409.746131495,35.9527026263,132.004136443,0.0,102.000620287,77.6748002752,372.348930109,12.1052121569,33.3212,326.922517952
 04/01  20:00:00,433.192687345,35.9515679496,135.348514742,0.0,102.000620287,88.9820225341,379.012586976,14.1440503115,33.3212,331.547336664
 04/01  21:00:00,374.168650687,35.9515679496,87.1433500643,0.0,102.000620287,91.6425454185,381.342065282,32.4112904552,24.9909,323.939874827
 04/01  22:00:00,300.40134754,35.9515679496,67.1848774071,0.0,87.0357390804,65.871452062,558.912161813,60.0555869729,16.6606,482.19597484
 04/01  23:00:00,220.118648303,35.9515679496,60.6064598961,0.0,42.6918050922,48.4199368926,361.645509214,72.3664442502,8.3303,280.948764964
 04/01  24:00:00,166.148259927,31.0011967536,51.3354219113,0.0,27.7269238854,30.610668775,219.476580817,53.961007593,3.33212,162.183453224
 04/02  01:00:00,170.044190473,31.0011967536,46.0092294226,0.0,34.4311606118,33.1021868926,184.623935144,58.2930272535,3.33212,122.99878789
 04/02  02:00:00,149.193392323,31.0011967536,42.648982328,0.0,19.466279405,30.610668775,185.636351433,59.3130403901,3.33212,122.991191043
 04/02  03:00:00,147.43453291,31.0011967536,40.8965779932,0.0,19.466279405,30.610668775,181.21805762,54.8980408134,3.33212,122.987896806
 04/02  04:00:00,155.513877968,31.0011967536,42.3927733553,0.0,19.466279405,30.610668775,214.560575779,49.0757966677,3.33212,162.152659111
 04/02  05:00:00,170.160290308,31.0011967536,44.7968061888,0.0,19.466279405,30.610668775,256.641913738,42.785670093,8.3303,205.525943645
 04/02  06:00:00,252.278354623,34.7964813372,54.4255414912,0.0,42.6918050922,54.3732441037,345.247547636,37.6696705479,16.6606,290.917277088
 04/02  07:00:00,317.892245008,36.0796498913,79.4487572436,0.0,49.3960418185,88.5934452969,555.367223131,47.8321597346,24.9909,482.544163396
 04/02  08:00:00,380.673840569,35.9526269869,110.382551796,0.0,57.6566862989,112.030105488,757.414224067,42.0450046319,33.3212,682.048019435
 04/02  09:00:00,341.597936003,36.5398514708,126.349768588,0.0,50.9524495726,81.1684271793,573.517625416,15.6874646535,66.8089,491.021260762
 04/02  10:00:00,309.364317324,36.635127467,137.751422777,0.0,42.6918050922,68.9656133826,460.858502576,6.53849846177,83.4695,370.850504114
 04/02  11:00:00,306.609638379,36.6903328334,137.719131656,0.0,38.286128036,68.9656133826,384.443694806,7.55692546606,83.4695,293.41726934
 04/02  12:00:00,309.636766338,36.7407761334,142.199707645,0.0,38.286128036,68.9656133826,305.727019754,7.16224907841,83.4695,215.095270675
 04/02  13:00:00,289.437333765,36.7739522404,140.719067297,0.0,31.5818913096,56.727595265,297.254840279,7.07468435908,75.1392,215.04095592
 04/02  14:00:00,288.044924117,36.8093442194,139.220082621,0.0,31.5818913096,56.727595265,280.578842904,6.682244852,66.8089,207.087698052
 04/02  15:00:00,287.446174762,36.8368979651,138.780491407,0.0,31.5818913096,56.727595265,296.471389157,7.07530032567,75.1392,214.256888832
 04/02  16:00:00,308.925262668,36.520264757,131.557898465,0.0,31.5818913096,61.661095265,262.802690371,8.40535864469,91.7998,162.597531726
 04/02  17:00:00,316.907364065,35.9728478057,113.48799477,0.0,31.5818913096,70.9729253606,274.577871108,18.3390328539,49.9818,206.257038254
 04/02  18:00:00,347.637860609,36.006368269,83.0728016166,0.0,80.3315023541,83.7685254822,333.858041872,32.9105975036,49.9818,250.965644368
 04/02  19:00:00,355.113103655,35.9523518922,78.6361680402,0.0,102.000620287,77.6748002752,400.70080632,40.5763113329,33.3212,326.803294987
 04/02  20:00:00,407.723944866,35.9515679496,102.321655982,0.0,108.704857014,91.4735406516,403.319989161,48.4837341196,33.3212,321.515055042
 04/02  21:00:00,387.124845241,35.9578614091,109.889549801,0.0,95.2963835608,89.1510273009,412.467583941,56.2496353713,24.9909,331.22704857
 04/02  22:00:00,331.926877247,35.9575327623,107.894195718,0.0,80.3315023541,63.3799339444,554.168834528,59.6963468148,16.6606,477.811887713
 04/02  23:00:00,240.931840014,35.9515679496,81.3816448875,0.0,42.6918050922,48.4199368926,358.508834423,74.5756800631,8.3303,275.60285436
 04/02  24:00:00,189.025848386,31.0011967536,64.9092907243,0.0,34.4311606118,33.1021868926,241.919722769,70.5230921847,3.33212,168.064510584
 04/03  01:00:00,159.784140337,31.0011967536,54.4744397586,0.0,19.418418834,29.3649097162,192.003396248,72.3754586705,3.33212,116.295817577
 04/03  02:00:00,141.452870796,31.0011967536,44.0954437968,0.0,12.7620426787,28.1191506574,192.309193085,66.240913874,3.33212,122.736159211
 04/03  03:00:00,139.721592132,31.0011967536,42.3706776854,0.0,12.7620426787,28.1191506574,182.067292335,55.9888850901,3.33212,122.746287245
 04/03  04:00:00,153.657331024,32.6513204856,48.0453426036,0.0,12.7620426787,28.1191506574,213.80636447,48.4513993754,3.33212,162.022845095
 04/03  05:00:00,189.178159348,31.8262586196,56.7648449524,0.0,25.5240853573,30.610668775,329.710497736,41.4815729693,8.3303,279.898624767
 04/03  06:00:00,316.000093952,34.9614937104,85.4234062943,0.0,51.0481707146,78.1489452969,537.17669615,37.3682647504,16.6606,483.1478314
 04/03  07:00:00,386.407626409,35.9575561413,111.375248947,0.0,64.3609230253,109.708623606,743.251596483,80.6176019043,24.9909,637.643094579
 04/03  08:00:00,317.684558906,35.9515679496,85.3894865134,0.0,51.0481707146,80.7689615957,607.312360429,83.7673656428,33.3212,490.223794786
 04/03  09:00:00,279.794973387,36.5411209548,75.3006965734,0.0,51.0481707146,71.0224615957,500.973411627,64.6153416481,66.8089,369.549169979
 04/03  10:00:00,219.187261972,36.6317381398,63.511453515,0.0,32.1804615127,65.7244621605,416.746242864,41.2929946636,83.4695,291.983748201
 04/03  11:00:00,286.246282068,36.6865970901,129.221727103,0.0,32.1804615127,65.7244621605,322.836293916,24.0664238799,83.4695,215.300370036
 04/03  12:00:00,270.083550108,36.7274401171,112.829509449,0.0,32.1804615127,65.7244621605,306.732348745,15.2162644809,83.4695,208.046584264
 04/03  13:00:00,238.90298988,36.7634263684,91.9087420466,0.0,32.1804615127,55.9779621605,298.990689883,9.56008328527,75.1392,214.291406598
 04/03  14:00:00,277.905369386,36.7961320978,130.625820962,0.0,32.1804615127,55.9779621605,283.565547207,7.87867448231,66.8089,208.877972725
 04/03  15:00:00,283.536446091,36.8236491676,135.171842724,0.0,32.1804615127,55.9779621605,296.288328438,8.89243190228,75.1392,212.256696535
 04/03  16:00:00,292.634094569,36.5097572342,115.944755827,0.0,32.1804615127,60.9114621605,260.553439494,6.20564408732,91.7998,162.547995407
 04/03  17:00:00,343.094131427,35.9551571988,131.966581636,0.0,32.1804615127,77.5397301883,305.554891053,9.79426412568,49.9818,245.778826927
 04/03  18:00:00,398.43657295,35.9977690119,133.474158978,0.0,77.122965704,86.2600435998,505.664058835,11.7516038039,49.9818,443.930655031
 04/03  19:00:00,403.904745935,35.9515679496,123.332035901,0.0,102.647051061,80.1663183927,381.052623505,15.3698467164,33.3212,332.361576789
 04/03  20:00:00,440.52219609,35.9515679496,126.379561673,0.0,115.40909374,92.7192997104,375.031342464,19.0834167627,33.3212,322.626725701
 04/03  21:00:00,395.693510839,35.9708913319,105.537732516,0.0,102.647051061,94.1340635361,542.530674755,33.0502710407,24.9909,484.489503714
 04/03  22:00:00,297.616343248,36.0118250663,74.3803704831,0.0,77.122965704,65.871452062,447.907201219,65.2232167173,16.6606,366.023384501
 04/03  23:00:00,215.115119934,35.9914365607,60.0432590178,0.0,38.286128036,48.4199368926,298.054719814,91.7642755919,8.3303,197.960144222
 04/03  24:00:00,165.327854835,31.0011967536,52.6707644719,0.0,25.5240853573,30.610668775,247.722672341,82.3464605972,3.33212,162.044091744
 04/04  01:00:00,152.37570602,31.0011967536,47.0849855256,0.0,19.418418834,29.3649097162,203.980832845,77.923514183,3.33212,122.725198662
 04/04  02:00:00,141.428331127,31.0011967536,44.053139512,0.0,12.7620426787,28.1191506574,196.603156929,70.5468099274,3.33212,122.724227001
 04/04  03:00:00,139.413540104,31.0011967536,42.0284183778,0.0,12.7620426787,28.1191506574,183.164640929,63.5866450608,3.33212,116.245875869
 04/04  04:00:00,149.838052101,33.4763823516,42.7433124111,0.0,12.7620426787,28.1191506574,222.655720092,57.3156116817,3.33212,162.00798841
 04/04  05:00:00,183.289898688,31.0011967536,51.0045368701,0.0,25.5240853573,30.610668775,336.910566526,48.8563562657,8.3303,279.723910261
 04/04  06:00:00,311.371432813,34.9614937104,80.0182840734,0.0,51.0481707146,78.1489452969,540.007838819,41.0328291557,16.6606,482.314409664
 04/04  07:00:00,383.01020822,35.9565266137,106.627260065,0.0,64.3609230253,109.708623606,779.922380827,119.481444216,24.9909,635.450036611
 04/04  08:00:00,319.239975627,35.9620244432,85.8669693321,0.0,51.0481707146,80.7689615957,644.33103052,121.681994964,33.3212,489.327835556
 04/04  09:00:00,283.595591168,36.5447221222,78.7834819185,0.0,51.0481707146,71.0224615957,545.511636458,109.490731678,66.8089,369.212004781
 04/04  10:00:00,231.797302617,36.6412363294,75.8562683955,0.0,32.1804615127,65.7244621605,453.824396112,78.609529806,83.4695,291.745366306
 04/04  11:00:00,239.902199934,36.7005430726,83.3446955703,0.0,32.1804615127,65.7244621605,353.782279876,55.0851367475,83.4695,215.227643128
 04/04  12:00:00,250.561084255,36.7448284119,94.6517281821,0.0,32.1804615127,65.7244621605,344.861256864,49.1462003689,83.4695,212.245556495
 04/04  13:00:00,250.793352467,36.7845495494,104.551894255,0.0,32.1804615127,55.9779621605,322.236891401,37.2449670645,75.1392,209.852724337
 04/04  14:00:00,273.064243753,36.8188936093,126.630703464,0.0,32.1804615127,55.9779621605,302.962022228,26.2698438706,66.8089,209.883278358
 04/04  15:00:00,273.450100411,36.8496331542,126.830803384,0.0,32.1804615127,55.9779621605,308.150526551,21.9718313537,75.1392,211.039495197
 04/04  16:00:00,290.271136643,36.5607502105,114.655525846,0.0,32.1804615127,60.9114621605,274.049855788,19.7692575906,91.7998,162.480798198
 04/04  17:00:00,331.721346128,36.0297949636,121.495300989,0.0,32.1804615127,77.5397301883,315.854548975,20.2390170614,49.9818,245.633731913
 04/04  18:00:00,398.114336127,36.0791500279,133.779358727,0.0,77.122965704,86.2600435998,514.318714554,21.0980769005,49.9818,443.238837654
 04/04  19:00:00,380.480626899,36.0157850302,101.008435976,0.0,102.647051061,80.1663183927,395.196865282,31.8177304206,33.3212,330.057934862
 04/04  20:00:00,423.808783418,35.9956735214,110.641267111,0.0,115.40909374,92.7192997104,408.592759543,50.9798883137,33.3212,324.291671229
 04/04  21:00:00,417.025904428,36.0243401141,127.246796935,0.0,102.647051061,94.1340635361,574.088364558,65.4867294809,24.9909,483.610735077
 04/04  22:00:00,325.735916854,36.0878062338,102.184419102,0.0,77.122965704,65.871452062,467.948782146,92.302534846,16.6606,358.9856473
 04/04  23:00:00,227.402264623,36.0238341952,71.9791277696,0.0,38.286128036,48.4199368926,357.438065001,145.871771995,8.3303,203.235993006
 04/04  24:00:00,172.33106217,31.0011967536,59.5506828568,0.0,25.5240853573,30.610668775,246.999703656,81.7119488839,3.33212,161.955634773
 04/05  01:00:00,157.394786462,31.0011967536,52.0066134367,0.0,19.418418834,29.3649097162,194.057610239,68.0224226525,3.33212,122.703067586
 04/05  02:00:00,144.258061009,31.0011967536,46.7725172652,0.0,12.7620426787,28.1191506574,185.345464968,65.8041917618,3.33212,116.209153206
 04/05  03:00:00,140.61830517,31.0011967536,43.0876739548,0.0,12.7620426787,28.1191506574,189.77914023,63.7755234005,3.33212,122.671496829
 04/05  04:00:00,147.455020148,31.0011967536,43.3070900218,0.0,12.7620426787,28.1191506574,219.212119759,53.987444676,3.33212,161.892555083
 04/05  05:00:00,185.579127023,33.4763823516,51.3112630392,0.0,25.5240853573,30.610668775,331.688131056,43.8857224659,8.3303,279.47210859
 04/05  06:00:00,310.058012283,34.1364318444,80.0811582376,0.0,51.0481707146,78.1489452969,530.886932774,35.9808377586,16.6606,478.245495016
 04/05  07:00:00,382.011068767,35.9554747726,104.992367985,0.0,64.3609230253,109.708623606,857.458793419,194.825762013,24.9909,637.642131405
 04/05  08:00:00,313.314955743,35.9515679496,79.750869239,0.0,51.0481707146,80.7689615957,686.55620945,165.422590195,33.3212,487.812419254
 04/05  09:00:00,273.366594612,36.5594274126,68.0343999616,0.0,51.0481707146,71.0224615957,578.908173604,144.09635567,66.8089,368.002917934
 04/05  10:00:00,207.508345315,36.6471913292,51.2869461848,0.0,32.1804615127,65.7244621605,493.034094391,124.711847445,83.4695,284.852746945
 04/05  11:00:00,200.928374133,36.6971352691,44.0871746996,0.0,32.1804615127,65.7244621605,440.44793824,141.946567999,83.4695,215.03187024
 04/05  12:00:00,195.405724202,36.7356717632,39.1857956787,0.0,32.1804615127,65.7244621605,474.294247379,176.077046544,83.4695,214.747700835
 04/05  13:00:00,185.51965956,36.7684042763,38.9873438563,0.0,32.1804615127,55.9779621605,464.197347481,180.08793461,75.1392,208.970212872
 04/05  14:00:00,189.446228221,36.7970648424,42.931566572,0.0,32.1804615127,55.9779621605,448.660358726,169.727928377,66.8089,212.123530349
 04/05  15:00:00,189.822492385,36.8228466493,43.3050443157,0.0,32.1804615127,55.9779621605,453.115263825,171.189676891,75.1392,206.786386934
 04/05  16:00:00,219.178757584,36.5122355831,43.6742808106,0.0,32.1804615127,60.9114621605,428.716777909,174.468062388,91.7998,162.448915521
 04/05  17:00:00,266.177794028,35.9515679496,56.2904898248,0.0,32.1804615127,77.5397301883,426.415964347,130.967742542,49.9818,245.466421806
 04/05  18:00:00,339.512228339,35.9515679496,75.6113566569,0.0,77.122965704,86.2600435998,613.676099666,121.169955113,49.9818,442.524344553
 04/05  19:00:00,354.415560149,35.9515679496,74.4550703051,0.0,102.647051061,80.1663183927,516.071470085,151.219262273,33.3212,331.531007812
 04/05  20:00:00,394.163746588,35.9515679496,80.3094901237,0.0,115.40909374,92.7192997104,539.103238341,183.604662005,33.3212,322.177376336
 04/05  21:00:00,383.757710869,35.9515679496,93.2979106602,0.0,102.647051061,94.1340635361,704.74559873,197.040964227,24.9909,482.713734502
 04/05  22:00:00,298.500807213,35.9515679496,74.5101136351,0.0,77.122965704,65.871452062,583.407877842,209.407911959,16.6606,357.339365883
 04/05  23:00:00,208.871201388,35.9515679496,53.419988442,0.0,38.286128036,48.4199368926,345.196880219,132.716346547,8.3303,204.150233672
 04/05  24:00:00,159.5670379,31.0011967536,46.914973215,0.0,25.5240853573,30.610668775,214.76708901,49.5547152937,3.33212,161.880253716
 04/06  01:00:00,145.216639965,31.0011967536,39.935807689,0.0,19.418418834,29.3649097162,163.330113869,43.8005635148,3.33212,116.197430354
 04/06  02:00:00,134.803333709,31.0011967536,37.4383795086,0.0,12.7620426787,28.1191506574,167.142782179,41.177167005,3.33212,122.633495174
 04/06  03:00:00,133.743475397,31.0011967536,36.3661757446,0.0,12.7620426787,28.1191506574,165.024020538,39.0447435801,3.33212,122.647156958
 04/06  04:00:00,141.310275609,31.0011967536,37.3400375222,0.0,12.7620426787,28.1191506574,200.62074814,35.496970385,3.33212,161.791657755
 04/06  05:00:00,177.414329346,31.0011967536,45.8079291585,0.0,25.5240853573,30.610668775,313.847438095,31.2869782538,8.3303,274.230159841
 04/06  06:00:00,303.719880933,34.3014442176,73.7984284577,0.0,51.0481707146,78.1489452969,520.558441341,27.1648832663,16.6606,476.732958075
 04/06  07:00:00,373.112637489,35.9540695095,98.0296398465,0.0,64.3609230253,109.708623606,735.917933646,74.3302624561,24.9909,636.59677119
 04/06  08:00:00,308.161056555,35.9515679496,75.8408937712,0.0,51.0481707146,80.7689615957,593.307820712,74.8976752704,33.3212,485.088945441
 04/06  09:00:00,272.52345427,36.5415997801,68.071730745,0.0,51.0481707146,71.0224615957,491.147418283,57.2508003776,66.8089,367.087717905
 04/06  10:00:00,213.504473168,36.6317424395,57.8152508628,0.0,32.1804615127,65.7244621605,425.2569661,50.5410819209,83.4695,291.246384179
 04/06  11:00:00,212.459976991,36.6869848644,56.1273090711,0.0,32.1804615127,65.7244621605,337.346357611,38.8535605381,83.4695,215.023297073
 04/06  12:00:00,225.225984355,36.7278548153,69.5036504944,0.0,32.1804615127,65.7244621605,325.81605284,31.5529275431,83.4695,210.793625297
 04/06  13:00:00,235.921948859,36.7641771769,89.731628539,0.0,32.1804615127,55.9779621605,314.883992828,28.880649875,75.1392,210.864142953
 04/06  14:00:00,228.829139977,36.7969082416,82.6104097764,0.0,32.1804615127,55.9779621605,303.484446144,30.0077840008,66.8089,206.667762144
 04/06  15:00:00,238.060466825,36.8261315477,91.7799855922,0.0,32.1804615127,55.9779621605,317.262085616,29.5247155078,75.1392,212.598170108
 04/06  16:00:00,253.977747897,36.5176699163,78.8003361775,0.0,32.1804615127,60.9114621605,284.317821709,29.0828005108,91.7998,163.435221198
 04/06  17:00:00,296.058819518,35.9556957968,86.3638437623,0.0,32.1804615127,77.5397301883,331.483499906,38.4589960693,49.9818,243.042703836
 04/06  18:00:00,370.809113164,35.9995635758,106.980603832,0.0,77.122965704,86.2600435998,538.527794265,48.411839444,49.9818,440.134154821
 04/06  19:00:00,379.597470599,35.9526968598,99.8741788,0.0,102.647051061,80.1663183927,418.529283804,58.2165237582,33.3212,326.991560046
 04/06  20:00:00,418.004774982,35.9515679496,104.561730484,0.0,115.40909374,92.7192997104,419.155392962,64.1742259387,33.3212,321.659967024
 04/06  21:00:00,407.88716116,35.9565944094,117.970882465,0.0,102.647051061,94.1340635361,575.642749171,68.8442808581,24.9909,481.807568312
 04/06  22:00:00,316.526709988,35.9963380618,93.1977505923,0.0,77.122965704,65.871452062,460.802700256,81.3350327099,16.6606,362.807067546
 04/06  23:00:00,221.1284967,35.9748667328,65.9985319267,0.0,38.286128036,48.4199368926,302.304212628,94.7483675182,8.3303,199.22554511
 04/06  24:00:00,168.440410432,31.0011967536,55.7552970239,0.0,25.5240853573,30.610668775,237.399927029,72.246491833,3.33212,161.821315196
 04/07  01:00:00,154.60325625,31.0011967536,49.2942252414,0.0,19.418418834,29.3649097162,183.926032617,64.4246986925,3.33212,116.169213925
 04/07  02:00:00,143.218007829,31.0011967536,45.8396481869,0.0,12.7620426787,28.1191506574,182.75610049,56.8275771995,3.33212,122.596403291
 04/07  03:00:00,140.955764034,31.0011967536,43.5794200606,0.0,12.7620426787,28.1191506574,177.877080585,51.9313863897,3.33212,122.613574196
 04/07  04:00:00,149.671920643,31.0011967536,45.0881463733,0.0,12.7620426787,28.1191506574,205.113864129,43.5180820896,3.33212,158.263662039
 04/07  05:00:00,187.998053545,33.0638514186,53.6986834839,0.0,25.5240853573,30.610668775,320.835636077,37.227535102,8.3303,275.277800975
 04/07  06:00:00,312.888014382,34.4664565908,82.0689245247,0.0,51.0481707146,78.1489452969,530.328146101,34.0783299897,16.6606,479.589216111
 04/07  07:00:00,386.558545523,35.9566309163,110.679140656,0.0,64.3609230253,109.708623606,709.981069221,54.2160815882,24.9909,630.774087633
 04/07  08:00:00,319.960022708,35.9515679496,87.0433537115,0.0,51.0481707146,80.7689615957,564.124406255,45.5667346767,33.3212,485.236471579
 04/07  09:00:00,287.722869995,36.5449038176,83.2328509515,0.0,51.0481707146,71.0224615957,478.833233386,44.0629244326,66.8089,367.961408954
 04/07  10:00:00,236.679821335,36.6372435793,80.8516834196,0.0,32.1804615127,65.7244621605,419.56733089,45.0543997866,83.4695,291.043431104
 04/07  11:00:00,243.063811999,36.6954265258,86.5201797277,0.0,32.1804615127,65.7244621605,340.610402221,44.3574866946,83.4695,212.783415527
 04/07  12:00:00,259.989894355,36.7402200957,104.057185162,0.0,32.1804615127,65.7244621605,326.627127992,33.7090814745,83.4695,209.448546517
 04/07  13:00:00,265.447639093,36.7794808851,119.059992778,0.0,32.1804615127,55.9779621605,313.563095918,26.084889152,75.1392,212.339006766
 04/07  14:00:00,277.880266139,36.8138234496,131.280911123,0.0,32.1804615127,55.9779621605,296.690664655,21.571344281,66.8089,208.310420374
 04/07  15:00:00,271.814543334,36.8430869755,125.106949472,0.0,32.1804615127,55.9779621605,301.185451929,19.4640157262,75.1392,206.582236203
 04/07  16:00:00,268.236841225,36.5574244245,92.8170075892,0.0,32.1804615127,60.9114621605,278.989696019,24.891343282,91.7998,162.298552737
 04/07  17:00:00,308.750814378,36.0310391814,98.8946111899,0.0,32.1804615127,77.5397301883,326.593682388,31.4699081382,49.9818,245.14197425
 04/07  18:00:00,388.295824429,36.0784684254,124.326895517,0.0,77.122965704,86.2600435998,525.267638647,34.1847228132,49.9818,441.101115834
 04/07  19:00:00,394.546444163,36.0165820468,117.889741202,0.0,102.647051061,80.1663183927,407.607315095,51.5503106883,33.3212,322.735804407
 04/07  20:00:00,432.148567634,35.9917718189,118.965034551,0.0,115.40909374,92.7192997104,422.737762099,64.7276475506,33.3212,324.688914548
 04/07  21:00:00,420.493364888,36.0232373484,130.731406941,0.0,102.647051061,94.1340635361,570.251518802,68.5840449252,24.9909,476.676573877
 04/07  22:00:00,327.44073821,36.0834665909,103.919392311,0.0,77.122965704,65.871452062,472.142919578,91.0859720179,16.6606,364.39634756
 04/07  23:00:00,229.908931334,36.025156936,74.607747145,0.0,38.286128036,48.4199368926,317.523582223,111.648471316,8.3303,197.544810907
 04/07  24:00:00,176.310958204,31.0011967536,63.5558500421,0.0,25.5240853573,30.610668775,239.755988233,74.6558213398,3.33212,161.768046894
 04/08  01:00:00,172.141146358,31.0011967536,57.2006565988,0.0,27.7269238854,30.610668775,185.235256972,63.4447693058,3.33212,118.458367666
 04/08  02:00:00,149.605272511,31.0011967536,52.1773667484,0.0,12.7620426787,28.1191506574,177.840776768,54.2705859584,3.33212,120.238070809
 04/08  03:00:00,148.606616031,32.6513204856,49.5437173774,0.0,12.7620426787,28.1191506574,173.00205928,47.0823385319,3.33212,122.587600748
 04/08  04:00:00,154.45598751,31.8262586196,49.6468246616,0.0,12.7620426787,28.1191506574,199.659345551,41.3602783127,3.33212,154.966947238
 04/08  05:00:00,167.56645266,31.8262586196,50.4953618535,0.0,12.7620426787,28.1191506574,251.683870911,38.8850107274,8.3303,204.468560183
 04/08  06:00:00,255.450159057,35.1265060836,59.9422981288,0.0,42.6918050922,54.3732441037,332.19248192,35.0663710862,16.6606,280.465510834
 04/08  07:00:00,318.736243229,35.969644597,89.4102909486,0.0,42.6918050922,86.1019271793,563.949714867,63.0823182043,24.9909,475.876496663
