Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  08:00:00,392.960023591,35.9515679496,122.509796395,0.0,57.6566862989,112.030105488,755.33196424,51.0025966063,33.3212,671.008167633
 04/08  09:00:00,326.747536798,36.5545906668,102.76771091,0.0,57.6566862989,83.6599452969,592.516412442,43.4234345205,66.8089,482.284077922
 04/08  10:00:00,247.237333932,36.6466437366,77.583541621,0.0,42.6918050922,68.9656133826,491.979227669,41.0068638217,83.4695,367.502863847
 04/08  11:00:00,229.563154971,36.7014816547,68.2921265228,0.0,34.9340096728,67.7198543238,417.783211701,42.3335398312,83.4695,291.98017187
 04/08  12:00:00,221.337598423,36.7411201507,60.8529242856,0.0,34.9340096728,67.7198543238,346.310859137,47.6719379821,83.4695,215.169421155
 04/08  13:00:00,210.374828431,36.7736657691,59.5893897149,0.0,34.9340096728,57.9733543238,338.157475523,51.4741426454,75.1392,211.544132878
 04/08  14:00:00,209.633734898,36.8044256884,58.8166658304,0.0,34.9340096728,57.9733543238,335.423097115,58.1641435673,66.8089,210.450053548
 04/08  15:00:00,207.146206598,36.8285140267,56.2937224339,0.0,34.9340096728,57.9733543238,365.164087543,76.1796279043,75.1392,213.845259639
 04/08  16:00:00,233.929973785,36.5165240911,54.1220381613,0.0,34.9340096728,62.9068543238,342.434545505,87.7123186633,91.7998,162.922426842
 04/08  17:00:00,269.400403311,35.9515679496,62.408706548,0.0,34.9340096728,72.2186844194,342.010800603,86.4403299744,49.9818,205.588670628
 04/08  18:00:00,348.84514701,35.9657581254,75.4554667482,0.0,87.0357390804,86.2600435998,377.887296505,81.4707928488,49.9818,246.434703656
 04/08  19:00:00,362.429768064,35.9515679496,88.7087285296,0.0,102.000620287,77.6748002752,437.199102106,82.160185537,33.3212,321.717716569
 04/08  20:00:00,393.744105118,35.9515679496,97.5149182345,0.0,102.000620287,88.9820225341,446.41209636,92.078604309,33.3212,321.012292051
 04/08  21:00:00,383.183032665,35.9515679496,96.5990606875,0.0,102.000620287,91.6425454185,479.095177148,125.324457789,24.9909,328.77981936
 04/08  22:00:00,323.398729579,35.9515679496,89.8822406412,0.0,87.0357390804,65.871452062,660.404060327,175.223003645,16.6606,468.520456682
 04/08  23:00:00,224.141772418,35.9515679496,64.1576356885,0.0,42.6918050922,48.4199368926,506.599706409,219.850799572,8.3303,278.418606836
 04/08  24:00:00,164.704930585,31.0011967536,49.7787773616,0.0,27.7269238854,30.610668775,253.379861037,88.3397526751,3.33212,161.707988362
 04/09  01:00:00,166.944086116,31.0011967536,42.7823746839,0.0,34.4311606118,33.1021868926,197.829471922,71.7418165248,3.33212,122.755535398
 04/09  02:00:00,143.971000213,31.0011967536,37.3153517494,0.0,19.466279405,30.610668775,183.215775867,59.6336587663,3.33212,120.249997101
 04/09  03:00:00,142.445987171,31.0011967536,35.7928560133,0.0,19.466279405,30.610668775,171.457411459,49.3665500388,3.33212,118.75874142
 04/09  04:00:00,151.123310886,31.0011967536,37.8773669184,0.0,19.466279405,30.610668775,206.380928535,41.3967322245,3.33212,161.652076311
 04/09  05:00:00,165.615221005,31.0011967536,40.1243813877,0.0,19.466279405,30.610668775,240.85059542,34.8409265584,8.3303,197.679368861
 04/09  06:00:00,243.940394745,34.0951787511,49.4501773917,0.0,42.6918050922,54.3732441037,335.668495863,29.8013727561,16.6606,289.206523107
 04/09  07:00:00,312.564712891,36.0176285172,73.614397187,0.0,49.3960418185,88.5934452969,586.583382195,90.584454565,24.9909,471.00802763
 04/09  08:00:00,373.301918457,35.9515679496,102.73381912,0.0,57.6566862989,112.030105488,780.327978769,75.6820939287,33.3212,671.32468484
 04/09  09:00:00,303.519434978,36.5478504914,88.7591258805,0.0,50.9524495726,81.1684271793,612.214231708,60.8246070847,66.8089,484.580724623
 04/09  10:00:00,247.434496957,36.6415106826,77.7236282307,0.0,42.6918050922,68.9656133826,503.322235897,52.0127369575,83.4695,367.83999894
 04/09  11:00:00,248.095015897,36.6963107531,82.1088501254,0.0,38.286128036,68.9656133826,421.978942246,46.7627051091,83.4695,291.746737137
 04/09  12:00:00,251.190334232,36.7394546917,85.9598962852,0.0,38.286128036,68.9656133826,333.161053312,42.5534767474,83.4695,207.138076564
 04/09  13:00:00,237.746044077,36.7736488345,91.4325195937,0.0,31.5818913096,56.727595265,323.836793183,34.44908087,75.1392,214.248512313
 04/09  14:00:00,250.829126258,36.8031002351,104.327684425,0.0,31.5818913096,56.727595265,300.653845167,27.48639525,66.8089,206.358549917
 04/09  15:00:00,261.728345665,36.8308647505,114.936049083,0.0,31.5818913096,56.727595265,301.899217028,20.410347336,75.1392,206.349669692
 04/09  16:00:00,286.299317776,36.5203147347,110.367549265,0.0,31.5818913096,61.661095265,269.800247049,15.8591055287,91.7998,162.14134152
 04/09  17:00:00,302.649483823,35.9515679496,99.6375456043,0.0,31.5818913096,70.9729253606,277.18228224,21.7217769571,49.9818,205.478705283
 04/09  18:00:00,349.729443586,35.9667347496,85.2934958165,0.0,80.3315023541,83.7685254822,328.099966838,32.3415883292,49.9818,245.776578509
 04/09  19:00:00,362.598853997,35.9515679496,88.8227578141,0.0,102.000620287,77.6748002752,404.205169044,50.1659252569,33.3212,320.718043787
 04/09  20:00:00,407.426919443,35.9515679496,101.891907711,0.0,108.704857014,91.4735406516,440.605881839,87.9298555681,33.3212,319.354826271
 04/09  21:00:00,379.090877577,35.9515679496,101.575636005,0.0,95.2963835608,89.1510273009,495.748110562,150.039098701,24.9909,320.718111862
 04/09  22:00:00,319.503433679,35.9515679496,94.9474199995,0.0,80.3315023541,63.3799339444,705.725550034,216.851897944,16.6606,472.21305209
 04/09  23:00:00,228.651824404,35.9515679496,68.490903651,0.0,42.6918050922,48.4199368926,494.513369335,213.714318892,8.3303,272.468750443
 04/09  24:00:00,177.083355168,31.0011967536,52.8538945233,0.0,34.4311606118,33.1021868926,247.179107431,81.9312743865,3.33212,161.915713044
 04/10  01:00:00,149.387951868,31.0011967536,43.9497495108,0.0,19.418418834,29.3649097162,189.947809338,70.0745102956,3.33212,116.541179043
 04/10  02:00:00,137.522687013,31.0011967536,40.0028844155,0.0,12.7620426787,28.1191506574,182.912848657,57.5651715584,3.33212,122.015557098
 04/10  03:00:00,134.700144036,31.0011967536,37.1485458532,0.0,12.7620426787,28.1191506574,172.919071547,50.7124310176,3.33212,118.874520529
 04/10  04:00:00,141.873098845,31.0011967536,37.6927582195,0.0,12.7620426787,28.1191506574,205.85339133,43.8525030625,3.33212,158.668768267
 04/10  05:00:00,177.304825671,31.0011967536,45.4503450593,0.0,25.5240853573,30.610668775,324.288160498,37.6761551476,8.3303,278.281705351
 04/10  06:00:00,300.155105415,33.8889132846,73.1321297743,0.0,51.0481707146,78.1489452969,520.866594751,33.7613037679,16.6606,470.444690983
 04/10  07:00:00,374.644072426,35.9515679496,97.2490722059,0.0,64.3609230253,109.708623606,868.890916283,212.97273084,24.9909,630.927285443
 04/10  08:00:00,306.10918043,35.9515679496,71.379144746,0.0,51.0481707146,80.7689615957,762.079383677,245.175775027,33.3212,483.582408649
 04/10  09:00:00,267.346881328,36.4955665618,60.7198540242,0.0,51.0481707146,71.0224615957,643.387661926,216.558583858,66.8089,360.020178068
 04/10  10:00:00,206.341969342,36.6392368941,49.8281113145,0.0,32.1804615127,65.7244621605,502.457436697,130.644085502,83.4695,288.343851195
 04/10  11:00:00,203.37339119,36.6945558786,46.5708040892,0.0,32.1804615127,65.7244621605,415.955549019,119.324040149,83.4695,213.16200887
 04/10  12:00:00,200.694631118,36.7326835122,44.6536548789,0.0,32.1804615127,65.7244621605,424.184033587,132.340409638,83.4695,208.374123949
 04/10  13:00:00,190.221900487,36.763954148,43.90592852,0.0,32.1804615127,55.9779621605,423.253998469,141.505962961,75.1392,206.608835508
 04/10  14:00:00,189.547631968,36.7918466394,43.2124901642,0.0,32.1804615127,55.9779621605,423.754670486,150.720179679,66.8089,206.225590807
 04/10  15:00:00,189.304362525,36.8172826537,42.9144409136,0.0,32.1804615127,55.9779621605,449.873768046,165.33167229,75.1392,209.402895756
 04/10  16:00:00,219.141295282,36.5075106357,43.8780007938,0.0,32.1804615127,60.9114621605,392.205798142,139.572494372,91.7998,160.833503769
 04/10  17:00:00,266.299038434,35.9515679496,56.573506288,0.0,32.1804615127,77.5397301883,404.741223701,112.077626351,49.9818,242.68179735
 04/10  18:00:00,340.009485024,35.9515679496,76.2157553896,0.0,77.122965704,86.2600435998,598.366780389,109.525230165,49.9818,438.859750224
 04/10  19:00:00,352.01112436,35.9515679496,75.0321395645,0.0,102.647051061,80.1663183927,474.233109697,119.184070632,33.3212,321.727839065
 04/10  20:00:00,394.57576414,35.9515679496,81.0208320628,0.0,115.40909374,92.7192997104,490.62326006,136.982854902,33.3212,320.319205157
 04/10  21:00:00,384.440833564,35.9515679496,94.3706968261,0.0,102.647051061,94.1340635361,651.285598931,148.240662668,24.9909,478.054036263
 04/10  22:00:00,299.187409743,35.9515679496,75.7008545626,0.0,77.122965704,65.871452062,527.407034135,156.362886337,16.6606,354.383547798
 04/10  23:00:00,202.768464362,35.9515679496,47.4658585448,0.0,38.286128036,48.4199368926,368.85869123,161.928432268,8.3303,198.599958962
 04/10  24:00:00,151.637876433,31.0011967536,39.012613438,0.0,25.5240853573,30.610668775,239.51539726,75.9338954528,3.33212,160.249381807
 04/11  01:00:00,143.501605702,31.0011967536,38.1990833595,0.0,19.418418834,29.3649097162,188.27693862,62.4544389548,3.33212,122.490379665
 04/11  02:00:00,133.799862017,31.0011967536,36.4221231555,0.0,12.7620426787,28.1191506574,170.541507357,51.222161097,3.33212,115.98722626
 04/11  03:00:00,133.100985164,31.0011967536,35.7329478313,0.0,12.7620426787,28.1191506574,167.087315461,42.5145557866,3.33212,121.240639674
 04/11  04:00:00,142.391108171,31.0011967536,37.8096046255,0.0,12.7620426787,28.1191506574,195.633854429,36.2173105241,3.33212,156.084423905
 04/11  05:00:00,178.733934762,31.0011967536,46.49748474,0.0,25.5240853573,30.610668775,317.805623356,31.4395808189,8.3303,278.035742537
 04/11  06:00:00,302.134477777,34.3014442176,74.2835190424,0.0,51.0481707146,78.1489452969,512.540423335,27.7328244774,16.6606,468.146998858
 04/11  07:00:00,374.914966997,35.9541258146,98.9556879906,0.0,64.3609230253,109.708623606,718.948835343,63.4393258394,24.9909,630.518609504
 04/11  08:00:00,309.243585826,35.9515679496,76.1388977278,0.0,51.0481707146,80.7689615957,599.567378954,84.8599125456,33.3212,481.386266408
 04/11  09:00:00,268.868825578,36.5385819093,64.2424347258,0.0,51.0481707146,71.0224615957,525.070123995,99.7381542883,66.8089,358.523069707
 04/11  10:00:00,206.179441186,36.6279266553,50.2905450296,0.0,32.1804615127,65.7244621605,484.428033186,110.951379124,83.4695,290.007154061
 04/11  11:00:00,201.197815221,36.6824556296,44.7155180862,0.0,32.1804615127,65.7244621605,392.068485895,101.346559548,83.4695,207.252426347
 04/11  12:00:00,200.765171966,36.7215490811,45.0778251281,0.0,32.1804615127,65.7244621605,376.452339787,78.948416817,83.4695,214.03442297
 04/11  13:00:00,191.155798545,36.7542087278,45.1543455824,0.0,32.1804615127,55.9779621605,370.843904289,89.192877016,75.1392,206.511827273
 04/11  14:00:00,192.350387397,36.783594245,46.3161555575,0.0,32.1804615127,55.9779621605,367.341353724,94.4149321518,66.8089,206.117521572
 04/11  15:00:00,193.330395895,36.811523705,47.3041636066,0.0,32.1804615127,55.9779621605,369.134637286,87.8763939387,75.1392,206.119043347
 04/11  16:00:00,224.546908199,36.505362569,49.5770314366,0.0,32.1804615127,60.9114621605,330.216682288,76.4099005562,91.7998,162.006981732
 04/11  17:00:00,272.036845413,35.9515679496,62.5016171584,0.0,32.1804615127,77.5397301883,361.553736376,69.8909906123,49.9818,241.680945764
 04/11  18:00:00,345.036049621,35.9515679496,81.4034302889,0.0,77.122965704,86.2600435998,558.995475151,76.2890462836,49.9818,432.724628868
 04/11  19:00:00,355.017969457,35.9515679496,78.5972573574,0.0,102.647051061,80.1663183927,462.816928108,101.727740059,33.3212,327.767988049
 04/11  20:00:00,396.40190829,35.9515679496,83.3126092676,0.0,115.40909374,92.7192997104,502.372119027,148.313194651,33.3212,320.737724376
 04/11  21:00:00,385.275585128,35.9515679496,95.4832215167,0.0,102.647051061,94.1340635361,682.262506736,187.195272361,24.9909,470.076334375
 04/11  22:00:00,299.250244353,35.9515679496,75.5629307915,0.0,77.122965704,65.871452062,599.801268094,222.874510399,16.6606,360.266157695
 04/11  23:00:00,207.971277208,35.9515679496,52.2348338481,0.0,38.286128036,48.4199368926,443.083866359,237.645599981,8.3303,197.107966378
 04/11  24:00:00,156.279632322,31.0011967536,43.5480489932,0.0,25.5240853573,30.610668775,235.771475181,77.6915348714,3.33212,154.747820309
 04/12  01:00:00,143.45383514,31.0011967536,38.0543952116,0.0,19.418418834,29.3649097162,190.302576807,64.5568594845,3.33212,122.413597323
 04/12  02:00:00,132.761085566,31.0011967536,35.2680729204,0.0,12.7620426787,28.1191506574,172.510087973,53.1963406734,3.33212,115.981627299
 04/12  03:00:00,131.538478311,31.0011967536,34.0258100848,0.0,12.7620426787,28.1191506574,170.804417839,45.0605575311,3.33212,122.411740308
 04/12  04:00:00,139.846283342,31.0011967536,35.7109752822,0.0,12.7620426787,28.1191506574,197.849439571,39.8364451602,3.33212,154.680874411
 04/12  05:00:00,175.811869974,31.0011967536,44.0272116035,0.0,25.5240853573,30.610668775,320.858137047,34.7007654873,8.3303,277.827071559
 04/12  06:00:00,298.946572423,34.0951787511,71.8241973729,0.0,51.0481707146,78.1489452969,516.244045207,31.1097954032,16.6606,468.473649804
 04/12  07:00:00,374.400133096,35.9515679496,97.3642467416,0.0,64.3609230253,109.708623606,836.713916098,185.270645053,24.9909,626.452371044
 04/12  08:00:00,309.239411399,35.9515679496,75.8927773593,0.0,51.0481707146,80.7689615957,670.730406002,155.637714811,33.3212,481.771491192
 04/12  09:00:00,274.196614564,36.5413358593,68.9766353653,0.0,51.0481707146,71.0224615957,566.618929608,140.313230947,66.8089,359.496798661
 04/12  10:00:00,220.015700319,36.6331932111,63.8431763639,0.0,32.1804615127,65.7244621605,481.624741272,110.791385821,83.4695,287.363855451
 04/12  11:00:00,224.219702971,36.6916986058,67.4829321073,0.0,32.1804615127,65.7244621605,388.250382726,97.6498286065,83.4695,207.131054119
 04/12  12:00:00,233.298368471,36.7366340868,77.3274453768,0.0,32.1804615127,65.7244621605,373.102168801,75.7268923197,83.4695,213.905776481
 04/12  13:00:00,232.80361206,36.7756760082,86.5558095415,0.0,32.1804615127,55.9779621605,339.329228492,57.7935882314,75.1392,206.396440261
 04/12  14:00:00,235.902710793,36.8105026927,89.630406918,0.0,32.1804615127,55.9779621605,325.729976056,52.9187708618,66.8089,206.002305194
 04/12  15:00:00,235.393948023,36.8412621242,89.1382206215,0.0,32.1804615127,55.9779621605,322.389969566,41.2405126592,75.1392,206.010256906
 04/12  16:00:00,285.631405957,36.5620562249,110.230509605,0.0,32.1804615127,60.9114621605,279.847202533,26.1510036707,91.7998,161.896398862
 04/12  17:00:00,329.935867232,36.0419404528,119.763331494,0.0,32.1804615127,77.5397301883,309.912912505,23.0732351557,49.9818,236.857877349
 04/12  18:00:00,379.261757398,36.0876735725,115.087023775,0.0,77.122965704,86.2600435998,514.552929519,27.2530558744,49.9818,437.318073644
 04/12  19:00:00,371.817183,36.0296748182,94.7599250637,0.0,102.647051061,80.1663183927,392.814606098,38.4794050117,33.3212,321.014001086
 04/12  20:00:00,420.027811974,36.0055282211,106.472207622,0.0,115.40909374,92.7192997104,407.531035421,54.57093563,33.3212,319.638899791
 04/12  21:00:00,412.01927052,36.0319930504,121.956663917,0.0,102.647051061,94.1340635361,567.780237125,66.8930774948,24.9909,475.89625963
 04/12  22:00:00,320.688114313,36.0880410282,97.1983437283,0.0,77.122965704,65.871452062,454.544187781,84.1936238525,16.6606,353.689963928
 04/12  23:00:00,224.808938907,36.0275346346,69.5452012916,0.0,38.286128036,48.4199368926,309.51127602,104.201476199,8.3303,196.979499821
 04/12  24:00:00,170.159059366,31.0011967536,57.4253202604,0.0,25.5240853573,30.610668775,240.446555579,76.4996037893,3.33212,160.61483179
 04/13  01:00:00,155.192679769,31.0011967536,49.8485886052,0.0,19.418418834,29.3649097162,187.737396522,67.7380463485,3.33212,116.667230174
 04/13  02:00:00,143.673335227,31.0011967536,46.2615002756,0.0,12.7620426787,28.1191506574,178.034616783,58.7520618437,3.33212,115.950434939
 04/13  03:00:00,143.243096916,31.8262586196,45.0205528539,0.0,12.7620426787,28.1191506574,174.151495784,48.4418768132,3.33212,122.377498971
 04/13  04:00:00,152.80167412,32.6513204856,47.189322506,0.0,12.7620426787,28.1191506574,197.354490151,39.3885441703,3.33212,154.633825981
 04/13  05:00:00,188.330766916,32.6513204856,55.0732024565,0.0,25.5240853573,30.610668775,321.543431421,35.8899474778,8.3303,277.323183943
 04/13  06:00:00,310.317189902,34.3014442176,83.1896562177,0.0,51.0481707146,78.1489452969,515.6102595,33.8074697779,16.6606,465.142189722
 04/13  07:00:00,386.785061949,36.0462470329,111.686284847,0.0,64.3609230253,109.708623606,725.28194981,72.4424172752,24.9909,627.848632535
 04/13  08:00:00,318.097276871,35.9515679496,85.7493929621,0.0,51.0481707146,80.7689615957,596.663404388,84.1624032531,33.3212,479.179801135
 04/13  09:00:00,279.963685308,36.5513633691,75.2871388572,0.0,51.0481707146,71.0224615957,518.955786291,94.3138321034,66.8089,357.833054187
 04/13  10:00:00,220.814485479,36.642655597,65.0066953873,0.0,32.1804615127,65.7244621605,434.304953726,63.2052198786,83.4695,287.630233847
 04/13  11:00:00,239.78067406,36.6985457466,83.2543819944,0.0,32.1804615127,65.7244621605,322.989060561,30.6841752537,83.4695,208.835385308
 04/13  12:00:00,276.803461061,36.7395530642,120.4713036,0.0,32.1804615127,65.7244621605,306.861936078,16.7646427937,83.4695,206.627793284
 04/13  13:00:00,279.055921152,36.7768150093,132.019072136,0.0,32.1804615127,55.9779621605,291.078297987,9.33714697788,75.1392,206.601951009
 04/13  14:00:00,286.377687879,36.810170095,139.037701225,0.0,32.1804615127,55.9779621605,278.287808344,5.95050171224,66.8089,205.528406631
 04/13  15:00:00,286.298797137,36.8388621238,138.818767278,0.0,32.1804615127,55.9779621605,286.744213759,5.72789389353,75.1392,205.877119865
 04/13  16:00:00,315.514488741,36.5351481455,139.030110384,0.0,32.1804615127,60.9114621605,257.387198072,3.6984831423,91.7998,161.88891493
 04/13  17:00:00,349.563451456,36.0117895409,138.485814298,0.0,32.1804615127,77.5397301883,298.602381145,6.75022554989,49.9818,241.870355595
 04/13  18:00:00,402.341782189,36.0642518005,137.349313498,0.0,77.122965704,86.2600435998,488.552125694,8.83102047601,49.9818,429.739305218
 04/13  19:00:00,403.617707702,36.0003300381,125.962834049,0.0,102.647051061,80.1663183927,376.034349526,18.9072911424,33.3212,323.805858384
 04/13  20:00:00,412.854636158,35.9820963155,99.2173199812,0.0,115.40909374,92.7192997104,385.577321397,35.3666410586,33.3212,316.889480339
 04/13  21:00:00,409.288291818,36.0206502808,119.245367043,0.0,102.647051061,94.1340635361,553.600399471,54.3529953896,24.9909,474.256504082
 04/13  22:00:00,324.549022284,36.0838185161,101.073046664,0.0,77.122965704,65.871452062,443.504968382,73.8202908294,16.6606,353.024077553
 04/13  23:00:00,228.155453502,36.0279619929,72.9009286667,0.0,38.286128036,48.4199368926,306.035226599,100.848797227,8.3303,196.856129372
 04/13  24:00:00,173.910223553,31.0011967536,61.1708605944,0.0,25.5240853573,30.610668775,241.591980354,76.9132948332,3.33212,161.346565521
 04/14  01:00:00,158.475500212,31.0011967536,53.1249559836,0.0,19.418418834,29.3649097162,189.478102995,70.245777056,3.33212,115.900205939
 04/14  02:00:00,146.133486806,31.0011967536,48.7117330133,0.0,12.7620426787,28.1191506574,184.646787275,63.191723144,3.33212,118.122944131
 04/14  03:00:00,144.498737351,31.8262586196,46.2563861573,0.0,12.7620426787,28.1191506574,179.148029915,55.6928025938,3.33212,120.123107321
 04/14  04:00:00,152.503546698,32.6513204856,46.2083021559,0.0,12.7620426787,28.1191506574,209.654575494,51.7639642005,3.33212,154.558491294
 04/14  05:00:00,187.095936187,31.8262586196,53.9565996985,0.0,25.5240853573,30.610668775,330.343903789,45.8948590089,8.3303,276.11874478
 04/14  06:00:00,309.788387047,35.1265060836,83.8081016841,0.0,51.0481707146,78.1489452969,520.411949209,39.5110316313,16.6606,464.240317578
 04/14  07:00:00,392.730001293,35.9548025607,116.560511554,0.0,64.3609230253,109.708623606,736.874086817,84.7774774404,24.9909,627.105709376
 04/14  08:00:00,329.426515523,35.9555022886,96.3857209356,0.0,51.0481707146,80.7689615957,567.021514281,57.0774650308,33.3212,476.622849251
 04/14  09:00:00,302.487497136,36.547268189,97.9445080614,0.0,51.0481707146,71.0224615957,457.393544306,31.9112440682,66.8089,358.673400238
 04/14  10:00:00,291.546168513,36.6380937142,134.812292849,0.0,32.1804615127,65.7244621605,381.065581318,15.271723861,83.4695,282.324357457
 04/14  11:00:00,279.795109013,36.6971201623,122.066454232,0.0,32.1804615127,65.7244621605,304.04377556,7.24993130634,83.4695,213.324344253
 04/14  12:00:00,296.3633568,36.7533288381,139.300320419,0.0,32.1804615127,65.7244621605,294.730097928,4.74056566035,83.4695,206.520032267
 04/14  13:00:00,286.981719746,36.7783614067,139.454143794,0.0,32.1804615127,55.9779621605,286.252365747,4.97596666652,75.1392,206.137199081
 04/14  14:00:00,287.08933538,36.8120293827,139.509061733,0.0,32.1804615127,55.9779621605,277.776470343,5.20145238788,66.8089,205.766117955
 04/14  15:00:00,280.820858734,36.8422257138,133.522586679,0.0,32.1804615127,55.9779621605,287.272503328,6.3715407297,75.1392,205.761762599
 04/14  16:00:00,293.102354509,36.5810529933,117.061565101,0.0,32.1804615127,60.9114621605,261.589908626,8.03881965823,91.7998,161.751288968
 04/14  17:00:00,321.335840612,36.0513575073,110.920805806,0.0,32.1804615127,77.5397301883,301.359194194,14.8811459597,49.9818,236.496248234
 04/14  18:00:00,368.401324708,36.0891277582,104.207832655,0.0,77.122965704,86.2600435998,510.439427743,24.6864771703,49.9818,435.771150572
 04/14  19:00:00,364.9127157,36.025206172,88.3336805998,0.0,102.647051061,80.1663183927,396.548561991,42.9429298385,33.3212,320.284432152
 04/14  20:00:00,418.564531535,35.9955409344,105.424412864,0.0,115.40909374,92.7192997104,416.486010221,65.7040623521,33.3212,317.460747869
 04/14  21:00:00,411.196919749,36.0284704719,121.43683793,0.0,102.647051061,94.1340635361,576.978112719,86.3167077478,24.9909,465.670504971
 04/14  22:00:00,321.633052776,36.0965570553,98.0904394836,0.0,77.122965704,65.871452062,482.99398183,109.818744098,16.6606,356.514637731
 04/14  23:00:00,225.635907773,36.0411572332,70.305587631,0.0,38.286128036,48.4199368926,331.84654205,126.732994915,8.3303,196.783247135
 04/14  24:00:00,171.529699298,31.0011967536,58.8000290947,0.0,25.5240853573,30.610668775,240.313784574,78.8090707369,3.33212,158.172593837
 04/15  01:00:00,166.893657431,31.0011967536,51.969386971,0.0,27.7269238854,30.610668775,190.032393287,70.8223961684,3.33212,115.877877119
 04/15  02:00:00,144.034282944,31.0011967536,46.5970518071,0.0,12.7620426787,28.1191506574,190.821439976,65.1632512751,3.33212,122.326068701
 04/15  03:00:00,142.674281033,32.6513204856,43.5768500079,0.0,12.7620426787,28.1191506574,177.731833302,58.5624463707,3.33212,115.837266931
 04/15  04:00:00,149.029908153,31.8262586196,44.1724135279,0.0,12.7620426787,28.1191506574,207.201707523,49.3902103496,3.33212,154.479377174
 04/15  05:00:00,163.046128261,31.8262586196,45.9358546915,0.0,12.7620426787,28.1191506574,245.841067466,40.8699143937,8.3303,196.640853073
 04/15  06:00:00,247.826646324,34.9202406171,55.2811878144,0.0,42.6918050922,54.3732441037,330.228971406,34.8445939415,16.6606,278.723777464
 04/15  07:00:00,310.249900101,35.965245414,80.4485756231,0.0,42.6918050922,86.1019271793,606.428061924,115.435218066,24.9909,466.001943859
 04/15  08:00:00,380.848032884,35.9515679496,109.89037041,0.0,57.6566862989,112.030105488,836.569573853,138.966693624,33.3212,664.281680229
 04/15  09:00:00,313.478039025,36.5535454389,88.7734175768,0.0,57.6566862989,83.6599452969,709.212016999,171.896701483,66.8089,470.506415516
 04/15  10:00:00,236.151181785,36.6435490279,65.6703892085,0.0,42.6918050922,68.9656133826,634.314800326,187.062362323,83.4695,363.782938003
 04/15  11:00:00,217.980757762,36.6979157844,55.8264018013,0.0,34.9340096728,67.7198543238,561.414566682,195.636858757,83.4695,282.308207925
 04/15  12:00:00,211.811539942,36.7382237375,50.5321186987,0.0,34.9340096728,67.7198543238,486.720243729,188.913158923,83.4695,214.337584806
 04/15  13:00:00,202.518878366,36.7716211411,51.016929724,0.0,34.9340096728,57.9733543238,462.38685403,180.468799624,75.1392,206.778854406
 04/15  14:00:00,201.206366383,36.8003080531,49.7285888307,0.0,34.9340096728,57.9733543238,453.425508343,180.239528383,66.8089,206.37707996
 04/15  15:00:00,200.484534945,36.8255607812,48.9754265181,0.0,34.9340096728,57.9733543238,474.958991686,188.677843842,75.1392,211.141947844
 04/15  16:00:00,228.117421508,36.512635033,47.608526916,0.0,34.9340096728,62.9068543238,448.403003509,198.451559011,91.7998,158.151644498
 04/15  17:00:00,262.379798845,35.9515679496,54.7319858514,0.0,34.9340096728,72.2186844194,440.611373241,186.563565671,49.9818,204.066007571
 04/15  18:00:00,339.298492389,35.9515679496,65.2427773092,0.0,87.0357390804,86.2600435998,484.92951739,190.074989607,49.9818,244.872727783
 04/15  19:00:00,348.529690644,35.9515679496,76.7341171047,0.0,102.000620287,77.6748002752,564.004951298,213.92896065,33.3212,316.754790649
 04/15  20:00:00,380.979001105,35.9515679496,83.6483061303,0.0,102.000620287,88.9820225341,575.129402161,228.641185205,33.3212,313.167016957
 04/15  21:00:00,371.929221892,35.9515679496,84.167272363,0.0,102.000620287,91.6425454185,567.519611708,223.266567419,24.9909,319.262144289
 04/15  22:00:00,316.781893296,35.9515679496,82.098324397,0.0,87.0357390804,65.871452062,710.20059292,224.374828644,16.6606,469.165164276
 04/15  23:00:00,220.1045851,35.9515679496,59.0846877831,0.0,42.6918050922,48.4199368926,504.308056557,225.854973716,8.3303,270.122782841
 04/15  24:00:00,160.267406628,31.0011967536,45.2889127746,0.0,27.7269238854,30.610668775,210.681652189,52.8856095849,3.33212,154.463922604
 04/16  01:00:00,162.641637693,31.0011967536,38.4088303631,0.0,34.4311606118,33.1021868926,169.645914735,43.8620422201,3.33212,122.451752515
 04/16  02:00:00,141.22421487,31.0011967536,34.4737156331,0.0,19.466279405,30.610668775,157.157300645,37.7968884318,3.33212,116.028292213
 04/16  03:00:00,139.554527386,31.0011967536,32.8095362807,0.0,19.466279405,30.610668775,158.479137981,32.7057592764,3.33212,122.441258704
 04/16  04:00:00,147.778675844,31.0011967536,34.4487538105,0.0,19.466279405,30.610668775,187.024674483,29.2897967606,3.33212,154.402757722
 04/16  05:00:00,162.238034119,31.0011967536,36.6507467101,0.0,19.466279405,30.610668775,233.115411363,27.9262987972,8.3303,196.858812566
 04/16  06:00:00,236.750127887,33.4763823516,45.5504842986,0.0,42.6918050922,54.3732441037,323.802752895,27.5624777246,16.6606,279.57967517
 04/16  07:00:00,310.683685307,35.9727911204,69.9144110426,0.0,49.3960418185,88.5934452969,686.485195781,192.236530405,24.9909,469.257765377
 04/16  08:00:00,369.681856032,35.9515679496,97.547665853,0.0,57.6566862989,112.030105488,889.544444639,196.84193537,33.3212,659.381309268
 04/16  09:00:00,295.542605485,36.5421202693,79.0469822666,0.0,50.9524495726,81.1684271793,756.144842625,213.06802095,66.8089,476.267921674
 04/16  10:00:00,228.672433703,36.6330820296,57.4413507733,0.0,42.6918050922,68.9656133826,652.644614801,212.122806542,83.4695,357.05230826
 04/16  11:00:00,216.736604099,36.6864725889,49.2785975539,0.0,38.286128036,68.9656133826,598.258754421,226.511209102,83.4695,288.278045319
 04/16  12:00:00,210.317114105,36.7263156155,43.9809753132,0.0,38.286128036,68.9656133826,494.176871332,202.911665224,83.4695,207.795706107
 04/16  13:00:00,188.109776952,36.7574046757,41.0175864741,0.0,31.5818913096,56.727595265,472.441409569,191.014245795,75.1392,206.287963774
 04/16  14:00:00,173.147392145,36.7868446106,26.3935400432,0.0,31.5818913096,56.727595265,448.248059053,175.926453418,66.8089,205.512705635
 04/16  15:00:00,177.733070212,36.8128586403,31.1327612617,0.0,31.5818913096,56.727595265,440.249412948,166.686566694,75.1392,198.423646254
 04/16  16:00:00,209.845849069,36.5016700885,34.2982833246,0.0,31.5818913096,61.661095265,431.201417513,177.738386303,91.7998,161.66323121
 04/16  17:00:00,244.730643039,35.9515679496,42.0387151573,0.0,31.5818913096,70.9729253606,425.131961888,175.607537283,49.9818,199.542624605
 04/16  18:00:00,317.519084955,35.9515679496,53.0308280206,0.0,80.3315023541,83.7685254822,485.014908256,192.663028336,49.9818,242.37007992
 04/16  19:00:00,368.143464043,35.9515679496,96.7164407713,0.0,102.000620287,77.6748002752,547.423701539,195.846931126,33.3212,318.255570413
 04/16  20:00:00,418.02168702,35.9515679496,111.859092115,0.0,108.704857014,91.4735406516,544.973474571,202.892024832,33.3212,308.760249738
 04/16  21:00:00,372.228386206,35.9515679496,94.0677998599,0.0,95.2963835608,89.1510273009,558.676707472,215.473612301,24.9909,318.21219517
 04/16  22:00:00,309.703132108,35.9515679496,84.5576983328,0.0,80.3315023541,63.3799339444,704.673883367,225.502970003,16.6606,462.510313364
 04/16  23:00:00,219.027747653,35.9515679496,58.2494960415,0.0,42.6918050922,48.4199368926,508.308130948,228.803033863,8.3303,271.174797085
 04/16  24:00:00,167.754729365,31.0011967536,43.5595018456,0.0,34.4311606118,33.1021868926,217.96949133,58.3006680498,3.33212,156.33670328
 04/17  01:00:00,141.198327435,31.0011967536,35.7961791655,0.0,19.418418834,29.3649097162,166.197697275,47.0573593296,3.33212,115.808217946
 04/17  02:00:00,129.999457579,31.0011967536,32.4786376007,0.0,12.7620426787,28.1191506574,166.618484821,42.702244305,3.33212,120.584120516
 04/17  03:00:00,127.962604087,31.0011967536,30.3982126476,0.0,12.7620426787,28.1191506574,161.304878051,40.5627781404,3.33212,117.40997991
 04/17  04:00:00,135.230277553,31.0011967536,31.0150756896,0.0,12.7620426787,28.1191506574,196.383428356,38.7073415693,3.33212,154.343966787
 04/17  05:00:00,170.60957543,31.0011967536,38.7055363322,0.0,25.5240853573,30.610668775,313.555537432,36.3649654086,8.3303,268.860272023
 04/17  06:00:00,289.95716722,33.0638514186,66.5313197489,0.0,51.0481707146,78.1489452969,518.842898334,33.3587464534,16.6606,468.823551881
 04/17  07:00:00,369.201315862,35.9877095599,91.7916494759,0.0,64.3609230253,109.708623606,870.899025061,229.556092149,24.9909,616.352032911
 04/17  08:00:00,303.060075918,35.9515679496,68.3624076861,0.0,51.0481707146,80.7689615957,770.060884001,266.535692024,33.3212,470.203991976
 04/17  09:00:00,266.430095443,36.3404080402,59.6126046718,0.0,51.0481707146,71.0224615957,684.426735878,254.372763766,66.8089,363.245072112
 04/17  10:00:00,209.089951959,36.5418319987,50.8572029027,0.0,32.1804615127,65.7244621605,623.284089234,259.253504405,83.4695,280.56108483
 04/17  11:00:00,184.252796996,36.6847701338,25.9227884276,0.0,32.1804615127,65.7244621605,513.228139884,223.218874878,83.4695,206.539765006
 04/17  12:00:00,188.78116968,36.7246957542,31.8933361719,0.0,32.1804615127,65.7244621605,482.240452085,192.627662852,83.4695,206.143289233
 04/17  13:00:00,182.974876696,36.7625667648,36.2129310746,0.0,32.1804615127,55.9779621605,454.220976729,173.312460961,75.1392,205.769315768
 04/17  14:00:00,185.567885929,36.7948387171,39.0096521797,0.0,32.1804615127,55.9779621605,437.074604788,164.87549046,66.8089,205.390214327
 04/17  15:00:00,189.466247505,36.8246908642,43.0359090494,0.0,32.1804615127,55.9779621605,429.361566464,154.677248732,75.1392,199.545117733
 04/17  16:00:00,220.243332132,36.5155440971,44.9525488286,0.0,32.1804615127,60.9114621605,396.930229506,144.734998514,91.7998,160.395430992
 04/17  17:00:00,265.764559113,35.9515679496,55.9462359294,0.0,32.1804615127,77.5397301883,438.097368314,152.153113799,49.9818,235.962454516
 04/17  18:00:00,336.797725709,35.9515679496,72.8401437775,0.0,77.122965704,86.2600435998,661.677538936,178.320925118,49.9818,433.374813819
 04/17  19:00:00,346.971307091,35.9515679496,72.4259186355,0.0,102.647051061,80.1663183927,558.427447827,208.029513901,33.3212,317.076733926
 04/17  20:00:00,393.002465579,35.9515679496,78.8831467301,0.0,115.40909374,92.7192997104,571.005606207,225.904841522,33.3212,311.779564684
 04/17  21:00:00,396.89052525,35.9515679496,105.982331807,0.0,102.647051061,94.1340635361,723.235237585,227.111717883,24.9909,471.132619702
 04/17  22:00:00,336.818992635,35.9515679496,112.083500549,0.0,77.122965704,65.871452062,599.475864867,231.655550135,16.6606,351.159714731
 04/17  23:00:00,220.959990926,35.9515679496,64.2387426274,0.0,38.286128036,48.4199368926,434.629178484,234.873852455,8.3303,191.425026029
 04/17  24:00:00,161.338562319,31.0011967536,48.5308640376,0.0,25.5240853573,30.610668775,213.764966038,51.3448751558,3.33212,159.087970882
 04/18  01:00:00,145.487062305,31.0011967536,40.0317775054,0.0,19.418418834,29.3649097162,160.889847577,41.8214819932,3.33212,115.736245583
 04/18  02:00:00,133.825876092,31.0011967536,36.2964727134,0.0,12.7620426787,28.1191506574,153.964254426,34.8862899465,3.33212,115.745844479
 04/18  03:00:00,131.891931663,31.0011967536,34.3687306915,0.0,12.7620426787,28.1191506574,149.776120396,30.6823787818,3.33212,115.761621614
 04/18  04:00:00,140.400811479,31.0011967536,35.6538949165,0.0,12.7620426787,28.1191506574,190.594633542,28.4914913165,3.33212,158.771022225
 04/18  05:00:00,176.713016064,31.0011967536,44.3056931672,0.0,25.5240853573,30.610668775,306.108033203,26.6215824304,8.3303,271.156150773
 04/18  06:00:00,297.533166697,33.9714194712,72.6024803116,0.0,51.0481707146,78.1489452969,501.510314388,26.1379264107,16.6606,458.711787977
 04/18  07:00:00,375.915421994,35.9515679496,97.7071988476,0.0,64.3609230253,109.708623606,833.732598899,191.142943709,24.9909,617.59875519
 04/18  08:00:00,307.765896432,35.9515679496,73.1746582031,0.0,51.0481707146,80.7689615957,695.251286337,186.229702217,33.3212,475.700384119
 04/18  09:00:00,268.781632867,36.5138078591,63.2124305536,0.0,51.0481707146,71.0224615957,587.500186551,166.534433174,66.8089,354.156853378
 04/18  10:00:00,211.269432192,36.6365404395,54.8960279798,0.0,32.1804615127,65.7244621605,499.918633996,136.059638711,83.4695,280.389495285
 04/18  11:00:00,209.065412508,36.6948012035,52.2885370016,0.0,32.1804615127,65.7244621605,403.102715598,113.232332291,83.4695,206.400883307
 04/18  12:00:00,193.527231656,36.7377898771,37.7547285656,0.0,32.1804615127,65.7244621605,383.260570434,93.7780135032,83.4695,206.013056931
 04/18  13:00:00,192.975433985,36.7731467092,47.0442575059,0.0,32.1804615127,55.9779621605,344.368893376,63.5903843512,75.1392,205.639309025
 04/18  14:00:00,193.750203164,36.8014136685,47.7627215207,0.0,32.1804615127,55.9779621605,358.503333755,86.4225720815,66.8089,205.271861673
 04/18  15:00:00,196.513108507,36.8292848985,50.4608206073,0.0,32.1804615127,55.9779621605,382.598474664,106.352843641,75.1392,201.106431023
 04/18  16:00:00,229.079958661,36.521357076,54.1392870051,0.0,32.1804615127,60.9114621605,334.200156472,83.67764223,91.7998,158.722714242
 04/18  17:00:00,278.763095173,35.965158122,69.3154217193,0.0,32.1804615127,77.5397301883,360.385893207,74.6230113199,49.9818,235.781081887
 04/18  18:00:00,356.33900963,36.0152121669,92.7960346637,0.0,77.122965704,86.2600435998,562.343851735,81.6115198695,49.9818,430.750531866
 04/18  19:00:00,363.562452383,35.9563173102,90.0901827109,0.0,102.647051061,80.1663183927,445.713790109,98.0929929992,33.3212,314.299597109
 04/18  20:00:00,406.854259543,35.9515679496,94.0134682071,0.0,115.40909374,92.7192997104,467.866488351,119.200316998,33.3212,315.344971353
 04/18  21:00:00,396.721657009,35.9669919642,107.291570584,0.0,102.647051061,94.1340635361,626.809801799,135.338900493,24.9909,466.480001306
 04/18  22:00:00,307.140801723,36.0029937353,83.8852692075,0.0,77.122965704,65.871452062,516.501162706,150.708261075,16.6606,349.132301631
 04/18  23:00:00,214.892519231,35.9758408586,59.7301070797,0.0,38.286128036,48.4199368926,359.123040727,157.798504013,8.3303,192.994236714
 04/18  24:00:00,205.564827258,31.0011967536,92.8201212266,0.0,25.5240853573,30.610668775,240.705906153,79.551989005,3.33212,157.821797148
 04/19  01:00:00,171.816499963,31.0011967536,66.449173795,0.0,19.418418834,29.3649097162,188.279123657,66.2568508202,3.33212,118.690152837
 04/19  02:00:00,152.72223893,31.0011967536,55.2848577843,0.0,12.7620426787,28.1191506574,174.088816235,55.0814448776,3.33212,115.675251357
 04/19  03:00:00,146.354394629,31.0011967536,48.9217235466,0.0,12.7620426787,28.1191506574,166.372681648,47.3542076214,3.33212,115.686354026
 04/19  04:00:00,148.672742114,31.0011967536,44.6626920224,0.0,12.7620426787,28.1191506574,199.459376189,41.9354999008,3.33212,154.191756288
 04/19  05:00:00,184.332934664,31.8262586196,51.8507924673,0.0,25.5240853573,30.610668775,313.688678152,37.0160249732,8.3303,268.342353179
 04/19  06:00:00,305.698396962,35.1265060836,80.4560389398,0.0,51.0481707146,78.1489452969,514.112381779,32.7315223901,16.6606,464.720259389
 04/19  07:00:00,383.331695791,35.9549585923,108.040926313,0.0,64.3609230253,109.708623606,727.168807869,88.3031746664,24.9909,613.874733203
 04/19  08:00:00,318.0063067,35.9515679496,85.5083096605,0.0,51.0481707146,80.7689615957,586.860294012,85.0215640655,33.3212,468.517529946
 04/19  09:00:00,283.036229448,36.5503636569,78.4158704539,0.0,51.0481707146,71.0224615957,491.802806653,66.9250892144,66.8089,358.068817439
 04/19  10:00:00,229.518061279,36.6422235033,73.6840726289,0.0,32.1804615127,65.7244621605,409.818682075,46.3634668835,83.4695,279.985715191
 04/19  11:00:00,234.679620553,36.6993769572,78.1650499649,0.0,32.1804615127,65.7244621605,328.352885881,35.0621584414,83.4695,209.821227439
 04/19  12:00:00,249.726773634,36.74313179,93.8061414109,0.0,32.1804615127,65.7244621605,317.434073158,28.8375748536,83.4695,205.126998304
 04/19  13:00:00,248.672651559,36.7792765944,102.283581968,0.0,32.1804615127,55.9779621605,298.567839279,24.2523987288,75.1392,199.17624055
 04/19  14:00:00,244.298836377,36.8106606952,97.7627187861,0.0,32.1804615127,55.9779621605,293.147131949,21.1789955954,66.8089,205.159236353
 04/19  15:00:00,244.066334198,36.841137844,97.4184511849,0.0,32.1804615127,55.9779621605,300.190332591,19.9078956635,75.1392,205.143236928
 04/19  16:00:00,270.350675499,36.5704194216,94.7347418966,0.0,32.1804615127,60.9114621605,265.707527652,19.2126522001,91.7998,154.695075452
 04/19  17:00:00,301.34691099,36.043191845,91.3128691405,0.0,32.1804615127,77.5397301883,311.324216258,25.7532979319,49.9818,235.589118327
 04/19  18:00:00,364.890570513,36.0868169728,100.923237113,0.0,77.122965704,86.2600435998,515.345407332,36.6830327449,49.9818,428.680574587
 04/19  19:00:00,380.035117213,36.0307294623,105.732772779,0.0,102.647051061,80.1663183927,402.893420195,56.7231524506,33.3212,312.849067744
 04/19  20:00:00,423.216898826,36.0032551027,109.596981804,0.0,115.40909374,92.7192997104,432.435480245,81.9912319116,33.3212,317.123048333
 04/19  21:00:00,411.046403166,36.031721102,120.843052209,0.0,102.647051061,94.1340635361,604.66728917,117.857273997,24.9909,461.819115173
 04/19  22:00:00,318.731202084,36.0894634163,95.0072371326,0.0,77.122965704,65.871452062,521.094327834,156.717924389,16.6606,347.715803446
 04/19  23:00:00,222.626511744,36.0277749603,67.1053728619,0.0,38.286128036,48.4199368926,372.199126295,167.713805565,8.3303,196.15502073
 04/19  24:00:00,168.85167041,31.0011967536,56.0799847638,0.0,25.5240853573,30.610668775,235.019896344,77.500119151,3.33212,154.187657193
 04/20  01:00:00,154.619855376,31.0011967536,49.2348255379,0.0,19.418418834,29.3649097162,182.854349386,63.8136571004,3.33212,115.708572286
 04/20  02:00:00,143.488912317,31.0011967536,46.0418604175,0.0,12.7620426787,28.1191506574,173.014105631,52.0357010411,3.33212,117.64628459
 04/20  03:00:00,141.80333218,31.0011967536,44.3691538138,0.0,12.7620426787,28.1191506574,166.889359101,43.4286836985,3.33212,120.128555402
 04/20  04:00:00,152.042147696,33.4763823516,45.5576970362,0.0,12.7620426787,28.1191506574,194.847345272,37.4004163708,3.33212,154.114808901
 04/20  05:00:00,185.63514854,31.0011967536,53.9899800835,0.0,25.5240853573,30.610668775,308.424241351,31.9882298015,8.3303,268.105711549
 04/20  06:00:00,306.912234151,35.1265060836,84.4757924857,0.0,51.0481707146,78.1489452969,501.527472387,28.1867944093,16.6606,456.680077978
 04/20  07:00:00,390.458118452,35.9617407565,115.382109352,0.0,64.3609230253,109.708623606,697.393984791,59.5917422674,24.9909,612.811342523
 04/20  08:00:00,319.871765152,35.9515679496,87.52993892,0.0,51.0481707146,80.7689615957,580.361420969,73.4106246586,33.3212,473.62959631
 04/20  09:00:00,280.487819017,36.5533796121,75.8716636851,0.0,51.0481707146,71.0224615957,494.454096303,74.4737605748,66.8089,353.171435728
 04/20  10:00:00,220.030804829,36.6441483336,64.2351430246,0.0,32.1804615127,65.7244621605,422.539405489,59.2358906508,83.4695,279.834014838
 04/20  11:00:00,216.616326984,36.6989577345,60.1939170239,0.0,32.1804615127,65.7244621605,340.656635752,51.0433127669,83.4695,206.143822985
 04/20  12:00:00,219.90580703,36.7403024892,64.175640341,0.0,32.1804615127,65.7244621605,331.141658048,41.9160547313,83.4695,205.756103317
 04/20  13:00:00,220.148701856,36.7746544204,74.0652348244,0.0,32.1804615127,55.9779621605,314.999678697,34.4745979374,75.1392,205.385880759
 04/20  14:00:00,238.87230532,36.8051076371,92.5457675567,0.0,32.1804615127,55.9779621605,293.077026462,28.3181670398,66.8089,197.949959423
 04/20  15:00:00,248.281147587,36.8346908984,101.700293409,0.0,32.1804615127,55.9779621605,302.553962799,22.4031218491,75.1392,205.01164095
 04/20  16:00:00,277.792344912,36.5254201582,102.147195898,0.0,32.1804615127,60.9114621605,264.290267688,17.8940939031,91.7998,154.596373785
 04/20  17:00:00,317.664969647,35.9717656593,107.444562039,0.0,32.1804615127,77.5397301883,305.771101536,20.4049064323,49.9818,235.384395104
 04/20  18:00:00,377.906631569,36.0221666438,113.676604425,0.0,77.122965704,86.2600435998,502.172907483,24.4309452191,49.9818,427.760162264
 04/20  19:00:00,362.844282757,35.9601515418,88.6107524851,0.0,102.647051061,80.1663183927,381.461137478,35.5757883066,33.3212,312.564149172
 04/20  20:00:00,412.63324393,35.9515679496,99.175437332,0.0,115.40909374,92.7192997104,401.720960202,51.6447991594,33.3212,316.754961042
 04/20  21:00:00,408.144232969,35.9790665595,118.184791995,0.0,102.647051061,94.1340635361,548.882038502,66.0540761531,24.9909,457.837062349
 04/20  22:00:00,319.1751154,36.0181658954,95.8090082241,0.0,77.122965704,65.871452062,444.93031298,78.5320332321,16.6606,349.737679748
 04/20  23:00:00,223.602473327,35.9941494042,68.425461405,0.0,38.286128036,48.4199368926,302.639679435,98.2773130862,8.3303,196.032066349
 04/20  24:00:00,169.97452521,31.0011967536,57.2667715125,0.0,25.5240853573,30.610668775,234.432160137,76.9637626438,3.33212,154.136277493
 04/21  01:00:00,155.382571037,31.0011967536,50.0614254585,0.0,19.418418834,29.3649097162,187.443319659,68.4811700072,3.33212,115.630029652
 04/21  02:00:00,143.619574899,31.0011967536,46.2330873526,0.0,12.7620426787,28.1191506574,178.222732342,59.2649719156,3.33212,115.625640426
 04/21  03:00:00,141.291775095,31.0011967536,43.9154563845,0.0,12.7620426787,28.1191506574,170.51029286,51.5511737579,3.33212,115.626999103
 04/21  04:00:00,151.713563914,33.4763823516,44.6496081236,0.0,12.7620426787,28.1191506574,202.794203696,45.4124146018,3.33212,154.049669095
 04/21  05:00:00,185.119459624,31.0011967536,52.8734357772,0.0,25.5240853573,30.610668775,316.253564593,40.0812904854,8.3303,267.841974108
 04/21  06:00:00,306.946947441,34.9614937104,84.0070872207,0.0,51.0481707146,78.1489452969,509.781035314,33.6784544569,16.6606,459.441980857
 04/21  07:00:00,392.658201707,35.9644019062,116.756873851,0.0,64.3609230253,109.708623606,689.462331133,53.0762712925,24.9909,611.395159841
 04/21  08:00:00,322.373202393,35.9515679496,89.3628887583,0.0,51.0481707146,80.7689615957,566.592909612,65.2825325636,33.3212,467.989177048
 04/21  09:00:00,281.614418642,36.5485854794,77.098388957,0.0,51.0481707146,71.0224615957,482.967031421,63.5159227545,66.8089,352.642208667
 04/21  10:00:00,221.774228561,36.6387644877,66.046145498,0.0,32.1804615127,65.7244621605,411.33207463,48.2366546429,83.4695,279.625919987
 04/21  11:00:00,226.529936677,36.6935176617,70.1193591506,0.0,32.1804615127,65.7244621605,326.356585662,36.8757581903,83.4695,206.011327472
 04/21  12:00:00,284.759663563,36.7360305658,128.32016978,0.0,32.1804615127,65.7244621605,312.36869807,23.2694191342,83.4695,205.629778936
 04/21  13:00:00,281.352443439,36.7705121784,133.566352328,0.0,32.1804615127,55.9779621605,291.711700583,11.3155642625,75.1392,205.256936321
 04/21  14:00:00,286.203147279,36.7998273773,137.710076636,0.0,32.1804615127,55.9779621605,272.327923711,7.69243138927,66.8089,197.826592322
 04/21  15:00:00,289.699444805,36.8285978968,140.806316882,0.0,32.1804615127,55.9779621605,287.545641325,7.51564000964,75.1392,204.890801315
 04/21  16:00:00,317.377015855,36.52434664,139.794840358,0.0,32.1804615127,60.9114621605,251.128746165,4.79741757944,91.7998,154.531528585
 04/21  17:00:00,351.737167626,35.9928590042,139.895215409,0.0,32.1804615127,77.5397301883,293.41033513,8.22263461973,49.9818,235.20590051
 04/21  18:00:00,404.567863142,36.0380634624,138.965101277,0.0,77.122965704,86.2600435998,482.877739619,10.6141699933,49.9818,422.281769626
 04/21  19:00:00,413.434291607,35.9732823617,138.212380402,0.0,102.647051061,80.1663183927,362.109062291,12.6568427172,33.3212,316.131019574
 04/21  20:00:00,439.87414865,35.954155998,125.777688785,0.0,115.40909374,92.7192997104,363.915224028,18.7547600341,33.3212,311.839263994
 04/21  21:00:00,401.013446887,36.0027311948,110.981532188,0.0,102.647051061,94.1340635361,518.547204256,31.0355074344,24.9909,462.520796822
 04/21  22:00:00,301.397335141,36.0565171939,78.0721458613,0.0,77.122965704,65.871452062,414.001758365,48.1296280665,16.6606,349.211530298
 04/21  23:00:00,220.033829488,36.0169993022,64.9214951677,0.0,38.286128036,48.4199368926,268.661517505,71.435480369,8.3303,188.895737136
 04/21  24:00:00,167.883942729,31.0011967536,55.2129945374,0.0,25.5240853573,30.610668775,227.710629846,70.3419315122,3.33212,154.036578333
 04/22  01:00:00,165.085127541,31.0011967536,50.2238818731,0.0,27.7269238854,30.610668775,185.072006053,66.1182019377,3.33212,115.621684116
 04/22  02:00:00,144.689332869,31.0011967536,47.3256279154,0.0,12.7620426787,28.1191506574,178.139760571,59.1959566769,3.33212,115.611683894
 04/22  03:00:00,145.067122445,33.4763823516,45.2407057111,0.0,12.7620426787,28.1191506574,172.149410083,53.2225072669,3.33212,115.594782816
 04/22  04:00:00,146.320148505,31.0011967536,42.3994791588,0.0,12.7620426787,28.1191506574,205.42587933,48.1275675543,3.33212,153.966191776
 04/22  05:00:00,159.522715871,31.8262586196,42.4929936408,0.0,12.7620426787,28.1191506574,254.508713513,50.4009488679,8.3303,195.777464645
 04/22  06:00:00,243.284959415,34.9202406171,53.5546331276,0.0,42.6918050922,54.3732441037,336.113576066,50.3120260926,16.6606,269.140949973
 04/22  07:00:00,308.432740204,35.9665057622,78.2641905801,0.0,42.6918050922,86.1019271793,661.654544638,178.922597244,24.9909,457.741047393
 04/22  08:00:00,379.215550556,35.9515679496,107.978100754,0.0,57.6566862989,112.030105488,853.856097827,170.777359745,33.3212,649.757538082
 04/22  09:00:00,312.376559098,36.5482617565,87.6520284271,0.0,57.6566862989,83.6599452969,700.868124122,165.040335614,66.8089,469.018888508
 04/22  10:00:00,235.686453565,36.6379331276,65.5652712951,0.0,42.6918050922,68.9656133826,569.38378822,132.74241461,83.4695,353.17187361
 04/22  11:00:00,219.190258011,36.6907919433,57.5561161501,0.0,34.9340096728,67.7198543238,494.822254614,131.036713674,83.4695,280.31604094
