Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  12:00:00,211.280193951,36.7306592871,50.4347606608,0.0,34.9340096728,67.7198543238,438.667725965,148.951511142,83.4695,206.246714823
 04/22  13:00:00,201.630733184,36.7662169006,50.6323029923,0.0,34.9340096728,57.9733543238,402.411412429,121.404928789,75.1392,205.867283641
 04/22  14:00:00,202.493807376,36.7965700468,51.6131503147,0.0,34.9340096728,57.9733543238,365.490859836,93.4069611348,66.8089,205.274998701
 04/22  15:00:00,202.722665265,36.8235255905,51.8575191042,0.0,34.9340096728,57.9733543238,367.026909945,93.2855641452,75.1392,198.6021458
 04/22  16:00:00,230.993837196,36.5136196363,51.1814839952,0.0,34.9340096728,62.9068543238,353.483737815,100.234931768,91.7998,161.449006046
 04/22  17:00:00,266.317624076,35.9515679496,59.3161859109,0.0,34.9340096728,72.2186844194,349.356374601,102.592423504,49.9818,196.782151098
 04/22  18:00:00,343.464247767,35.9525583877,70.0166136453,0.0,87.0357390804,86.2600435998,410.504369181,124.188252112,49.9818,236.334317068
 04/22  19:00:00,351.074618539,35.9515679496,79.8699254589,0.0,102.000620287,77.6748002752,540.018187373,190.060069474,33.3212,316.636917899
 04/22  20:00:00,382.182145101,35.9515679496,85.4051323257,0.0,102.000620287,88.9820225341,582.543313637,241.365660054,33.3212,307.856453582
 04/22  21:00:00,372.90364382,35.9515679496,85.8548239045,0.0,102.000620287,91.6425454185,537.184278012,198.726469916,24.9909,313.466908096
 04/22  22:00:00,317.599529418,35.9515679496,83.7879720922,0.0,87.0357390804,65.871452062,652.368461855,179.412525502,16.6606,456.295336353
 04/22  23:00:00,220.873980229,35.9515679496,60.7224771224,0.0,42.6918050922,48.4199368926,463.786448523,187.366448057,8.3303,268.089700466
 04/22  24:00:00,161.431935761,31.0011967536,46.5046883578,0.0,27.7269238854,30.610668775,228.329392855,71.020584615,3.33212,153.97668824
 04/23  01:00:00,163.525004556,31.0011967536,39.323555682,0.0,34.4311606118,33.1021868926,181.225497542,62.1681889707,3.33212,115.725188571
 04/23  02:00:00,141.632917949,31.0011967536,34.8940834152,0.0,19.466279405,30.610668775,173.113470164,54.0550079416,3.33212,115.726342222
 04/23  03:00:00,139.851400133,31.0011967536,33.1124640641,0.0,19.466279405,30.610668775,162.873267507,43.8011704962,3.33212,115.739977011
 04/23  04:00:00,148.427891567,31.0011967536,35.1144661638,0.0,19.466279405,30.610668775,192.408882538,35.1832534423,3.33212,153.893509095
 04/23  05:00:00,163.659586624,31.0011967536,38.1149910105,0.0,19.466279405,30.610668775,233.576811266,29.2452190215,8.3303,196.001292245
 04/23  06:00:00,237.018888614,33.8889132846,48.2762310438,0.0,42.6918050922,54.3732441037,311.685969622,25.1080944142,16.6606,269.917275207
 04/23  07:00:00,313.131758251,36.0022206222,73.7155888124,0.0,49.3960418185,88.5934452969,609.188020678,124.524440765,24.9909,459.672679913
 04/23  08:00:00,377.715450063,35.9515679496,106.688614285,0.0,57.6566862989,112.030105488,807.444134777,127.883196292,33.3212,646.239738486
 04/23  09:00:00,307.807878476,36.5465688513,92.6853308379,0.0,50.9524495726,81.1684271793,637.907658163,103.364823746,66.8089,467.733934417
 04/23  10:00:00,245.972554097,36.6479112809,76.0882657751,0.0,42.6918050922,68.9656133826,513.41633267,77.5020185832,83.4695,352.444814087
 04/23  11:00:00,242.349590946,36.6971801631,76.3050487562,0.0,38.286128036,68.9656133826,421.891038203,58.3006758343,83.4695,280.120862368
 04/23  12:00:00,210.868506643,36.7422219465,45.881929625,0.0,38.286128036,68.9656133826,336.146723851,47.2970102899,83.4695,205.380213561
 04/23  13:00:00,215.784747372,36.7788920358,69.7030686757,0.0,31.5818913096,56.727595265,311.290711837,34.2624777229,75.1392,201.889034114
 04/23  14:00:00,278.848671052,36.8110297554,132.363171001,0.0,31.5818913096,56.727595265,289.635408506,21.7878661412,66.8089,201.038642364
 04/23  15:00:00,282.533040505,36.8406563464,135.760115035,0.0,31.5818913096,56.727595265,288.520668946,15.8241448211,75.1392,197.557324125
 04/23  16:00:00,314.543038319,36.526977844,138.510999897,0.0,31.5818913096,61.661095265,263.036041612,10.1717885584,91.7998,161.064453054
 04/23  17:00:00,338.57526132,35.9883466094,135.297744294,0.0,31.5818913096,70.9729253606,257.365319331,11.806981965,49.9818,195.576537366
 04/23  18:00:00,393.929386516,36.0313565322,129.07005827,0.0,80.3315023541,83.7685254822,300.965693497,14.144717646,49.9818,236.839175851
 04/23  19:00:00,360.345808933,35.9601261888,89.3167634077,0.0,102.000620287,77.6748002752,369.382344142,28.5713697905,33.3212,307.489774352
 04/23  20:00:00,380.110610996,35.9515679496,74.9220983875,0.0,108.704857014,91.4735406516,402.659677685,63.0796627127,33.3212,306.258814972
 04/23  21:00:00,367.061077069,35.9697088858,89.9496168933,0.0,95.2963835608,89.1510273009,434.938954857,102.151304241,24.9909,307.796750616
 04/23  22:00:00,328.262872812,35.9618526096,104.20150221,0.0,80.3315023541,63.3799339444,590.487680758,116.114334895,16.6606,457.712745864
 04/23  23:00:00,265.145116247,35.9515679496,105.411880293,0.0,42.6918050922,48.4199368926,377.937198191,107.902344158,8.3303,261.704554033
 04/23  24:00:00,196.822083608,31.0011967536,72.6167225073,0.0,34.4311606118,33.1021868926,234.755819471,77.2870808628,3.33212,154.136618609
 04/24  01:00:00,161.437721064,31.0011967536,56.0498311543,0.0,19.418418834,29.3649097162,194.645814296,75.7726191694,3.33212,115.541075127
 04/24  02:00:00,146.710579024,31.0011967536,49.2504157789,0.0,12.7620426787,28.1191506574,186.750365996,67.894491714,3.33212,115.523754282
 04/24  03:00:00,143.126636823,31.0011967536,45.6700949789,0.0,12.7620426787,28.1191506574,177.874380957,59.0321498026,3.33212,115.510111154
 04/24  04:00:00,149.934995494,31.0011967536,45.8879859144,0.0,12.7620426787,28.1191506574,207.663398629,50.51597579,3.33212,153.815302839
 04/24  05:00:00,186.479645696,31.8262586196,53.969158322,0.0,25.5240853573,30.610668775,317.36900829,41.976425882,8.3303,267.062282408
 04/24  06:00:00,306.6954881,35.1265060836,84.225856789,0.0,51.0481707146,78.1489452969,503.058804113,33.7570456711,16.6606,452.641158442
 04/24  07:00:00,392.53236264,35.9549243429,117.403289184,0.0,64.3609230253,109.708623606,692.757460746,63.9047550323,24.9909,603.861805713
 04/24  08:00:00,329.516515873,35.9869126128,97.0764203538,0.0,51.0481707146,80.7689615957,557.464113417,55.2907845767,33.3212,468.85212884
 04/24  09:00:00,294.50316502,36.5596329727,89.8569741866,0.0,51.0481707146,71.0224615957,457.952783709,39.9535457558,66.8089,351.190337953
 04/24  10:00:00,253.362208043,36.6509865845,97.3914663793,0.0,32.1804615127,65.7244621605,382.06897802,25.8677386601,83.4695,272.731739359
 04/24  11:00:00,280.768062533,36.7094033298,123.686412008,0.0,32.1804615127,65.7244621605,302.927044627,15.4889300878,83.4695,203.968614539
 04/24  12:00:00,294.164300696,36.7541391318,137.256795526,0.0,32.1804615127,65.7244621605,295.94941085,7.24621342469,83.4695,205.233697425
 04/24  13:00:00,273.22393047,36.7926552124,126.114646929,0.0,32.1804615127,55.9779621605,282.458971527,8.65319456029,75.1392,198.666576967
 04/24  14:00:00,255.223334302,36.8259088198,108.560599411,0.0,32.1804615127,55.9779621605,283.986586412,13.5473680793,66.8089,203.630318332
 04/24  15:00:00,247.205790192,36.8551947431,100.688995744,0.0,32.1804615127,55.9779621605,290.843384487,18.255453131,75.1392,197.448731356
 04/24  16:00:00,263.037313696,36.5737955849,87.7200873314,0.0,32.1804615127,60.9114621605,271.111483562,25.0460074572,91.7998,154.265676105
 04/24  17:00:00,312.963454782,36.0382597548,103.05107668,0.0,32.1804615127,77.5397301883,322.029553994,37.444034314,49.9818,234.60371968
 04/24  18:00:00,387.239625401,36.079981239,123.155862877,0.0,77.122965704,86.2600435998,528.533617745,60.5009888181,49.9818,418.050828927
 04/24  19:00:00,386.259748815,36.0161393187,114.631492326,0.0,102.647051061,80.1663183927,436.752611504,86.9316335749,33.3212,316.499777929
 04/24  20:00:00,429.375058374,35.9936462906,115.66920981,0.0,115.40909374,92.7192997104,439.369513347,98.93936415,33.3212,307.108949197
 04/24  21:00:00,416.7478888,36.0224480415,126.514587126,0.0,102.647051061,94.1340635361,598.883083799,118.417846268,24.9909,455.474337531
 04/24  22:00:00,324.672021809,36.080917344,100.996606028,0.0,77.122965704,65.871452062,496.969797446,134.007255831,16.6606,346.301941615
 04/24  23:00:00,228.442139891,36.0228475132,73.0293525051,0.0,38.286128036,48.4199368926,331.991195593,135.136107163,8.3303,188.52478843
 04/24  24:00:00,174.149386461,31.0011967536,61.3798226212,0.0,25.5240853573,30.610668775,232.037335438,74.8946426178,3.33212,153.810572821
 04/25  01:00:00,159.339499699,31.0011967536,53.973377587,0.0,19.418418834,29.3649097162,180.883165287,62.0578481163,3.33212,115.493197171
 04/25  02:00:00,147.653233386,31.0011967536,50.2280700975,0.0,12.7620426787,28.1191506574,170.796337961,51.9958357946,3.33212,115.468382166
 04/25  03:00:00,144.829997744,31.0011967536,47.4115321205,0.0,12.7620426787,28.1191506574,165.566366719,46.7838218853,3.33212,115.450424834
 04/25  04:00:00,154.285132208,33.4763823516,47.1688729383,0.0,12.7620426787,28.1191506574,200.933990778,43.8600677151,3.33212,153.741803063
 04/25  05:00:00,187.051000947,31.0011967536,54.7524884407,0.0,25.5240853573,30.610668775,307.152080514,38.6454492499,8.3303,260.176331264
 04/25  06:00:00,309.483976554,34.9614937104,86.4798768124,0.0,51.0481707146,78.1489452969,508.024960228,33.2162465737,16.6606,458.148113654
 04/25  07:00:00,396.076598243,35.9618078648,119.787175838,0.0,64.3609230253,109.708623606,721.568938136,92.9787495773,24.9909,603.599288559
 04/25  08:00:00,331.158296696,35.9949606288,97.7205131024,0.0,51.0481707146,80.7689615957,597.337734865,104.458696121,33.3212,459.557838744
 04/25  09:00:00,291.924454801,36.5600781083,87.0056581498,0.0,51.0481707146,71.0224615957,534.745320375,118.494059774,66.8089,349.4423606
 04/25  10:00:00,232.470564099,36.6502465694,76.3240173754,0.0,32.1804615127,65.7244621605,477.179030811,115.204400722,83.4695,278.505130089
 04/25  11:00:00,236.509129654,36.7068087209,79.8332193348,0.0,32.1804615127,65.7244621605,367.975096171,79.0390159491,83.4695,205.466580222
 04/25  12:00:00,244.459937994,36.7496719573,88.5102291874,0.0,32.1804615127,65.7244621605,344.731948405,63.2577714915,83.4695,198.004676914
 04/25  13:00:00,247.990927254,36.7896993495,101.729240216,0.0,32.1804615127,55.9779621605,320.648835969,40.7864129368,75.1392,204.723223033
 04/25  14:00:00,282.802402548,36.822586519,135.979802371,0.0,32.1804615127,55.9779621605,280.117660544,15.9965442596,66.8089,197.312216285
 04/25  15:00:00,245.522946539,36.8516050696,98.9140160204,0.0,32.1804615127,55.9779621605,295.302757801,22.8596703514,75.1392,197.30388745
 04/25  16:00:00,298.572346069,36.5757340725,122.78430288,0.0,32.1804615127,60.9114621605,265.04834681,16.1026486012,91.7998,157.145898208
 04/25  17:00:00,348.045473786,36.0456744253,137.082949377,0.0,32.1804615127,77.5397301883,287.21459532,6.07339966761,49.9818,231.159395653
 04/25  18:00:00,401.559819109,36.0949211772,136.323903244,0.0,77.122965704,86.2600435998,473.9436071,6.18138838871,49.9818,417.780418711
 04/25  19:00:00,409.126979228,36.043702193,137.094754836,0.0,102.647051061,80.1663183927,356.916879736,7.96096950254,33.3212,315.634710234
 04/25  20:00:00,450.550143704,36.0219971536,136.447544262,0.0,115.40909374,92.7192997104,348.560504318,8.5037424116,33.3212,306.735561906
 04/25  21:00:00,426.433481904,36.0758183243,135.72708291,0.0,102.647051061,94.1340635361,486.668955466,8.96897721456,24.9909,452.709078251
 04/25  22:00:00,347.115594511,36.1445822265,123.09083523,0.0,77.122965704,65.871452062,386.312964715,22.394248552,16.6606,347.258116163
 04/25  23:00:00,221.337342034,36.0833039627,66.0653268329,0.0,38.286128036,48.4199368926,242.385470328,45.6427695822,8.3303,188.412400746
 04/25  24:00:00,173.221704725,31.0011967536,60.472021772,0.0,25.5240853573,30.610668775,215.142133359,58.0701607029,3.33212,153.739852656
 04/26  01:00:00,161.202310333,31.0011967536,55.8365818918,0.0,19.418418834,29.3649097162,179.663468647,60.9170626556,3.33212,115.414285992
 04/26  02:00:00,151.081973902,32.6513204856,52.0018303985,0.0,12.7620426787,28.1191506574,176.531558588,57.7943763354,3.33212,115.405062253
 04/26  03:00:00,146.659295847,31.8262586196,48.4165478945,0.0,12.7620426787,28.1191506574,168.352620463,56.0192685074,3.33212,109.001231955
 04/26  04:00:00,153.57796302,32.6513204856,47.9245933397,0.0,12.7620426787,28.1191506574,210.131780595,53.1217414949,3.33212,153.6779191
 04/26  05:00:00,188.403135798,31.8262586196,55.9996955356,0.0,25.5240853573,30.610668775,321.984472578,47.1095336802,8.3303,266.544638897
 04/26  06:00:00,307.284712345,34.9614937104,87.7951287731,0.0,51.0481707146,78.1489452969,505.797058016,38.5646423391,16.6606,450.571815677
 04/26  07:00:00,395.27298465,35.9590659521,120.323520056,0.0,64.3609230253,109.708623606,680.928365281,55.4430369642,24.9909,600.494428317
 04/26  08:00:00,332.147628983,35.9515679496,99.9491293256,0.0,51.0481707146,80.7689615957,534.570121739,35.6672643734,33.3212,465.581657366
 04/26  09:00:00,317.268392187,36.5622442577,112.606962749,0.0,51.0481707146,71.0224615957,435.314519315,19.0108797416,66.8089,349.494739574
 04/26  10:00:00,294.355046011,36.6523004453,137.845222508,0.0,32.1804615127,65.7244621605,364.482456636,9.91969576894,83.4695,271.093260867
 04/26  11:00:00,290.120760228,36.7087454069,132.602362577,0.0,32.1804615127,65.7244621605,294.875052329,6.07089614922,83.4695,205.334656179
 04/26  12:00:00,294.640691489,36.7514098613,137.613335681,0.0,32.1804615127,65.7244621605,286.960456941,5.43890739693,83.4695,198.052049544
 04/26  13:00:00,287.782888126,36.788642897,140.287363118,0.0,32.1804615127,55.9779621605,284.997248514,5.44427815982,75.1392,204.413770354
 04/26  14:00:00,287.972073785,36.8197997009,140.314617221,0.0,32.1804615127,55.9779621605,270.017452792,6.0270882411,66.8089,197.18146455
 04/26  15:00:00,287.332994318,36.8479169862,139.818194621,0.0,32.1804615127,55.9779621605,278.385941506,6.06142179257,75.1392,197.185319713
 04/26  16:00:00,311.513671194,36.5435527821,135.336039556,0.0,32.1804615127,60.9114621605,249.880052947,3.97362582888,91.7998,154.106627118
 04/26  17:00:00,344.573602004,36.0044734425,133.986226529,0.0,32.1804615127,77.5397301883,291.270904688,7.07973631621,49.9818,234.209368372
 04/26  18:00:00,402.778974277,36.0505553002,137.816384328,0.0,77.122965704,86.2600435998,474.47888106,8.10361475203,49.9818,416.393466308
 04/26  19:00:00,410.546213457,35.9859564922,138.171371893,0.0,102.647051061,80.1663183927,351.965828674,9.46893985216,33.3212,309.175688822
 04/26  20:00:00,452.269136499,35.9707494182,138.00309067,0.0,115.40909374,92.7192997104,356.981771102,14.6303024644,33.3212,309.030268637
 04/26  21:00:00,427.522014203,36.0155148001,136.90515959,0.0,102.647051061,94.1340635361,500.65120521,19.1696996609,24.9909,456.490605549
 04/26  22:00:00,343.235224281,36.0954184451,119.36190264,0.0,77.122965704,65.871452062,381.37272341,26.449933413,16.6606,338.262189997
 04/26  23:00:00,246.919852696,36.0539916741,91.3734622935,0.0,38.286128036,48.4199368926,232.847911178,31.7863877144,8.3303,192.731223463
 04/26  24:00:00,163.19412393,31.0011967536,50.5217218829,0.0,25.5240853573,30.610668775,175.2601499,22.5243467649,3.33212,149.403683135
 04/27  01:00:00,158.297927462,31.0011967536,53.0276909254,0.0,19.418418834,29.3649097162,141.253007818,22.5140279915,3.33212,115.406859827
 04/27  02:00:00,173.551917055,33.4763823516,73.5857087683,0.0,12.7620426787,28.1191506574,139.549788615,20.8297030155,3.33212,115.3879656
 04/27  03:00:00,144.002150054,31.8262586196,45.8789658509,0.0,12.7620426787,28.1191506574,145.121103575,26.4248693308,3.33212,115.364114244
 04/27  04:00:00,155.147526333,32.6513204856,49.6959283929,0.0,12.7620426787,28.1191506574,188.379505341,38.147066746,3.33212,146.900318595
 04/27  05:00:00,193.19273028,33.4763823516,59.2401571825,0.0,25.5240853573,30.610668775,320.999025163,46.3979723224,8.3303,266.270752841
 04/27  06:00:00,310.645672326,34.4664565908,91.7116064707,0.0,51.0481707146,78.1489452969,512.215518195,46.0221062199,16.6606,449.532811975
 04/27  07:00:00,396.216312731,35.9652527328,121.414509954,0.0,64.3609230253,109.708623606,680.258839681,55.52822875,24.9909,599.739710931
 04/27  08:00:00,326.580159166,35.9515679496,94.4081613176,0.0,51.0481707146,80.7689615957,551.902306821,55.3628779684,33.3212,463.218228853
 04/27  09:00:00,287.910051623,36.5466154878,83.4037163722,0.0,51.0481707146,71.0224615957,474.540535967,59.4845093616,66.8089,348.247126605
 04/27  10:00:00,224.922938523,36.6370021203,69.1307694512,0.0,32.1804615127,65.7244621605,422.048927547,67.0901775447,83.4695,271.489250002
 04/27  11:00:00,216.216118344,36.6903284906,59.7529201173,0.0,32.1804615127,65.7244621605,368.257282971,79.5947558945,83.4695,205.193027076
 04/27  12:00:00,213.885124515,36.7301148714,58.1609550426,0.0,32.1804615127,65.7244621605,348.752983022,67.5302457866,83.4695,197.753237235
 04/27  13:00:00,204.286027395,36.7656150993,58.2917619468,0.0,32.1804615127,55.9779621605,331.217084152,55.3079308056,75.1392,200.769953346
 04/27  14:00:00,210.963054037,36.7973208324,64.9270423309,0.0,32.1804615127,55.9779621605,312.29133681,44.7606361261,66.8089,200.721800683
 04/27  15:00:00,211.186147029,36.8257584041,65.1044228719,0.0,32.1804615127,55.9779621605,312.583381786,40.3798812654,75.1392,197.064300521
 04/27  16:00:00,230.710646374,36.5182324235,55.7331602871,0.0,32.1804615127,60.9114621605,287.037345325,41.1882187551,91.7998,154.04932657
 04/27  17:00:00,280.43189251,35.9515679496,70.8676070868,0.0,32.1804615127,77.5397301883,325.534245073,48.8508182386,49.9818,226.701626834
 04/27  18:00:00,357.449690212,35.97076617,93.7778405094,0.0,77.122965704,86.2600435998,513.606028729,45.6757463119,49.9818,417.948482417
 04/27  19:00:00,364.233120072,35.9515679496,92.968116621,0.0,102.647051061,80.1663183927,399.046931216,52.4598148558,33.3212,313.26591636
 04/27  20:00:00,414.379325141,35.9515679496,100.981189785,0.0,115.40909374,92.7192997104,404.981625177,65.6706707293,33.3212,305.989754448
 04/27  21:00:00,405.408991552,35.9515679496,115.532160189,0.0,102.647051061,94.1340635361,548.151917337,72.5112072498,24.9909,450.649810088
 04/27  22:00:00,312.411340931,35.973395736,89.0798486175,0.0,77.122965704,65.871452062,465.935604951,109.765059311,16.6606,339.50994564
 04/27  23:00:00,215.557039546,35.9540876802,60.2396162419,0.0,38.286128036,48.4199368926,382.420347988,180.415864507,8.3303,193.674183481
 04/27  24:00:00,162.384154409,31.0011967536,49.6606798642,0.0,25.5240853573,30.610668775,246.350378674,96.1223551279,3.33212,146.895903546
 04/28  01:00:00,148.273036436,31.0011967536,42.9083550209,0.0,19.418418834,29.3649097162,201.342089295,82.6411296774,3.33212,115.368839617
 04/28  02:00:00,137.312687835,31.0011967536,39.8758201485,0.0,12.7620426787,28.1191506574,184.992534244,66.3315178704,3.33212,115.328896374
 04/28  03:00:00,135.773265574,31.0011967536,38.342758086,0.0,12.7620426787,28.1191506574,172.213707006,53.5842402511,3.33212,115.297346755
 04/28  04:00:00,143.775404541,31.0011967536,39.1146150944,0.0,12.7620426787,28.1191506574,196.868754116,46.711365732,3.33212,146.825268384
 04/28  05:00:00,179.24087903,31.0011967536,46.9078700842,0.0,25.5240853573,30.610668775,315.03463087,40.7233033715,8.3303,265.981027499
 04/28  06:00:00,297.294470548,34.9614937104,77.1087938688,0.0,51.0481707146,78.1489452969,493.749367685,28.5765201405,16.6606,448.512247545
 04/28  07:00:00,385.240166884,35.956536352,109.365656198,0.0,64.3609230253,109.708623606,659.368485695,39.180455346,24.9909,595.197130349
 04/28  08:00:00,325.192040597,35.9550297974,92.2047225088,0.0,51.0481707146,80.7689615957,528.310669296,31.211253245,33.3212,463.778216051
 04/28  09:00:00,297.725814077,36.5553113712,93.2199241246,0.0,51.0481707146,71.0224615957,431.597551535,21.7309453916,66.8089,343.057706144
 04/28  10:00:00,282.313317785,36.6474983797,126.088201676,0.0,32.1804615127,65.7244621605,373.316314049,14.4017461327,83.4695,275.445067916
 04/28  11:00:00,284.881739671,36.7050866108,127.584061723,0.0,32.1804615127,65.7244621605,290.239510337,8.26025962498,83.4695,198.509750712
 04/28  12:00:00,294.405069365,36.7499979947,137.458531026,0.0,32.1804615127,65.7244621605,292.432607526,4.81128338556,83.4695,204.151824141
 04/28  13:00:00,286.841925564,36.7894704449,139.252521904,0.0,32.1804615127,55.9779621605,276.678516868,4.26433230599,75.1392,197.274984562
 04/28  14:00:00,286.843095012,36.8239297138,138.937742768,0.0,32.1804615127,55.9779621605,268.119716533,4.38223402801,66.8089,196.928582505
 04/28  15:00:00,286.948604144,36.8545573073,138.826938983,0.0,32.1804615127,55.9779621605,276.661102528,4.60895202302,75.1392,196.912950505
 04/28  16:00:00,316.105165727,36.5929589433,138.8937431,0.0,32.1804615127,60.9114621605,248.511972756,2.76056719998,91.7998,153.951605556
 04/28  17:00:00,350.260874975,36.0612656288,138.764790418,0.0,32.1804615127,77.5397301883,288.979228219,5.16585387628,49.9818,233.831574342
 04/28  18:00:00,402.314550333,36.1093694493,136.92166659,0.0,77.122965704,86.2600435998,470.652216667,5.94643283876,49.9818,414.723983828
 04/28  19:00:00,409.282544818,36.0753276332,137.125754585,0.0,102.647051061,80.1663183927,344.919843074,4.78640228606,33.3212,306.812240787
 04/28  20:00:00,451.427875355,36.0453646671,137.593977858,0.0,115.40909374,92.7192997104,346.564854541,7.64754549944,33.3212,305.596109041
 04/28  21:00:00,426.455037379,36.1045657805,136.140488498,0.0,102.647051061,94.1340635361,484.289959573,9.70710103127,24.9909,449.591958542
 04/28  22:00:00,360.640171314,36.1744863387,136.244256216,0.0,77.122965704,65.871452062,370.655895647,11.9622425653,16.6606,342.033053081
 04/28  23:00:00,256.838781015,36.1132987624,101.01411772,0.0,38.286128036,48.4199368926,223.751249456,24.3689243918,8.3303,191.052025064
 04/28  24:00:00,162.396934298,31.0011967536,49.6709428723,0.0,25.5240853573,30.610668775,184.97095174,34.8164280661,3.33212,146.822403674
 04/29  01:00:00,167.836289987,31.0011967536,52.8930303273,0.0,27.7269238854,30.610668775,169.80048077,51.1512187778,3.33212,115.317141992
 04/29  02:00:00,150.677691322,33.4763823516,50.8195024395,0.0,12.7620426787,28.1191506574,172.106198525,53.4767786084,3.33212,115.297299916
 04/29  03:00:00,146.726905052,31.8262586196,48.4855870727,0.0,12.7620426787,28.1191506574,164.231083921,52.0354259591,3.33212,108.863537962
 04/29  04:00:00,154.064770621,32.6513204856,48.53143191,0.0,12.7620426787,28.1191506574,207.273353772,50.5045162234,3.33212,153.436717548
 04/29  05:00:00,167.411219809,32.6513204856,49.5213084189,0.0,12.7620426787,28.1191506574,243.58690969,47.3597859303,8.3303,187.896823759
 04/29  06:00:00,246.620323442,34.0951787511,60.5601477199,0.0,42.6918050922,54.3732441037,324.081761854,40.1997518529,16.6606,267.221410001
 04/29  07:00:00,326.628035917,36.090222707,97.1591749637,0.0,42.6918050922,86.1019271793,528.071128945,55.6091512831,24.9909,447.471077662
 04/29  08:00:00,402.75030962,36.0332095606,132.13721747,0.0,57.6566862989,112.030105488,707.020849881,40.2014401359,33.3212,633.498209745
 04/29  09:00:00,354.482636881,36.5559240223,130.291310892,0.0,57.6566862989,83.6599452969,549.383615482,22.4809662474,66.8089,460.093749235
 04/29  10:00:00,306.596446038,36.7162304017,136.012747364,0.0,42.6918050922,68.9656133826,436.162774256,10.3620263812,83.4695,342.331247875
 04/29  11:00:00,300.369055986,36.7983149253,137.640500083,0.0,34.9340096728,67.7198543238,366.730583202,4.84878084969,83.4695,278.412302352
 04/29  12:00:00,300.031065364,36.8673385458,137.678034626,0.0,34.9340096728,67.7198543238,291.51727077,4.25324033594,83.4695,203.794530434
 04/29  13:00:00,290.562531088,36.8091354819,137.9757466,0.0,34.9340096728,57.9733543238,278.459754684,4.02144885988,75.1392,199.299105825
 04/29  14:00:00,290.003238663,36.838511786,137.584793798,0.0,34.9340096728,57.9733543238,268.770029311,4.06637138975,66.8089,197.894757921
 04/29  15:00:00,289.868260898,36.8670964931,137.403593035,0.0,34.9340096728,57.9733543238,283.67613418,4.41561251507,75.1392,204.121321665
 04/29  16:00:00,319.189311307,36.6530635626,137.769786287,0.0,34.9340096728,62.9068543238,250.827673015,4.89342276477,91.7998,154.13445025
 04/29  17:00:00,346.020073308,36.1469322442,137.500257836,0.0,34.9340096728,72.2186844194,247.791998476,7.31215859166,49.9818,190.498039884
 04/29  18:00:00,411.788363818,36.3409742266,137.031246186,0.0,87.0357390804,86.2600435998,289.914138385,6.75098983042,49.9818,233.181348555
 04/29  19:00:00,397.082715729,36.1342347329,128.340209182,0.0,102.000620287,77.6748002752,357.642156183,18.5035266338,33.3212,305.81742955
 04/29  20:00:00,390.848073462,36.0652604867,94.665336411,0.0,102.000620287,88.9820225341,375.838431982,37.3075036556,33.3212,305.209728327
 04/29  21:00:00,396.306890274,36.1028257579,109.825696281,0.0,102.000620287,91.6425454185,389.807186633,58.9948685596,24.9909,305.821418074
 04/29  22:00:00,343.879745422,36.0409080956,110.620052592,0.0,87.0357390804,65.871452062,545.889045253,83.9789307154,16.6606,445.249514537
 04/29  23:00:00,271.438327369,35.9693443165,111.725884156,0.0,42.6918050922,48.4199368926,383.441598674,108.906440769,8.3303,266.204857905
 04/29  24:00:00,213.462909921,31.0011967536,98.3887651691,0.0,27.7269238854,30.610668775,231.726358523,81.6439259999,3.33212,146.750312523
 04/30  01:00:00,196.841364423,31.0011967536,72.569665214,0.0,34.4311606118,33.1021868926,195.956659251,77.1713358966,3.33212,115.453203355
 04/30  02:00:00,165.152423669,31.0011967536,58.3680927429,0.0,19.466279405,30.610668775,194.250605742,75.491066267,3.33212,115.427419475
 04/30  03:00:00,159.25970327,31.0011967536,52.4930054622,0.0,19.466279405,30.610668775,178.997618358,60.2594307133,3.33212,115.406067645
 04/30  04:00:00,165.408010761,31.0011967536,52.0845282252,0.0,19.466279405,30.610668775,195.188379358,45.1956491919,3.33212,146.660610166
 04/30  05:00:00,178.016525795,31.0011967536,52.4513094089,0.0,19.466279405,30.610668775,237.594838295,38.3166282054,8.3303,190.94791009
 04/30  06:00:00,250.212677713,34.9614937104,63.1580250251,0.0,42.6918050922,54.3732441037,313.407304751,31.1889678509,16.6606,265.5577369
 04/30  07:00:00,336.616222154,36.2342195894,97.5173615652,0.0,49.3960418185,88.5934452969,542.131242691,68.286210527,24.9909,448.854132164
 04/30  08:00:00,402.731951518,36.0693656611,131.92149488,0.0,57.6566862989,112.030105488,724.060220279,53.2167567412,33.3212,637.522263537
 04/30  09:00:00,337.215636333,36.5952367446,122.178156634,0.0,50.9524495726,81.1684271793,565.721375885,44.4088839444,66.8089,454.50359194
 04/30  10:00:00,271.251002052,36.8181934592,101.18307948,0.0,42.6918050922,68.9656133826,469.037530179,36.7061085127,83.4695,348.861921667
 04/30  11:00:00,285.228772526,36.8424153431,118.785843489,0.0,38.286128036,68.9656133826,376.808390784,22.954467044,83.4695,270.38442374
 04/30  12:00:00,286.832259117,36.8815561059,121.019913751,0.0,38.286128036,68.9656133826,301.603482336,18.4131477812,83.4695,199.720834555
 04/30  13:00:00,279.612719295,36.8059124551,132.621294899,0.0,31.5818913096,56.727595265,291.647185036,14.4682012105,75.1392,202.039783826
 04/30  14:00:00,285.09588346,36.8365285096,137.789286292,0.0,31.5818913096,56.727595265,272.564695951,9.07932831844,66.8089,196.676467632
 04/30  15:00:00,285.351688595,36.8643765252,137.800529938,0.0,31.5818913096,56.727595265,277.669557773,5.86244267702,75.1392,196.667915096
 04/30  16:00:00,314.755311226,36.6153307401,138.119314129,0.0,31.5818913096,61.661095265,249.16157588,5.48294660903,91.7998,151.878829271
 04/30  17:00:00,341.550302698,36.0831533369,137.770993016,0.0,31.5818913096,70.9729253606,249.069750868,8.34342345567,49.9818,190.744527413
 04/30  18:00:00,402.401455942,36.1226404641,136.976918417,0.0,80.3315023541,83.7685254822,294.07158856,9.79968777603,49.9818,234.290100784
 04/30  19:00:00,405.356607315,36.0635276142,136.087026748,0.0,102.000620287,77.6748002752,345.506484663,11.9942414497,33.3212,300.191043213
 04/30  20:00:00,436.666272692,36.0209203376,130.561280031,0.0,108.704857014,91.4735406516,356.128551731,22.5847369508,33.3212,300.22261478
 04/30  21:00:00,402.851362687,36.1432641084,125.113480086,0.0,95.2963835608,89.1510273009,361.126584289,31.2998693556,24.9909,304.835814933
 04/30  22:00:00,339.414281294,36.1016047698,115.063611535,0.0,80.3315023541,63.3799339444,505.099273914,44.1967859247,16.6606,444.241887989
 04/30  23:00:00,251.126475025,36.0376842123,91.3404294032,0.0,42.6918050922,48.4199368926,335.272272269,69.5846328651,8.3303,257.357339403
 04/30  24:00:00,197.181480785,31.0011967536,72.9364870423,0.0,34.4311606118,33.1021868926,227.032419531,70.0961418098,3.33212,153.604157722
 05/01  01:00:00,168.926379259,33.4763823516,61.1355918984,0.0,19.418418834,29.3649097162,181.604347723,69.4502691375,3.33212,108.821958586
 05/01  02:00:00,151.887590109,31.0011967536,54.4103607282,0.0,12.7620426787,28.1191506574,185.288368076,66.7411694061,3.33212,115.21507867
 05/01  03:00:00,147.411321488,31.0011967536,49.9161155447,0.0,12.7620426787,28.1191506574,179.548534468,62.668181311,3.33212,113.548233157
 05/01  04:00:00,155.305236032,33.4763823516,48.7597103127,0.0,12.7620426787,28.1191506574,209.045168615,57.4320782483,3.33212,148.280970366
 05/01  05:00:00,187.439130573,31.0011967536,55.6757392301,0.0,25.5240853573,30.610668775,316.793447717,50.8914859964,8.3303,257.571661721
 05/01  06:00:00,307.097233429,34.9614937104,87.4653656634,0.0,51.0481707146,78.1489452969,503.214743638,41.1628294282,16.6606,445.39131421
 05/01  07:00:00,395.661077629,35.959126789,119.88596061,0.0,64.3609230253,109.708623606,745.592274407,123.910594151,24.9909,596.690780256
 05/01  08:00:00,332.536074402,35.9659273922,100.036879457,0.0,51.0481707146,80.7689615957,557.779697693,70.6685831861,33.3212,453.789914507
 05/01  09:00:00,299.835683376,36.5678848328,95.1682430403,0.0,51.0481707146,71.0224615957,456.865082017,47.4443543711,66.8089,342.611827646
 05/01  10:00:00,241.84693722,36.6611652968,85.9339648185,0.0,32.1804615127,65.7244621605,396.550164739,39.4867480368,83.4695,273.593916703
 05/01  11:00:00,219.881879541,36.7196664502,63.4629883414,0.0,32.1804615127,65.7244621605,312.701973865,31.6574033251,83.4695,197.57507054
 05/01  12:00:00,245.320871278,36.7638191201,89.5530135137,0.0,32.1804615127,65.7244621605,305.167635958,24.490770152,83.4695,197.207365806
 05/01  13:00:00,277.629587909,36.802298292,131.274043715,0.0,32.1804615127,55.9779621605,289.873564379,17.8801809714,75.1392,196.854183408
 05/01  14:00:00,283.916277112,36.8365091169,137.25783748,0.0,32.1804615127,55.9779621605,275.351036308,12.0176173533,66.8089,196.524518955
 05/01  15:00:00,284.168376882,36.8666778102,137.345839194,0.0,32.1804615127,55.9779621605,281.17583995,9.50376396565,75.1392,196.532875984
 05/01  16:00:00,314.395073937,36.5887653508,138.471997404,0.0,32.1804615127,60.9114621605,251.877229885,6.36519296752,91.7998,153.712236918
 05/01  17:00:00,348.57614668,36.0436110749,138.040559862,0.0,32.1804615127,77.5397301883,282.371070879,6.47245340481,49.9818,225.916817475
 05/01  18:00:00,402.074862362,36.088636041,137.680403141,0.0,77.122965704,86.2600435998,473.783069726,11.5892619541,49.9818,412.212007772
 05/01  19:00:00,377.874250217,36.0277233514,106.379617085,0.0,102.647051061,80.1663183927,361.472675015,22.5022266853,33.3212,305.649248329
 05/01  20:00:00,398.775613709,35.9967739412,85.5139633336,0.0,115.40909374,92.7192997104,390.526665329,52.7590086688,33.3212,304.446456661
 05/01  21:00:00,399.170054146,36.0398041821,109.304002263,0.0,102.647051061,94.1340635361,580.668574896,109.209531396,24.9909,446.4681435
 05/01  22:00:00,317.088760622,36.1045270705,93.558398694,0.0,77.122965704,65.871452062,518.139551823,165.698517132,16.6606,335.780434692
 05/01  23:00:00,223.571342242,36.0393882731,67.8684708073,0.0,38.286128036,48.4199368926,431.802806874,235.829699151,8.3303,187.642807723
 05/01  24:00:00,167.874003531,31.0011967536,55.1695316376,0.0,25.5240853573,30.610668775,236.465225641,84.6795309788,3.33212,148.453574663
 05/02  01:00:00,152.143329776,31.0011967536,46.7519752115,0.0,19.418418834,29.3649097162,188.422260939,71.6817620643,3.33212,113.408378875
 05/02  02:00:00,140.708931555,31.0011967536,43.2683887548,0.0,12.7620426787,28.1191506574,169.170018546,50.8449704085,3.33212,114.992928138
 05/02  03:00:00,139.695109376,31.0011967536,42.3115680773,0.0,12.7620426787,28.1191506574,147.98525978,35.7383667374,3.33212,108.914773042
 05/02  04:00:00,148.309263048,31.0011967536,43.7235304561,0.0,12.7620426787,28.1191506574,183.748528719,30.4844205268,3.33212,149.931988192
 05/02  05:00:00,186.435320978,33.4763823516,51.7113159042,0.0,25.5240853573,30.610668775,298.764785464,29.5351187137,8.3303,260.899366751
 05/02  06:00:00,305.384546341,34.1364318444,86.1378843123,0.0,51.0481707146,78.1489452969,485.842632581,24.6421125494,16.6606,444.539920032
 05/02  07:00:00,399.080853783,35.9584819061,123.128662026,0.0,64.3609230253,109.708623606,673.646669848,62.3766388557,24.9909,586.279130992
 05/02  08:00:00,335.632449186,35.97477127,102.787030514,0.0,51.0481707146,80.7689615957,534.92406368,44.9531084091,33.3212,456.649755271
 05/02  09:00:00,300.263331203,36.5736786304,95.9008816236,0.0,51.0481707146,71.0224615957,444.50495557,37.1710887611,66.8089,340.524966809
 05/02  10:00:00,238.799026141,36.664823366,83.1437827025,0.0,32.1804615127,65.7244621605,387.673055668,35.4375986573,83.4695,268.765957011
 05/02  11:00:00,242.382845835,36.7214185952,86.0480500065,0.0,32.1804615127,65.7244621605,314.042295573,26.8544477445,83.4695,203.718347829
 05/02  12:00:00,229.968821374,36.7601776238,74.3384733942,0.0,32.1804615127,65.7244621605,315.38499309,34.0633195145,83.4695,197.852173575
 05/02  13:00:00,217.293398066,36.7888348907,71.3180939681,0.0,32.1804615127,55.9779621605,325.902661211,54.0105579571,75.1392,196.752903254
 05/02  14:00:00,216.352413158,36.8167494658,70.3510227375,0.0,32.1804615127,55.9779621605,321.331642672,59.8187856996,66.8089,194.703956972
 05/02  15:00:00,215.239569425,36.8433392237,69.1997244162,0.0,32.1804615127,55.9779621605,339.440285744,73.2345951552,75.1392,191.066490589
 05/02  16:00:00,241.994910493,36.5389022472,66.9579853467,0.0,32.1804615127,60.9114621605,335.624079592,90.1964786492,91.7998,153.627800943
 05/02  17:00:00,315.249955184,35.9879289594,105.514599798,0.0,32.1804615127,77.5397301883,377.678538263,101.973911534,49.9818,225.722826728
 05/02  18:00:00,393.421055009,36.0269777246,129.418899621,0.0,77.122965704,86.2600435998,572.717544512,111.362536053,49.9818,411.373208459
 05/02  19:00:00,378.289017235,35.9592579767,107.211863501,0.0,102.647051061,80.1663183927,447.682251611,109.108972064,33.3212,305.252079547
 05/02  20:00:00,417.984617854,35.9515679496,107.569782493,0.0,115.40909374,92.7192997104,445.908815745,108.525304657,33.3212,304.062311087
 05/02  21:00:00,408.836637229,35.9697543688,119.055599441,0.0,102.647051061,94.1340635361,579.623126588,109.207206775,24.9909,445.425019813
 05/02  22:00:00,317.868116066,36.0097074049,94.3574204987,0.0,77.122965704,65.871452062,474.146457875,122.208602576,16.6606,335.277255299
 05/02  23:00:00,222.608526502,35.9865418121,67.3270499202,0.0,38.286128036,48.4199368926,317.297711394,121.447655313,8.3303,187.51975608
 05/02  24:00:00,169.221745996,31.0011967536,56.4977387278,0.0,25.5240853573,30.610668775,222.473932929,72.6219043005,3.33212,146.519908629
 05/03  01:00:00,153.409744475,31.0011967536,48.0636787339,0.0,19.418418834,29.3649097162,187.909682536,69.4670010248,3.33212,115.110561511
 05/03  02:00:00,140.704863516,31.0011967536,43.2764764885,0.0,12.7620426787,28.1191506574,176.214038549,64.1517379286,3.33212,108.730180621
 05/03  03:00:00,138.976219655,31.0011967536,41.5549693355,0.0,12.7620426787,28.1191506574,171.175852362,53.2157991711,3.33212,114.627933191
 05/03  04:00:00,148.046584316,31.8262586196,43.2165967693,0.0,12.7620426787,28.1191506574,194.184427243,43.9279924898,3.33212,146.924314753
 05/03  05:00:00,183.468994119,32.6513204856,50.1534432163,0.0,25.5240853573,30.610668775,308.718754748,43.3279413403,8.3303,257.060513408
 05/03  06:00:00,296.599516175,34.4664565908,80.3735027055,0.0,51.0481707146,78.1489452969,497.655554646,37.7069389911,16.6606,443.288015655
 05/03  07:00:00,387.65697545,35.9578871777,112.283955269,0.0,64.3609230253,109.708623606,708.161281265,94.1449836584,24.9909,589.025397606
 05/03  08:00:00,324.013713295,35.9598714573,91.5878626854,0.0,51.0481707146,80.7689615957,559.231790766,72.1126191295,33.3212,453.797971636
 05/03  09:00:00,289.831232393,36.5623273467,85.1849185922,0.0,51.0481707146,71.0224615957,470.697370086,65.7617364403,66.8089,338.126733646
 05/03  10:00:00,232.055256801,36.6540810561,76.2189694486,0.0,32.1804615127,65.7244621605,398.65928954,46.7018091444,83.4695,268.487980396
 05/03  11:00:00,244.824855547,36.7100945249,88.2816136898,0.0,32.1804615127,65.7244621605,311.064332093,26.7029246958,83.4695,200.891907398
 05/03  12:00:00,267.514296175,36.754694105,111.360789439,0.0,32.1804615127,65.7244621605,302.339080016,18.5026253546,83.4695,200.366954661
 05/03  13:00:00,244.828359804,36.790632557,98.2863400264,0.0,32.1804615127,55.9779621605,286.155816702,17.1157232083,75.1392,193.900893493
 05/03  14:00:00,231.787810926,36.824807287,85.2985869509,0.0,32.1804615127,55.9779621605,278.502171477,19.7330699613,66.8089,191.960201516
 05/03  15:00:00,224.751261393,36.8518959953,78.3400305824,0.0,32.1804615127,55.9779621605,293.510931413,22.0997549752,75.1392,196.271976438
 05/03  16:00:00,248.413905282,36.5648920078,73.0999871675,0.0,32.1804615127,60.9114621605,267.813787779,22.4676904976,91.7998,153.546297281
 05/03  17:00:00,283.060922305,36.0224039257,73.3079908424,0.0,32.1804615127,77.5397301883,312.568236816,37.0693346786,49.9818,225.517102138
 05/03  18:00:00,363.198032841,36.0624361086,99.2828211628,0.0,77.122965704,86.2600435998,517.44470527,56.9219215926,49.9818,410.540983678
 05/03  19:00:00,371.550307568,35.9910882953,100.105864296,0.0,102.647051061,80.1663183927,402.235529757,68.5982550136,33.3212,300.316074744
 05/03  20:00:00,418.044591012,35.9705850846,107.2734544,0.0,115.40909374,92.7192997104,417.253924448,83.7854478483,33.3212,300.1472766
 05/03  21:00:00,410.611750258,36.0100019615,120.509657345,0.0,102.647051061,94.1340635361,571.33240897,101.990111204,24.9909,444.351397766
 05/03  22:00:00,320.730209863,36.0705716779,97.1852006988,0.0,77.122965704,65.871452062,465.287726371,113.851585704,16.6606,334.775540667
 05/03  23:00:00,225.195523973,36.0219990369,69.8674539421,0.0,38.286128036,48.4199368926,321.453835687,125.739247523,8.3303,187.384288164
 05/03  24:00:00,171.150383873,31.0011967536,58.4056845481,0.0,25.5240853573,30.610668775,229.03602541,79.2676132753,3.33212,146.436292135
 05/04  01:00:00,155.128434941,31.0011967536,49.7629896329,0.0,19.418418834,29.3649097162,191.767499652,73.3505581983,3.33212,115.084821453
 05/04  02:00:00,143.517980408,31.0011967536,46.0910205135,0.0,12.7620426787,28.1191506574,171.525039166,59.5169309062,3.33212,108.67598826
 05/04  03:00:00,144.422564038,32.6513204856,45.3720103059,0.0,12.7620426787,28.1191506574,163.96992911,45.5681069245,3.33212,115.069702186
 05/04  04:00:00,150.19798168,31.8262586196,45.3895861193,0.0,12.7620426787,28.1191506574,191.446783286,41.752566442,3.33212,146.362096844
 05/04  05:00:00,187.690938657,33.4763823516,53.5835847013,0.0,25.5240853573,30.610668775,303.066211371,37.9592538133,8.3303,256.776657558
 05/04  06:00:00,302.059756566,33.9714194712,86.4092418121,0.0,51.0481707146,78.1489452969,490.719358932,31.7988668006,16.6606,442.259892131
 05/04  07:00:00,394.54100831,35.9621373469,119.532323293,0.0,64.3609230253,109.708623606,671.179144814,60.5367499343,24.9909,585.65149488
 05/04  08:00:00,331.109265212,35.9792416692,98.8645985075,0.0,51.0481707146,80.7689615957,529.944069959,43.7369864686,33.3212,452.88588349
 05/04  09:00:00,318.487757411,36.5589246586,113.7919577,0.0,51.0481707146,71.0224615957,424.046915459,19.1208171181,66.8089,338.117198341
 05/04  10:00:00,294.28008763,36.6499087382,137.693459095,0.0,32.1804615127,65.7244621605,359.270386908,7.59477880073,83.4695,268.206108108
 05/04  11:00:00,289.136700631,36.7086889733,131.655525097,0.0,32.1804615127,65.7244621605,285.518017324,4.88834946836,83.4695,197.160167856
 05/04  12:00:00,296.364133178,36.7605370731,139.255031583,0.0,32.1804615127,65.7244621605,283.855744321,3.58932502606,83.4695,196.796919295
 05/04  13:00:00,287.15700172,36.7879562457,139.460899567,0.0,32.1804615127,55.9779621605,275.148353097,3.54329629832,75.1392,196.465856799
 05/04  14:00:00,287.611364528,36.8193336634,139.823132739,0.0,32.1804615127,55.9779621605,266.879935326,3.94401552496,66.8089,196.127019802
 05/04  15:00:00,287.547919798,36.8506473817,139.847924056,0.0,32.1804615127,55.9779621605,270.935287331,3.9872824143,75.1392,191.808804917
 05/04  16:00:00,316.495746582,36.5948780192,139.947621393,0.0,32.1804615127,60.9114621605,244.721625116,2.02115194603,91.7998,150.90067317
 05/04  17:00:00,347.210675734,36.0635606225,136.400695412,0.0,32.1804615127,77.5397301883,281.794802257,6.49545676421,49.9818,225.317545492
 05/04  18:00:00,388.723031451,36.1028438986,124.284890702,0.0,77.122965704,86.2600435998,477.791351581,18.1111714346,49.9818,409.698380146
 05/04  19:00:00,371.181743043,36.0584698714,99.606961448,0.0,102.647051061,80.1663183927,365.957558039,29.770174387,33.3212,302.866183652
 05/04  20:00:00,423.083219979,36.0286185117,112.298206675,0.0,115.40909374,92.7192997104,368.883149325,38.7194452471,33.3212,296.842504078
 05/04  21:00:00,420.729038355,36.0837638773,130.634830443,0.0,102.647051061,94.1340635361,515.555058726,47.2638075446,24.9909,443.300351181
 05/04  22:00:00,329.587554192,36.1490873655,106.040546812,0.0,77.122965704,65.871452062,419.045140032,68.1085120809,16.6606,334.276027951
 05/04  23:00:00,232.316817459,36.0875216466,77.0046635919,0.0,38.286128036,48.4199368926,281.098718431,85.4930470713,8.3303,187.27537136
 05/04  24:00:00,177.465373919,31.0011967536,64.7176578971,0.0,25.5240853573,30.610668775,218.085195783,68.3922362735,3.33212,146.36083951
 05/05  01:00:00,162.212329011,31.0011967536,56.8673390668,0.0,19.418418834,29.3649097162,171.570221289,59.6104945701,3.33212,108.627606719
 05/05  02:00:00,153.701259129,33.4763823516,53.8270803043,0.0,12.7620426787,28.1191506574,167.809404289,49.4268946293,3.33212,115.05038966
 05/05  03:00:00,149.117569485,31.0011967536,51.7495132199,0.0,12.7620426787,28.1191506574,152.254425077,40.280254538,3.33212,108.642050539
 05/05  04:00:00,158.851493315,33.4763823516,51.8793141941,0.0,12.7620426787,28.1191506574,186.780971222,37.1579866739,3.33212,146.290864548
 05/05  05:00:00,193.282721887,32.6513204856,59.4156102735,0.0,25.5240853573,30.610668775,301.894468044,37.0495557131,8.3303,256.514612331
 05/05  06:00:00,308.077205636,34.3014442176,91.4086928174,0.0,51.0481707146,78.1489452969,493.310829377,35.4455777113,16.6606,441.204651666
 05/05  07:00:00,396.397574225,36.0590235043,120.385309545,0.0,64.3609230253,109.708623606,675.699676779,62.3471360229,24.9909,588.361640756
 05/05  08:00:00,326.137167234,35.9515679496,93.0922933199,0.0,51.0481707146,80.7689615957,555.434932199,73.6597030321,33.3212,448.454029166
 05/05  09:00:00,286.38120536,36.5570949349,81.7715009021,0.0,51.0481707146,71.0224615957,480.496856203,76.5698690691,66.8089,337.118087134
 05/05  10:00:00,224.710285317,36.6449991352,68.8664801982,0.0,32.1804615127,65.7244621605,423.542805574,72.1466210083,83.4695,267.926684566
 05/05  11:00:00,223.454097759,36.6994639675,67.0112340596,0.0,32.1804615127,65.7244621605,329.103165728,48.6082083329,83.4695,197.025457395
 05/05  12:00:00,257.166510552,36.7383183682,101.225335993,0.0,32.1804615127,65.7244621605,308.467775356,28.3233129189,83.4695,196.674962437
 05/05  13:00:00,260.762277423,36.7739497846,114.225469975,0.0,32.1804615127,55.9779621605,290.274362718,18.7977739538,75.1392,196.337388764
 05/05  14:00:00,249.79231359,36.8061511547,103.152163923,0.0,32.1804615127,55.9779621605,277.808030888,17.5281147822,66.8089,193.471016106
 05/05  15:00:00,229.528956927,36.8350348365,83.0578108764,0.0,32.1804615127,55.9779621605,289.046966194,22.4000820924,75.1392,191.507684102
 05/05  16:00:00,231.20190668,36.5260675358,56.0873703226,0.0,32.1804615127,60.9114621605,277.361175284,32.1783976751,91.7998,153.382977609
 05/05  17:00:00,282.109666084,35.9809171366,72.4208514403,0.0,32.1804615127,77.5397301883,327.154125125,52.0420390247,49.9818,225.130286101
 05/05  18:00:00,357.736550469,36.0211832919,93.8499699991,0.0,77.122965704,86.2600435998,545.429867344,91.7484652713,49.9818,403.699602073
 05/05  19:00:00,364.352095431,35.9565915384,93.2155892857,0.0,102.647051061,80.1663183927,477.706156038,143.949844148,33.3212,300.43511189
 05/05  20:00:00,411.610863756,35.9515679496,101.078722041,0.0,115.40909374,92.7192997104,488.327305484,152.999278544,33.3212,302.00682694
 05/05  21:00:00,404.762694264,35.9676650919,114.814059991,0.0,102.647051061,94.1340635361,626.224854676,160.236925918,24.9909,440.997028757
 05/05  22:00:00,314.503053249,36.0060852371,90.7470219087,0.0,77.122965704,65.871452062,524.20796179,177.925184503,16.6606,329.622177287
 05/05  23:00:00,219.217328779,35.9797724484,63.5479002893,0.0,38.286128036,48.4199368926,387.256794035,193.662673149,8.3303,185.263820885
 05/05  24:00:00,165.622606497,31.0011967536,52.8654377046,0.0,25.5240853573,30.610668775,220.055622996,70.4355115209,3.33212,146.287991475
 05/06  01:00:00,162.923865183,31.0011967536,47.9643138979,0.0,27.7269238854,30.610668775,174.481028443,56.1477738395,3.33212,115.001134604
 05/06  02:00:00,141.779786133,31.0011967536,44.3256130914,0.0,12.7620426787,28.1191506574,157.689305892,45.7629181444,3.33212,108.594267748
 05/06  03:00:00,139.968411971,31.0011967536,42.5253716246,0.0,12.7620426787,28.1191506574,150.115089226,38.2093882326,3.33212,108.573580994
 05/06  04:00:00,147.427446249,31.0011967536,43.3936591986,0.0,12.7620426787,28.1191506574,189.411076203,33.855020999,3.33212,152.223935204
 05/06  05:00:00,163.846039006,33.4763823516,45.0959274881,0.0,12.7620426787,28.1191506574,219.303913541,30.2379645875,8.3303,180.735648953
 05/06  06:00:00,238.166315029,33.9714194712,54.9505112849,0.0,42.6918050922,54.3732441037,301.333622086,27.0081493116,16.6606,257.664872774
 05/06  07:00:00,310.469780841,35.9693363836,80.5717467173,0.0,42.6918050922,86.1019271793,572.833791332,107.700084835,24.9909,440.142806497
 05/06  08:00:00,383.647252534,35.9515679496,112.646736641,0.0,57.6566862989,112.030105488,792.896434909,132.683815754,33.3212,626.891419155
 05/06  09:00:00,317.630081803,36.5548400011,93.053418884,0.0,57.6566862989,83.6599452969,655.469703647,143.320286846,66.8089,445.340516801
 05/06  10:00:00,240.394885939,36.6455767956,70.0509498988,0.0,42.6918050922,68.9656133826,585.794261668,165.716197737,83.4695,336.608563931
 05/06  11:00:00,224.176641764,36.6991916384,62.0972330332,0.0,34.9340096728,67.7198543238,535.283489725,183.179626419,83.4695,268.634363306
 05/06  12:00:00,217.586811135,36.7395217752,56.4006820538,0.0,34.9340096728,67.7198543238,451.889412984,171.214733205,83.4695,197.205179778
 05/06  13:00:00,207.708214182,36.7729944817,56.3468677902,0.0,34.9340096728,57.9733543238,427.372620873,155.379690926,75.1392,196.853729947
 05/06  14:00:00,208.525193802,36.8025237573,57.2995780692,0.0,34.9340096728,57.9733543238,395.602863275,132.271618439,66.8089,196.522344837
 05/06  15:00:00,208.846763709,36.8294269879,57.7303675133,0.0,34.9340096728,57.9733543238,387.865001332,116.200438281,75.1392,196.525363051
