Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  16:00:00,236.980609643,36.5173990574,57.0069038512,0.0,34.9340096728,62.9068543238,349.518352323,104.175266101,91.7998,153.543286222
 05/06  17:00:00,271.684591706,35.9515679496,64.5721169374,0.0,34.9340096728,72.2186844194,336.631790627,98.698303957,49.9818,187.951686669
 05/06  18:00:00,349.733360103,35.983493395,76.1757156893,0.0,87.0357390804,86.2600435998,387.26319209,111.151072543,49.9818,226.130319547
 05/06  19:00:00,357.183517745,35.9515679496,88.8811891051,0.0,102.000620287,77.6748002752,454.862139879,118.466875062,33.3212,303.074064816
 05/06  20:00:00,390.802190672,35.9515679496,97.220736931,0.0,102.000620287,88.9820225341,447.564687143,119.754947054,33.3212,294.488540089
 05/06  21:00:00,385.075548367,35.9515679496,98.4187499034,0.0,102.000620287,91.6425454185,446.348934245,120.702669011,24.9909,300.655365234
 05/06  22:00:00,328.30702694,35.9515679496,94.8449172056,0.0,87.0357390804,65.871452062,573.153456995,123.801364587,16.6606,432.691492408
 05/06  23:00:00,228.692006541,35.9515679496,68.9080893537,0.0,42.6918050922,48.4199368926,404.607820572,140.669748588,8.3303,255.607771984
 05/06  24:00:00,168.895921814,31.0011967536,53.9691824122,0.0,27.7269238854,30.610668775,236.201532962,80.0204626382,3.33212,152.848950324
 05/07  01:00:00,171.442027813,31.0011967536,47.2898836571,0.0,34.4311606118,33.1021868926,178.739059518,66.6613179766,3.33212,108.745621541
 05/07  02:00:00,149.822926967,31.0011967536,43.1663202062,0.0,19.466279405,30.610668775,176.801571229,58.4063856431,3.33212,115.063065586
 05/07  03:00:00,147.165691098,31.0011967536,40.5059945925,0.0,19.466279405,30.610668775,164.005470343,51.9133547166,3.33212,108.759995627
 05/07  04:00:00,154.189487214,31.0011967536,40.9177116967,0.0,19.466279405,30.610668775,197.523110038,48.0581494913,3.33212,146.132840547
 05/07  05:00:00,168.616785288,31.0011967536,43.0986356783,0.0,19.466279405,30.610668775,235.182903733,39.6681789499,8.3303,187.184424784
 05/07  06:00:00,238.522691011,34.631468964,54.6729443562,0.0,42.6918050922,54.3732441037,303.432280086,28.4438959252,16.6606,258.32778416
 05/07  07:00:00,322.748689539,36.0535362909,84.1454320787,0.0,49.3960418185,88.5934452969,505.641522761,41.5531246823,24.9909,439.097498078
 05/07  08:00:00,392.82411439,35.958199848,122.35697661,0.0,57.6566862989,112.030105488,693.076189024,36.4768908899,33.3212,623.278098134
 05/07  09:00:00,337.428031755,36.5533058719,122.359330527,0.0,50.9524495726,81.1684271793,530.887533506,18.2794883864,66.8089,445.799145119
 05/07  10:00:00,307.884659604,36.7247528306,137.036389184,0.0,42.6918050922,68.9656133826,424.793385043,4.5389824357,83.4695,336.784902607
 05/07  11:00:00,306.897659828,36.7655897758,139.523964259,0.0,38.286128036,68.9656133826,355.52405676,3.71572540475,83.4695,268.338831355
 05/07  12:00:00,306.532630158,36.8141983438,139.834184714,0.0,38.286128036,68.9656133826,283.234044308,3.36439665368,83.4695,196.400147655
 05/07  13:00:00,287.214664555,36.7813574735,139.26493799,0.0,31.5818913096,56.727595265,275.593933271,4.05349275413,75.1392,196.401240517
 05/07  14:00:00,287.366968177,36.8130580776,139.127400472,0.0,31.5818913096,56.727595265,259.864352554,4.32659010493,66.8089,188.728862449
 05/07  15:00:00,287.735684598,36.8424269894,139.319521072,0.0,31.5818913096,56.727595265,275.603477558,4.73594403705,75.1392,195.728333521
 05/07  16:00:00,317.230244142,36.5686366322,139.641326286,0.0,31.5818913096,61.661095265,243.268563298,4.91671117074,91.7998,146.552052128
 05/07  17:00:00,344.402607734,36.0614741727,139.354086588,0.0,31.5818913096,70.9729253606,245.181753799,7.44200672099,49.9818,187.757947078
 05/07  18:00:00,405.301003033,36.1023913354,138.493225938,0.0,80.3315023541,83.7685254822,282.205406285,6.69813121416,49.9818,225.525475071
 05/07  19:00:00,407.639416143,36.0349759899,137.45363536,0.0,102.000620287,77.6748002752,335.701364068,5.64247692025,33.3212,296.737687148
 05/07  20:00:00,439.93185577,36.0012466419,135.641383346,0.0,108.704857014,91.4735406516,336.418036685,8.01582382498,33.3212,295.08101286
 05/07  21:00:00,415.377114884,36.0883302458,136.390438792,0.0,95.2963835608,89.1510273009,336.262860031,13.8917571224,24.9909,297.380202909
 05/07  22:00:00,358.557154351,36.0677430858,133.218608767,0.0,80.3315023541,63.3799339444,472.439159657,21.5819129828,16.6606,434.196646674
 05/07  23:00:00,255.586179264,36.0209660129,95.3441443015,0.0,42.6918050922,48.4199368926,289.666958158,31.1772093406,8.3303,250.159448818
 05/07  24:00:00,175.106535612,33.4763823516,48.5453971173,0.0,34.4311606118,33.1021868926,184.013497021,31.8069576355,3.33212,148.874419386
 05/08  01:00:00,157.159621124,31.0011967536,51.919188937,0.0,19.418418834,29.3649097162,150.714101359,34.890778011,3.33212,112.491203348
 05/08  02:00:00,151.065561376,31.8262586196,52.8710171609,0.0,12.7620426787,28.1191506574,155.734053101,43.8886736199,3.33212,108.513259481
 05/08  03:00:00,151.22896125,32.6513204856,52.2552771751,0.0,12.7620426787,28.1191506574,159.342469945,47.485983759,3.33212,108.524366186
 05/08  04:00:00,159.798805263,33.4763823516,53.4662698066,0.0,12.7620426787,28.1191506574,193.119788097,43.742246715,3.33212,146.045421382
 05/08  05:00:00,195.499605689,32.6513204856,62.3224977774,0.0,25.5240853573,30.610668775,303.806363168,39.78903924,8.3303,255.687023928
 05/08  06:00:00,311.992848353,34.3014442176,96.1043925239,0.0,51.0481707146,78.1489452969,489.157815095,35.3199953297,16.6606,437.177219765
 05/08  07:00:00,399.951356971,36.0646854758,125.106590712,0.0,64.3609230253,109.708623606,641.829526793,40.3458341292,24.9909,576.492792664
 05/08  08:00:00,329.060453249,35.9515679496,96.9349538734,0.0,51.0481707146,80.7689615957,523.628447411,45.2904222331,33.3212,445.016825178
 05/08  09:00:00,288.889716183,36.5411070321,84.4363406913,0.0,51.0481707146,71.0224615957,455.669738641,50.7953717648,66.8089,338.065466876
 05/08  10:00:00,225.435481076,36.6316944661,69.701129626,0.0,32.1804615127,65.7244621605,400.205630179,55.8887828662,83.4695,260.847347313
 05/08  11:00:00,220.36788027,36.6865001275,63.9920404554,0.0,32.1804615127,65.7244621605,329.761223204,49.6995829263,83.4695,196.592140277
 05/08  12:00:00,220.330499582,36.7269299771,64.658157536,0.0,32.1804615127,65.7244621605,321.706962328,41.9751291395,83.4695,196.262333189
 05/08  13:00:00,217.427394041,36.758747728,71.4263207838,0.0,32.1804615127,55.9779621605,307.190192149,36.5468746054,75.1392,195.504117543
 05/08  14:00:00,244.636885086,36.789798124,98.3919903935,0.0,32.1804615127,55.9779621605,286.900712511,31.0737737379,66.8089,189.018038773
 05/08  15:00:00,234.324595049,36.8173616638,87.9678409578,0.0,32.1804615127,55.9779621605,293.748123158,28.530009099,75.1392,190.078914059
 05/08  16:00:00,265.724236572,36.5115066199,90.2525924005,0.0,32.1804615127,60.9114621605,265.702325562,22.1903370448,91.7998,151.712188517
 05/08  17:00:00,306.324855157,35.959635713,96.1856961161,0.0,32.1804615127,77.5397301883,294.868510974,22.0609958193,49.9818,222.825715155
 05/08  18:00:00,362.657862097,36.0090336231,98.5546704476,0.0,77.122965704,86.2600435998,475.646969665,26.4357269014,49.9818,399.229442764
 05/08  19:00:00,359.532632312,35.9553163619,88.1064987229,0.0,102.647051061,80.1663183927,366.891044363,31.1249520559,33.3212,302.444892308
 05/08  20:00:00,409.433990895,35.9515679496,98.7960375937,0.0,115.40909374,92.7192997104,360.505491406,33.0490723712,33.3212,294.135219035
 05/08  21:00:00,399.380962284,35.9769498979,109.570939696,0.0,102.647051061,94.1340635361,505.202084772,41.4372979799,24.9909,438.773886792
 05/08  22:00:00,318.878150308,36.0216537068,95.6216698845,0.0,77.122965704,65.871452062,397.171571192,56.3131234699,16.6606,324.197847722
 05/08  23:00:00,226.404903216,36.000034793,71.3382500319,0.0,38.286128036,48.4199368926,259.48262712,64.4115282679,8.3303,186.740798852
 05/08  24:00:00,174.465277099,31.0011967536,61.8309586933,0.0,25.5240853573,30.610668775,202.049069741,52.6699484289,3.33212,146.047001312
 05/09  01:00:00,161.117688227,31.0011967536,55.873231141,0.0,19.418418834,29.3649097162,158.818143124,47.0096010939,3.33212,108.47642203
 05/09  02:00:00,150.248694959,31.0011967536,52.9361870802,0.0,12.7620426787,28.1191506574,153.88521152,42.0908824765,3.33212,108.462209044
 05/09  03:00:00,150.624527746,33.4763823516,50.8454128269,0.0,12.7620426787,28.1191506574,152.974963849,41.169932998,3.33212,108.472910851
 05/09  04:00:00,157.235326198,31.8262586196,51.8846501192,0.0,12.7620426787,28.1191506574,188.132287543,38.822693238,3.33212,145.977474305
 05/09  05:00:00,193.47304163,32.6513204856,59.6953473985,0.0,25.5240853573,30.610668775,299.835893264,36.0975804693,8.3303,255.408012795
 05/09  06:00:00,309.184138649,34.9614937104,91.923632446,0.0,51.0481707146,78.1489452969,485.429729996,33.2399483341,16.6606,435.529181662
 05/09  07:00:00,395.998871492,35.9632134094,120.358396628,0.0,64.3609230253,109.708623606,638.806936503,38.9801550022,24.9909,574.835881501
 05/09  08:00:00,325.080455961,35.9515679496,92.2487213833,0.0,51.0481707146,80.7689615957,520.48005889,44.1603419781,33.3212,442.998516912
 05/09  09:00:00,284.438225977,36.540357755,80.0315634177,0.0,51.0481707146,71.0224615957,452.556808454,50.0033027766,66.8089,335.744605677
 05/09  10:00:00,221.46327243,36.6306819075,65.7679050775,0.0,32.1804615127,65.7244621605,401.8110907,55.3359391439,83.4695,263.005651557
 05/09  11:00:00,216.443239995,36.6851689655,60.1039022273,0.0,32.1804615127,65.7244621605,329.367233923,49.426438193,83.4695,196.47129573
 05/09  12:00:00,215.952670189,36.7235359858,60.3177772629,0.0,32.1804615127,65.7244621605,321.479282175,41.8999843524,83.4695,196.109797822
 05/09  13:00:00,213.053421904,36.7576478233,67.0924234088,0.0,32.1804615127,55.9779621605,300.472577186,36.549435186,75.1392,188.783942
 05/09  14:00:00,221.706749993,36.7877173653,75.6447675903,0.0,32.1804615127,55.9779621605,295.986461092,34.4868623956,66.8089,194.690698697
 05/09  15:00:00,231.730590209,36.8147682545,85.5254227117,0.0,32.1804615127,55.9779621605,295.608308069,31.2278277204,75.1392,189.241280349
 05/09  16:00:00,269.792478947,36.5078561163,94.3972099309,0.0,32.1804615127,60.9114621605,260.729896484,22.5440216931,91.7998,146.386074791
 05/09  17:00:00,304.40496514,35.9532812194,94.3482199828,0.0,32.1804615127,77.5397301883,296.730978123,22.4362639271,49.9818,224.312914196
 05/09  18:00:00,348.062277285,35.9955136208,84.1479658626,0.0,77.122965704,86.2600435998,477.998059574,29.8428565646,49.9818,398.17340301
 05/09  19:00:00,352.931202344,35.9523192781,82.0917607969,0.0,102.647051061,80.1663183927,367.94152397,33.8710517128,33.3212,300.749272257
 05/09  20:00:00,410.071129434,35.9515679496,99.8883381428,0.0,115.40909374,92.7192997104,360.215113242,33.5470356935,33.3212,293.346877549
 05/09  21:00:00,408.104416233,35.9666403527,118.573499882,0.0,102.647051061,94.1340635361,496.949369964,33.8905790257,24.9909,438.067890939
 05/09  22:00:00,323.550388268,36.0117315705,100.271742145,0.0,77.122965704,65.871452062,376.567629921,36.4910122492,16.6606,323.416017672
 05/09  23:00:00,218.009619984,35.9931875097,63.0056901731,0.0,38.286128036,48.4199368926,238.586870514,43.6487835909,8.3303,186.607786923
 05/09  24:00:00,168.3044004,31.0011967536,55.7237388484,0.0,25.5240853573,30.610668775,185.76773345,36.47394554,3.33212,145.96166791
 05/10  01:00:00,156.736952121,31.0011967536,51.5454004726,0.0,19.418418834,29.3649097162,145.557387968,33.7873533446,3.33212,108.437914623
 05/10  02:00:00,146.343357923,31.0011967536,49.0760979767,0.0,12.7620426787,28.1191506574,146.356594978,34.5990651412,3.33212,108.425409837
 05/10  03:00:00,147.176981187,33.4763823516,47.4338143556,0.0,12.7620426787,28.1191506574,149.797404745,38.04429568,3.33212,108.420989065
 05/10  04:00:00,152.502322754,31.0011967536,48.6319754711,0.0,12.7620426787,28.1191506574,189.67739931,40.4535398566,3.33212,145.891739453
 05/10  05:00:00,191.370703954,33.4763823516,57.4484969857,0.0,25.5240853573,30.610668775,296.113396348,38.1773739543,8.3303,249.605722394
 05/10  06:00:00,305.95098965,34.7964813372,89.6135790427,0.0,51.0481707146,78.1489452969,485.748976656,35.6158355172,16.6606,433.472541139
 05/10  07:00:00,391.743271568,35.9615884751,117.097945053,0.0,64.3609230253,109.708623606,647.767649376,45.2737057377,24.9909,577.503043638
 05/10  08:00:00,319.647335296,35.9515679496,87.5273656098,0.0,51.0481707146,80.7689615957,542.31568423,66.7228544751,33.3212,442.271629755
 05/10  09:00:00,279.839216244,36.5407405384,75.318433994,0.0,51.0481707146,71.0224615957,491.450093504,90.0657057111,66.8089,334.575487793
 05/10  10:00:00,217.069947725,36.6320212948,61.2397024518,0.0,32.1804615127,65.7244621605,444.184872329,101.839272071,83.4695,258.876100257
 05/10  11:00:00,211.364030396,36.6879199446,54.8531038588,0.0,32.1804615127,65.7244621605,389.270338834,109.471375488,83.4695,196.329463346
 05/10  12:00:00,210.803746932,36.7301169017,55.0155258648,0.0,32.1804615127,65.7244621605,383.617614997,104.174827547,83.4695,195.97328745
 05/10  13:00:00,203.134722602,36.7643663243,57.1051645846,0.0,32.1804615127,55.9779621605,347.906421691,84.1119813088,75.1392,188.655240382
 05/10  14:00:00,204.989467732,36.7940002746,58.9567434964,0.0,32.1804615127,55.9779621605,331.875686089,76.7319400554,66.8089,188.334846033
 05/10  15:00:00,205.207885797,36.8225459023,59.1275457358,0.0,32.1804615127,55.9779621605,359.836106507,89.3800192746,75.1392,195.316887232
 05/10  16:00:00,235.726293605,36.5147277701,60.7229332081,0.0,32.1804615127,60.9114621605,308.11568986,70.0055072736,91.7998,146.310382586
 05/10  17:00:00,284.912932676,35.9515767823,75.3432336275,0.0,32.1804615127,77.5397301883,336.804069412,66.7168591878,49.9818,220.105410224
 05/10  18:00:00,359.080745919,35.9739758007,95.3991249741,0.0,77.122965704,86.2600435998,522.833137746,72.3120815974,49.9818,400.539256148
 05/10  19:00:00,365.195090063,35.9515679496,93.9356067022,0.0,102.647051061,80.1663183927,402.464629828,75.0614771677,33.3212,294.08195266
 05/10  20:00:00,411.716210505,35.9515679496,101.137621328,0.0,115.40909374,92.7192997104,404.073500527,77.7806460635,33.3212,292.971654464
 05/10  21:00:00,401.331321686,35.9515679496,111.367882472,0.0,102.647051061,94.1340635361,596.83985592,134.843989314,24.9909,437.004966606
 05/10  22:00:00,308.627284824,35.9753997665,85.0193211445,0.0,77.122965704,65.871452062,550.562070733,209.24817352,16.6606,324.653297214
 05/10  23:00:00,214.271088324,35.955140971,58.6018247004,0.0,38.286128036,48.4199368926,434.089534268,240.731762038,8.3303,185.02747223
 05/10  24:00:00,161.947125416,31.0011967536,49.2157077345,0.0,25.5240853573,30.610668775,228.446200414,79.2242542909,3.33212,145.889826123
 05/11  01:00:00,148.894590014,31.0011967536,43.5372509748,0.0,19.418418834,29.3649097162,171.545084712,59.8220080176,3.33212,108.390956695
 05/11  02:00:00,138.490966529,31.0011967536,41.0689879938,0.0,12.7620426787,28.1191506574,158.836627838,47.1213889289,3.33212,108.383118909
 05/11  03:00:00,137.391012645,31.0011967536,39.975063972,0.0,12.7620426787,28.1191506574,150.886227765,39.180371598,3.33212,108.373736167
 05/11  04:00:00,145.76483025,31.0011967536,41.752852551,0.0,12.7620426787,28.1191506574,183.689200663,34.552490874,3.33212,145.804589789
 05/11  05:00:00,179.460263061,31.0011967536,50.5984824904,0.0,25.5240853573,30.610668775,286.46281324,30.7723943903,8.3303,247.36011885
 05/11  06:00:00,298.144051641,34.9614937104,81.4787578602,0.0,51.0481707146,78.1489452969,477.225886731,25.6168880142,16.6606,434.948398717
 05/11  07:00:00,389.349412378,35.959704842,114.35962745,0.0,64.3609230253,109.708623606,644.187086164,45.8522412941,24.9909,573.34394487
 05/11  08:00:00,323.988119481,35.9548547309,91.7497100204,0.0,51.0481707146,80.7689615957,509.77486962,37.5117568998,33.3212,438.94191272
 05/11  09:00:00,289.121323827,36.5592366519,84.5524230204,0.0,51.0481707146,71.0224615957,444.904124464,47.1112662863,66.8089,330.983958177
 05/11  10:00:00,233.03853853,36.6504669814,77.2342425273,0.0,32.1804615127,65.7244621605,384.45162845,36.7815069134,83.4695,264.200621537
 05/11  11:00:00,223.47994025,36.7076725145,67.0632240674,0.0,32.1804615127,65.7244621605,308.099404702,28.4506957042,83.4695,196.179208998
 05/11  12:00:00,218.356257127,36.747801536,62.6037244583,0.0,32.1804615127,65.7244621605,316.318974873,44.0179435166,83.4695,188.831531356
 05/11  13:00:00,207.115771587,36.782616814,61.0505794909,0.0,32.1804615127,55.9779621605,322.544864318,52.6247621063,75.1392,194.780902212
 05/11  14:00:00,208.344332353,36.8158777251,62.2664804868,0.0,32.1804615127,55.9779621605,303.358485414,47.6220206932,66.8089,188.927564721
 05/11  15:00:00,209.240028756,36.8466749022,63.1186586233,0.0,32.1804615127,55.9779621605,318.907350146,55.550521192,75.1392,188.217628954
 05/11  16:00:00,236.939719995,36.5317061742,61.8204577237,0.0,32.1804615127,60.9114621605,310.629901215,72.6054909508,91.7998,146.224610264
 05/11  17:00:00,283.791395812,35.9702484284,74.0793619473,0.0,32.1804615127,77.5397301883,356.730637282,82.8183993846,49.9818,223.930437897
 05/11  18:00:00,357.480391479,36.0151478492,93.635210011,0.0,77.122965704,86.2600435998,530.653562016,86.1204885977,49.9818,394.551273419
 05/11  19:00:00,362.861450641,35.9556835639,91.4427899016,0.0,102.647051061,80.1663183927,430.587531219,103.487824129,33.3212,293.77850709
 05/11  20:00:00,404.685212502,35.9515679496,96.6133532531,0.0,115.40909374,92.7192997104,474.103544492,148.272281821,33.3212,292.510062671
 05/11  21:00:00,398.593860257,35.9558476545,108.285200263,0.0,102.647051061,94.1340635361,653.075002464,192.123848388,24.9909,435.960254075
 05/11  22:00:00,308.166157553,35.9928628599,84.3035408237,0.0,77.122965704,65.871452062,551.077648767,211.511081315,16.6606,322.905967453
 05/11  23:00:00,213.890086974,35.9677326222,58.0183469034,0.0,38.286128036,48.4199368926,423.205001563,228.936209483,8.3303,185.938492081
 05/11  24:00:00,160.437551453,31.0011967536,47.6323130083,0.0,25.5240853573,30.610668775,221.267539493,74.3713925214,3.33212,143.564026971
 05/12  01:00:00,146.489361117,31.0011967536,41.0300657389,0.0,19.418418834,29.3649097162,174.996039188,61.2136465124,3.33212,110.450272676
 05/12  02:00:00,135.399021986,31.0011967536,37.854164665,0.0,12.7620426787,28.1191506574,161.503291543,49.7928716519,3.33212,108.378299891
 05/12  03:00:00,133.735202882,31.0011967536,36.1772754432,0.0,12.7620426787,28.1191506574,153.474724285,41.8105433022,3.33212,108.332060983
 05/12  04:00:00,142.072574237,31.0011967536,37.2928793536,0.0,12.7620426787,28.1191506574,177.783635151,35.354580568,3.33212,139.096934583
 05/12  05:00:00,175.517110207,31.0011967536,45.8692066127,0.0,25.5240853573,30.610668775,293.549785403,30.6252655676,8.3303,254.594219835
 05/12  06:00:00,293.655312056,34.7964813372,76.291297627,0.0,51.0481707146,78.1489452969,466.97219058,24.590415672,16.6606,425.721174908
 05/12  07:00:00,382.083076666,35.9563228383,105.558125578,0.0,64.3609230253,109.708623606,682.598937835,86.7177423129,24.9909,570.890295522
 05/12  08:00:00,315.743380637,35.9515679496,82.5866979473,0.0,51.0481707146,80.7689615957,532.837119082,59.3901243501,33.3212,440.125794732
 05/12  09:00:00,251.71174873,36.5685973481,47.3982114735,0.0,51.0481707146,71.0224615957,444.365052214,44.0071413798,66.8089,333.549010834
 05/12  10:00:00,203.797826377,36.6604182425,48.2016069093,0.0,32.1804615127,65.7244621605,385.638063182,43.8669335454,83.4695,258.301629637
 05/12  11:00:00,208.128942882,36.7171764851,51.8674421508,0.0,32.1804615127,65.7244621605,318.625137522,39.1089465102,83.4695,196.046691011
 05/12  12:00:00,215.213996369,36.7585356616,59.6439415871,0.0,32.1804615127,65.7244621605,309.532599288,34.6825341712,83.4695,191.380565117
 05/12  13:00:00,217.956895741,36.7941504887,72.0605803808,0.0,32.1804615127,55.9779621605,297.513721287,29.6982421953,75.1392,192.676279092
 05/12  14:00:00,254.274426504,36.8277785203,108.182660387,0.0,32.1804615127,55.9779621605,279.709514301,24.8081150901,66.8089,188.092499211
 05/12  15:00:00,249.852352137,36.8555949871,103.660412772,0.0,32.1804615127,55.9779621605,286.2063437,23.0056677529,75.1392,188.061475947
 05/12  16:00:00,267.062133304,36.5651053829,91.8957462957,0.0,32.1804615127,60.9114621605,258.708171633,20.7805525211,91.7998,146.127819112
 05/12  17:00:00,291.64920306,36.033343798,82.027988623,0.0,32.1804615127,77.5397301883,298.493480166,24.7749940484,49.9818,223.736686118
 05/12  18:00:00,348.378381382,36.0875570342,84.8036289647,0.0,77.122965704,86.2600435998,478.65353847,34.9436109089,49.9818,393.728127561
 05/12  19:00:00,370.883984886,36.0455977846,100.115969535,0.0,102.647051061,80.1663183927,380.486471037,53.8664665287,33.3212,293.298804508
 05/12  20:00:00,408.950308829,36.0158078436,101.572852558,0.0,115.40909374,92.7192997104,427.661460839,102.149893422,33.3212,292.190367417
 05/12  21:00:00,401.528920477,36.0473485241,111.827776177,0.0,102.647051061,94.1340635361,621.714099586,161.903873065,24.9909,434.819326521
 05/12  22:00:00,311.333061653,36.1043934468,87.4840390287,0.0,77.122965704,65.871452062,574.210762439,235.509473801,16.6606,322.040688637
 05/12  23:00:00,215.376104714,36.0297005036,59.0583334116,0.0,38.286128036,48.4199368926,476.520962069,288.878746899,8.3303,179.311915171
 05/12  24:00:00,161.838757866,31.0011967536,49.1389938081,0.0,25.5240853573,30.610668775,210.083352046,61.0149878238,3.33212,145.736244222
 05/13  01:00:00,158.933000497,31.0011967536,43.9904019176,0.0,27.7269238854,30.610668775,161.622132069,49.9817315335,3.33212,108.308280536
 05/13  02:00:00,137.708005614,31.0011967536,40.2274075149,0.0,12.7620426787,28.1191506574,153.983508537,42.3571866193,3.33212,108.294201917
 05/13  03:00:00,136.184881581,31.0011967536,38.7136894272,0.0,12.7620426787,28.1191506574,146.005827846,34.3873468647,3.33212,108.286360981
 05/13  04:00:00,144.380832592,31.0011967536,40.3393128056,0.0,12.7620426787,28.1191506574,178.264801972,29.2820925397,3.33212,145.650589432
 05/13  05:00:00,158.495553826,32.6513204856,43.4239873644,0.0,12.7620426787,28.1191506574,210.43085159,22.9357319551,8.3303,179.164819635
 05/13  06:00:00,263.935661321,34.0951787511,80.6582897089,0.0,42.6918050922,54.3732441037,283.811910582,18.0928114709,16.6606,249.058499111
 05/13  07:00:00,359.877269112,36.0681107667,130.246751342,0.0,42.6918050922,86.1019271793,503.301223771,46.5606936827,24.9909,431.749630088
 05/13  08:00:00,404.86214387,35.9527593873,134.327419847,0.0,57.6566862989,112.030105488,670.065839523,30.1131519603,33.3212,606.631487563
 05/13  09:00:00,342.898433599,36.5648594936,118.850503487,0.0,57.6566862989,83.6599452969,521.752202025,16.9544090512,66.8089,437.988892974
 05/13  10:00:00,302.899332489,36.6650680007,132.72289552,0.0,42.6918050922,68.9656133826,422.020281284,9.29060030726,83.4695,329.260180977
 05/13  11:00:00,301.137044748,36.7538110156,138.939812574,0.0,34.9340096728,67.7198543238,349.953720426,4.055246177,83.4695,262.428974249
 05/13  12:00:00,301.024513747,36.8173006096,139.501713986,0.0,34.9340096728,67.7198543238,283.240290455,3.55174259329,83.4695,196.219047862
 05/13  13:00:00,291.528153033,36.7959971385,139.642184935,0.0,34.9340096728,57.9733543238,267.506123707,3.35070743771,75.1392,189.01621627
 05/13  14:00:00,291.48494842,36.8292155856,139.47888287,0.0,34.9340096728,57.9733543238,265.538367939,3.3099463007,66.8089,195.419521638
 05/13  15:00:00,291.231662781,36.8583343888,139.187551189,0.0,34.9340096728,57.9733543238,267.196729536,3.49701333518,75.1392,188.560516201
 05/13  16:00:00,320.228107215,36.608019791,138.980070445,0.0,34.9340096728,62.9068543238,245.434862188,3.73702702701,91.7998,149.898035161
 05/13  17:00:00,347.510397543,36.1040668734,139.097990855,0.0,34.9340096728,72.2186844194,238.999734696,5.79649526579,49.9818,183.221439431
 05/13  18:00:00,413.002575365,36.2518713433,138.361509557,0.0,87.0357390804,86.2600435998,279.556121332,4.8993133942,49.9818,224.675007938
 05/13  19:00:00,404.52241895,36.07464538,135.657793568,0.0,102.000620287,77.6748002752,335.892210925,10.2113462297,33.3212,292.359664695
 05/13  20:00:00,386.899283547,36.0207916919,96.2197068894,0.0,102.000620287,88.9820225341,350.183573638,25.274236635,33.3212,291.588137003
 05/13  21:00:00,378.180397404,36.0415141262,91.8165768327,0.0,102.000620287,91.6425454185,363.05579005,47.3307976007,24.9909,290.73409245
 05/13  22:00:00,332.378580889,36.0025241643,99.2212942312,0.0,87.0357390804,65.871452062,508.904959106,68.6804427932,16.6606,423.563916313
 05/13  23:00:00,238.52869625,35.9624372886,79.0490538133,0.0,42.6918050922,48.4199368926,341.529220312,83.5913004955,8.3303,249.607619816
 05/13  24:00:00,180.510837762,31.0011967536,65.7118276519,0.0,27.7269238854,30.610668775,214.833304668,67.9292020739,3.33212,143.571982594
 05/14  01:00:00,198.552164739,31.0011967536,74.4641877069,0.0,34.4311606118,33.1021868926,173.346836109,61.5979289147,3.33212,108.416787194
 05/14  02:00:00,192.1778914,31.0011967536,85.475344031,0.0,19.466279405,30.610668775,164.938293973,51.8262660364,3.33212,109.779907937
 05/14  03:00:00,175.646883402,31.0011967536,68.968440078,0.0,19.466279405,30.610668775,160.15885489,43.4041556329,3.33212,113.422579257
 05/14  04:00:00,177.857402489,33.4763823516,62.1426943671,0.0,19.466279405,30.610668775,180.184371915,37.9032019982,3.33212,138.949049917
 05/14  05:00:00,181.960645089,31.0011967536,59.2758618317,0.0,19.466279405,30.610668775,222.779656878,33.4501351337,8.3303,180.999221745
 05/14  06:00:00,251.551995077,34.9614937104,67.3640163791,0.0,42.6918050922,54.3732441037,302.206300959,31.0487791964,16.6606,254.496921762
 05/14  07:00:00,331.773493213,36.2093397979,92.9599672909,0.0,49.3960418185,88.5934452969,510.989635674,54.1473381614,24.9909,431.851397512
 05/14  08:00:00,394.239718581,35.977836691,123.624237032,0.0,57.6566862989,112.030105488,701.482968083,64.3475911449,33.3212,603.814176938
 05/14  09:00:00,318.023698592,36.5622326624,103.021350323,0.0,50.9524495726,81.1684271793,583.983774448,79.2077432801,66.8089,437.967131168
 05/14  10:00:00,249.304663611,36.6609615566,79.4391550805,0.0,42.6918050922,68.9656133826,492.276889681,81.9243367971,83.4695,326.883052884
 05/14  11:00:00,238.016746464,36.7064914848,71.9394544258,0.0,38.286128036,68.9656133826,432.520266158,84.6020751825,83.4695,264.448690976
 05/14  12:00:00,230.898104218,36.7451942169,65.6470414245,0.0,38.286128036,68.9656133826,355.345316655,83.4400048485,83.4695,188.435811807
 05/14  13:00:00,213.53539251,36.7761588424,67.2670247006,0.0,31.5818913096,56.727595265,339.750556691,69.1873385643,75.1392,195.424018127
 05/14  14:00:00,214.776061699,36.8031238744,68.5051631689,0.0,31.5818913096,56.727595265,320.161628041,65.5610500821,66.8089,187.791677959
 05/14  15:00:00,212.248551722,36.8284893865,65.9727794739,0.0,31.5818913096,56.727595265,336.900226924,73.9656707622,75.1392,187.795356162
 05/14  16:00:00,238.613049496,36.517942795,63.3952269957,0.0,31.5818913096,61.661095265,317.374377485,79.5918811549,91.7998,145.982696331
 05/14  17:00:00,273.523020088,35.9515679496,71.1266515079,0.0,31.5818913096,70.9729253606,311.568735652,81.6701401463,49.9818,179.916795505
 05/14  18:00:00,347.968986144,35.9521096079,83.8133747539,0.0,80.3315023541,83.7685254822,356.609250491,82.5274010425,49.9818,224.100049449
 05/14  19:00:00,364.669308092,35.9515679496,96.5250552348,0.0,102.000620287,77.6748002752,408.700902915,88.203834643,33.3212,287.175868272
 05/14  20:00:00,404.643783148,35.9515679496,104.776457277,0.0,108.704857014,91.4735406516,414.293219252,94.2922725317,33.3212,286.679746721
 05/14  21:00:00,383.023211537,35.9515679496,105.743322129,0.0,95.2963835608,89.1510273009,412.046492648,95.6123902194,24.9909,291.443202429
 05/14  22:00:00,325.436956778,35.9515679496,101.353338303,0.0,80.3315023541,63.3799339444,535.676547617,98.7109844012,16.6606,420.304963216
 05/14  23:00:00,235.155638273,35.9515679496,75.5815161221,0.0,42.6918050922,48.4199368926,348.315159417,93.8495010897,8.3303,246.135358328
 05/14  24:00:00,185.328720101,31.0011967536,61.2188667372,0.0,34.4311606118,33.1021868926,221.79599746,72.6637500904,3.33212,145.80012737
 05/15  01:00:00,158.57143172,31.0011967536,53.2860575773,0.0,19.418418834,29.3649097162,174.203948398,62.6508086538,3.33212,108.221019744
 05/15  02:00:00,147.317056036,31.0011967536,49.9671207794,0.0,12.7620426787,28.1191506574,165.84695444,54.3081746886,3.33212,108.206659752
 05/15  03:00:00,145.429290428,31.0011967536,48.0918261223,0.0,12.7620426787,28.1191506574,158.896037667,47.3634694023,3.33212,108.200448265
 05/15  04:00:00,154.671850116,31.8262586196,49.9329327291,0.0,12.7620426787,28.1191506574,182.125331583,39.914756446,3.33212,138.878455137
 05/15  05:00:00,188.576172948,32.6513204856,58.1903289805,0.0,25.5240853573,30.610668775,293.717903345,35.9352053065,8.3303,249.452398039
 05/15  06:00:00,306.514450528,34.7964813372,90.133086305,0.0,51.0481707146,78.1489452969,475.258664291,31.793107839,16.6606,426.804956452
 05/15  07:00:00,394.121947837,35.958791159,119.419539682,0.0,64.3609230253,109.708623606,623.791247033,32.9946698951,24.9909,565.805677138
 05/15  08:00:00,324.058616193,35.9515679496,91.9484050066,0.0,51.0481707146,80.7689615957,500.649939251,33.7818296673,33.3212,433.546909584
 05/15  09:00:00,285.206687542,36.5434127412,80.8313081907,0.0,51.0481707146,71.0224615957,423.233389773,29.7797284593,66.8089,326.644761314
 05/15  10:00:00,222.742653269,36.6312286818,67.0847217977,0.0,32.1804615127,65.7244621605,370.795881693,29.8640038553,83.4695,257.462377837
 05/15  11:00:00,238.893751493,36.6853561523,82.4556280556,0.0,32.1804615127,65.7244621605,305.553499132,26.4677163031,83.4695,195.616282829
 05/15  12:00:00,261.093467029,36.7234338954,105.024668138,0.0,32.1804615127,65.7244621605,292.630709274,20.856335934,83.4695,188.30487334
 05/15  13:00:00,269.187101502,36.757709498,122.269729311,0.0,32.1804615127,55.9779621605,274.741145575,11.6327946263,75.1392,187.969150949
 05/15  14:00:00,274.122409907,36.7864713872,126.763341427,0.0,32.1804615127,55.9779621605,261.924043681,7.45113400086,66.8089,187.66400968
 05/15  15:00:00,277.293374677,36.8138910608,129.788190344,0.0,32.1804615127,55.9779621605,269.905901158,7.11045799856,75.1392,187.65624316
 05/15  16:00:00,306.025404584,36.5080266332,129.419165514,0.0,32.1804615127,60.9114621605,241.946924246,4.23957201672,91.7998,145.907552229
 05/15  17:00:00,350.160847009,35.9679325997,138.80148348,0.0,32.1804615127,77.5397301883,273.115090502,7.21891966537,49.9818,215.914370836
 05/15  18:00:00,404.085415302,36.0201706965,138.66578777,0.0,77.122965704,86.2600435998,449.177328308,7.88679438896,49.9818,391.308733919
 05/15  19:00:00,411.536430328,35.9612735306,138.873579234,0.0,102.647051061,80.1663183927,333.443022751,8.01477830099,33.3212,292.10704445
 05/15  20:00:00,444.005453896,35.9515679496,135.247276709,0.0,115.40909374,92.7192997104,336.861275318,12.5036923836,33.3212,291.036382935
 05/15  21:00:00,427.436036305,35.994276467,136.679061018,0.0,102.647051061,94.1340635361,464.834538825,15.0839930871,24.9909,424.759645738
 05/15  22:00:00,356.216403283,36.0487531509,132.051926622,0.0,77.122965704,65.871452062,357.681345875,18.0136594087,16.6606,323.007086466
 05/15  23:00:00,272.165338133,36.0203081086,116.183136585,0.0,38.286128036,48.4199368926,206.239155351,20.9199232122,8.3303,176.988932139
 05/15  24:00:00,144.960016617,31.0011967536,32.4127477762,0.0,25.5240853573,30.610668775,157.683156466,10.8331382005,3.33212,143.517898265
 05/16  01:00:00,145.589796143,31.0011967536,40.4350523964,0.0,19.418418834,29.3649097162,125.177821238,13.6698254425,3.33212,108.175875796
 05/16  02:00:00,185.286088506,33.4763823516,85.0928256107,0.0,12.7620426787,28.1191506574,127.040504319,15.5445582783,3.33212,108.163826041
 05/16  03:00:00,146.715523544,31.8262586196,48.4995953771,0.0,12.7620426787,28.1191506574,125.060026288,15.1248556109,3.33212,106.603050677
 05/16  04:00:00,162.862559396,32.6513204856,56.4884378513,0.0,12.7620426787,28.1191506574,161.080568398,17.3141032402,3.33212,140.434345158
 05/16  05:00:00,190.962280224,33.0638514186,59.4549258105,0.0,25.5240853573,30.610668775,273.237006643,18.8775597605,8.3303,246.029146883
 05/16  06:00:00,332.325516488,34.9614937104,114.712759814,0.0,51.0481707146,78.1489452969,458.744024658,18.0085460788,16.6606,424.07487858
 05/16  07:00:00,412.403373668,35.9770943488,136.278471399,0.0,64.3609230253,109.708623606,611.628924871,23.6647840041,24.9909,562.973240867
 05/16  08:00:00,352.238218433,35.9515679496,118.937965507,0.0,51.0481707146,80.7689615957,485.976456363,20.2401867171,33.3212,432.415069646
 05/16  09:00:00,309.353013892,36.5308669107,104.527802151,0.0,51.0481707146,71.0224615957,417.343621504,19.0162675734,66.8089,331.518453931
 05/16  10:00:00,287.411044406,36.6215640057,130.536782745,0.0,32.1804615127,65.7244621605,355.092544405,14.412535179,83.4695,257.210509226
 05/16  11:00:00,296.753533406,36.6766026527,138.484245805,0.0,32.1804615127,65.7244621605,280.903871386,8.94363692471,83.4695,188.490734461
 05/16  12:00:00,296.743240951,36.7175425635,138.984813636,0.0,32.1804615127,65.7244621605,279.989508501,8.37259250278,83.4695,188.147415998
 05/16  13:00:00,286.248125361,36.7529341881,137.628049138,0.0,32.1804615127,55.9779621605,271.452623255,8.4576776895,75.1392,187.855745565
 05/16  14:00:00,283.933689839,36.7839889227,133.977910173,0.0,32.1804615127,55.9779621605,262.873666257,8.51454702658,66.8089,187.55021923
 05/16  15:00:00,282.743902792,36.8128165346,132.038051185,0.0,32.1804615127,55.9779621605,270.622084613,7.95315088105,75.1392,187.529733732
 05/16  16:00:00,312.214346376,36.5114996113,132.359991151,0.0,32.1804615127,60.9114621605,242.158179062,4.53735966925,91.7998,145.821019392
 05/16  17:00:00,346.772805401,35.9953913066,132.476170973,0.0,32.1804615127,77.5397301883,273.848406661,8.17065093464,49.9818,215.695955726
 05/16  18:00:00,400.582242191,36.0457933323,133.275437422,0.0,77.122965704,86.2600435998,449.345601375,8.8789607034,49.9818,390.484840672
 05/16  19:00:00,408.195677864,35.983201461,134.380939758,0.0,102.647051061,80.1663183927,332.815581034,7.76009886839,33.3212,291.734282166
 05/16  20:00:00,443.57289252,35.9754005987,133.190060308,0.0,115.40909374,92.7192997104,328.607283189,7.5407837459,33.3212,287.745299443
 05/16  21:00:00,424.024848327,36.0233382905,131.588206607,0.0,102.647051061,94.1340635361,457.990578053,8.22770026589,24.9909,424.771977787
 05/16  22:00:00,359.666719376,36.1101681271,133.673426083,0.0,77.122965704,65.871452062,348.198793997,11.5754544075,16.6606,319.962739589
 05/16  23:00:00,293.597030975,36.0764788959,135.753726556,0.0,38.286128036,48.4199368926,202.103963426,14.9881836606,8.3303,178.785479765
 05/16  24:00:00,142.289794408,31.0011967536,29.7422132503,0.0,25.5240853573,30.610668775,142.121230763,0.0,3.33212,138.789110763
 05/17  01:00:00,184.510561974,33.4763823516,75.5362817711,0.0,19.418418834,29.3649097162,112.9286568,1.44184408393,3.33212,108.154692716
 05/17  02:00:00,143.782749649,31.8262586196,45.2280030026,0.0,12.7620426787,28.1191506574,112.413960991,0.956013051504,3.33212,108.12582794
 05/17  03:00:00,157.604093936,32.6513204856,57.8178129437,0.0,12.7620426787,28.1191506574,111.454745873,0.0,3.33212,108.122625873
 05/17  04:00:00,183.892089636,33.4763823516,76.1578317398,0.0,12.7620426787,28.1191506574,142.145955608,0.0917790543993,3.33212,138.722056554
 05/17  05:00:00,200.990635935,33.0638514186,69.1144932727,0.0,25.5240853573,30.610668775,254.520055958,0.417151750843,8.3303,245.772604207
 05/17  06:00:00,330.179726039,34.9614937104,111.084709425,0.0,51.0481707146,78.1489452969,439.257769242,0.241561255208,16.6606,422.355607987
 05/17  07:00:00,407.112183939,35.9954555876,128.559335674,0.0,64.3609230253,109.708623606,596.631157426,10.4286618224,24.9909,561.211595604
 05/17  08:00:00,365.379013824,35.9530514373,128.625170759,0.0,51.0481707146,80.7689615957,470.877557429,5.86193475003,33.3212,431.694422679
 05/17  09:00:00,336.321205237,36.530837854,126.320941483,0.0,51.0481707146,71.0224615957,397.11705826,3.01843748221,66.8089,327.289720778
 05/17  10:00:00,284.921092031,36.6228689662,123.414913296,0.0,32.1804615127,65.7244621605,349.108190718,8.38887154946,83.4695,257.249819168
 05/17  11:00:00,283.572126858,36.681807045,121.316638985,0.0,32.1804615127,65.7244621605,283.036822652,8.39445693238,83.4695,191.172865719
 05/17  12:00:00,282.765303964,36.7559666233,121.126204454,0.0,32.1804615127,65.7244621605,278.746451935,7.22834447921,83.4695,188.048607456
 05/17  13:00:00,273.010843435,36.7615024815,121.057126809,0.0,32.1804615127,55.9779621605,269.456434648,6.58215947,75.1392,187.735075178
 05/17  14:00:00,273.945354446,36.7949082075,121.931355412,0.0,32.1804615127,55.9779621605,260.641312033,6.40173365129,66.8089,187.430678382
 05/17  15:00:00,274.616031828,36.8252123413,122.564771489,0.0,32.1804615127,55.9779621605,267.659948065,6.15176148321,75.1392,186.368986582
 05/17  16:00:00,305.04758329,36.6525148795,123.906118901,0.0,32.1804615127,60.9114621605,234.578546091,2.69068188468,91.7998,140.088064206
 05/17  17:00:00,341.353521576,36.164999607,125.653453185,0.0,32.1804615127,77.5397301883,272.285565244,6.73496914548,49.9818,215.568796099
 05/17  18:00:00,393.634137193,36.276654165,123.859691551,0.0,77.122965704,86.2600435998,446.328558634,6.6842291669,49.9818,389.662529467
 05/17  19:00:00,399.656793759,36.334901512,122.038060881,0.0,102.647051061,80.1663183927,331.493628235,6.84564621137,33.3212,291.326782023
 05/17  20:00:00,434.330459722,36.3228624279,120.283909556,0.0,115.40909374,92.7192997104,328.165090474,7.32789008418,33.3212,287.51600039
 05/17  21:00:00,419.037437935,36.3796284,123.097216745,0.0,102.647051061,94.1340635361,456.34142538,7.76349814193,24.9909,423.587027238
 05/17  22:00:00,358.879597319,36.4096220439,129.545991184,0.0,77.122965704,65.871452062,346.387697257,10.233149745,16.6606,319.493947512
 05/17  23:00:00,293.072992017,36.3340950237,132.32127252,0.0,38.286128036,48.4199368926,200.934553981,13.930662356,8.3303,178.673591625
 05/17  24:00:00,209.615604836,33.4763823516,92.1759554905,0.0,25.5240853573,30.610668775,142.108895188,0.0433223283787,3.33212,138.733452859
 05/18  01:00:00,192.427669401,33.0638514186,83.3295439249,0.0,19.418418834,29.3649097162,111.968686057,0.533776299583,3.33212,108.102789757
 05/18  02:00:00,193.452512633,33.7514029736,90.9071698048,0.0,12.7620426787,28.1191506574,110.761412801,0.486498637601,3.33212,106.942794163
 05/18  03:00:00,190.448907052,33.7514029736,88.1852590209,0.0,12.7620426787,28.1191506574,106.453442348,0.261623150892,3.33212,102.859699197
 05/18  04:00:00,202.046037397,34.0264235956,93.2257268406,0.0,12.7620426787,28.1191506574,148.910012988,0.319307831134,3.33212,145.258585157
 05/18  05:00:00,208.579048936,33.2013617296,76.5019764998,0.0,25.5240853573,30.610668775,251.727038591,0.341057674615,8.3303,243.055680916
 05/18  06:00:00,327.862130503,34.631468964,109.432652258,0.0,51.0481707146,78.1489452969,438.386065131,0.301909850925,16.6606,421.42355528
 05/18  07:00:00,408.790957253,36.0866268475,130.192876007,0.0,64.3609230253,109.708623606,595.726099894,11.7746417222,24.9909,558.960558172
 05/18  08:00:00,368.635934008,36.0713357867,131.662892821,0.0,51.0481707146,80.7689615957,467.152142803,6.06874140648,33.3212,427.762201397
 05/18  09:00:00,342.704668577,36.5368219146,132.667131397,0.0,51.0481707146,71.0224615957,396.063772093,1.81214918308,66.8089,327.44272291
 05/18  10:00:00,298.529686805,36.7152852833,137.02431088,0.0,32.1804615127,65.7244621605,345.337034392,5.22527470366,83.4695,256.642259688
 05/18  11:00:00,301.232189331,36.8100375726,139.445005953,0.0,32.1804615127,65.7244621605,277.441066053,5.74401712281,83.4695,188.227548931
 05/18  12:00:00,300.745378908,36.8810466233,139.094978247,0.0,32.1804615127,65.7244621605,276.220580633,4.85966120967,83.4695,187.891419424
 05/18  13:00:00,291.686589423,36.8050669917,139.677756486,0.0,32.1804615127,55.9779621605,266.818119622,4.08963425445,75.1392,187.589285367
 05/18  14:00:00,291.378256365,36.8203670543,139.336418025,0.0,32.1804615127,55.9779621605,257.983117976,3.88114090563,66.8089,187.293077071
 05/18  15:00:00,291.237387236,36.8624504095,139.146850252,0.0,32.1804615127,55.9779621605,259.668215386,3.67535307946,75.1392,180.853662306
 05/18  16:00:00,316.05906507,36.9421758478,134.629279531,0.0,32.1804615127,60.9114621605,239.300056131,2.35811936226,91.7998,145.142136769
 05/18  17:00:00,346.793841715,36.4208229602,130.848008151,0.0,32.1804615127,77.5397301883,271.85884829,6.54822270046,49.9818,215.32882559
 05/18  18:00:00,399.108336785,36.5498868608,129.075575769,0.0,77.122965704,86.2600435998,445.458611833,6.61944299599,49.9818,388.857368837
 05/18  19:00:00,401.821133878,36.6289753547,123.941713876,0.0,102.647051061,80.1663183927,331.647560034,7.33978138767,33.3212,290.986578646
 05/18  20:00:00,433.48162908,36.5883095896,119.191315163,0.0,115.40909374,92.7192997104,323.14952503,7.83699575537,33.3212,281.991329275
 05/18  21:00:00,412.410229411,36.654577389,116.1706851,0.0,102.647051061,94.1340635361,454.986363229,8.30131148799,24.9909,421.694151741
 05/18  22:00:00,346.644397334,36.6592746663,117.019134603,0.0,77.122965704,65.871452062,342.261214634,8.76655909691,16.6606,316.834055537
 05/18  23:00:00,281.73176612,36.5202831247,120.296036898,0.0,38.286128036,48.4199368926,199.073931577,12.2125013972,8.3303,178.531130179
 05/18  24:00:00,255.62889183,34.4664565908,135.123981913,0.0,25.5240853573,30.610668775,145.110256853,0.0339458901703,3.33212,141.744190962
 05/19  01:00:00,215.477889889,33.6413947248,104.351037977,0.0,19.418418834,29.3649097162,108.434920091,0.0257566382276,3.33212,105.077043453
 05/19  02:00:00,192.748483149,33.806407098,90.3364334552,0.0,12.7620426787,28.1191506574,111.455178912,0.0725792570736,3.33212,108.050479655
 05/19  03:00:00,202.234722874,34.3014442176,99.4102080324,0.0,12.7620426787,28.1191506574,105.651651419,0.0936635973047,3.33212,102.225867821
 05/19  04:00:00,189.259150586,33.4763823516,80.2970584508,0.0,12.7620426787,28.1191506574,148.056876461,0.106545477446,3.33212,144.618210984
 05/19  05:00:00,222.250615262,33.6826478181,87.8112696423,0.0,25.5240853573,30.610668775,253.14182318,0.117094859336,8.3303,244.69442832
 05/19  06:00:00,335.422246638,35.1265060836,114.211889989,0.0,51.0481707146,78.1489452969,434.870269235,0.257651767068,16.6606,417.952017468
 05/19  07:00:00,405.511482689,36.1289081262,124.834989451,0.0,64.3609230253,109.708623606,594.099090982,12.4001886241,24.9909,556.708002358
 05/19  08:00:00,363.166027241,36.120952373,124.467747343,0.0,51.0481707146,80.7689615957,466.722617408,5.99561455057,33.3212,427.405802857
 05/19  09:00:00,332.346509001,36.5504656903,122.171740297,0.0,51.0481707146,71.0224615957,394.590382606,1.40861833451,66.8089,326.372864271
 05/19  10:00:00,282.604574415,36.7381725234,120.960054857,0.0,32.1804615127,65.7244621605,343.357012305,3.8368345154,83.4695,256.05067779
 05/19  11:00:00,283.305996418,36.831833832,120.918854264,0.0,32.1804615127,65.7244621605,276.073494889,4.24694884235,83.4695,188.357046047
 05/19  12:00:00,283.528738245,36.8906061217,121.806929887,0.0,32.1804615127,65.7244621605,275.100562775,3.87205081302,83.4695,187.759011962
 05/19  13:00:00,274.899623123,36.7964985574,122.984629914,0.0,32.1804615127,55.9779621605,266.468103071,4.0464005676,75.1392,187.282502504
 05/19  14:00:00,276.910723259,36.8183931851,124.978035039,0.0,32.1804615127,55.9779621605,251.14313576,3.96569188369,66.8089,180.368543877
 05/19  15:00:00,283.243518383,36.8494993585,132.078275469,0.0,32.1804615127,55.9779621605,266.409284359,4.12937646891,75.1392,187.14070789
 05/19  16:00:00,313.609084247,36.7781000407,133.542179388,0.0,32.1804615127,60.9114621605,239.627856661,2.25558259462,91.7998,145.572474066
 05/19  17:00:00,349.13404422,36.2647957715,133.82404224,0.0,32.1804615127,77.5397301883,268.052416197,6.84217115446,49.9818,211.228445042
 05/19  18:00:00,403.098639484,36.3709586974,134.66402299,0.0,77.122965704,86.2600435998,442.345119258,7.18087000458,49.9818,385.182449253
 05/19  19:00:00,409.150215791,36.3890130794,134.070994417,0.0,102.647051061,80.1663183927,330.612756918,7.95758635935,33.3212,289.333970559
 05/19  20:00:00,445.333499539,36.3516662772,134.391796448,0.0,115.40909374,92.7192997104,323.500118663,8.47208287183,33.3212,281.706835791
 05/19  21:00:00,425.480379178,36.3979298093,133.109674309,0.0,102.647051061,94.1340635361,457.678026005,8.96148944835,24.9909,423.725636556
 05/19  22:00:00,360.796985485,36.4149509536,135.163973798,0.0,77.122965704,65.871452062,341.074622781,10.6903673207,16.6606,313.723655461
 05/19  23:00:00,294.674144098,36.3322292982,137.353312193,0.0,38.286128036,48.4199368926,202.047801971,15.3114627653,8.3303,178.406039206
 05/19  24:00:00,205.526098959,33.4763823516,89.4822783767,0.0,25.5240853573,30.610668775,141.928343951,0.0214392440359,3.33212,138.574784707
 05/20  01:00:00,208.707327113,33.4763823516,90.3389500434,0.0,27.7269238854,30.610668775,111.436917915,0.0857601717417,3.33212,108.019037744
 05/20  02:00:00,180.528558242,33.0638514186,80.1801638154,0.0,12.7620426787,28.1191506574,111.977333987,0.649639664781,3.33212,107.995574322
 05/20  03:00:00,186.117883805,33.4763823516,85.1534457111,0.0,12.7620426787,28.1191506574,105.115521616,0.133741683935,3.33212,101.649659932
 05/20  04:00:00,190.82208072,33.4763823516,83.4296190412,0.0,12.7620426787,28.1191506574,144.108688571,0.164042087682,3.33212,140.612526484
 05/20  05:00:00,197.32508576,33.4763823516,83.6328211711,0.0,12.7620426787,28.1191506574,189.548623207,5.14704512563,8.3303,176.071278081
 05/20  06:00:00,287.76368646,34.3014442176,103.388484552,0.0,42.6918050922,54.3732441037,273.243296237,10.3340212344,16.6606,246.248675003
 05/20  07:00:00,367.161598283,36.1409618679,136.179478172,0.0,42.6918050922,86.1019271793,457.460687247,16.2216754185,24.9909,416.248111829
 05/20  08:00:00,406.520269364,36.1401526404,134.6065213,0.0,57.6566862989,112.030105488,640.641554232,9.36441601168,33.3212,597.95593822
 05/20  09:00:00,359.548894807,36.5519934258,134.315973634,0.0,57.6566862989,83.6599452969,496.768152116,6.93806220838,66.8089,423.021189908
 05/20  10:00:00,307.231322458,36.7439380407,135.972719861,0.0,42.6918050922,68.9656133826,410.481304607,5.77846644378,83.4695,321.233338163
 05/20  11:00:00,299.52505154,36.8233678065,136.233089182,0.0,34.9340096728,67.7198543238,347.481473152,7.0248933593,83.4695,256.987079792
 05/20  12:00:00,299.773863233,36.8833701748,137.138683191,0.0,34.9340096728,67.7198543238,285.150272162,6.45193241475,83.4695,195.228839748
 05/20  13:00:00,289.502453522,36.8005474092,136.164424723,0.0,34.9340096728,57.9733543238,268.926124909,5.87534476809,75.1392,187.911580141
 05/20  14:00:00,290.321974649,36.8186176368,136.193045945,0.0,34.9340096728,57.9733543238,260.41998807,6.00230359057,66.8089,187.608784479
 05/20  15:00:00,291.78889688,36.8546441896,137.054025406,0.0,34.9340096728,57.9733543238,267.881075881,6.09531122046,75.1392,186.646564661
 05/20  16:00:00,320.692803033,36.669470678,137.383657139,0.0,34.9340096728,62.9068543238,238.156581222,6.36802290089,91.7998,139.988758321
 05/20  17:00:00,346.289150172,36.18968671,136.04452842,0.0,34.9340096728,72.2186844194,240.764508284,11.6676841383,49.9818,179.115024146
 05/20  18:00:00,411.98886996,36.4224378554,135.17099405,0.0,87.0357390804,86.2600435998,281.350080491,8.91031049473,49.9818,222.457969996
 05/20  19:00:00,405.483876577,36.2134714799,134.151325268,0.0,102.000620287,77.6748002752,324.77157613,8.86162493371,33.3212,282.588751196
