Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  20:00:00,424.998165461,36.148461407,134.537656346,0.0,102.000620287,88.9820225341,327.727522227,13.0795531314,33.3212,281.326769096
 05/20  21:00:00,423.889249994,36.1844877186,135.499561575,0.0,102.000620287,91.6425454185,342.718720361,28.6885217498,24.9909,289.039298611
 05/20  22:00:00,370.531866047,36.1204038002,135.76637706,0.0,87.0357390804,65.871452062,469.617523771,37.7451075115,16.6606,415.21181626
 05/20  23:00:00,272.321430858,36.0406530234,111.824207177,0.0,42.6918050922,48.4199368926,301.671893513,52.2897909404,8.3303,241.051802573
 05/20  24:00:00,195.343243379,33.0638514186,78.196067877,0.0,27.7269238854,30.610668775,185.496171435,39.8353137418,3.33212,142.328737693
 05/21  01:00:00,180.482119244,31.0011967536,56.4080385656,0.0,34.4311606118,33.1021868926,138.541837177,28.6950452694,3.33212,106.514671908
 05/21  02:00:00,195.532414381,33.4763823516,86.0657599005,0.0,19.466279405,30.610668775,141.266282524,34.5598633743,3.33212,103.37429915
 05/21  03:00:00,156.551368085,31.0011967536,49.9830168767,0.0,19.466279405,30.610668775,163.287205218,51.8477007443,3.33212,108.107384474
 05/21  04:00:00,174.140777792,33.4763823516,58.5014216117,0.0,19.466279405,30.610668775,198.113974731,56.3677023731,3.33212,138.414152358
 05/21  05:00:00,184.111631817,31.0011967536,64.3053552731,0.0,19.466279405,30.610668775,243.812133755,57.0572417813,8.3303,178.424591973
 05/21  06:00:00,273.911851229,34.9614937104,89.7602567752,0.0,42.6918050922,54.3732441037,308.597889291,45.1131386824,16.6606,246.824150608
 05/21  07:00:00,370.388369754,36.4149570406,130.131925649,0.0,49.3960418185,88.5934452969,459.235596912,18.9804769737,24.9909,415.264219938
 05/21  08:00:00,406.115006565,36.1881947632,133.391560261,0.0,57.6566862989,112.030105488,632.472510739,3.37266480382,33.3212,595.778645935
 05/21  09:00:00,351.431370538,36.6170282561,133.951429103,0.0,50.9524495726,81.1684271793,490.255000757,0.880069161664,66.8089,422.566031596
 05/21  10:00:00,309.341916392,36.9067351766,135.448916748,0.0,42.6918050922,68.9656133826,407.488411358,2.65350586688,83.4695,321.365405491
 05/21  11:00:00,308.353657412,36.8894833972,136.792662527,0.0,38.286128036,68.9656133826,343.560322445,3.3881447434,83.4695,256.702677702
 05/21  12:00:00,308.626630809,36.9349448645,139.621391531,0.0,38.286128036,68.9656133826,273.999475818,3.02120956341,83.4695,187.508766254
 05/21  13:00:00,287.535051947,36.8168530066,137.856528446,0.0,31.5818913096,56.727595265,266.863840205,4.25074861546,75.1392,187.473891589
 05/21  14:00:00,286.840968166,36.8396882846,136.297987539,0.0,31.5818913096,56.727595265,258.091916613,4.46330143036,66.8089,186.819715182
 05/21  15:00:00,289.343107655,36.8694961807,139.276484452,0.0,31.5818913096,56.727595265,259.911615955,4.74597424076,75.1392,180.026441714
 05/21  16:00:00,316.915911763,36.670975125,137.90726064,0.0,31.5818913096,61.661095265,242.018906582,4.81419959376,91.7998,145.404906988
 05/21  17:00:00,344.293868636,36.1225434413,138.146910143,0.0,31.5818913096,70.9729253606,237.297719965,8.31319570286,49.9818,179.002724262
 05/21  18:00:00,404.558885022,36.1838014352,136.606467387,0.0,80.3315023541,83.7685254822,272.121572314,6.75486042891,49.9818,215.384911885
 05/21  19:00:00,406.691636376,36.2132295132,135.053253979,0.0,102.000620287,77.6748002752,319.904937343,5.72276403449,33.3212,280.860973309
 05/21  20:00:00,434.124251124,36.1756801581,134.539889744,0.0,108.704857014,91.4735406516,319.339076777,6.14260354572,33.3212,279.875273232
 05/21  21:00:00,414.367109233,36.2948247146,135.592307883,0.0,95.2963835608,89.1510273009,319.306466881,13.4112639781,24.9909,280.904302903
 05/21  22:00:00,352.904661333,36.2212153835,128.156936232,0.0,80.3315023541,63.3799339444,469.638786285,39.5148407994,16.6606,413.463345485
 05/21  23:00:00,263.284126707,36.1513502076,103.30923663,0.0,42.6918050922,48.4199368926,299.803051527,50.5003378621,8.3303,240.972413665
 05/21  24:00:00,205.782552583,32.8575859521,79.784691601,0.0,34.4311606118,33.1021868926,184.268300891,39.3476697416,3.33212,141.588511149
 05/22  01:00:00,177.689809922,31.0011967536,72.3657745857,0.0,19.418418834,29.3649097162,137.852475018,32.9520525594,3.33212,101.568302459
 05/22  02:00:00,181.751789571,33.4763823516,81.8461913812,0.0,12.7620426787,28.1191506574,143.419678583,32.1678880378,3.33212,107.919670545
 05/22  03:00:00,198.262287351,33.4763823516,98.2493115369,0.0,12.7620426787,28.1191506574,124.038678108,19.1456780619,3.33212,101.560880046
 05/22  04:00:00,202.749944843,33.4763823516,96.0163615011,0.0,12.7620426787,28.1191506574,156.989916841,10.1927799614,3.33212,143.46501688
 05/22  05:00:00,215.374554851,33.0638514186,87.1186873966,0.0,25.5240853573,30.610668775,257.299288072,10.2770118592,8.3303,238.691976212
 05/22  06:00:00,326.601029453,34.1364318444,109.609239307,0.0,51.0481707146,78.1489452969,432.463616453,1.48125904302,16.6606,414.32175741
 05/22  07:00:00,412.11901336,36.055008367,135.102753621,0.0,64.3609230253,109.708623606,582.138352722,7.11676760123,24.9909,550.030685121
 05/22  08:00:00,371.312751108,36.0567712531,134.503954154,0.0,51.0481707146,80.7689615957,464.674821172,3.47620870605,33.3212,427.877412466
 05/22  09:00:00,346.389682861,36.5606784437,137.214363259,0.0,51.0481707146,71.0224615957,389.683704262,0.991262258929,66.8089,321.883542003
 05/22  10:00:00,298.016966154,36.7168540307,138.504061523,0.0,32.1804615127,65.7244621605,335.014791318,3.52956441168,83.4695,248.015726906
 05/22  11:00:00,297.419503165,36.7964675197,137.806013086,0.0,32.1804615127,65.7244621605,275.304263931,4.16447276261,83.4695,187.670291168
 05/22  12:00:00,295.448636978,36.8436386343,136.289647753,0.0,32.1804615127,65.7244621605,274.847220182,4.03666210189,83.4695,187.34105808
 05/22  13:00:00,285.334605566,36.7881785781,135.336875824,0.0,32.1804615127,55.9779621605,266.095041547,3.89317722372,75.1392,187.062664324
 05/22  14:00:00,284.41668364,36.819068794,133.857057762,0.0,32.1804615127,55.9779621605,250.519566848,3.88402774434,66.8089,179.826639104
 05/22  15:00:00,284.014973567,36.8492789437,133.658669876,0.0,32.1804615127,55.9779621605,264.724482649,3.86728177374,75.1392,185.718000875
 05/22  16:00:00,313.917672191,36.7111671963,134.848601504,0.0,32.1804615127,60.9114621605,233.204362867,1.69443943116,91.7998,139.710123435
 05/22  17:00:00,348.257260673,36.2000073457,134.692853104,0.0,32.1804615127,77.5397301883,269.123140202,4.65228240319,49.9818,214.489057799
 05/22  18:00:00,400.055680555,36.3173704031,132.167237768,0.0,77.122965704,86.2600435998,433.489216564,5.05454299703,49.9818,378.452873567
 05/22  19:00:00,407.819545191,36.3480252381,132.673773683,0.0,102.647051061,80.1663183927,326.344325432,5.22251882027,33.3212,287.800606612
 05/22  20:00:00,439.858184239,36.3219250736,131.235596383,0.0,115.40909374,92.7192997104,319.462929667,5.65159733087,33.3212,280.490132336
 05/22  21:00:00,422.314445157,36.3738022968,128.818197273,0.0,102.647051061,94.1340635361,446.225152278,6.02802894632,24.9909,415.206223332
 05/22  22:00:00,357.527520054,36.3944356859,131.016668428,0.0,77.122965704,65.871452062,338.329904905,8.1944681076,16.6606,313.474836797
 05/22  23:00:00,291.183032769,36.3120485619,134.032371674,0.0,38.286128036,48.4199368926,197.766180975,15.2859100613,8.3303,174.149970914
 05/22  24:00:00,185.937070728,33.4763823516,70.5586300758,0.0,25.5240853573,30.610668775,165.388924295,23.7082923714,3.33212,138.348511923
 05/23  01:00:00,181.93185251,33.4763823516,74.0514732115,0.0,19.418418834,29.3649097162,142.362079005,31.1521861322,3.33212,107.877772873
 05/23  02:00:00,168.832590296,33.0638514186,69.4202899356,0.0,12.7620426787,28.1191506574,134.736800068,29.8804838393,3.33212,101.524196229
 05/23  03:00:00,157.711120391,33.0638514186,58.4000891606,0.0,12.7620426787,28.1191506574,136.812697993,31.9578020133,3.33212,101.52277598
 05/23  04:00:00,164.056265897,33.0638514186,57.5211745834,0.0,12.7620426787,28.1191506574,182.793261855,37.1128329952,3.33212,142.34830886
 05/23  05:00:00,199.543126457,33.4763823516,70.5436535085,0.0,25.5240853573,30.610668775,285.361017742,37.4307088238,8.3303,239.600008918
 05/23  06:00:00,324.556162558,33.9714194712,108.27408109,0.0,51.0481707146,78.1489452969,464.713740867,34.7077844533,16.6606,413.345356414
 05/23  07:00:00,409.071638551,36.0082315524,133.312261702,0.0,64.3609230253,109.708623606,607.609896384,34.7604690234,24.9909,547.858527361
 05/23  08:00:00,359.9989412,35.952136717,127.021434912,0.0,51.0481707146,80.7689615957,484.23813332,28.4391246155,33.3212,422.477808704
 05/23  09:00:00,317.296009879,36.5499260527,112.748304785,0.0,51.0481707146,71.0224615957,412.680517643,26.3697764999,66.8089,319.501841143
 05/23  10:00:00,285.696389755,36.6405964867,129.560407702,0.0,32.1804615127,65.7244621605,358.317290842,21.8940348969,83.4695,252.953755945
 05/23  11:00:00,295.145989374,36.694640407,137.62138805,0.0,32.1804615127,65.7244621605,280.968719373,9.94592441633,83.4695,187.553294957
 05/23  12:00:00,297.160364831,36.7358376701,139.903322047,0.0,32.1804615127,65.7244621605,275.480743366,5.0471186851,83.4695,186.964124681
 05/23  13:00:00,286.487301094,36.7687694877,138.980125918,0.0,32.1804615127,55.9779621605,260.787038365,5.40044647166,75.1392,180.247391894
 05/23  14:00:00,285.602357246,36.8001219594,138.082315161,0.0,32.1804615127,55.9779621605,257.248251577,6.04712537422,66.8089,184.392226203
 05/23  15:00:00,276.822101606,36.8298770514,129.398671637,0.0,32.1804615127,55.9779621605,263.94113176,6.87059522419,75.1392,181.931336536
 05/23  16:00:00,286.837763162,36.5314036199,110.767912055,0.0,32.1804615127,60.9114621605,241.614472993,11.1794127325,91.7998,138.635260261
 05/23  17:00:00,324.143657758,36.0055492372,113.641697204,0.0,32.1804615127,77.5397301883,281.332972079,17.0070253049,49.9818,214.344146774
 05/23  18:00:00,390.415476932,36.0519882923,125.889695897,0.0,77.122965704,86.2600435998,450.66480635,20.8780595097,49.9818,379.80494684
 05/23  19:00:00,373.230028071,35.9849410609,102.004674099,0.0,102.647051061,80.1663183927,347.702520342,28.8081592127,33.3212,285.573161129
 05/23  20:00:00,410.049103059,35.9701374206,105.332086858,0.0,115.40909374,92.7192997104,347.091386657,33.6620110283,33.3212,280.108175629
 05/23  21:00:00,421.713732822,36.0390660035,132.003876258,0.0,102.647051061,94.1340635361,472.682806573,33.4742917536,24.9909,414.21761482
 05/23  22:00:00,322.870312462,36.122281705,99.5042478346,0.0,77.122965704,65.871452062,364.599471619,39.5354455129,16.6606,308.403426107
 05/23  23:00:00,233.137857474,36.0760879802,77.9956989241,0.0,38.286128036,48.4199368926,235.813191456,49.5825274936,8.3303,177.900363963
 05/23  24:00:00,180.639726717,31.0011967536,67.9845556441,0.0,25.5240853573,30.610668775,189.603903623,48.0017287881,3.33212,138.270054835
 05/24  01:00:00,165.926385041,31.0011967536,60.6464492752,0.0,19.418418834,29.3649097162,155.473742569,50.6504099402,3.33212,101.491212629
 05/24  02:00:00,155.863523336,32.6513204856,56.8631037551,0.0,12.7620426787,28.1191506574,158.450389106,47.3468356208,3.33212,107.771433485
 05/24  03:00:00,152.893157783,31.8262586196,54.7324955897,0.0,12.7620426787,28.1191506574,148.513353634,43.6449009257,3.33212,101.536332708
 05/24  04:00:00,161.966432016,33.4763823516,55.6405798344,0.0,12.7620426787,28.1191506574,181.181516847,39.6490387636,3.33212,138.200358083
 05/24  05:00:00,191.464443228,32.6513204856,63.8993940775,0.0,25.5240853573,30.610668775,281.412578618,36.5542105933,8.3303,236.528068024
 05/24  06:00:00,312.936349203,34.3014442176,97.0772922136,0.0,51.0481707146,78.1489452969,463.548699697,34.5088914856,16.6606,412.379208211
 05/24  07:00:00,400.604538163,36.0623976323,125.711210532,0.0,64.3609230253,109.708623606,625.081738364,53.5995602349,24.9909,546.491278129
 05/24  08:00:00,326.9679348,35.9515679496,94.6634225628,0.0,51.0481707146,80.7689615957,547.834066918,89.711890369,33.3212,424.800976549
 05/24  09:00:00,287.240747168,36.554538749,82.4365154148,0.0,51.0481707146,71.0224615957,510.938220548,127.18214846,66.8089,316.947172088
 05/24  10:00:00,230.281381146,36.6451039004,74.3372342091,0.0,32.1804615127,65.7244621605,425.219588932,90.27720506,83.4695,251.472883872
 05/24  11:00:00,229.194540958,36.6999711194,72.7259509872,0.0,32.1804615127,65.7244621605,324.445169001,53.5566853916,83.4695,187.41898361
 05/24  12:00:00,228.406256876,36.7412176489,72.6628715685,0.0,32.1804615127,65.7244621605,307.214972772,43.6024681272,83.4695,180.143004645
 05/24  13:00:00,222.545137747,36.7746763892,76.4969825077,0.0,32.1804615127,55.9779621605,296.665875689,34.7433104949,75.1392,186.783365195
 05/24  14:00:00,257.927317058,36.804435788,111.565885516,0.0,32.1804615127,55.9779621605,270.630523419,24.2403031101,66.8089,179.581320309
 05/24  15:00:00,248.510861415,36.832179104,101.980821091,0.0,32.1804615127,55.9779621605,279.463386521,20.0755354649,75.1392,184.248651056
 05/24  16:00:00,298.317701005,36.5244705917,122.133246833,0.0,32.1804615127,60.9114621605,245.315770278,12.8191279581,91.7998,140.69684232
 05/24  17:00:00,330.768379463,35.9788623376,119.6107545,0.0,32.1804615127,77.5397301883,268.645447535,11.6944253201,49.9818,206.969222215
 05/24  18:00:00,400.99561023,36.0296252703,135.526976644,0.0,77.122965704,86.2600435998,444.806106651,10.7704739564,49.9818,384.053832695
 05/24  19:00:00,403.739300861,35.9666740383,130.940455136,0.0,102.647051061,80.1663183927,327.737114693,13.6433522431,33.3212,280.77256245
 05/24  20:00:00,430.125431655,35.9517960402,124.087140417,0.0,115.40909374,92.7192997104,333.263147086,20.1472848624,33.3212,279.794662223
 05/24  21:00:00,425.66976581,35.9949847469,134.911040795,0.0,102.647051061,94.1340635361,460.507953822,22.2565911014,24.9909,413.260462721
 05/24  22:00:00,337.927857115,36.0682949912,113.920451704,0.0,77.122965704,65.871452062,352.629645128,28.0315865727,16.6606,307.937458555
 05/24  23:00:00,227.603800801,36.0333279984,72.2062142248,0.0,38.286128036,48.4199368926,218.934145316,32.8994973094,8.3303,177.704348007
 05/24  24:00:00,157.819846389,31.0011967536,45.1897730043,0.0,25.5240853573,30.610668775,172.413741131,30.8206611654,3.33212,138.260959966
 05/25  01:00:00,153.364092948,31.0011967536,48.1097173971,0.0,19.418418834,29.3649097162,142.105616139,37.3227878286,3.33212,101.450708311
 05/25  02:00:00,147.872933165,32.6513204856,48.8887817977,0.0,12.7620426787,28.1191506574,145.759136264,40.9827478115,3.33212,101.444268452
 05/25  03:00:00,146.925038945,31.8262586196,48.769386345,0.0,12.7620426787,28.1191506574,154.587734332,43.4770281839,3.33212,107.778586148
 05/25  04:00:00,157.768700762,33.4763823516,51.4573716944,0.0,12.7620426787,28.1191506574,182.184507042,40.8608667833,3.33212,137.991520259
 05/25  05:00:00,187.582031784,32.6513204856,60.0059819096,0.0,25.5240853573,30.610668775,285.688229828,40.9477688797,8.3303,236.410160948
 05/25  06:00:00,306.609547781,34.3014442176,90.7230233067,0.0,51.0481707146,78.1489452969,468.71003451,40.6404108967,16.6606,411.409023613
 05/25  07:00:00,393.063782119,36.0563206125,118.117889848,0.0,64.3609230253,109.708623606,635.51872271,66.939166691,24.9909,543.588656019
 05/25  08:00:00,323.85267123,35.9515679496,91.6151245528,0.0,51.0481707146,80.7689615957,526.565577583,75.9924001029,33.3212,417.25197748
 05/25  09:00:00,286.053627536,36.5457954333,81.4566163919,0.0,51.0481707146,71.0224615957,471.910689184,86.3001714815,66.8089,318.801617702
 05/25  10:00:00,222.804101834,36.635605812,66.8771355401,0.0,32.1804615127,65.7244621605,438.694750866,106.447729186,83.4695,248.777521679
 05/25  11:00:00,216.608921035,36.6924580327,59.9792070002,0.0,32.1804615127,65.7244621605,389.407188659,120.124138418,83.4695,185.81355024
 05/25  12:00:00,216.383963684,36.7349421919,60.4784654344,0.0,32.1804615127,65.7244621605,385.673295897,115.246003914,83.4695,186.957791983
 05/25  13:00:00,207.896446048,36.7705315723,61.6986270613,0.0,32.1804615127,55.9779621605,368.002067371,113.127782796,75.1392,179.735084575
 05/25  14:00:00,208.917084032,36.8017851508,62.7480396047,0.0,32.1804615127,55.9779621605,344.317085861,97.6040657411,66.8089,179.90412012
 05/25  15:00:00,209.892411145,36.8290300098,63.7392763026,0.0,32.1804615127,55.9779621605,349.389796064,88.3369965707,75.1392,185.913599493
 05/25  16:00:00,239.415454578,36.5200897301,64.3115386305,0.0,32.1804615127,60.9114621605,314.490476441,84.1978605717,91.7998,138.492815869
 05/25  17:00:00,287.432551096,35.9515679496,77.7510619529,0.0,32.1804615127,77.5397301883,346.424839845,89.6565899315,49.9818,206.786449913
 05/25  18:00:00,359.416645122,35.9819331976,95.5868625636,0.0,77.122965704,86.2600435998,541.479767668,108.204760558,49.9818,383.29320711
 05/25  19:00:00,364.026974373,35.9515679496,92.5943526732,0.0,102.647051061,80.1663183927,436.584330284,122.89930026,33.3212,280.363830024
 05/25  20:00:00,404.576867375,35.9515679496,99.3952330765,0.0,115.40909374,92.7192997104,438.93382196,126.443964335,33.3212,279.168657625
 05/25  21:00:00,403.785485327,35.9515679496,113.799105141,0.0,102.647051061,94.1340635361,550.72809785,114.996240835,24.9909,410.740957015
 05/25  22:00:00,314.673802859,35.9847655532,91.2952359352,0.0,77.122965704,65.871452062,437.983120518,112.310310705,16.6606,309.012209813
 05/25  23:00:00,220.09380259,35.9668167034,64.8788133495,0.0,38.286128036,48.4199368926,304.487212301,125.353986702,8.3303,170.802925598
 05/25  24:00:00,168.188161792,31.0011967536,55.4958220927,0.0,25.5240853573,30.610668775,215.770458361,74.3504480038,3.33212,138.087890357
 05/26  01:00:00,154.706375162,31.0011967536,49.3901260718,0.0,19.418418834,29.3649097162,167.500869214,62.7641034764,3.33212,101.404645738
 05/26  02:00:00,143.019657778,31.0011967536,45.6365006909,0.0,12.7620426787,28.1191506574,165.124676404,54.0527137807,3.33212,107.739842623
 05/26  03:00:00,141.377544372,31.0011967536,44.0114409327,0.0,12.7620426787,28.1191506574,149.217619256,44.4870611637,3.33212,101.398438093
 05/26  04:00:00,150.939822786,31.8262586196,45.5440081465,0.0,12.7620426787,28.1191506574,178.950959539,37.572149288,3.33212,138.046690251
 05/26  05:00:00,182.508054956,32.6513204856,54.2287096079,0.0,25.5240853573,30.610668775,276.113190082,31.7742479284,8.3303,236.008642154
 05/26  06:00:00,303.930289189,34.7964813372,86.7741227286,0.0,51.0481707146,78.1489452969,453.933098993,26.8267355704,16.6606,410.445763423
 05/26  07:00:00,391.15741419,35.958632408,115.428738206,0.0,64.3609230253,109.708623606,598.729520442,32.2676149562,24.9909,541.471005485
 05/26  08:00:00,322.540264302,35.9515679496,89.6754117217,0.0,51.0481707146,80.7689615957,487.575588676,37.9752580811,33.3212,416.279130595
 05/26  09:00:00,283.99393478,36.5481794847,79.5532936425,0.0,51.0481707146,71.0224615957,426.94801013,41.8093762744,66.8089,318.329733856
 05/26  10:00:00,223.577947335,36.638152803,67.8627467405,0.0,32.1804615127,65.7244621605,370.281975971,39.8880374573,83.4695,246.924438514
 05/26  11:00:00,219.052167774,36.6918473338,62.6905789211,0.0,32.1804615127,65.7244621605,305.560468405,34.9668656828,83.4695,187.124102722
 05/26  12:00:00,218.774485515,36.7319241678,63.0966207428,0.0,32.1804615127,65.7244621605,299.785117659,34.708270779,83.4695,181.60734688
 05/26  13:00:00,209.413246467,36.7651074033,63.4170056303,0.0,32.1804615127,55.9779621605,299.918437945,39.9598640212,75.1392,184.819373924
 05/26  14:00:00,209.192067031,36.7940431182,63.1641441554,0.0,32.1804615127,55.9779621605,290.858659648,44.7322078154,66.8089,179.317551833
 05/26  15:00:00,209.315152615,36.8219188499,63.2717833748,0.0,32.1804615127,55.9779621605,300.640459269,46.1661989186,75.1392,179.33506035
 05/26  16:00:00,238.616725091,36.5152407881,63.603306141,0.0,32.1804615127,60.9114621605,279.841080172,49.6339050892,91.7998,138.407375083
 05/26  17:00:00,286.215160751,35.9517566235,76.6117906433,0.0,32.1804615127,77.5397301883,325.399377768,61.6648652203,49.9818,213.752712548
 05/26  18:00:00,360.199888946,35.9893980354,96.4775184118,0.0,77.122965704,86.2600435998,491.200101078,67.6884924238,49.9818,373.529808654
 05/26  19:00:00,365.90373143,35.9516906028,95.0508213114,0.0,102.647051061,80.1663183927,384.454783748,71.0134470538,33.3212,280.120136694
 05/26  20:00:00,406.801517025,35.9515679496,102.193278864,0.0,115.40909374,92.7192997104,386.592856471,74.1771471057,33.3212,279.094509365
 05/26  21:00:00,406.227886522,35.9537315073,116.695260029,0.0,102.647051061,94.1340635361,512.160190874,75.8348606605,24.9909,411.334430214
 05/26  22:00:00,316.986663486,35.9966795183,93.7215184922,0.0,77.122965704,65.871452062,403.705172582,80.0471074805,16.6606,306.997465102
 05/26  23:00:00,221.479229493,35.9774121012,66.4005126367,0.0,38.286128036,48.4199368926,269.93701751,90.9247247923,8.3303,170.681992718
 05/26  24:00:00,168.232521209,31.0011967536,55.5763040062,0.0,25.5240853573,30.610668775,215.575197048,74.2247148561,3.33212,138.018362192
 05/27  01:00:00,165.423997082,31.0011967536,50.5707083089,0.0,27.7269238854,30.610668775,168.062080175,63.3638701983,3.33212,101.366089977
 05/27  02:00:00,144.725922499,31.0011967536,47.3812142659,0.0,12.7620426787,28.1191506574,157.467647053,52.3620241855,3.33212,101.773502868
 05/27  03:00:00,142.924942135,31.0011967536,45.5888426718,0.0,12.7620426787,28.1191506574,156.75783312,46.1497136322,3.33212,107.275999488
 05/27  04:00:00,152.459734442,33.4763823516,46.0683256929,0.0,12.7620426787,28.1191506574,182.194374436,42.9704910634,3.33212,135.891763372
 05/27  05:00:00,158.155036173,31.0011967536,47.5804046552,0.0,12.7620426787,28.1191506574,219.518552099,38.4700342459,8.3303,172.718217853
 05/27  06:00:00,242.976659526,34.9614937104,58.8974553971,0.0,42.6918050922,54.3732441037,285.212346116,31.5832667383,16.6606,236.968479378
 05/27  07:00:00,317.592820205,35.9863179509,88.508003845,0.0,42.6918050922,86.1019271793,469.502395328,35.0247887462,24.9909,409.486706582
 05/27  08:00:00,392.004552373,35.9541151999,121.712384326,0.0,57.6566862989,112.030105488,647.283178948,34.7130476752,33.3212,579.248931273
 05/27  09:00:00,326.707123593,36.5498422203,102.812357554,0.0,57.6566862989,83.6599452969,517.62750302,35.0772805428,66.8089,415.741322478
 05/27  10:00:00,250.109283535,36.6410155961,80.4986071621,0.0,42.6918050922,68.9656133826,427.219397658,33.4881399263,83.4695,310.261757731
 05/27  11:00:00,234.709449024,36.6946084602,73.461063814,0.0,34.9340096728,67.7198543238,373.42600325,34.9185289489,83.4695,255.037974301
 05/27  12:00:00,226.838093663,36.7342801487,66.3393967088,0.0,34.9340096728,67.7198543238,317.488810737,48.5169275493,83.4695,185.502383187
 05/27  13:00:00,214.014545494,36.7672075251,63.1497498226,0.0,34.9340096728,57.9733543238,334.826458022,77.8580714006,75.1392,181.829186621
 05/27  14:00:00,214.216456715,36.7972612274,63.2904719925,0.0,34.9340096728,57.9733543238,345.03639722,92.6429020372,66.8089,185.584595183
 05/27  15:00:00,213.604221416,36.8238889816,62.6863341325,0.0,34.9340096728,57.9733543238,347.039636156,91.0401433975,75.1392,180.860292758
 05/27  16:00:00,240.791325609,36.5149686771,60.9460222523,0.0,34.9340096728,62.9068543238,321.337602478,91.015351898,91.7998,138.52245058
 05/27  17:00:00,276.921300359,35.9515679496,69.9202631935,0.0,34.9340096728,72.2186844194,308.984766168,80.8144790203,49.9818,178.188487148
 05/27  18:00:00,356.884786509,36.0070950265,83.4556177256,0.0,87.0357390804,86.2600435998,338.769599875,77.6215045516,49.9818,211.166295323
 05/27  19:00:00,364.013973459,35.9515679496,95.8735179252,0.0,102.000620287,77.6748002752,393.225483949,84.6878143536,33.3212,275.216469595
 05/27  20:00:00,391.620858651,35.9515679496,103.772910661,0.0,102.000620287,88.9820225341,404.213441424,92.134130474,33.3212,278.75811095
 05/27  21:00:00,391.090941184,35.951591229,104.5838679,0.0,102.000620287,91.6425454185,397.195749345,93.0245506412,24.9909,279.180298704
 05/27  22:00:00,333.496337287,35.9515679496,100.188957056,0.0,87.0357390804,65.871452062,514.533275597,96.2162266973,16.6606,401.656448899
 05/27  23:00:00,233.49774545,35.9515679496,73.903838632,0.0,42.6918050922,48.4199368926,350.627599289,101.269945146,8.3303,241.027354143
 05/27  24:00:00,173.388844565,31.0011967536,58.5027215725,0.0,27.7269238854,30.610668775,216.467439877,78.5956811071,3.33212,134.539638769
 05/28  01:00:00,175.14448514,31.0011967536,51.0429071024,0.0,34.4311606118,33.1021868926,176.276301343,68.1597763425,3.33212,104.784405
 05/28  02:00:00,152.901970587,31.0011967536,46.3060574785,0.0,19.466279405,30.610668775,164.981370498,60.1922154805,3.33212,101.457035018
 05/28  03:00:00,150.658898146,31.0011967536,44.0726853443,0.0,19.466279405,30.610668775,163.688374499,52.5514638949,3.33212,107.804790604
 05/28  04:00:00,158.572561774,31.0011967536,45.4076386962,0.0,19.466279405,30.610668775,179.554780852,44.9120110233,3.33212,131.310649829
 05/28  05:00:00,167.422148151,31.0011967536,47.5993711993,0.0,19.466279405,30.610668775,222.269812884,38.8551584103,8.3303,175.084354474
 05/28  06:00:00,242.10602051,34.7964813372,58.1720340966,0.0,42.6918050922,54.3732441037,289.625032902,32.7726649921,16.6606,240.19176791
 05/28  07:00:00,324.767643625,36.0962742765,86.2452424285,0.0,49.3960418185,88.5934452969,476.313333806,42.7742048303,24.9909,408.548228976
 05/28  08:00:00,390.531712089,35.954164633,120.156195967,0.0,57.6566862989,112.030105488,651.34410306,40.4389783443,33.3212,577.583924716
 05/28  09:00:00,317.483758667,36.5570128301,102.72173283,0.0,50.9524495726,81.1684271793,520.320424519,37.9243400307,66.8089,415.587184488
 05/28  10:00:00,249.85373371,36.6487530824,80.1580942491,0.0,42.6918050922,68.9656133826,433.949871209,40.592953291,83.4695,309.887417918
 05/28  11:00:00,252.387264591,36.700670429,86.4414132282,0.0,38.286128036,68.9656133826,368.464877986,30.2385540952,83.4695,254.75682389
 05/28  12:00:00,302.976338707,36.7639474027,137.142813162,0.0,38.286128036,68.9656133826,275.45267164,12.3337089595,83.4695,179.649462681
 05/28  13:00:00,285.565872117,36.7756097236,137.844366677,0.0,31.5818913096,56.727595265,262.968005,5.71036331914,75.1392,182.118441681
 05/28  14:00:00,286.466086149,36.8035558504,138.574343631,0.0,31.5818913096,56.727595265,253.563129349,5.96316626387,66.8089,180.791063086
 05/28  15:00:00,288.323774155,36.8309192192,140.500415557,0.0,31.5818913096,56.727595265,262.858897952,6.91983269862,75.1392,180.799865254
 05/28  16:00:00,316.567010596,36.5201376415,138.326769868,0.0,31.5818913096,61.661095265,237.475486088,6.49647701655,91.7998,139.179209071
 05/28  17:00:00,345.585221043,35.9921599328,139.319210829,0.0,31.5818913096,70.9729253606,230.702742015,9.4979626663,49.9818,171.222979349
 05/28  18:00:00,405.93019216,36.040593732,138.479439274,0.0,80.3315023541,83.7685254822,269.971931818,8.54173775302,49.9818,211.448394065
 05/28  19:00:00,408.155272169,35.9692647089,137.808476349,0.0,102.000620287,77.6748002752,314.218297912,7.39941570659,33.3212,273.497682205
 05/28  20:00:00,413.529068958,35.9521347162,115.569730175,0.0,108.704857014,91.4735406516,328.889928872,22.6769900798,33.3212,272.891738793
 05/28  21:00:00,369.142129806,36.0116981125,91.7928865333,0.0,95.2963835608,89.1510273009,342.662469433,42.5024679049,24.9909,275.169101528
 05/28  22:00:00,328.988614617,36.004348507,104.837216807,0.0,80.3315023541,63.3799339444,490.853537616,68.6783522155,16.6606,405.5145854
 05/28  23:00:00,240.648354036,35.9793869993,80.9734393659,0.0,42.6918050922,48.4199368926,339.150185705,99.4058626784,8.3303,231.414023027
 05/28  24:00:00,189.620589337,31.0011967536,65.4576820818,0.0,34.4311606118,33.1021868926,217.439063079,78.3174345467,3.33212,135.789508533
 05/29  01:00:00,182.038680822,31.0011967536,57.9119519482,0.0,34.4311606118,33.1021868926,177.303225547,66.1910882346,3.33212,107.780017312
 05/29  02:00:00,159.020210784,31.0011967536,52.4035995273,0.0,19.466279405,30.610668775,163.210858713,58.4543159595,3.33212,101.424422753
 05/29  03:00:00,155.935364861,31.0011967536,49.3269980456,0.0,19.466279405,30.610668775,157.356530177,52.6113100829,3.33212,101.413100094
 05/29  04:00:00,162.423965329,31.0011967536,49.2326523429,0.0,19.466279405,30.610668775,188.556576552,47.414430246,3.33212,137.810026306
 05/29  05:00:00,171.797054808,31.0011967536,51.9538167849,0.0,19.466279405,30.610668775,217.735602047,38.8162402228,8.3303,170.589061824
 05/29  06:00:00,255.607802369,35.1265060836,71.315510941,0.0,42.6918050922,54.3732441037,287.977932974,26.6574862493,16.6606,244.659846725
 05/29  07:00:00,357.663987423,36.268354635,118.850517891,0.0,49.3960418185,88.5934452969,441.660981259,15.4510839771,24.9909,401.218997282
 05/29  08:00:00,404.274041667,36.0651769248,133.133038408,0.0,57.6566862989,112.030105488,613.161917895,6.72323087729,33.3212,573.117487018
 05/29  09:00:00,351.221283849,36.5726684412,135.260528503,0.0,50.9524495726,81.1684271793,481.594531323,1.46888341081,66.8089,413.316747912
 05/29  10:00:00,309.002603682,36.8178926505,137.294405474,0.0,42.6918050922,68.9656133826,402.74518205,1.78765507177,83.4695,317.488026979
 05/29  11:00:00,306.808844131,36.8409787859,138.422964752,0.0,38.286128036,68.9656133826,332.606418141,2.16643347007,83.4695,246.970484671
 05/29  12:00:00,307.074138829,36.8880953635,138.998445936,0.0,38.286128036,68.9656133826,271.649763697,2.13439575369,83.4695,186.045867943
 05/29  13:00:00,288.335974342,36.8010315378,138.984646746,0.0,31.5818913096,56.727595265,257.769094091,2.71598893283,75.1392,179.913905158
 05/29  14:00:00,288.583148158,36.8281634845,139.005083887,0.0,31.5818913096,56.727595265,248.73119421,2.97046359495,66.8089,178.951830615
 05/29  15:00:00,288.825638527,36.8577912826,139.159097264,0.0,31.5818913096,56.727595265,257.346923568,3.25271612902,75.1392,178.955007439
 05/29  16:00:00,318.186031457,36.6249881259,139.384971398,0.0,31.5818913096,61.661095265,233.324990272,3.34230828901,91.7998,138.182881983
 05/29  17:00:00,345.186949915,36.0998925282,139.208117246,0.0,31.5818913096,70.9729253606,226.414232411,5.33450156031,49.9818,171.097930851
 05/29  18:00:00,405.323724502,36.150408638,137.673994072,0.0,80.3315023541,83.7685254822,266.397972955,4.68563603544,49.9818,211.73053692
 05/29  19:00:00,407.392706812,36.1288657573,136.044545028,0.0,102.000620287,77.6748002752,309.854325389,3.89647897964,33.3212,272.636646409
 05/29  20:00:00,434.745538944,36.1078048142,135.415552856,0.0,108.704857014,91.4735406516,306.544890127,3.90674386321,33.3212,269.316946264
 05/29  21:00:00,414.83805117,36.228629756,136.113620945,0.0,95.2963835608,89.1510273009,310.118204709,7.1001142494,24.9909,278.02719046
 05/29  22:00:00,361.767682317,36.1729364953,136.805503938,0.0,80.3315023541,63.3799339444,432.675385779,17.6243316509,16.6606,398.390454128
 05/29  23:00:00,239.80413926,36.1038876554,79.9363935431,0.0,42.6918050922,48.4199368926,281.695470275,39.8530031998,8.3303,233.512167075
 05/29  24:00:00,194.706327701,33.0638514186,68.4817101816,0.0,34.4311606118,33.1021868926,197.369936631,56.0149300358,3.33212,138.022886595
 05/30  01:00:00,166.365409877,31.0011967536,60.9761827724,0.0,19.418418834,29.3649097162,163.232574449,58.659334509,3.33212,101.24111994
 05/30  02:00:00,156.367439386,33.4763823516,56.4307397069,0.0,12.7620426787,28.1191506574,160.012941582,55.4424990232,3.33212,101.238322558
 05/30  03:00:00,150.626295892,31.0011967536,53.2328119495,0.0,12.7620426787,28.1191506574,153.925972006,49.3588780205,3.33212,101.234973985
 05/30  04:00:00,160.235088803,33.4763823516,53.1780802684,0.0,12.7620426787,28.1191506574,185.137933885,44.0644662428,3.33212,137.741347642
 05/30  05:00:00,190.299750178,31.8262586196,62.7865722352,0.0,25.5240853573,30.610668775,278.156444736,34.7978834886,8.3303,235.028261248
 05/30  06:00:00,322.490812788,35.1265060836,104.943509995,0.0,51.0481707146,78.1489452969,440.449574565,22.8710396643,16.6606,400.917934901
 05/30  07:00:00,406.983582127,35.9807355676,130.837044284,0.0,64.3609230253,109.708623606,572.855580979,10.7960139249,24.9909,537.068667054
 05/30  08:00:00,366.503918022,36.0254032485,131.69832521,0.0,51.0481707146,80.7689615957,446.814590818,2.28816947879,33.3212,411.205221339
 05/30  09:00:00,344.14268499,36.5575140676,135.977948743,0.0,51.0481707146,71.0224615957,379.390602171,0.829082740107,66.8089,311.752619431
 05/30  10:00:00,298.867128833,36.680238189,138.506239524,0.0,32.1804615127,65.7244621605,331.575924408,2.19975242335,83.4695,245.906671985
 05/30  11:00:00,300.657217018,36.7712160212,138.979504017,0.0,32.1804615127,65.7244621605,265.435818593,2.2853921971,83.4695,179.680926396
 05/30  12:00:00,300.971889297,36.8320251582,140.668977859,0.0,32.1804615127,65.7244621605,269.955552696,2.27309891948,83.4695,184.212953776
 05/30  13:00:00,288.639645601,36.7934063005,139.243161572,0.0,32.1804615127,55.9779621605,258.63269844,2.30631275096,75.1392,181.187185689
 05/30  14:00:00,288.362870089,36.8279492504,138.819411884,0.0,32.1804615127,55.9779621605,244.348077306,2.30390745923,66.8089,175.235269847
 05/30  15:00:00,288.068257365,36.8600693059,138.37188687,0.0,32.1804615127,55.9779621605,252.949888877,2.2763642591,75.1392,175.534324618
 05/30  16:00:00,317.155921237,36.7180155439,138.247652511,0.0,32.1804615127,60.9114621605,230.889192545,0.980781216223,91.7998,138.108611329
 05/30  17:00:00,351.788282791,36.1651419665,138.592820379,0.0,32.1804615127,77.5397301883,258.382704593,2.5192872854,49.9818,205.881617307
 05/30  18:00:00,403.552646238,36.2699599108,136.40951126,0.0,77.122965704,86.2600435998,424.325136817,2.9532126314,49.9818,371.390124186
 05/30  19:00:00,409.827801054,36.3043779093,135.874968785,0.0,102.647051061,80.1663183927,314.141491525,2.76585362405,33.3212,278.054437901
 05/30  20:00:00,442.490042139,36.2636687486,135.490152871,0.0,115.40909374,92.7192997104,308.734972397,3.05582417847,33.3212,272.357948219
 05/30  21:00:00,426.135527183,36.3018549903,134.820219644,0.0,102.647051061,94.1340635361,433.077544681,3.53767133399,24.9909,404.548973347
 05/30  22:00:00,361.25199896,36.3328184167,136.545249424,0.0,77.122965704,65.871452062,328.370155968,6.53592623308,16.6606,305.173629735
 05/30  23:00:00,271.681725351,36.2563656934,115.610835199,0.0,38.286128036,48.4199368926,193.876039103,15.3374796184,8.3303,170.208259484
 05/30  24:00:00,175.817646291,33.0638514186,61.0630857785,0.0,25.5240853573,30.610668775,154.393185324,19.8787356147,3.33212,131.182329709
 05/31  01:00:00,167.065071168,31.8262586196,60.9204586058,0.0,19.418418834,29.3649097162,127.670168964,22.4870992729,3.33212,101.850949691
 05/31  02:00:00,157.516535728,32.6513204856,58.5882012718,0.0,12.7620426787,28.1191506574,132.275125638,26.9343268687,3.33212,102.008678769
 05/31  03:00:00,158.220707745,33.4763823516,58.4747460324,0.0,12.7620426787,28.1191506574,137.523905582,32.5696038115,3.33212,101.62218177
 05/31  04:00:00,166.330331195,33.4763823516,59.9515589311,0.0,12.7620426787,28.1191506574,176.283781368,37.1967348159,3.33212,135.754926552
 05/31  05:00:00,196.605314014,33.0638514186,68.6203890389,0.0,25.5240853573,30.610668775,278.784272745,35.6521728055,8.3303,234.801799939
 05/31  06:00:00,322.043366427,33.9714194712,106.445875064,0.0,51.0481707146,78.1489452969,439.135940633,24.4963040474,16.6606,397.979036586
 05/31  07:00:00,406.153508666,35.9922741959,131.074546864,0.0,64.3609230253,109.708623606,574.053548027,13.8676112628,24.9909,535.195036765
 05/31  08:00:00,367.937551928,35.9639397982,134.682001491,0.0,51.0481707146,80.7689615957,445.442828341,3.21459126181,33.3212,408.907037079
 05/31  09:00:00,341.963753838,36.5578898933,135.280444251,0.0,51.0481707146,71.0224615957,381.519873091,0.619259015705,66.8089,314.091714075
 05/31  10:00:00,297.446835933,36.6498386371,138.355275975,0.0,32.1804615127,65.7244621605,331.261000008,2.15249104244,83.4695,245.639008965
 05/31  11:00:00,298.254331145,36.7380214077,138.248164362,0.0,32.1804615127,65.7244621605,265.441015614,2.42168832173,83.4695,179.549827292
 05/31  12:00:00,298.210185945,36.7931552815,138.445944012,0.0,32.1804615127,65.7244621605,265.253298598,2.51664759165,83.4695,179.267151006
 05/31  13:00:00,288.767181134,36.7825474705,138.675738107,0.0,32.1804615127,55.9779621605,256.657992659,2.52160937064,75.1392,178.997183288
 05/31  14:00:00,288.322244594,36.81254137,138.370733445,0.0,32.1804615127,55.9779621605,248.112749674,2.59370836419,66.8089,178.71014131
 05/31  15:00:00,287.769661436,36.840340424,138.347514528,0.0,32.1804615127,55.9779621605,256.503964558,2.65143867944,75.1392,178.713325879
 05/31  16:00:00,316.023741644,36.6152248034,137.761183555,0.0,32.1804615127,60.9114621605,230.91805085,1.09971540879,91.7998,138.018535442
 05/31  17:00:00,348.95093618,36.0836197228,135.91451881,0.0,32.1804615127,77.5397301883,256.026614404,3.18468960023,49.9818,202.860124803
 05/31  18:00:00,400.306902521,36.138252604,133.066076946,0.0,77.122965704,86.2600435998,425.356929117,3.86294901537,49.9818,371.512180101
 05/31  19:00:00,407.222933088,36.1321245991,132.421579577,0.0,102.647051061,80.1663183927,308.981847617,3.52276529783,33.3212,272.137882319
 05/31  20:00:00,438.129592019,36.1176623981,133.082519454,0.0,115.40909374,92.7192997104,309.442792639,3.58338024957,33.3212,272.538212389
 05/31  21:00:00,424.050466185,36.1808679788,131.649232793,0.0,102.647051061,94.1340635361,432.348118371,4.35641134515,24.9909,403.000807026
 05/31  22:00:00,357.89666088,36.2501862795,131.715336821,0.0,77.122965704,65.871452062,327.749123333,6.36583682925,16.6606,304.722686503
 05/31  23:00:00,291.371482642,36.1974798951,132.792949969,0.0,38.286128036,48.4199368926,186.284887556,8.32450480406,8.3303,169.630082752
 05/31  24:00:00,190.831241637,33.0638514186,74.5058690573,0.0,25.5240853573,30.610668775,135.200418384,0.298979378714,3.33212,131.569319005
 06/01  01:00:00,170.276664017,31.8262586196,63.2111121374,0.0,19.418418834,29.3649097162,104.549027588,0.04416762093,3.33212,101.172739967
 06/01  02:00:00,180.914987839,33.0638514186,79.3122393979,0.0,12.7620426787,28.1191506574,104.790142525,0.29378550651,3.33212,101.164237018
 06/01  03:00:00,184.22426968,33.0638514186,82.3189035571,0.0,12.7620426787,28.1191506574,104.784517437,0.291388660924,3.33212,101.161008776
 06/01  04:00:00,206.522689012,33.7514029736,96.4636712558,0.0,12.7620426787,28.1191506574,139.322423027,0.101135895531,3.33212,135.889167132
 06/01  05:00:00,233.072082729,34.0264235956,100.493863592,0.0,25.5240853573,30.610668775,237.628378201,0.17422646667,8.3303,229.123851734
 06/01  06:00:00,317.435061092,34.1364318444,98.4289790531,0.0,51.0481707146,78.1489452969,420.587645847,0.159021500431,16.6606,403.768024347
 06/01  07:00:00,406.075734092,36.0420701468,126.889053106,0.0,64.3609230253,109.708623606,561.832796812,6.31394419707,24.9909,530.527952615
 06/01  08:00:00,364.155229788,36.0313766112,126.905944688,0.0,51.0481707146,80.7689615957,446.092249881,2.7330100872,33.3212,410.038039794
 06/01  09:00:00,334.968716216,36.5430309296,124.834592017,0.0,51.0481707146,71.0224615957,374.816396619,0.108249439558,66.8089,307.89924718
 06/01  10:00:00,285.753276045,36.68897043,124.195731798,0.0,32.1804615127,65.7244621605,330.384000422,1.51486055269,83.4695,245.399639869
 06/01  11:00:00,285.938973216,36.7920077192,123.63751762,0.0,32.1804615127,65.7244621605,264.681614923,1.79075750818,83.4695,179.421357415
 06/01  12:00:00,284.247531492,36.8553066448,122.597678199,0.0,32.1804615127,65.7244621605,264.097300679,1.49265810533,83.4695,179.135142573
 06/01  13:00:00,274.085540486,36.784354323,122.193724371,0.0,32.1804615127,55.9779621605,255.241395057,1.24384267988,75.1392,178.858352377
 06/01  14:00:00,272.673600524,36.8126878429,120.717155914,0.0,32.1804615127,55.9779621605,246.445248125,1.04195615765,66.8089,178.594391967
 06/01  15:00:00,272.018978058,36.8445039147,120.032335086,0.0,32.1804615127,55.9779621605,249.342010669,0.877516599567,75.1392,173.32529407
 06/01  16:00:00,302.478298428,36.8784475145,121.205649172,0.0,32.1804615127,60.9114621605,228.259167525,0.0513438637455,91.7998,136.408023662
 06/01  17:00:00,339.527169639,36.3693447719,123.710406687,0.0,32.1804615127,77.5397301883,258.000614112,2.49643805364,49.9818,205.522376058
 06/01  18:00:00,392.52272992,36.4812265525,122.633014718,0.0,77.122965704,86.2600435998,422.962646679,3.88124590202,49.9818,369.099600777
 06/01  19:00:00,398.862831205,36.5145586869,121.20391711,0.0,102.647051061,80.1663183927,312.305579716,4.35407742719,33.3212,274.630302289
 06/01  20:00:00,428.204225239,36.4695721031,119.73047785,0.0,115.40909374,92.7192997104,310.509275033,4.71370993193,33.3212,272.474365101
 06/01  21:00:00,413.949309875,36.5159091847,117.968196561,0.0,102.647051061,94.1340635361,426.667660435,5.05410698173,24.9909,396.622653454
 06/01  22:00:00,355.177521738,36.502325086,127.116736945,0.0,77.122965704,65.871452062,326.649989655,5.88178671132,16.6606,304.107602943
 06/01  23:00:00,278.245371859,36.3782299538,121.681729384,0.0,38.286128036,48.4199368926,195.816462733,17.5120993017,8.3303,169.974063431
 06/01  24:00:00,164.151883563,33.4763823516,49.0500450764,0.0,25.5240853573,30.610668775,188.421352287,54.0474508639,3.33212,131.041781423
 06/02  01:00:00,163.242391621,33.4763823516,55.4287658783,0.0,19.418418834,29.3649097162,188.968210801,84.5021707282,3.33212,101.133920072
 06/02  02:00:00,152.058348576,31.8262586196,53.7679180005,0.0,12.7620426787,28.1191506574,203.465100248,99.0013756106,3.33212,101.131604637
 06/02  03:00:00,149.166225437,32.6513204856,49.9884575807,0.0,12.7620426787,28.1191506574,206.129694333,101.670596358,3.33212,101.126977975
 06/02  04:00:00,153.939660485,32.6513204856,47.3885544073,0.0,12.7620426787,28.1191506574,212.757183746,77.0790829415,3.33212,132.345980805
 06/02  05:00:00,180.332033086,31.8262586196,55.3952302978,0.0,25.5240853573,30.610668775,295.502032194,54.4163821423,8.3303,232.755350052
 06/02  06:00:00,310.659514192,34.7964813372,93.1172965495,0.0,51.0481707146,78.1489452969,456.495203489,42.342613371,16.6606,397.491990118
 06/02  07:00:00,406.043770282,35.9515679496,127.704167697,0.0,64.3609230253,109.708623606,770.710838561,214.423445159,24.9909,531.296493403
 06/02  08:00:00,339.323449354,35.9520494247,104.110917832,0.0,51.0481707146,80.7689615957,639.536783602,201.942951183,33.3212,404.272632418
 06/02  09:00:00,300.72598075,36.574728759,95.0627997616,0.0,51.0481707146,71.0224615957,515.980401819,136.544707243,66.8089,312.626794576
 06/02  10:00:00,239.138217865,36.6680795545,82.8991664634,0.0,32.1804615127,65.7244621605,407.78372716,84.9849110855,83.4695,239.329316074
 06/02  11:00:00,237.482766714,36.7259040079,80.8555747839,0.0,32.1804615127,65.7244621605,311.174862044,45.2978762663,83.4695,182.407485778
 06/02  12:00:00,236.188087551,36.7703212863,80.358397968,0.0,32.1804615127,65.7244621605,286.827972168,24.1344838618,83.4695,179.223988306
 06/02  13:00:00,253.714094624,36.8076669013,107.440944427,0.0,32.1804615127,55.9779621605,265.061417922,14.4816382228,75.1392,175.440579699
 06/02  14:00:00,283.43885563,36.8407778887,136.684504245,0.0,32.1804615127,55.9779621605,251.719972461,6.4502093397,66.8089,178.460863121
 06/02  15:00:00,285.431490699,36.8715151642,138.253909898,0.0,32.1804615127,55.9779621605,255.272047799,1.66187214947,75.1392,178.47097565
 06/02  16:00:00,314.72075594,36.6125041365,138.2211718,0.0,32.1804615127,60.9114621605,225.012940888,0.0565795142446,91.7998,133.156561374
 06/02  17:00:00,348.774638914,36.0767716342,137.417973923,0.0,32.1804615127,77.5397301883,254.973340293,1.64865577002,49.9818,203.342884523
 06/02  18:00:00,401.541785766,36.1448075167,135.986227796,0.0,77.122965704,86.2600435998,421.359081212,2.98600466637,49.9818,368.391276546
 06/02  19:00:00,408.557981319,36.1818016139,135.83546356,0.0,102.647051061,80.1663183927,308.450222115,2.95582043605,33.3212,272.173201679
 06/02  20:00:00,439.26890124,36.1767477005,135.619218462,0.0,115.40909374,92.7192997104,310.298751392,3.25916222401,33.3212,273.718389168
 06/02  21:00:00,426.083803668,36.2348991626,134.733884192,0.0,102.647051061,94.1340635361,424.665398417,3.55050795531,24.9909,396.123990462
 06/02  22:00:00,361.497937316,36.2823419779,136.593852672,0.0,77.122965704,65.871452062,325.561067272,5.072518398,16.6606,303.827948874
 06/02  23:00:00,295.145579687,36.2167590827,138.186602822,0.0,38.286128036,48.4199368926,178.459164233,7.08279601792,8.3303,163.046068215
 06/02  24:00:00,204.670940907,33.0638514186,89.1202731497,0.0,25.5240853573,30.610668775,141.128620144,0.279464472901,3.33212,137.517035671
 06/03  01:00:00,186.468375693,31.8262586196,70.1159140502,0.0,27.7269238854,30.610668775,104.478200516,0.0391157600425,3.33212,101.106964756
 06/03  02:00:00,168.71065205,32.6513204856,68.6486709321,0.0,12.7620426787,28.1191506574,102.117754609,0.0,3.33212,98.7856346087
 06/03  03:00:00,186.922989333,33.4763823516,85.9558521339,0.0,12.7620426787,28.1191506574,100.458332736,0.0521745519189,3.33212,97.0740381843
 06/03  04:00:00,184.240699317,33.0638514186,77.4187564265,0.0,12.7620426787,28.1191506574,141.03990004,0.269332234269,3.33212,137.438447806
 06/03  05:00:00,190.726673717,33.0638514186,80.0273370148,0.0,12.7620426787,28.1191506574,171.53932995,0.264391340265,8.3303,162.94463861
 06/03  06:00:00,301.968033483,34.7964813372,116.073654773,0.0,42.6918050922,54.3732441037,251.989606011,0.135937245992,16.6606,235.193068765
 06/03  07:00:00,366.949540706,36.099712994,133.720502817,0.0,42.6918050922,86.1019271793,428.634287552,5.88820928152,24.9909,397.755178271
 06/03  08:00:00,404.049886387,36.1346480098,128.130825533,0.0,57.6566862989,112.030105488,599.746241351,2.43666373306,33.3212,563.988377618
 06/03  09:00:00,354.883359501,36.5611851782,125.295675214,0.0,57.6566862989,83.6599452969,471.335122814,0.0,66.8089,404.526222814
 06/03  10:00:00,297.37962039,36.7905673717,121.766730656,0.0,42.6918050922,68.9656133826,390.708332395,0.70919848026,83.4695,306.529633915
 06/03  11:00:00,286.449065837,36.8808985822,119.116935879,0.0,34.9340096728,67.7198543238,330.202120223,1.05362831031,83.4695,245.678991913
 06/03  12:00:00,285.927892689,36.9578752998,119.31228424,0.0,34.9340096728,67.7198543238,264.675588879,0.663540220633,83.4695,180.542548658
 06/03  13:00:00,276.914849463,36.8735354162,120.087054239,0.0,34.9340096728,57.9733543238,258.332557176,0.413791372956,75.1392,182.779565803
 06/03  14:00:00,276.808340777,36.8563387551,119.978953881,0.0,34.9340096728,57.9733543238,243.294855403,0.284170607788,66.8089,176.201784795
 06/03  15:00:00,273.870303633,36.8829901987,117.074246059,0.0,34.9340096728,57.9733543238,252.69128475,0.670077666728,75.1392,176.882007083
 06/03  16:00:00,301.851095514,36.7277478601,116.004697114,0.0,34.9340096728,62.9068543238,230.660002292,0.847418042449,91.7998,138.01278425
 06/03  17:00:00,330.411584265,36.3520026571,117.229309664,0.0,34.9340096728,72.2186844194,223.642433912,3.18088299689,49.9818,170.479750915
 06/03  18:00:00,397.062179781,36.5697575362,117.338353401,0.0,87.0357390804,86.2600435998,259.637295899,3.52019354903,49.9818,206.13530235
 06/03  19:00:00,392.174523475,36.3387839139,117.880039058,0.0,102.000620287,77.6748002752,310.717086556,4.0268810255,33.3212,273.36900553
 06/03  20:00:00,408.970069397,36.2665573084,117.93409464,0.0,102.000620287,88.9820225341,308.573292188,4.39458742097,33.3212,270.857504767
 06/03  21:00:00,410.529482091,36.3094675791,118.063726714,0.0,102.000620287,91.6425454185,299.803383829,4.73888354174,24.9909,270.073600287
 06/03  22:00:00,358.325076426,36.2264784234,119.204488445,0.0,87.0357390804,65.871452062,414.785818381,5.87867675786,16.6606,392.246541623
 06/03  23:00:00,287.750356388,36.1469891137,122.288994515,0.0,42.6918050922,48.4199368926,251.002876484,8.22815180312,8.3303,234.444424681
