Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  24:00:00,230.103997453,33.6413947248,109.222062562,0.0,27.7269238854,30.610668775,134.247211602,0.0132307296234,3.33212,130.901860872
 06/04  01:00:00,217.51877748,32.6513204856,89.6451189738,0.0,34.4311606118,33.1021868926,104.530967171,0.0,3.33212,101.198847171
 06/04  02:00:00,194.463833079,33.4763823516,83.1588339145,0.0,19.466279405,30.610668775,104.593218981,0.0640769203053,3.33212,101.19702206
 06/04  03:00:00,202.91677374,33.4763823516,92.8289266928,0.0,19.466279405,30.610668775,104.619316779,0.0968423254556,3.33212,101.190354454
 06/04  04:00:00,169.892467504,31.8262586196,55.5157078148,0.0,19.466279405,30.610668775,134.253999302,0.0989732988695,3.33212,130.822906003
 06/04  05:00:00,186.536584125,32.6513204856,67.2238357897,0.0,19.466279405,30.610668775,178.980576892,0.78397081836,8.3303,169.866306073
 06/04  06:00:00,301.710911777,35.1265060836,116.384882668,0.0,42.6918050922,54.3732441037,261.215408868,8.83864094363,16.6606,235.716167925
 06/04  07:00:00,375.223939386,36.3824730652,135.4492839,0.0,49.3960418185,88.5934452969,435.984837593,18.0041828393,24.9909,392.989754754
 06/04  08:00:00,406.991831771,36.0988280879,135.67058279,0.0,57.6566862989,112.030105488,613.599135294,17.7240061192,33.3212,562.553929175
 06/04  09:00:00,351.816366467,36.5720113713,136.437218241,0.0,50.9524495726,81.1684271793,494.144716261,19.5898213147,66.8089,407.745994946
 06/04  10:00:00,269.636050127,36.7533268857,99.5230474195,0.0,42.6918050922,68.9656133826,415.536022673,25.4356704746,83.4695,306.630852198
 06/04  11:00:00,283.917080642,36.7776039851,117.492356015,0.0,38.286128036,68.9656133826,350.651746104,21.7561884552,83.4695,245.426057649
 06/04  12:00:00,302.256889562,36.8243060608,136.213466038,0.0,38.286128036,68.9656133826,274.304833394,12.050191323,83.4695,178.785142071
 06/04  13:00:00,285.359417164,36.7845189658,137.715515009,0.0,31.5818913096,56.727595265,256.961358186,3.04704691465,75.1392,178.775111271
 06/04  14:00:00,285.847112216,36.8144258322,137.538179043,0.0,31.5818913096,56.727595265,239.891636841,1.72760167722,66.8089,171.355135163
 06/04  15:00:00,286.133205588,36.8423804069,137.330983669,0.0,31.5818913096,56.727595265,255.167146634,1.79464938804,75.1392,178.233297246
 06/04  16:00:00,316.121675913,36.5677566402,137.986607427,0.0,31.5818913096,61.661095265,224.83174016,1.86606114852,91.7998,131.165879011
 06/04  17:00:00,343.175321474,36.0627026674,137.582909941,0.0,31.5818913096,70.9729253606,225.068420823,4.733600949,49.9818,170.353019874
 06/04  18:00:00,404.342300695,36.1032941727,137.141558836,0.0,80.3315023541,83.7685254822,260.714507215,5.08533998641,49.9818,205.647367228
 06/04  19:00:00,407.064970001,36.0410019011,136.137453007,0.0,102.000620287,77.6748002752,306.125128838,4.58374929773,33.3212,268.22017954
 06/04  20:00:00,432.078098443,36.0223745992,135.273060814,0.0,108.704857014,91.4735406516,305.531804394,4.89799296721,33.3212,267.312611427
 06/04  21:00:00,414.692586698,36.1771854797,134.981710629,0.0,95.2963835608,89.1510273009,298.808330123,5.59615627486,24.9909,268.221273848
 06/04  22:00:00,361.457355672,36.1480474152,135.294100429,0.0,80.3315023541,63.3799339444,416.220374607,8.17050040197,16.6606,391.389274205
 06/04  23:00:00,299.306861902,36.1024260898,138.033915975,0.0,42.6918050922,48.4199368926,244.693978579,10.2301163446,8.3303,226.133562234
 06/04  24:00:00,215.951342641,33.4763823516,88.7030758178,0.0,34.4311606118,33.1021868926,140.933649688,0.0292537238446,3.33212,137.572275964
 06/05  01:00:00,152.762643717,31.0011967536,47.5325994682,0.0,19.418418834,29.3649097162,104.358814296,0.0,3.33212,101.026694296
 06/05  02:00:00,184.803867075,33.4763823516,84.3452535795,0.0,12.7620426787,28.1191506574,101.126768829,3.09602134824,3.33212,94.6986274809
 06/05  03:00:00,185.324222195,33.4763823516,85.0852947493,0.0,12.7620426787,28.1191506574,113.271637255,8.93340766796,3.33212,101.006109587
 06/05  04:00:00,179.451480666,33.0638514186,73.2575231321,0.0,12.7620426787,28.1191506574,149.396819554,15.2986078431,3.33212,130.766091711
 06/05  05:00:00,196.685911836,33.0638514186,71.3882451876,0.0,25.5240853573,30.610668775,264.617676345,22.7056617653,8.3303,233.581714579
 06/05  06:00:00,337.106915791,34.9614937104,120.169687212,0.0,51.0481707146,78.1489452969,430.195819615,21.3887276583,16.6606,392.146491956
 06/05  07:00:00,409.280421496,36.0122815373,133.672897635,0.0,64.3609230253,109.708623606,565.257874098,18.8633908751,24.9909,521.403583223
 06/05  08:00:00,369.140659978,35.9744593963,135.738149349,0.0,51.0481707146,80.7689615957,447.010055911,6.73784803517,33.3212,406.951007876
 06/05  09:00:00,343.255677512,36.5494986683,136.902074934,0.0,51.0481707146,71.0224615957,372.565933229,0.106026384313,66.8089,305.651006844
 06/05  10:00:00,296.030374742,36.657831702,137.392063027,0.0,32.1804615127,65.7244621605,321.702765298,1.26932303511,83.4695,236.963942263
 06/05  11:00:00,298.008702016,36.7424563193,138.939118411,0.0,32.1804615127,65.7244621605,264.141817284,1.73589999698,83.4695,178.936417287
 06/05  12:00:00,296.841031669,36.7894175159,138.562513861,0.0,32.1804615127,65.7244621605,263.762614844,1.64740979043,83.4695,178.645705054
 06/05  13:00:00,286.470579409,36.7758379709,138.185127378,0.0,32.1804615127,55.9779621605,252.304072026,1.38246157714,75.1392,175.782410448
 06/05  14:00:00,286.042740359,36.808038264,137.677805202,0.0,32.1804615127,55.9779621605,241.950273081,1.31185429845,66.8089,173.829518783
 06/05  15:00:00,286.261897717,36.839843013,137.850390736,0.0,32.1804615127,55.9779621605,250.548797687,1.49739003683,75.1392,173.91220765
 06/05  16:00:00,314.896522004,36.6352800734,137.474430698,0.0,32.1804615127,60.9114621605,226.9636503,0.0680151434754,91.7998,135.095835156
 06/05  17:00:00,348.825361796,36.1162454253,136.656061286,0.0,32.1804615127,77.5397301883,254.68250462,2.83290317152,49.9818,201.867801449
 06/05  18:00:00,401.259263879,36.2204533373,134.799388431,0.0,77.122965704,86.2600435998,415.544104707,4.39639464797,49.9818,361.165910059
 06/05  19:00:00,408.651373026,36.2866459623,134.537722133,0.0,102.647051061,80.1663183927,307.428594803,4.83822545834,33.3212,269.269169344
 06/05  20:00:00,439.647729344,36.2734390781,135.341664132,0.0,115.40909374,92.7192997104,307.94784148,7.22048188666,33.3212,267.406159593
 06/05  21:00:00,426.359256705,36.304071803,135.048605738,0.0,102.647051061,94.1340635361,438.287139455,15.6760555452,24.9909,397.62018391
 06/05  22:00:00,361.214986565,36.3361756934,136.76424702,0.0,77.122965704,65.871452062,336.374085134,21.3304093479,16.6606,298.383075786
 06/05  23:00:00,274.594324097,36.2554410402,118.517713872,0.0,38.286128036,48.4199368926,197.284245649,26.2379954531,8.3303,162.715950196
 06/05  24:00:00,189.498245238,33.0638514186,74.6029626728,0.0,25.5240853573,30.610668775,158.745246684,20.2846526824,3.33212,135.128474001
 06/06  01:00:00,160.848718138,31.8262586196,54.7482848814,0.0,19.418418834,29.3649097162,126.709592151,26.619246548,3.33212,96.7582256028
 06/06  02:00:00,157.146886352,32.6513204856,58.2172491007,0.0,12.7620426787,28.1191506574,136.019997071,31.7147098282,3.33212,100.973167243
 06/06  03:00:00,155.186967023,33.4763823516,55.4929391659,0.0,12.7620426787,28.1191506574,142.932880801,38.6350313142,3.33212,100.965729487
 06/06  04:00:00,166.355754943,33.4763823516,59.3891559453,0.0,12.7620426787,28.1191506574,175.95967846,41.9333365452,3.33212,130.694221914
 06/06  05:00:00,196.385106218,33.0638514186,70.5903866839,0.0,25.5240853573,30.610668775,273.926050891,39.5664251509,8.3303,226.02932574
 06/06  06:00:00,326.281710505,33.9714194712,109.997554797,0.0,51.0481707146,78.1489452969,438.784495075,30.8599796832,16.6606,391.263915391
 06/06  07:00:00,407.199182498,36.0012774857,131.078510099,0.0,64.3609230253,109.708623606,568.201520731,21.3767866224,24.9909,521.833834109
 06/06  08:00:00,367.994134482,35.9938962434,134.002790413,0.0,51.0481707146,80.7689615957,444.631835022,7.18195911374,33.3212,404.128675908
 06/06  09:00:00,342.448438445,36.54915643,136.355990841,0.0,51.0481707146,71.0224615957,372.22024949,0.19844994914,66.8089,305.212899541
 06/06  10:00:00,295.800722908,36.659050702,137.56078769,0.0,32.1804615127,65.7244621605,320.99773268,0.810337847929,83.4695,236.717894832
 06/06  11:00:00,298.13896105,36.755763593,138.312170653,0.0,32.1804615127,65.7244621605,263.272579939,0.999396426565,83.4695,178.803683512
 06/06  12:00:00,298.221799068,36.8126903513,138.592116788,0.0,32.1804615127,65.7244621605,262.859122159,0.862381717257,83.4695,178.527240442
 06/06  13:00:00,288.707761878,36.7823217422,138.242261817,0.0,32.1804615127,55.9779621605,247.232726888,0.703569596225,75.1392,171.389957292
 06/06  14:00:00,289.275220087,36.8150572433,137.845732798,0.0,32.1804615127,55.9779621605,245.406866001,0.617957757184,66.8089,177.980008243
 06/06  15:00:00,290.262212879,36.8461909398,138.615562361,0.0,32.1804615127,55.9779621605,246.775171976,0.510042068643,75.1392,171.125929908
 06/06  16:00:00,318.977364519,36.7375767179,138.494220549,0.0,32.1804615127,60.9114621605,229.387680021,0.00842896582483,91.7998,137.579451055
 06/06  17:00:00,352.775768143,36.2423976871,137.778354715,0.0,32.1804615127,77.5397301883,249.42429055,1.87381512833,49.9818,197.568675422
 06/06  18:00:00,404.19512615,36.3629080151,135.298207216,0.0,77.122965704,86.2600435998,418.453706994,2.99713864858,49.9818,365.474768345
 06/06  19:00:00,410.51003756,36.4037106044,134.731933915,0.0,102.647051061,80.1663183927,305.192061027,3.40818223249,33.3212,268.462678795
 06/06  20:00:00,440.577523102,36.3674670204,134.800627705,0.0,115.40909374,92.7192997104,303.102440736,3.71893359246,33.3212,266.062307144
 06/06  21:00:00,426.41556494,36.4066294557,133.33771701,0.0,102.647051061,94.1340635361,422.83117876,4.02040048571,24.9909,393.819878275
 06/06  22:00:00,361.782084872,36.4214557719,135.428885804,0.0,77.122965704,65.871452062,315.293914723,4.55448957798,16.6606,294.078825145
 06/06  23:00:00,295.806354075,36.3358593417,138.11337854,0.0,38.286128036,48.4199368926,177.732717295,6.76538256942,8.3303,162.637034725
 06/06  24:00:00,205.649254633,33.4763823516,89.5591382604,0.0,25.5240853573,30.610668775,140.576908626,0.0185700583026,3.33212,137.226218568
 06/07  01:00:00,198.119862158,33.4763823516,89.6335538104,0.0,19.418418834,29.3649097162,98.0164000159,0.0407419027096,3.33212,94.6435381132
 06/07  02:00:00,178.772616403,33.0638514186,78.9493277537,0.0,12.7620426787,28.1191506574,105.746446045,1.48119811262,3.33212,100.933127933
 06/07  03:00:00,186.678694012,33.4763823516,86.409856323,0.0,12.7620426787,28.1191506574,108.226740726,3.98115974332,3.33212,100.913460983
 06/07  04:00:00,184.120909701,33.0638514186,77.85326441,0.0,12.7620426787,28.1191506574,141.355281888,7.37265094583,3.33212,130.650510942
 06/07  05:00:00,203.358537901,32.9263411076,78.0732290458,0.0,25.5240853573,30.610668775,244.928632063,10.7837206696,8.3303,225.814611393
 06/07  06:00:00,337.349093861,34.9614937104,120.040946197,0.0,51.0481707146,78.1489452969,414.783034077,7.6725783675,16.6606,390.449855709
 06/07  07:00:00,409.257578969,36.0509818896,132.773797596,0.0,64.3609230253,109.708623606,548.882033684,6.24091143726,24.9909,517.650222246
 06/07  08:00:00,369.834167415,36.0144028321,134.954703344,0.0,51.0481707146,80.7689615957,440.566231462,2.53356903344,33.3212,404.711462429
 06/07  09:00:00,344.518444216,36.5524628787,136.796057923,0.0,51.0481707146,71.0224615957,366.187806719,0.0,66.8089,299.378906719
 06/07  10:00:00,297.437122964,36.6898627015,137.328862497,0.0,32.1804615127,65.7244621605,325.567421497,0.291287105293,83.4695,241.806634391
 06/07  11:00:00,299.611301429,36.7985378209,138.509250967,0.0,32.1804615127,65.7244621605,262.600963123,0.442515900058,83.4695,178.688947223
 06/07  12:00:00,298.793359864,36.8606190231,138.115138303,0.0,32.1804615127,65.7244621605,255.337884173,0.33820462213,83.4695,171.53017955
 06/07  13:00:00,289.636740549,36.7925939611,138.613594658,0.0,32.1804615127,55.9779621605,253.540071378,0.264982047266,75.1392,178.13588933
 06/07  14:00:00,289.426334099,36.8216514862,138.297956176,0.0,32.1804615127,55.9779621605,237.937354332,0.11444465035,66.8089,171.014009682
 06/07  15:00:00,289.71663501,36.852418802,138.05792842,0.0,32.1804615127,55.9779621605,246.492394076,0.0651607811853,75.1392,171.288033294
 06/07  16:00:00,318.991501231,36.8802243011,137.698031036,0.0,32.1804615127,60.9114621605,229.051511078,0.0,91.7998,137.251711078
 06/07  17:00:00,352.366008174,36.3444505786,136.602732813,0.0,32.1804615127,77.5397301883,249.612669149,2.24595371638,49.9818,197.384915433
 06/07  18:00:00,403.860379473,36.4418955144,134.60281684,0.0,77.122965704,86.2600435998,418.387534263,3.62397265505,49.9818,364.781761608
 06/07  19:00:00,410.158698822,36.4680955203,134.172438552,0.0,102.647051061,80.1663183927,305.523177577,4.07860204067,33.3212,268.123375536
 06/07  20:00:00,440.079371816,36.4367664505,133.793152867,0.0,115.40909374,92.7192997104,297.492457495,4.41826098511,33.3212,259.75299651
 06/07  21:00:00,426.241398607,36.4703913223,132.820120117,0.0,102.647051061,94.1340635361,424.08626978,4.74709351604,24.9909,394.348276264
 06/07  22:00:00,361.266677109,36.4827758882,134.800220759,0.0,77.122965704,65.871452062,320.439059354,5.08874211814,16.6606,298.689717236
 06/07  23:00:00,295.57155746,36.3827286393,137.558648587,0.0,38.286128036,48.4199368926,178.076146695,7.29764986073,8.3303,162.448196834
 06/07  24:00:00,207.528275562,33.4763823516,91.2895149159,0.0,25.5240853573,30.610668775,133.971605721,0.0153415310264,3.33212,130.62414419
 06/08  01:00:00,198.055627215,33.4763823516,89.4486193873,0.0,19.418418834,29.3649097162,104.288460107,0.0523082507248,3.33212,100.904031856
 06/08  02:00:00,187.514588584,33.4763823516,87.0138332911,0.0,12.7620426787,28.1191506574,98.0439255807,0.114830514282,3.33212,94.5969750664
 06/08  03:00:00,181.084927613,33.2013617296,81.0845297413,0.0,12.7620426787,28.1191506574,105.819089993,1.59499052632,3.33212,100.891979467
 06/08  04:00:00,199.696685569,33.7514029736,92.4398230699,0.0,12.7620426787,28.1191506574,138.27876246,4.3874702462,3.33212,130.559172214
 06/08  05:00:00,227.043868732,34.0264235956,100.351644175,0.0,25.5240853573,30.610668775,241.84013249,7.92678878489,8.3303,225.583043705
 06/08  06:00:00,319.531402858,33.9714194712,103.146161947,0.0,51.0481707146,78.1489452969,409.540619404,3.29319802003,16.6606,389.586821384
 06/08  07:00:00,409.683083947,36.0705347892,132.792676725,0.0,64.3609230253,109.708623606,548.033079352,7.23815170128,24.9909,515.804027651
 06/08  08:00:00,370.465082623,36.0223953082,135.664937648,0.0,51.0481707146,80.7689615957,438.350779298,2.99284970826,33.3212,402.03672959
 06/08  09:00:00,343.982696589,36.5560344874,136.326402953,0.0,51.0481707146,71.0224615957,365.088984347,0.0,66.8089,298.280084347
 06/08  10:00:00,297.672010901,36.711656784,137.690129395,0.0,32.1804615127,65.7244621605,326.419547585,0.183346195078,83.4695,242.76670139
 06/08  11:00:00,299.955354955,36.8024418205,138.633570687,0.0,32.1804615127,65.7244621605,256.373467998,0.421973109195,83.4695,172.481994889
 06/08  12:00:00,299.571186993,36.8586984566,138.563129074,0.0,32.1804615127,65.7244621605,261.943014222,0.19506393856,83.4695,178.278450284
 06/08  13:00:00,289.806877855,36.7943137581,138.247077649,0.0,32.1804615127,55.9779621605,246.358943834,0.0575992123865,75.1392,171.162144622
 06/08  14:00:00,289.922480826,36.8212839081,138.139204074,0.0,32.1804615127,55.9779621605,244.625046724,0.0621079557973,66.8089,177.754038768
 06/08  15:00:00,289.376859126,36.8523157563,137.42114053,0.0,32.1804615127,55.9779621605,246.066469009,0.0331034512022,75.1392,170.894165558
 06/08  16:00:00,317.454121776,36.8183963497,136.246523784,0.0,32.1804615127,60.9114621605,222.683236211,0.0,91.7998,130.883436211
 06/08  17:00:00,350.998884348,36.2896677933,135.286201166,0.0,32.1804615127,77.5397301883,251.578056739,2.63479914872,49.9818,198.961457591
 06/08  18:00:00,402.2081667,36.387600358,132.440179918,0.0,77.122965704,86.2600435998,416.218511077,4.21322460069,49.9818,362.023486476
 06/08  19:00:00,406.991497202,36.4305324149,129.446075883,0.0,102.647051061,80.1663183927,305.833843504,4.7254124217,33.3212,267.787231082
 06/08  20:00:00,436.481678728,36.4006897937,128.085741098,0.0,115.40909374,92.7192997104,298.676821584,5.12176750561,33.3212,260.233854079
 06/08  21:00:00,422.006124681,36.4625042348,126.067181051,0.0,102.647051061,94.1340635361,422.389859103,5.47848467386,24.9909,391.920474429
 06/08  22:00:00,356.068489031,36.4856687441,126.692360494,0.0,77.122965704,65.871452062,319.328699825,5.82736280816,16.6606,296.840737017
 06/08  23:00:00,290.726257639,36.3826489566,129.597114536,0.0,38.286128036,48.4199368926,180.234254829,7.90123432519,8.3303,164.002720504
 06/08  24:00:00,220.685521928,33.806407098,101.936479195,0.0,25.5240853573,30.610668775,133.912829552,0.00952484182371,3.33212,130.57118471
 06/09  01:00:00,213.51064747,33.7514029736,102.367763589,0.0,19.418418834,29.3649097162,98.0212050584,0.117494807158,3.33212,94.5715902512
 06/09  02:00:00,191.894428607,33.2013617296,89.7191478101,0.0,12.7620426787,28.1191506574,104.400252023,0.201211188026,3.33212,100.866920835
 06/09  03:00:00,198.022973864,33.4763823516,95.1585990582,0.0,12.7620426787,28.1191506574,97.9345882759,0.0460837266214,3.33212,94.5563845493
 06/09  04:00:00,215.861205437,34.3014442176,104.024605998,0.0,12.7620426787,28.1191506574,133.975422184,0.141469425721,3.33212,130.501832758
 06/09  05:00:00,239.701294325,34.4664565908,108.849783103,0.0,25.5240853573,30.610668775,233.729830566,0.0389543600523,8.3303,225.360576206
 06/09  06:00:00,324.600729162,34.1364318444,104.435988002,0.0,51.0481707146,78.1489452969,405.60409276,0.198817400835,16.6606,388.744675359
 06/09  07:00:00,405.488815183,36.1793491215,123.828168757,0.0,64.3609230253,109.708623606,549.465448671,8.42782594416,24.9909,516.046722727
 06/09  08:00:00,363.558087716,36.1621728369,124.583272493,0.0,51.0481707146,80.7689615957,438.536316992,3.46764978047,33.3212,401.747467212
 06/09  09:00:00,333.790483524,36.5717969841,123.543507239,0.0,51.0481707146,71.0224615957,362.710555321,0.0,66.8089,295.901655321
 06/09  10:00:00,285.455362698,36.7845322138,123.714303685,0.0,32.1804615127,65.7244621605,324.932399323,0.00094215721373,83.4695,241.461957165
 06/09  11:00:00,285.8653549,36.8671048965,123.385694649,0.0,32.1804615127,65.7244621605,256.847691386,0.0254391954221,83.4695,173.35275219
 06/09  12:00:00,285.7608045,36.9263185847,123.931895703,0.0,32.1804615127,65.7244621605,261.673288646,0.0339217694632,83.4695,178.169866876
 06/09  13:00:00,276.829413715,36.8397200391,124.795361673,0.0,32.1804615127,55.9779621605,246.217222848,0.0339250158988,75.1392,171.044097832
 06/09  14:00:00,278.861624474,36.8316900757,126.820261632,0.0,32.1804615127,55.9779621605,237.640746093,0.037227014686,66.8089,170.794619078
 06/09  15:00:00,280.178149159,36.8895751233,128.082928412,0.0,32.1804615127,55.9779621605,249.426459121,0.000471253047782,75.1392,174.286787867
 06/09  16:00:00,308.729280131,37.0232868007,127.260272309,0.0,32.1804615127,60.9114621605,225.82367351,0.0,91.7998,134.02387351
 06/09  17:00:00,343.775789151,36.4439787943,127.853970876,0.0,32.1804615127,77.5397301883,249.920588657,2.88699908413,49.9818,197.051789573
 06/09  18:00:00,396.230730964,36.5451867295,126.25722492,0.0,77.122965704,86.2600435998,410.905643783,4.68373471508,49.9818,356.240109068
 06/09  19:00:00,403.074371415,36.6145990274,125.861241561,0.0,102.647051061,80.1663183927,304.690656102,5.25047434597,33.3212,266.118981756
 06/09  20:00:00,433.828343479,36.5706413529,125.738939048,0.0,115.40909374,92.7192997104,305.530841748,5.63336129255,33.3212,266.576280456
 06/09  21:00:00,421.174433932,36.6129037887,125.439851391,0.0,102.647051061,94.1340635361,420.522131101,6.01363934062,24.9909,389.51759176
 06/09  22:00:00,356.798137545,36.6157063208,127.248546416,0.0,77.122965704,65.871452062,315.903459738,6.4040175368,16.6606,292.838842201
 06/09  23:00:00,291.518517558,36.4749086788,130.18015155,0.0,38.286128036,48.4199368926,178.049839221,7.47143639426,8.3303,162.248102827
 06/09  24:00:00,230.453297525,34.1364318444,111.050975631,0.0,25.5240853573,30.610668775,133.872493094,0.0515982015125,3.33212,130.488774893
 06/10  01:00:00,233.216940162,34.3014442176,111.277573862,0.0,27.7269238854,30.610668775,97.8851487588,0.0231321090661,3.33212,94.5298966498
 06/10  02:00:00,198.636697618,33.4763823516,95.7551207985,0.0,12.7620426787,28.1191506574,104.190381499,0.0329222172533,3.33212,100.825339282
 06/10  03:00:00,195.140860487,33.4763823516,92.3201829186,0.0,12.7620426787,28.1191506574,97.8981823974,0.0453812910121,3.33212,94.5206811064
 06/10  04:00:00,210.527079296,34.3014442176,99.5301429586,0.0,12.7620426787,28.1191506574,133.897192845,0.137952987707,3.33212,130.427119857
 06/10  05:00:00,213.764292736,34.3014442176,99.3796001479,0.0,12.7620426787,28.1191506574,170.600858981,0.0916954167819,8.3303,162.178863564
 06/10  06:00:00,286.245335945,34.3014442176,99.4523051739,0.0,42.6918050922,54.3732441037,250.273713025,0.111303792267,16.6606,233.501809233
 06/10  07:00:00,358.78041519,36.3472036378,124.05280897,0.0,42.6918050922,86.1019271793,419.529791625,9.14189819535,24.9909,385.39699343
 06/10  08:00:00,396.945194119,36.2315355457,120.895674013,0.0,57.6566862989,112.030105488,588.48013703,3.80745253185,33.3212,551.351484498
 06/10  09:00:00,348.89322569,36.5739869069,119.358052384,0.0,57.6566862989,83.6599452969,460.273115586,0.0,66.8089,393.464215586
 06/10  10:00:00,296.475897163,36.8062203612,120.956423596,0.0,42.6918050922,68.9656133826,381.102588011,0.0,83.4695,297.633088011
 06/10  11:00:00,289.924544632,36.8964323197,122.677285608,0.0,34.9340096728,67.7198543238,325.42348906,0.0,83.4695,241.95398906
 06/10  12:00:00,288.556391908,36.9623363699,122.021795092,0.0,34.9340096728,67.7198543238,260.563274736,0.0,83.4695,177.093774736
 06/10  13:00:00,278.938129402,36.8784668163,122.186261119,0.0,34.9340096728,57.9733543238,248.07115146,0.0,75.1392,172.93195146
 06/10  14:00:00,281.176700324,36.8614187106,124.416985308,0.0,34.9340096728,57.9733543238,244.863717637,0.0,66.8089,178.054817637
 06/10  15:00:00,283.246040555,36.9119829346,126.437875774,0.0,34.9340096728,57.9733543238,246.311519251,0.0,75.1392,171.172319251
 06/10  16:00:00,314.006321394,36.8240688309,128.039701245,0.0,34.9340096728,62.9068543238,224.030039369,0.0,91.7998,132.230239369
 06/10  17:00:00,343.065250172,36.4788721541,129.748446097,0.0,34.9340096728,72.2186844194,221.528997346,3.2594085217,49.9818,168.287788824
 06/10  18:00:00,407.779291391,36.7142182523,127.917755823,0.0,87.0357390804,86.2600435998,255.388500792,5.21615923054,49.9818,200.190541562
 06/10  19:00:00,399.808307004,36.4757129448,125.384386715,0.0,102.000620287,77.6748002752,303.371934184,5.89828865452,33.3212,264.15244553
 06/10  20:00:00,414.883869526,36.3874093428,123.736825505,0.0,102.000620287,88.9820225341,303.383193758,6.3806326927,33.3212,263.681361066
 06/10  21:00:00,416.425624307,36.4130353148,123.869531738,0.0,102.000620287,91.6425454185,293.438061543,6.80296205741,24.9909,261.644199486
 06/10  22:00:00,363.388013077,36.3035847658,124.210491572,0.0,87.0357390804,65.871452062,410.283375738,7.22045191445,16.6606,386.402323824
 06/10  23:00:00,292.795158499,36.2032311986,128.174076679,0.0,42.6918050922,48.4199368926,243.892281509,10.0763658928,8.3303,225.485615616
 06/10  24:00:00,208.730594129,33.6413947248,88.9790055223,0.0,27.7269238854,30.610668775,133.762305658,0.0146818727714,3.33212,130.415503785
 06/11  01:00:00,196.713934908,32.6513204856,69.7806241976,0.0,34.4311606118,33.1021868926,97.9585173549,0.0,3.33212,94.6263973549
 06/11  02:00:00,191.313505374,33.4763823516,80.9212753552,0.0,19.466279405,30.610668775,105.469167428,1.20999985585,3.33212,100.927047572
 06/11  03:00:00,196.608609522,33.4763823516,86.0591855037,0.0,19.466279405,30.610668775,105.579539671,1.32409326511,3.33212,100.923326405
 06/11  04:00:00,166.026839363,31.8262586196,51.3945170639,0.0,19.466279405,30.610668775,133.836637778,0.14444157694,3.33212,130.360076201
 06/11  05:00:00,186.761374723,32.6513204856,66.9580563532,0.0,19.466279405,30.610668775,170.611085976,0.0,8.3303,162.280785976
 06/11  06:00:00,297.821565093,34.9614937104,111.335183116,0.0,42.6918050922,54.3732441037,243.582136012,0.226490975014,16.6606,226.695045037
 06/11  07:00:00,371.769422061,36.468666543,129.508793544,0.0,49.3960418185,88.5934452969,421.945356746,9.87463827024,24.9909,387.079818476
 06/11  08:00:00,400.035911825,36.253264149,125.326833772,0.0,57.6566862989,112.030105488,584.312992656,3.96835546155,33.3212,547.023437194
 06/11  09:00:00,344.985518475,36.6740726799,125.397950141,0.0,50.9524495726,81.1684271793,461.213529885,0.0,66.8089,394.404629885
 06/11  10:00:00,301.864100293,37.0276601376,126.703158277,0.0,42.6918050922,68.9656133826,385.378520971,0.0,83.4695,301.909020971
 06/11  11:00:00,299.022126812,36.9264170275,127.326077913,0.0,38.286128036,68.9656133826,319.756663459,0.0,83.4695,236.287163459
 06/11  12:00:00,299.605644831,36.982512518,128.856201275,0.0,38.286128036,68.9656133826,261.41471264,0.0,83.4695,177.94521264
 06/11  13:00:00,281.265713346,36.8526293203,129.86682719,0.0,31.5818913096,56.727595265,246.228416861,0.0177377887683,75.1392,171.071479072
 06/11  14:00:00,280.69001065,36.8376111413,128.667196849,0.0,31.5818913096,56.727595265,237.464456818,0.0832422241869,66.8089,170.572314593
 06/11  15:00:00,280.045596359,36.8708456147,127.908287098,0.0,31.5818913096,56.727595265,245.784493257,0.0755443675215,75.1392,170.56974889
 06/11  16:00:00,306.481120843,36.7810936487,125.164628227,0.0,31.5818913096,61.661095265,222.506643366,0.0369170313445,91.7998,130.669926334
 06/11  17:00:00,332.418527914,36.3479644196,123.853158655,0.0,31.5818913096,70.9729253606,223.432382383,3.92976093066,49.9818,169.520821452
 06/11  18:00:00,394.406985333,36.4530603874,124.041991561,0.0,80.3315023541,83.7685254822,253.051521916,5.7190236379,49.9818,197.350698278
 06/11  19:00:00,397.819563113,36.4811217857,123.353183286,0.0,102.000620287,77.6748002752,302.011735566,6.38176113018,33.3212,262.308774435
 06/11  20:00:00,425.127548777,36.427449002,124.662638241,0.0,108.704857014,91.4735406516,301.229186995,6.82772967046,33.3212,261.080257325
 06/11  21:00:00,409.097126258,36.5641333081,125.579634982,0.0,95.2963835608,89.1510273009,290.580885727,7.25646820534,24.9909,258.333517522
 06/11  22:00:00,355.277321394,36.4406665462,125.153756765,0.0,80.3315023541,63.3799339444,410.30613174,8.02003450294,16.6606,385.625497237
 06/11  23:00:00,294.300364109,36.3538553133,128.713098259,0.0,42.6918050922,48.4199368926,236.515671439,10.8850347582,8.3303,217.300336681
 06/11  24:00:00,244.231139274,34.3014442176,113.122561974,0.0,34.4311606118,33.1021868926,135.897886645,0.0221797183876,3.33212,132.543586927
 06/12  01:00:00,221.279694731,34.0264235956,109.636047794,0.0,19.418418834,29.3649097162,102.407875652,0.245602441,3.33212,98.8301532107
 06/12  02:00:00,198.024535499,33.4763823516,95.5685444084,0.0,12.7620426787,28.1191506574,97.8302316234,0.0390922341749,3.33212,94.4590193892
 06/12  03:00:00,194.18387349,33.4763823516,92.0941417898,0.0,12.7620426787,28.1191506574,104.135720123,0.0528305337056,3.33212,100.75076959
 06/12  04:00:00,214.713904937,34.3014442176,104.852914618,0.0,12.7620426787,28.1191506574,129.968009679,0.157458068935,3.33212,126.47843161
 06/12  05:00:00,239.942960851,34.4664565908,110.774061186,0.0,25.5240853573,30.610668775,230.056329341,0.0496741774554,8.3303,221.676355163
 06/12  06:00:00,326.107144023,34.1364318444,107.616181383,0.0,51.0481707146,78.1489452969,403.215363288,0.25476220141,16.6606,386.300001086
 06/12  07:00:00,408.432018901,36.1613169582,128.989863949,0.0,64.3609230253,109.708623606,544.774154689,11.0807733323,24.9909,508.702481357
 06/12  08:00:00,368.177247904,36.137705533,130.862134681,0.0,51.0481707146,80.7689615957,429.566109066,4.49282515565,33.3212,391.75208391
 06/12  09:00:00,340.711555795,36.5620954963,130.495601188,0.0,51.0481707146,71.0224615957,369.479473977,0.0,66.8089,302.670573977
 06/12  10:00:00,292.12694774,36.7633812621,130.397632671,0.0,32.1804615127,65.7244621605,318.784086995,0.0,83.4695,235.314586995
 06/12  11:00:00,291.950162005,36.862253077,129.458642713,0.0,32.1804615127,65.7244621605,254.698938919,0.012357002036,83.4695,171.217081917
 06/12  12:00:00,289.646226692,36.9222080789,127.800262655,0.0,32.1804615127,65.7244621605,254.465481688,0.0247145847091,83.4695,170.971267103
 06/12  13:00:00,281.361448701,36.8367624497,129.295253718,0.0,32.1804615127,55.9779621605,251.381974765,0.0247153579232,75.1392,176.218059408
 06/12  14:00:00,282.504577927,36.8321443033,130.425838785,0.0,32.1804615127,55.9779621605,237.303115961,0.0240982189595,66.8089,170.470117742
 06/12  15:00:00,282.650543844,36.8912121109,130.527154868,0.0,32.1804615127,55.9779621605,245.593952711,0.0,75.1392,170.454752711
 06/12  16:00:00,312.952358744,37.0531451081,131.410104729,0.0,32.1804615127,60.9114621605,223.678562292,0.0,91.7998,131.878762292
 06/12  17:00:00,347.262440046,36.5008674855,131.222200978,0.0,32.1804615127,77.5397301883,250.281161834,3.7740000623,49.9818,196.525361772
 06/12  18:00:00,398.36337605,36.6312728776,128.232981532,0.0,77.122965704,86.2600435998,408.93549139,6.09591317977,49.9818,352.85777821
 06/12  19:00:00,404.377113815,36.7723630728,126.304619907,0.0,102.647051061,80.1663183927,299.0009459,6.78920562339,33.3212,258.890540277
 06/12  20:00:00,433.443538052,36.7489666975,124.52553143,0.0,115.40909374,92.7192997104,306.185371091,7.2690043514,33.3212,265.59516674
 06/12  21:00:00,419.295317574,36.7875958082,122.896457941,0.0,102.647051061,94.1340635361,416.238247286,7.71787243024,24.9909,383.529474856
 06/12  22:00:00,352.370420153,36.7685662467,122.630910414,0.0,77.122965704,65.871452062,311.638106278,8.17390321926,16.6606,286.803603059
 06/12  23:00:00,284.081278094,36.5960613529,122.57888066,0.0,38.286128036,48.4199368926,179.140493269,8.80791669045,8.3303,162.002276578
 06/12  24:00:00,255.366293225,34.4664565908,134.85295017,0.0,25.5240853573,30.610668775,133.649303007,0.0258654396104,3.33212,130.291317568
 06/13  01:00:00,241.551383116,33.806407098,129.738387153,0.0,19.418418834,29.3649097162,97.8563458826,0.0854732695839,3.33212,94.438752613
 06/13  02:00:00,232.669723157,34.1364318444,128.163769998,0.0,12.7620426787,28.1191506574,104.23308851,0.193466474754,3.33212,100.707502035
 06/13  03:00:00,228.42656879,33.806407098,124.583517887,0.0,12.7620426787,28.1191506574,97.8552090553,0.10687238953,3.33212,94.4162166658
 06/13  04:00:00,233.763365123,34.1364318444,121.805118332,0.0,12.7620426787,28.1191506574,133.78221383,0.227281757994,3.33212,130.222812072
 06/13  05:00:00,247.078983032,33.806407098,116.624419945,0.0,25.5240853573,30.610668775,231.349607104,0.117036065061,8.3303,222.902271039
 06/13  06:00:00,346.840836415,34.7964813372,124.909317308,0.0,51.0481707146,78.1489452969,395.456165985,0.283644723616,16.6606,378.511921262
 06/13  07:00:00,398.905094954,36.2384609549,117.108999544,0.0,64.3609230253,109.708623606,545.526757766,11.6907955753,24.9909,508.84506219
 06/13  08:00:00,356.684594412,36.2372775676,117.573469423,0.0,51.0481707146,80.7689615957,431.712616583,4.77367612274,33.3212,393.61774046
 06/13  09:00:00,327.136143717,36.574001376,116.853923748,0.0,51.0481707146,71.0224615957,365.352999723,0.0,66.8089,298.544099723
 06/13  10:00:00,279.093507666,36.8001763759,117.311354048,0.0,32.1804615127,65.7244621605,318.559833031,0.0,83.4695,235.090333031
 06/13  11:00:00,281.53022478,36.8915377965,119.020166926,0.0,32.1804615127,65.7244621605,254.575641109,0.0,83.4695,171.106141109
 06/13  12:00:00,282.829141692,36.9475658718,120.989989576,0.0,32.1804615127,65.7244621605,254.328542827,0.0,83.4695,170.859042827
 06/13  13:00:00,276.098834257,36.8504884842,124.082088128,0.0,32.1804615127,55.9779621605,245.74450337,0.0,75.1392,170.60530337
 06/13  14:00:00,279.125529162,36.8349927745,127.12901055,0.0,32.1804615127,55.9779621605,237.156429026,0.0,66.8089,170.347529026
 06/13  15:00:00,280.158750323,36.8904178386,128.113939572,0.0,32.1804615127,55.9779621605,245.486332734,0.0,75.1392,170.347132734
 06/13  16:00:00,307.367967662,37.0684791485,125.886419493,0.0,32.1804615127,60.9114621605,222.334485099,0.0,91.7998,130.534685099
 06/13  17:00:00,340.210575929,36.4788674894,124.285027199,0.0,32.1804615127,77.5397301883,250.380054408,3.99537436797,49.9818,196.40288004
 06/13  18:00:00,389.99334406,36.5754962468,120.046838127,0.0,77.122965704,86.2600435998,408.592217986,6.47274138568,49.9818,352.1376766
 06/13  19:00:00,395.958443786,36.6363097662,118.789336498,0.0,102.647051061,80.1663183927,306.70194527,7.20718946531,33.3212,266.173555805
 06/13  20:00:00,432.067859562,36.5795814913,124.372946913,0.0,115.40909374,92.7192997104,298.7394772,7.69643577203,33.3212,257.721841428
 06/13  21:00:00,421.705443737,36.6131863219,126.926544447,0.0,102.647051061,94.1340635361,419.395678202,8.16322860075,24.9909,386.241549601
 06/13  22:00:00,355.367053987,36.6076468636,126.276374557,0.0,77.122965704,65.871452062,308.662922392,8.63641637735,16.6606,283.365906015
 06/13  23:00:00,288.973125353,36.471735707,127.770075034,0.0,38.286128036,48.4199368926,179.713516508,9.48760793516,8.3303,161.895608573
 06/13  24:00:00,219.726322037,33.9714194712,100.813497346,0.0,25.5240853573,30.610668775,133.642458936,0.081868479392,3.33212,130.228470456
 06/14  01:00:00,213.064042164,34.0264235956,101.429381073,0.0,19.418418834,29.3649097162,97.9938479277,0.274416520588,3.33212,94.3873114071
 06/14  02:00:00,194.933433158,33.4763823516,92.1052368146,0.0,12.7620426787,28.1191506574,104.057412102,0.0450994569853,3.33212,100.680192645
 06/14  03:00:00,198.492001824,33.4763823516,95.6320317788,0.0,12.7620426787,28.1191506574,97.7786504851,0.0617179471736,3.33212,94.384812538
 06/14  04:00:00,216.876921237,34.3014442176,105.62416288,0.0,12.7620426787,28.1191506574,133.000736241,0.182799616376,3.33212,129.485816625
 06/14  05:00:00,240.497117307,34.4664565908,109.71133848,0.0,25.5240853573,30.610668775,226.147539459,0.0546080858703,8.3303,217.762631373
 06/14  06:00:00,328.409189605,34.1364318444,108.896771221,0.0,51.0481707146,78.1489452969,401.6703135,0.279016179429,16.6606,384.730697321
 06/14  07:00:00,400.764147251,36.1373293719,120.401454098,0.0,64.3609230253,109.708623606,542.722776449,12.4233424616,24.9909,505.308533988
 06/14  08:00:00,361.329780509,36.0525395433,123.502167692,0.0,51.0481707146,80.7689615957,428.483968289,5.02715812067,33.3212,390.135610168
 06/14  09:00:00,332.129342104,36.5597961703,121.984623212,0.0,51.0481707146,71.0224615957,360.705956374,0.0,66.8089,293.897056374
 06/14  10:00:00,284.287910143,36.7210298552,122.693012551,0.0,32.1804615127,65.7244621605,318.312524161,0.0,83.4695,234.843024161
 06/14  11:00:00,285.437988819,36.8204274201,123.061223912,0.0,32.1804615127,65.7244621605,254.484346713,0.0,83.4695,171.014846713
 06/14  12:00:00,283.361990709,36.879980974,121.638716593,0.0,32.1804615127,65.7244621605,257.10104014,0.0,83.4695,173.63154014
 06/14  13:00:00,272.49225083,36.7998784451,120.559101421,0.0,32.1804615127,55.9779621605,246.490285588,0.0,75.1392,171.351085588
 06/14  14:00:00,271.82204803,36.8246184567,119.853254123,0.0,32.1804615127,55.9779621605,233.31498799,0.0,66.8089,166.50608799
 06/14  15:00:00,271.199082802,36.8559826652,119.201519666,0.0,32.1804615127,55.9779621605,245.375155206,0.0,75.1392,170.235955206
 06/14  16:00:00,298.768282215,36.9192118166,117.458780759,0.0,32.1804615127,60.9114621605,222.263879558,0.0,91.7998,130.464079558
 06/14  17:00:00,331.779516414,36.3817020877,115.973696402,0.0,32.1804615127,77.5397301883,250.603803269,4.36786018136,49.9818,196.254143087
 06/14  18:00:00,383.181327002,36.5058277418,113.289106329,0.0,77.122965704,86.2600435998,408.456449083,6.96657032679,49.9818,351.508078756
 06/14  19:00:00,390.639177499,36.5737411161,112.9198638,0.0,102.647051061,80.1663183927,300.317409165,7.73470828345,33.3212,259.261500881
 06/14  20:00:00,418.089869664,36.5507956027,112.297649018,0.0,115.40909374,92.7192997104,303.515538363,8.23159365493,33.3212,261.962744708
 06/14  21:00:00,406.870617229,36.6242225422,110.780468113,0.0,102.647051061,94.1340635361,412.537005771,8.71601324427,24.9909,378.830092527
 06/14  22:00:00,343.33509246,36.6345071384,113.794765433,0.0,77.122965704,65.871452062,316.690569539,9.20614514724,16.6606,290.823824392
 06/14  23:00:00,282.826032469,36.4972470789,121.466403845,0.0,38.286128036,48.4199368926,180.109942629,10.0675842929,8.3303,161.712058336
 06/14  24:00:00,228.605466153,34.1364318444,109.012478708,0.0,25.5240853573,30.610668775,127.062797197,0.0758128749158,3.33212,123.654864323
 06/15  01:00:00,214.47604,34.3014442176,102.033094037,0.0,19.418418834,29.3649097162,104.027034952,0.0422567211808,3.33212,100.65265823
 06/15  02:00:00,190.820785363,33.4763823516,88.0482310658,0.0,12.7620426787,28.1191506574,97.7386663812,0.0559300457738,3.33212,94.3506163354
 06/15  03:00:00,193.359328355,33.6413947248,90.2466474509,0.0,12.7620426787,28.1191506574,97.8272822373,0.141699685307,3.33212,94.353462552
 06/15  04:00:00,211.892653531,34.3014442176,100.751723671,0.0,12.7620426787,28.1191506574,133.545228183,0.118094242415,3.33212,130.09501394
 06/15  05:00:00,220.150586974,33.6413947248,91.2094039237,0.0,25.5240853573,30.610668775,225.212978755,0.0596724846615,8.3303,216.82300627
 06/15  06:00:00,331.256869725,34.7964813372,110.46850675,0.0,51.0481707146,78.1489452969,400.931865023,0.309591360006,16.6606,383.961673663
 06/15  07:00:00,401.373946807,36.1454532625,121.001127291,0.0,64.3609230253,109.708623606,541.626095178,12.9885214183,24.9909,503.64667376
 06/15  08:00:00,360.344745649,36.102046766,122.447207021,0.0,51.0481707146,80.7689615957,428.059338042,5.38887887545,33.3212,389.349259167
 06/15  09:00:00,329.596916451,36.5545091998,119.420800523,0.0,51.0481707146,71.0224615957,360.304603186,0.0,66.8089,293.495703186
 06/15  10:00:00,280.441393291,36.7408309051,118.818852189,0.0,32.1804615127,65.7244621605,318.097123993,0.0,83.4695,234.627623993
 06/15  11:00:00,283.313446007,36.8182117126,120.975604195,0.0,32.1804615127,65.7244621605,254.357067307,0.0,83.4695,170.887567307
 06/15  12:00:00,284.343315664,36.8789553608,122.664026423,0.0,32.1804615127,65.7244621605,254.103744976,0.0,83.4695,170.634244976
 06/15  13:00:00,275.192632651,36.7989610908,123.303256151,0.0,32.1804615127,55.9779621605,245.524067379,0.0,75.1392,170.384867379
 06/15  14:00:00,275.168162256,36.8227174518,123.253835578,0.0,32.1804615127,55.9779621605,236.95224151,0.0,66.8089,170.14334151
 06/15  15:00:00,275.030383882,36.8535378236,123.104896136,0.0,32.1804615127,55.9779621605,245.286664688,0.0,75.1392,170.147464688
 06/15  16:00:00,305.916198809,36.7816108183,124.798470263,0.0,32.1804615127,60.9114621605,220.473466703,0.0,91.7998,128.673666703
 06/15  17:00:00,345.172371004,36.2453463625,129.567493442,0.0,32.1804615127,77.5397301883,245.569657602,4.63133950848,49.9818,190.956518093
 06/15  18:00:00,400.241223088,36.3499955358,130.611470389,0.0,77.122965704,86.2600435998,408.20966778,7.34200107603,49.9818,350.885866704
 06/15  19:00:00,403.95434692,36.398073065,126.4958186,0.0,102.647051061,80.1663183927,301.877589734,8.13969762493,33.3212,260.416692109
 06/15  20:00:00,428.33159781,36.3777626565,122.851248594,0.0,115.40909374,92.7192997104,301.150751737,8.69762862094,33.3212,259.131923116
 06/15  21:00:00,419.233871269,36.3901044377,124.621391539,0.0,102.647051061,94.1340635361,413.542894787,9.24220858409,24.9909,379.309786203
 06/15  22:00:00,354.90036824,36.4057703575,127.797816662,0.0,77.122965704,65.871452062,316.930042473,9.79193877458,16.6606,290.477503699
 06/15  23:00:00,288.691291586,36.3304639458,129.576112962,0.0,38.286128036,48.4199368926,176.31108714,13.084348008,8.3303,154.896439132
 06/15  24:00:00,198.651585556,33.4763823516,81.6376759137,0.0,25.5240853573,30.610668775,133.459061796,0.0297968896318,3.33212,130.097144907
 06/16  01:00:00,196.840385776,33.4763823516,86.9098273036,0.0,19.418418834,29.3649097162,97.7606616035,0.117897431621,3.33212,94.3106441718
 06/16  02:00:00,171.254674106,32.9263411076,70.2043727398,0.0,12.7620426787,28.1191506574,97.8487907495,0.196513780448,3.33212,94.3201569691
 06/16  03:00:00,174.316271235,32.9263411076,73.0307306957,0.0,12.7620426787,28.1191506574,104.137513472,0.205175552275,3.33212,100.60021792
 06/16  04:00:00,199.280015946,33.7514029736,88.7044972006,0.0,12.7620426787,28.1191506574,127.484929363,0.631878257973,3.33212,123.520931105
 06/16  05:00:00,227.844663378,34.0264235956,97.2893453554,0.0,25.5240853573,30.610668775,231.331644254,0.499726037253,8.3303,222.501618216
 06/16  06:00:00,328.051009039,34.3014442176,107.372146079,0.0,51.0481707146,78.1489452969,392.755193079,0.150432803843,16.6606,375.944160275
 06/16  07:00:00,399.018683652,36.232934976,117.376572313,0.0,64.3609230253,109.708623606,540.144579766,13.1587549725,24.9909,501.994924793
 06/16  08:00:00,358.383814664,36.0901458703,119.597952634,0.0,51.0481707146,80.7689615957,427.365287642,5.48914354671,33.3212,388.554944095
 06/16  09:00:00,328.090742775,36.5585093271,117.925399693,0.0,51.0481707146,71.0224615957,359.928247176,0.0,66.8089,293.119347176
 06/16  10:00:00,278.684144651,36.6917324196,117.11358782,0.0,32.1804615127,65.7244621605,317.860519589,0.0,83.4695,234.391019589
 06/16  11:00:00,279.416090296,36.798699151,117.105911832,0.0,32.1804615127,65.7244621605,254.262926841,0.00677007613895,83.4695,170.786656765
 06/16  12:00:00,278.514712475,36.8527837389,116.876105019,0.0,32.1804615127,65.7244621605,254.245515679,0.248108360419,83.4695,170.527907319
 06/16  13:00:00,269.587119066,36.7880150851,117.739193648,0.0,32.1804615127,55.9779621605,246.009582437,0.591835792213,75.1392,170.278546645
 06/16  14:00:00,269.10304086,36.8183054615,117.222989682,0.0,32.1804615127,55.9779621605,236.946663649,0.0978433100463,66.8089,170.039920339
 06/16  15:00:00,268.34591371,36.8487569641,116.442517471,0.0,32.1804615127,55.9779621605,239.886195136,0.481076471765,75.1392,164.265918665
 06/16  16:00:00,297.574964938,36.7085032118,116.556378307,0.0,32.1804615127,60.9114621605,221.148307076,0.0,91.7998,129.348507076
 06/16  17:00:00,333.342401645,36.1689403535,117.819966733,0.0,32.1804615127,77.5397301883,250.851289696,4.93376697151,49.9818,195.935722725
 06/16  18:00:00,386.077569576,36.2594749718,116.506222907,0.0,77.122965704,86.2600435998,408.037043918,7.79900997454,49.9818,350.256233944
 06/16  19:00:00,393.376913635,36.2975448633,116.586954428,0.0,102.647051061,80.1663183927,299.590143077,8.61930184081,33.3212,257.649641237
 06/16  20:00:00,421.870249335,36.2739211814,116.965121452,0.0,115.40909374,92.7192997104,299.320868578,9.17555354387,33.3212,256.824115034
 06/16  21:00:00,411.931495192,36.3334812298,116.563019099,0.0,102.647051061,94.1340635361,414.567219455,9.69020646118,24.9909,379.886112994
 06/16  22:00:00,348.009955675,36.3738717607,118.783762277,0.0,77.122965704,65.871452062,312.661726593,10.2854842773,16.6606,285.715642316
 06/16  23:00:00,283.072069181,36.3087778387,121.954240415,0.0,38.286128036,48.4199368926,184.52793575,14.688946555,8.3303,161.508689195
 06/16  24:00:00,209.389396781,33.4763823516,91.2644539733,0.0,25.5240853573,30.610668775,126.904164947,0.0390152850072,3.33212,123.533029662
 06/17  01:00:00,215.12870325,33.4763823516,94.7951643116,0.0,27.7269238854,30.610668775,97.7121910767,0.091487280643,3.33212,94.288583796
 06/17  02:00:00,184.416097623,32.9263411076,82.7692810995,0.0,12.7620426787,28.1191506574,97.8323141393,0.207655571865,3.33212,94.2925385674
 06/17  03:00:00,191.308168842,33.4763823516,88.5230318536,0.0,12.7620426787,28.1191506574,104.386673351,0.499266682006,3.33212,100.555286669
 06/17  04:00:00,205.067830186,34.0264235956,94.5766704183,0.0,12.7620426787,28.1191506574,127.297745565,0.501408530058,3.33212,123.464217035
 06/17  05:00:00,209.301478283,34.0264235956,94.9225264789,0.0,12.7620426787,28.1191506574,170.176152707,0.415690215105,8.3303,161.430162492
 06/17  06:00:00,281.674028612,33.9714194712,94.9961947341,0.0,42.6918050922,54.3732441037,235.740432354,0.346081362488,16.6606,218.733750991
 06/17  07:00:00,356.833723311,36.1574977338,121.93971703,0.0,42.6918050922,86.1019271793,419.994190052,14.2579171316,24.9909,380.745372921
 06/17  08:00:00,395.447608827,36.1697196011,119.478168285,0.0,57.6566862989,112.030105488,574.106463338,5.84376048919,33.3212,534.941502849
 06/17  09:00:00,349.701533645,36.5548457451,120.22275784,0.0,57.6566862989,83.6599452969,453.802151531,0.0,66.8089,386.993251531
 06/17  10:00:00,297.056126545,36.7656043632,121.615610142,0.0,42.6918050922,68.9656133826,377.016986078,0.81848329822,83.4695,292.72900278
 06/17  11:00:00,290.299826883,36.8415335168,123.25566173,0.0,34.9340096728,67.7198543238,320.110695749,2.2255867801,83.4695,234.415608969
 06/17  12:00:00,289.885409567,36.8974225445,123.523505114,0.0,34.9340096728,67.7198543238,256.829596722,1.97167537635,83.4695,171.388421346
 06/17  13:00:00,280.135286157,36.8125285831,123.617211795,0.0,34.9340096728,57.9733543238,247.454000826,1.64659587976,75.1392,170.668204946
 06/17  14:00:00,281.280509789,36.8185311914,125.300924409,0.0,34.9340096728,57.9733543238,238.806580673,1.57906388179,66.8089,170.418616792
 06/17  15:00:00,281.493733064,36.8487491068,125.740243359,0.0,34.9340096728,57.9733543238,247.419208174,1.86163932474,75.1392,170.418368849
 06/17  16:00:00,310.920293548,36.6676198546,126.107234095,0.0,34.9340096728,62.9068543238,224.380600235,2.12458549385,91.7998,130.456214741
 06/17  17:00:00,339.379159926,36.2099034292,127.714778459,0.0,34.9340096728,72.2186844194,220.162888095,8.07413121753,49.9818,162.106956877
 06/17  18:00:00,405.100254416,36.4199217328,127.149495807,0.0,87.0357390804,86.2600435998,254.804109432,8.1515623142,49.9818,196.670747118
 06/17  19:00:00,398.91147166,36.2059157259,126.378477386,0.0,102.000620287,77.6748002752,299.33046157,9.07155025397,33.3212,256.937711316
 06/17  20:00:00,412.428938171,36.1434620821,125.865127172,0.0,102.000620287,88.9820225341,299.554695734,9.7081948649,33.3212,256.525300869
 06/17  21:00:00,416.634407613,36.1940881912,125.805619458,0.0,102.000620287,91.6425454185,292.193706908,10.2595282086,24.9909,256.943278699
 06/17  22:00:00,364.569469114,36.134196795,127.374907676,0.0,87.0357390804,65.871452062,402.150510776,13.4244656817,16.6606,372.065445095
 06/17  23:00:00,293.353261761,36.063274802,129.958680819,0.0,42.6918050922,48.4199368926,250.333787731,18.0013768761,8.3303,224.002110855
 06/17  24:00:00,202.96079829,33.4763823516,83.6205769888,0.0,27.7269238854,30.610668775,126.847460852,0.0434435985462,3.33212,123.471897253
 06/18  01:00:00,215.992421283,33.4763823516,87.1805905552,0.0,34.4311606118,33.1021868926,97.82644918,0.110714839326,3.33212,94.3836143407
 06/18  02:00:00,162.479991948,31.0011967536,55.7771346677,0.0,19.466279405,30.610668775,103.988275334,0.0,3.33212,100.656155334
 06/18  03:00:00,204.947936159,33.4763823516,93.5774120482,0.0,19.466279405,30.610668775,97.8783795458,0.16818448251,3.33212,94.3780750633
 06/18  04:00:00,186.58733719,31.8262586196,71.4717591988,0.0,19.466279405,30.610668775,126.97246865,0.232674725435,3.33212,123.407673924
 06/18  05:00:00,205.913771439,32.6513204856,85.2925482903,0.0,19.466279405,30.610668775,169.918122421,0.0,8.3303,161.587822421
 06/18  06:00:00,305.122810687,34.9614937104,116.45110689,0.0,42.6918050922,54.3732441037,242.142873094,0.336437274722,16.6606,225.145835819
