Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  07:00:00,373.816125642,36.4263624938,129.363631654,0.0,49.3960418185,88.5934452969,411.832784334,14.0308324717,24.9909,372.811051862
 06/18  08:00:00,402.320658045,36.2275073198,126.202214293,0.0,57.6566862989,112.030105488,575.619642396,5.653692202,33.3212,536.644750194
 06/18  09:00:00,345.994094019,36.6539095975,125.55306392,0.0,50.9524495726,81.1684271793,450.912072631,0.0,66.8089,384.103172631
 06/18  10:00:00,302.336152539,37.0317791613,126.51745849,0.0,42.6918050922,68.9656133826,376.319765409,0.0,83.4695,292.850265409
 06/18  11:00:00,299.04976471,36.9335378689,127.086317564,0.0,38.286128036,68.9656133826,318.145928242,0.0,83.4695,234.676428242
 06/18  12:00:00,296.335454173,36.9980048554,125.076936124,0.0,38.286128036,68.9656133826,253.797583917,0.0,83.4695,170.328083917
 06/18  13:00:00,275.659658739,36.860158804,123.483625978,0.0,31.5818913096,56.727595265,245.588272967,0.131809343251,75.1392,170.317263624
 06/18  14:00:00,276.747291917,36.8355642934,124.595632462,0.0,31.5818913096,56.727595265,233.324843172,0.164670541581,66.8089,166.35127263
 06/18  15:00:00,276.330537016,36.8702137,124.141533787,0.0,31.5818913096,56.727595265,241.822127285,0.192265107909,75.1392,166.490662177
 06/18  16:00:00,304.851951039,36.7844573647,123.498872653,0.0,31.5818913096,61.661095265,222.154078004,0.136298531224,91.7998,130.217979472
 06/18  17:00:00,334.410022959,36.3542677769,125.787364639,0.0,31.5818913096,70.9729253606,217.521033345,5.54610335648,49.9818,161.993129989
 06/18  18:00:00,394.89005726,36.458654069,124.473133931,0.0,80.3315023541,83.7685254822,252.86465838,8.12693509056,49.9818,194.755923289
 06/18  19:00:00,396.980675489,36.4822575107,122.467157141,0.0,102.000620287,77.6748002752,292.933165978,9.01349718966,33.3212,250.598468789
 06/18  20:00:00,418.725910963,36.4403558191,120.984622451,0.0,108.704857014,91.4735406516,298.055225481,9.59989569731,33.3212,255.134129783
 06/18  21:00:00,402.505268971,36.6072724083,118.887365946,0.0,95.2963835608,89.1510273009,291.365419237,10.1400118651,24.9909,256.234507372
 06/18  22:00:00,349.287595356,36.4772801061,119.085456618,0.0,80.3315023541,63.3799339444,398.862267555,10.8872959104,16.6606,371.314371644
 06/18  23:00:00,287.147929084,36.3738145576,121.401780799,0.0,42.6918050922,48.4199368926,238.774868669,14.5465671833,8.3303,215.898001486
 06/18  24:00:00,267.00279425,34.4664565908,135.054502835,0.0,34.4311606118,33.1021868926,133.463258238,0.0417059559281,3.33212,130.089432282
 06/19  01:00:00,245.33320352,34.3014442176,132.516953328,0.0,19.418418834,29.3649097162,97.617358312,0.050335684642,3.33212,94.2349026274
 06/19  02:00:00,231.808131925,32.981345232,129.522518006,0.0,12.7620426787,28.1191506574,97.6074142129,0.0359546637208,3.33212,94.2393395492
 06/19  03:00:00,233.047490217,34.4664565908,127.890064994,0.0,12.7620426787,28.1191506574,97.6660002527,0.0963609361574,3.33212,94.2375193165
 06/19  04:00:00,232.61893347,32.981345232,123.661281594,0.0,12.7620426787,28.1191506574,126.747523141,0.0589688692403,3.33212,123.356434271
 06/19  05:00:00,258.846639946,34.631468964,127.480021218,0.0,25.5240853573,30.610668775,228.829659889,0.214312012732,8.3303,220.285047876
 06/19  06:00:00,351.764923829,34.3014442176,131.627447986,0.0,51.0481707146,78.1489452969,392.739174444,0.381200200638,16.6606,375.697374243
 06/19  07:00:00,397.332136006,36.2326543626,116.77761805,0.0,64.3609230253,109.708623606,537.222259925,15.0293637375,24.9909,497.201996188
 06/19  08:00:00,353.381440572,36.2122726321,115.286075277,0.0,51.0481707146,80.7689615957,422.818685228,6.05816481031,33.3212,383.439320418
 06/19  09:00:00,321.73135921,36.5793419137,111.577996465,0.0,51.0481707146,71.0224615957,354.952857094,0.0,66.8089,288.143957094
 06/19  10:00:00,273.306194981,36.8067437932,111.694026866,0.0,32.1804615127,65.7244621605,315.761436117,0.0,83.4695,232.291936117
 06/19  11:00:00,275.271764736,36.8994009971,112.973161973,0.0,32.1804615127,65.7244621605,253.937175638,0.000831783877775,83.4695,170.466843855
 06/19  12:00:00,274.424589744,36.9615710665,113.138043001,0.0,32.1804615127,65.7244621605,253.705634256,0.0166357350097,83.4695,170.219498521
 06/19  13:00:00,267.520236156,36.8451085094,116.388095429,0.0,32.1804615127,55.9779621605,238.32756871,0.030650837885,75.1392,163.157717872
 06/19  14:00:00,268.341292172,36.8440509818,116.998953147,0.0,32.1804615127,55.9779621605,236.534881562,0.0289889793244,66.8089,169.696992583
 06/19  15:00:00,267.43661322,37.082044846,115.122570527,0.0,32.1804615127,55.9779621605,239.165790946,0.0,75.1392,164.026590946
 06/19  16:00:00,292.728600851,37.1357659088,111.497475009,0.0,32.1804615127,60.9114621605,220.927650367,0.0,91.7998,129.127850367
 06/19  17:00:00,334.568121149,36.5359811588,118.700319664,0.0,32.1804615127,77.5397301883,247.693653377,5.03861100401,49.9818,192.673242373
 06/19  18:00:00,395.531003482,36.6236452596,125.527189805,0.0,77.122965704,86.2600435998,401.478201783,8.13408969879,49.9818,343.362312084
 06/19  19:00:00,403.861343364,36.680733152,126.074183224,0.0,102.647051061,80.1663183927,299.152083867,9.05396500867,33.3212,256.776918859
 06/19  20:00:00,429.09999562,36.6311604715,123.260999256,0.0,115.40909374,92.7192997104,298.926512321,9.64663980474,33.3212,255.958672516
 06/19  21:00:00,417.86378973,36.6818734458,121.695621501,0.0,102.647051061,94.1340635361,407.93877321,10.1892604751,24.9909,372.758612734
 06/19  22:00:00,348.795579736,36.6701987768,119.22401763,0.0,77.122965704,65.871452062,313.288356099,10.718943215,16.6606,285.908812884
 06/19  23:00:00,281.041220284,36.5156340048,119.677728898,0.0,38.286128036,48.4199368926,177.507167798,12.053582047,8.3303,157.123285751
 06/19  24:00:00,254.857345986,34.3014442176,133.173863656,0.0,25.5240853573,30.610668775,126.714792446,0.0263645470883,3.33212,123.356307899
 06/20  01:00:00,234.585392102,34.3014442176,120.314151205,0.0,19.418418834,29.3649097162,97.5804152565,0.0395472441449,3.33212,94.2087480124
 06/20  02:00:00,221.733982804,33.4763823516,116.230254223,0.0,12.7620426787,28.1191506574,97.5901969876,0.0571303546617,3.33212,94.2009466329
 06/20  03:00:00,209.037194116,33.4763823516,103.516539496,0.0,12.7620426787,28.1191506574,97.6027560645,0.0732383419455,3.33212,94.1973977225
 06/20  04:00:00,230.111301796,34.3014442176,116.335524356,0.0,12.7620426787,28.1191506574,133.337520633,0.216810116694,3.33212,129.788590516
 06/20  05:00:00,252.076673636,34.4664565908,118.975088793,0.0,25.5240853573,30.610668775,224.157884568,0.0673854340133,8.3303,215.760199134
 06/20  06:00:00,349.363786153,34.1364318444,127.128695316,0.0,51.0481707146,78.1489452969,388.354906732,0.345738731217,16.6606,371.348568001
 06/20  07:00:00,410.679150254,36.1865720471,129.016658244,0.0,64.3609230253,109.708623606,535.856748974,15.2045968486,24.9909,495.661252126
 06/20  08:00:00,365.583995405,36.1741493884,126.571429132,0.0,51.0481707146,80.7689615957,424.961206707,6.0914876147,33.3212,385.548519092
 06/20  09:00:00,333.404061068,36.5248700048,123.182037091,0.0,51.0481707146,71.0224615957,354.031708283,0.0,66.8089,287.222808283
 06/20  10:00:00,284.465695214,36.7863823192,122.698786533,0.0,32.1804615127,65.7244621605,313.754647272,0.0,83.4695,230.285147272
 06/20  11:00:00,285.956500998,36.8856725784,123.450735874,0.0,32.1804615127,65.7244621605,253.837451869,0.0,83.4695,170.367951869
 06/20  12:00:00,286.864386836,36.9382268565,125.020969215,0.0,32.1804615127,65.7244621605,251.531685005,0.0,83.4695,168.062185005
 06/20  13:00:00,277.10317813,36.8484282137,125.054535271,0.0,32.1804615127,55.9779621605,240.256694244,0.0,75.1392,165.117494244
 06/20  14:00:00,282.630960803,36.8388758222,130.571548019,0.0,32.1804615127,55.9779621605,236.429179931,0.0,66.8089,169.620279931
 06/20  15:00:00,288.934306937,36.9153894778,136.793842818,0.0,32.1804615127,55.9779621605,237.977794358,0.0,75.1392,162.838594358
 06/20  16:00:00,314.979455914,37.1089951502,133.390424614,0.0,32.1804615127,60.9114621605,221.90621282,0.0,91.7998,130.10641282
 06/20  17:00:00,351.379785695,36.5187345642,135.341149893,0.0,32.1804615127,77.5397301883,243.407516229,5.08001178187,49.9818,188.345704447
 06/20  18:00:00,409.133709851,36.6400592818,139.011746962,0.0,77.122965704,86.2600435998,405.484563357,8.21066457776,49.9818,347.292098779
 06/20  19:00:00,419.204198123,36.7579583387,141.795211735,0.0,102.647051061,80.1663183927,295.464854178,9.12437796706,33.3212,253.019276211
 06/20  20:00:00,449.314133319,36.6981367487,143.855654472,0.0,115.40909374,92.7192997104,295.211276711,9.77234606368,33.3212,252.117730648
 06/20  21:00:00,438.329752149,36.7302217048,142.476151661,0.0,102.647051061,94.1340635361,409.190630018,10.290843371,24.9909,373.908886647
 06/20  22:00:00,370.599087803,36.7166031006,140.959654073,0.0,77.122965704,65.871452062,312.231998493,10.8118063164,16.6606,284.759592177
 06/20  23:00:00,301.322308986,36.5562695484,139.90171153,0.0,38.286128036,48.4199368926,176.077715731,11.4636989941,8.3303,156.283716737
 06/20  24:00:00,257.170398564,34.3014442176,135.472478783,0.0,25.5240853573,30.610668775,126.653542264,0.0238044643559,3.33212,123.2976178
 06/21  01:00:00,233.522463064,33.6413947248,119.911895022,0.0,19.418418834,29.3649097162,97.5213054149,0.023800289264,3.33212,94.1653851256
 06/21  02:00:00,210.794873258,33.6413947248,105.071847605,0.0,12.7620426787,28.1191506574,97.581412076,0.0951988736549,3.33212,94.1540932024
 06/21  03:00:00,230.482304546,34.4664565908,123.983829558,0.0,12.7620426787,28.1191506574,97.52827518,0.0490879587197,3.33212,94.1470672213
 06/21  04:00:00,231.5297539,33.4763823516,119.346359078,0.0,12.7620426787,28.1191506574,126.677280123,0.102643647889,3.33212,123.242516475
 06/21  05:00:00,239.586969892,33.6413947248,108.028953027,0.0,25.5240853573,30.610668775,224.150318759,0.127933290297,8.3303,215.692085469
 06/21  06:00:00,356.544412973,35.1265060836,134.177556941,0.0,51.0481707146,78.1489452969,389.919996847,0.243978586159,16.6606,373.01541826
 06/21  07:00:00,412.557178717,36.1175995486,132.234557645,0.0,64.3609230253,109.708623606,534.230526305,15.4058953997,24.9909,493.833730905
 06/21  08:00:00,373.20533167,36.0682732514,135.37462047,0.0,51.0481707146,80.7689615957,422.181621357,6.20143984569,33.3212,382.658981511
 06/21  09:00:00,344.760674536,36.5190976675,134.643797863,0.0,51.0481707146,71.0224615957,358.066824151,0.0,66.8089,291.257924151
 06/21  10:00:00,292.650849748,36.7403269752,131.008198098,0.0,32.1804615127,65.7244621605,309.4864617,0.0,83.4695,226.0169617
 06/21  11:00:00,289.941254382,36.8469405712,127.527975705,0.0,32.1804615127,65.7244621605,253.73476264,0.0,83.4695,170.26526264
 06/21  12:00:00,285.085304345,36.9079132308,123.317736108,0.0,32.1804615127,65.7244621605,252.871648824,0.0,83.4695,169.402148824
 06/21  13:00:00,273.987365553,36.8089645217,122.031348015,0.0,32.1804615127,55.9779621605,238.717369823,0.0,75.1392,163.578169823
 06/21  14:00:00,275.776775956,36.8303321624,123.798335656,0.0,32.1804615127,55.9779621605,234.637064343,0.0,66.8089,167.828164343
 06/21  15:00:00,276.81369095,36.86471758,124.81397567,0.0,32.1804615127,55.9779621605,239.571818713,0.0,75.1392,164.432618713
 06/21  16:00:00,305.545408687,36.9404461424,124.224941987,0.0,32.1804615127,60.9114621605,219.694371156,0.0,91.7998,127.894571156
 06/21  17:00:00,344.604355573,36.3705258502,128.838018659,0.0,32.1804615127,77.5397301883,245.837353853,5.34638865811,49.9818,190.509165195
 06/21  18:00:00,403.114368904,36.4341605647,133.370923486,0.0,77.122965704,86.2600435998,397.376618812,8.58679405606,49.9818,338.808024756
 06/21  19:00:00,415.623547964,36.4323408654,138.220607949,0.0,102.647051061,80.1663183927,299.074832187,9.54829266536,33.3212,256.205339521
 06/21  20:00:00,446.051717554,36.3808183244,140.612239018,0.0,115.40909374,92.7192997104,298.934759388,10.212818502,33.3212,255.400740886
 06/21  21:00:00,410.615431353,36.4143936667,114.857788507,0.0,102.647051061,94.1340635361,407.077000357,10.7570563596,24.9909,371.329043997
 06/21  22:00:00,316.154183879,36.4369595863,86.9114081373,0.0,77.122965704,65.871452062,308.327533334,11.2617064833,16.6606,280.405226851
 06/21  23:00:00,233.075300363,36.3531109025,71.9564022727,0.0,38.286128036,48.4199368926,176.780846117,14.1136123525,8.3303,154.336933764
 06/21  24:00:00,227.362883742,33.4763823516,107.250392539,0.0,25.5240853573,30.610668775,134.804876844,1.74716305766,3.33212,129.725593786
 06/22  01:00:00,213.834884851,33.4763823516,101.885528238,0.0,19.418418834,29.3649097162,98.68068875,4.04153214168,3.33212,91.3070366083
 06/22  02:00:00,215.193317876,32.9263411076,113.448604356,0.0,12.7620426787,28.1191506574,102.876218525,8.87368589484,3.33212,90.6704126304
 06/22  03:00:00,218.440578393,32.9263411076,117.23697483,0.0,12.7620426787,28.1191506574,115.383402418,17.9250183681,3.33212,94.1262640502
 06/22  04:00:00,227.407570275,33.2013617296,119.652539964,0.0,12.7620426787,28.1191506574,157.367547412,26.8176720957,3.33212,127.217755317
 06/22  05:00:00,247.4794196,34.0264235956,119.756071071,0.0,25.5240853573,30.610668775,252.438678149,29.7351686748,8.3303,214.373209474
 06/22  06:00:00,337.832610777,34.3014442176,120.389193837,0.0,51.0481707146,78.1489452969,417.04013335,28.6862043014,16.6606,371.693329049
 06/22  07:00:00,394.234917794,36.1770504256,117.531905277,0.0,64.3609230253,109.708623606,556.332875049,39.4707115591,24.9909,491.87126349
 06/22  08:00:00,355.644414849,35.9671519888,121.693081818,0.0,51.0481707146,80.7689615957,438.265629229,26.3125372359,33.3212,378.631891993
 06/22  09:00:00,330.649500161,36.560583917,124.320502786,0.0,51.0481707146,71.0224615957,376.591501455,18.8702918517,66.8089,290.912309604
 06/22  10:00:00,284.211110614,36.6500259245,126.563213505,0.0,32.1804615127,65.7244621605,322.959962912,13.6655983341,83.4695,225.824864578
 06/22  11:00:00,286.578928345,36.7048012555,128.159367494,0.0,32.1804615127,65.7244621605,259.73335068,6.09935406242,83.4695,170.164496617
 06/22  12:00:00,287.063801324,36.745817096,129.314485454,0.0,32.1804615127,65.7244621605,249.876792274,3.30670417241,83.4695,163.100588101
 06/22  13:00:00,277.730007189,36.780268891,129.244818646,0.0,32.1804615127,55.9779621605,247.114500811,2.3296098182,75.1392,169.645690993
 06/22  14:00:00,279.202260574,36.8109128143,130.152019155,0.0,32.1804615127,55.9779621605,231.820644459,2.37475615635,66.8089,162.636988303
 06/22  15:00:00,280.309582081,36.839406716,131.16772289,0.0,32.1804615127,55.9779621605,246.179518324,2.54560572331,75.1392,168.494712601
 06/22  16:00:00,310.037797689,36.5680749948,131.87395117,0.0,32.1804615127,60.9114621605,216.248814772,0.0739679367175,91.7998,124.375046835
 06/22  17:00:00,344.813711319,36.0443639499,131.971687662,0.0,32.1804615127,77.5397301883,243.053147279,5.03967571844,49.9818,188.03167156
 06/22  18:00:00,397.83259494,36.093890543,130.864195983,0.0,77.122965704,86.2600435998,403.539696912,7.91644669277,49.9818,345.641450219
 06/22  19:00:00,405.667643386,36.0685573092,131.170539443,0.0,102.647051061,80.1663183927,291.118436264,8.46997232002,33.3212,249.327263944
 06/22  20:00:00,433.329001899,36.076605892,130.85801987,0.0,115.40909374,92.7192997104,297.501075667,9.05296144719,33.3212,255.12691422
 06/22  21:00:00,422.847025398,36.1605290412,130.117480702,0.0,102.647051061,94.1340635361,405.108265519,9.5534272064,24.9909,370.563938312
 06/22  22:00:00,358.039463784,36.2426877463,131.998498081,0.0,77.122965704,65.871452062,308.529253723,11.829937343,16.6606,280.03871638
 06/22  23:00:00,292.719236226,36.1946319861,135.058564151,0.0,38.286128036,48.4199368926,178.745146341,16.1785954874,8.3303,154.236250854
 06/22  24:00:00,207.338173302,33.0638514186,91.6821021181,0.0,25.5240853573,30.610668775,127.175031081,0.661256377531,3.33212,123.181654703
 06/23  01:00:00,182.956958092,31.0011967536,77.5413871174,0.0,19.418418834,29.3649097162,97.4254659429,0.0,3.33212,94.0933459429
 06/23  02:00:00,191.524583011,33.4763823516,90.7125118228,0.0,12.7620426787,28.1191506574,97.536441998,0.105821475973,3.33212,94.098500522
 06/23  03:00:00,183.884067312,33.0638514186,83.7502388836,0.0,12.7620426787,28.1191506574,98.0783611961,0.658284439661,3.33212,94.0879567564
 06/23  04:00:00,190.307739162,33.0638514186,82.8832715936,0.0,12.7620426787,28.1191506574,128.555439387,2.09724656794,3.33212,123.126072819
 06/23  05:00:00,220.930760722,33.4763823516,93.8970793164,0.0,25.5240853573,30.610668775,231.330616122,7.75130322242,8.3303,215.249012899
 06/23  06:00:00,341.952767519,35.1265060836,123.344551808,0.0,51.0481707146,78.1489452969,396.491109526,10.5720072341,16.6606,369.258502292
 06/23  07:00:00,409.462616583,36.006283567,132.053449737,0.0,64.3609230253,109.708623606,533.935918844,17.7866536161,24.9909,491.158365227
 06/23  08:00:00,368.980900631,36.0270309161,133.241394502,0.0,51.0481707146,80.7689615957,416.278259505,5.57388776003,33.3212,377.383171745
 06/23  09:00:00,343.278022133,36.5577468755,135.242923761,0.0,51.0481707146,71.0224615957,354.930262393,0.186568475544,66.8089,287.934793917
 06/23  10:00:00,296.173661401,36.6997571678,136.488879364,0.0,32.1804615127,65.7244621605,310.66211642,1.56615066326,83.4695,225.626465756
 06/23  11:00:00,298.160111594,36.7809192077,137.555981166,0.0,32.1804615127,65.7244621605,255.720024116,2.19258799535,83.4695,170.057936121
 06/23  12:00:00,297.746683861,36.8277169978,137.703537974,0.0,32.1804615127,65.7244621605,251.074094642,2.03438321094,83.4695,165.570211431
 06/23  13:00:00,287.992086125,36.7845178171,137.531538055,0.0,32.1804615127,55.9779621605,243.893180112,1.76772527733,75.1392,166.986254835
 06/23  14:00:00,287.469949036,36.8164219367,136.325551877,0.0,32.1804615127,55.9779621605,230.77889763,1.42290119799,66.8089,162.547096432
 06/23  15:00:00,285.84642833,36.8471286051,134.051436592,0.0,32.1804615127,55.9779621605,241.713270766,1.31153158563,75.1392,165.26253918
 06/23  16:00:00,313.708328206,36.7243537728,132.627288431,0.0,32.1804615127,60.9114621605,219.220642876,0.0825192424514,91.7998,127.338323633
 06/23  17:00:00,347.148726985,36.2191716789,131.533292851,0.0,32.1804615127,77.5397301883,242.78666885,4.8900964971,49.9818,187.914772353
 06/23  18:00:00,398.524872218,36.3433988745,128.833910138,0.0,77.122965704,86.2600435998,396.914001332,7.62248368281,49.9818,339.309717649
 06/23  19:00:00,406.048356746,36.3598986431,129.482182622,0.0,102.647051061,80.1663183927,295.935045661,8.43777329795,33.3212,254.176072364
 06/23  20:00:00,433.694385972,36.3276672112,129.325365578,0.0,115.40909374,92.7192997104,293.282548458,8.98866430062,33.3212,250.972684157
 06/23  21:00:00,422.906888294,36.3790225629,128.530945214,0.0,102.647051061,94.1340635361,406.23734378,9.49601670152,24.9909,371.750427078
 06/23  22:00:00,358.182929683,36.4055366321,130.315591786,0.0,77.122965704,65.871452062,303.753849458,10.3442299214,16.6606,276.749019537
 06/23  23:00:00,292.167410115,36.3347870542,132.22597664,0.0,38.286128036,48.4199368926,181.891616687,14.8087876827,8.3303,158.752529005
 06/23  24:00:00,211.762666668,33.4763823516,94.135772589,0.0,25.5240853573,30.610668775,126.493416551,0.036965335248,3.33212,123.124331215
 06/24  01:00:00,208.443013191,33.2013617296,89.3029602452,0.0,27.7269238854,30.610668775,97.7384779209,0.346826690082,3.33212,94.0595312308
 06/24  02:00:00,200.898986962,34.0264235956,97.9341500457,0.0,12.7620426787,28.1191506574,91.51528171,0.39199406139,3.33212,87.7911676486
 06/24  03:00:00,200.816715658,34.0264235956,97.9989672105,0.0,12.7620426787,28.1191506574,97.7573651665,0.368188740992,3.33212,94.0570564255
 06/24  04:00:00,189.65048979,33.2013617296,81.6656916973,0.0,12.7620426787,28.1191506574,126.779794772,0.388080156563,3.33212,123.059594616
 06/24  05:00:00,193.673266493,33.2013617296,81.9035324137,0.0,12.7620426787,28.1191506574,162.801220841,0.406345228289,8.3303,154.064575612
 06/24  06:00:00,301.001650057,34.9614937104,113.641209123,0.0,42.6918050922,54.3732441037,237.863654266,0.34627903246,16.6606,220.856775234
 06/24  07:00:00,363.94472876,36.1370613215,130.220328194,0.0,42.6918050922,86.1019271793,405.877453757,13.8737423257,24.9909,367.012811432
 06/24  08:00:00,402.105576764,36.091852673,126.380056552,0.0,57.6566862989,112.030105488,565.262228216,5.73844688413,33.3212,526.202581332
 06/24  09:00:00,355.766332761,36.550651231,126.254524906,0.0,57.6566862989,83.6599452969,441.198493699,0.0,66.8089,374.389593699
 06/24  10:00:00,302.800568262,36.6930148734,127.36793696,0.0,42.6918050922,68.9656133826,369.962446329,1.15016458755,83.4695,285.342781741
 06/24  11:00:00,294.170114385,36.8005981906,126.996503928,0.0,34.9340096728,67.7198543238,316.651741271,2.52114816865,83.4695,230.661093103
 06/24  12:00:00,293.020289633,36.8753207176,126.549836454,0.0,34.9340096728,67.7198543238,256.193064898,2.51650518845,83.4695,170.207059709
 06/24  13:00:00,283.251414416,36.8028286061,126.553963126,0.0,34.9340096728,57.9733543238,240.078754536,1.81725453583,75.1392,163.1223
 06/24  14:00:00,283.389293271,36.8141611339,126.657628621,0.0,34.9340096728,57.9733543238,238.121331425,1.60966162191,66.8089,169.702769803
 06/24  15:00:00,282.497890541,36.8444625822,125.735197118,0.0,34.9340096728,57.9733543238,239.197836115,1.1488930745,75.1392,162.909743041
 06/24  16:00:00,312.328696312,36.683701998,126.470006657,0.0,34.9340096728,62.9068543238,223.171108849,1.34575673971,91.7998,130.025552109
 06/24  17:00:00,340.273176195,36.2706235946,127.130448499,0.0,34.9340096728,72.2186844194,212.507645402,7.12001535877,49.9818,155.405830044
 06/24  18:00:00,405.118902986,36.5481320087,125.388114849,0.0,87.0357390804,86.2600435998,252.807190617,7.99536597662,49.9818,194.83002464
 06/24  19:00:00,399.400921106,36.347574889,125.030690415,0.0,102.000620287,77.6748002752,289.692804645,8.90761327078,33.3212,247.463991375
 06/24  20:00:00,412.165441111,36.3007916658,123.818675545,0.0,102.000620287,88.9820225341,297.426442571,9.51533882076,33.3212,254.58990375
 06/24  21:00:00,416.307213965,36.3481387137,123.760512043,0.0,102.000620287,91.6425454185,282.551228569,10.087103545,24.9909,247.473225024
 06/24  22:00:00,364.547118352,36.2596572888,125.382164577,0.0,87.0357390804,65.871452062,395.139005103,11.2571134376,16.6606,367.221291666
 06/24  23:00:00,293.494205281,36.1765343911,128.004548548,0.0,42.6918050922,48.4199368926,239.515689983,15.8358898849,8.3303,215.349500098
 06/24  24:00:00,224.60529222,33.806407098,103.50594681,0.0,27.7269238854,30.610668775,126.424179384,0.0206554986192,3.33212,123.071403886
 06/25  01:00:00,232.408609022,33.7514029736,102.251605608,0.0,34.4311606118,33.1021868926,97.7100431568,0.208860475729,3.33212,94.169062681
 06/25  02:00:00,194.757679726,31.8262586196,85.9918539237,0.0,19.466279405,30.610668775,97.6783783988,0.191434507214,3.33212,94.1548238916
 06/25  03:00:00,197.447358269,32.6513204856,87.0586193019,0.0,19.466279405,30.610668775,97.4840934787,0.0,3.33212,94.1519734787
 06/25  04:00:00,210.292692972,33.4763823516,91.5710819658,0.0,19.466279405,30.610668775,126.536246416,0.196960890161,3.33212,123.007165526
 06/25  05:00:00,156.144420634,33.4763823516,36.5567340429,0.0,19.466279405,30.610668775,392.006888259,229.492977541,8.3303,154.183610719
 06/25  06:00:00,234.322608508,34.3014442176,50.523709235,0.0,42.6918050922,54.3732441037,512.682473321,279.348698313,16.6606,216.673175008
 06/25  07:00:00,344.125943122,36.3192450241,103.649159704,0.0,49.3960418185,88.5934452969,585.111435382,192.314271773,24.9909,367.806263608
 06/25  08:00:00,395.068734004,36.1803462028,119.031286889,0.0,57.6566862989,112.030105488,557.286539472,1.77128737154,33.3212,522.194052101
 06/25  09:00:00,338.862321741,36.6083809686,118.464669392,0.0,50.9524495726,81.1684271793,447.381928057,0.0,66.8089,380.573028057
 06/25  10:00:00,294.29189061,36.9574947015,118.539203979,0.0,42.6918050922,68.9656133826,365.897542872,0.0,83.4695,282.428042872
 06/25  11:00:00,291.503449115,36.9049050594,119.560002981,0.0,38.286128036,68.9656133826,311.637315569,0.0,83.4695,228.167815569
 06/25  12:00:00,291.487179985,36.9632266106,120.261722096,0.0,38.286128036,68.9656133826,250.965387375,0.0,83.4695,167.495887375
 06/25  13:00:00,273.988065372,36.8409385995,121.815711508,0.0,31.5818913096,56.727595265,238.012665409,0.0328161419612,75.1392,162.840649267
 06/25  14:00:00,275.02660233,36.8285875042,122.854110915,0.0,31.5818913096,56.727595265,235.882643461,0.0428689566407,66.8089,169.030874504
 06/25  15:00:00,274.449481507,36.8608483111,122.250805889,0.0,31.5818913096,56.727595265,237.596788748,0.048350592661,75.1392,162.409238156
 06/25  16:00:00,304.32231507,36.7547419088,122.981408524,0.0,31.5818913096,61.661095265,215.132197238,0.02890162315,91.7998,123.303495615
 06/25  17:00:00,333.356528511,36.2878032414,124.794284705,0.0,31.5818913096,70.9729253606,211.610141503,1.71618980092,49.9818,159.912151702
 06/25  18:00:00,393.841609745,36.3794413555,123.500226644,0.0,80.3315023541,83.7685254822,242.202349875,2.5858084472,49.9818,189.634741428
 06/25  19:00:00,396.351525349,36.3945960245,121.915272147,0.0,102.000620287,77.6748002752,283.111995835,2.94976839507,33.3212,246.84102744
 06/25  20:00:00,418.401086558,36.3529016257,120.766141007,0.0,108.704857014,91.4735406516,282.606046873,3.24185270471,33.3212,246.042994168
 06/25  21:00:00,404.528808952,36.5010374191,121.066557011,0.0,95.2963835608,89.1510273009,275.337577127,3.52340924397,24.9909,246.823267883
 06/25  22:00:00,352.229449683,36.3816212235,122.176413628,0.0,80.3315023541,63.3799339444,387.368102332,4.07460123349,16.6606,366.632901099
 06/25  23:00:00,290.453595095,36.3078478392,124.825528549,0.0,42.6918050922,48.4199368926,228.465930092,5.61298070823,8.3303,214.522649384
 06/25  24:00:00,248.076915118,34.3014442176,116.614266256,0.0,34.4311606118,33.1021868926,126.528019895,0.0129444281638,3.33212,123.182955467
 06/26  01:00:00,215.64346586,33.4763823516,104.754190356,0.0,19.418418834,29.3649097162,97.3841125565,0.0485548844023,3.33212,94.0034376721
 06/26  02:00:00,205.463966365,34.0264235956,101.526250309,0.0,12.7620426787,28.1191506574,91.1953688657,0.136771439263,3.33212,87.7264774265
 06/26  03:00:00,185.652026094,33.2013617296,83.519782163,0.0,12.7620426787,28.1191506574,97.4722035552,0.143228137252,3.33212,93.996855418
 06/26  04:00:00,196.449951586,33.4763823516,87.0565072993,0.0,12.7620426787,28.1191506574,126.333191823,0.0394831595656,3.33212,122.961588664
 06/26  05:00:00,223.733976101,34.0264235956,94.2227258852,0.0,25.5240853573,30.610668775,223.231993089,0.217149951772,8.3303,214.684543138
 06/26  06:00:00,335.131800611,35.1265060836,113.76418103,0.0,51.0481707146,78.1489452969,380.489977576,0.0666679182971,16.6606,363.762709658
 06/26  07:00:00,402.827862752,36.0820164657,122.531968225,0.0,64.3609230253,109.708623606,514.933559493,5.78975940949,24.9909,484.152900083
 06/26  08:00:00,361.863450847,36.0138442857,124.043593287,0.0,51.0481707146,80.7689615957,413.916053237,2.41287402007,33.3212,378.181979217
 06/26  09:00:00,332.569373005,36.5564116171,122.371575607,0.0,51.0481707146,71.0224615957,348.429793341,0.0,66.8089,281.620893341
 06/26  10:00:00,283.830562723,36.6767255023,122.218124014,0.0,32.1804615127,65.7244621605,308.522970805,0.0082242221225,83.4695,225.045246583
 06/26  11:00:00,284.177452947,36.801855044,121.774143344,0.0,32.1804615127,65.7244621605,251.254616594,0.0299402146454,83.4695,167.75517638
 06/26  12:00:00,282.02642921,36.8648734057,120.261656615,0.0,32.1804615127,65.7244621605,248.219754401,0.0352125276069,83.4695,164.715041874
 06/26  13:00:00,269.972295856,36.7959216077,118.012610953,0.0,32.1804615127,55.9779621605,237.672497955,0.0325876077051,75.1392,162.500710347
 06/26  14:00:00,268.417384502,36.821250542,116.552418538,0.0,32.1804615127,55.9779621605,229.140892991,0.0302901564262,66.8089,162.301702835
 06/26  15:00:00,269.380763853,36.8567276122,117.537366115,0.0,32.1804615127,55.9779621605,237.456294923,0.00131711031218,75.1392,162.315777813
 06/26  16:00:00,302.608351799,36.9242141585,121.235035508,0.0,32.1804615127,60.9114621605,221.533337831,0.0,91.7998,129.733537831
 06/26  17:00:00,339.414497896,36.3794866284,123.519876696,0.0,32.1804615127,77.5397301883,239.123972785,2.12341824019,49.9818,187.018754545
 06/26  18:00:00,391.718389158,36.479445682,121.772381839,0.0,77.122965704,86.2600435998,390.046126726,3.40859654461,49.9818,336.655730181
 06/26  19:00:00,398.660259325,36.5365149161,120.871835591,0.0,102.647051061,80.1663183927,284.500948849,3.84034770645,33.3212,247.339401143
 06/26  20:00:00,425.535059443,36.5012371106,119.720775621,0.0,115.40909374,92.7192997104,284.073872175,4.1669315213,33.3212,246.585740654
 06/26  21:00:00,414.346085481,36.5667173653,118.239683333,0.0,102.647051061,94.1340635361,397.49806528,4.48568844055,24.9909,368.02147684
 06/26  22:00:00,349.419310947,36.5857873768,119.906990219,0.0,77.122965704,65.871452062,300.184147193,4.81759936449,16.6606,278.705947829
 06/26  23:00:00,283.653219641,36.4684198214,122.308186001,0.0,38.286128036,48.4199368926,168.087786113,5.8774035449,8.3303,153.880082568
 06/26  24:00:00,247.572556172,34.1364318444,127.759451309,0.0,25.5240853573,30.610668775,126.334408116,0.041172326636,3.33212,122.961115789
 06/27  01:00:00,229.969303892,34.3014442176,117.306923825,0.0,19.418418834,29.3649097162,91.06533889,0.0252386622986,3.33212,87.7079802277
 06/27  02:00:00,204.010475463,32.981345232,102.035943248,0.0,12.7620426787,28.1191506574,97.3333825173,0.0185988859542,3.33212,93.9826636313
 06/27  03:00:00,214.303641303,34.4664565908,109.359699247,0.0,12.7620426787,28.1191506574,97.3521823274,0.0471689341132,3.33212,93.9728933933
 06/27  04:00:00,205.477403661,33.4763823516,95.1951901985,0.0,12.7620426787,28.1191506574,126.307176226,0.0624678739408,3.33212,122.912588352
 06/27  05:00:00,229.171778747,33.8476601913,98.9097163211,0.0,25.5240853573,30.610668775,215.756751645,0.0777756137374,8.3303,207.348676032
 06/27  06:00:00,335.028618087,34.3014442176,114.246306982,0.0,51.0481707146,78.1489452969,383.373988867,0.0851208159288,16.6606,366.628268051
 06/27  07:00:00,400.938841075,36.2877760714,119.122722985,0.0,64.3609230253,109.708623606,517.414104164,6.86886614771,24.9909,485.554338017
 06/27  08:00:00,360.208783198,36.0943118196,121.249240128,0.0,51.0481707146,80.7689615957,407.987918955,2.92327755423,33.3212,371.743441401
 06/27  09:00:00,329.310796072,36.5569724895,119.059166796,0.0,51.0481707146,71.0224615957,348.878493087,0.0,66.8089,282.069593087
 06/27  10:00:00,278.755129925,36.720329246,117.072496149,0.0,32.1804615127,65.7244621605,307.695458296,0.0,83.4695,224.225958296
 06/27  11:00:00,276.735115733,36.8362719178,114.5267637,0.0,32.1804615127,65.7244621605,253.137899134,0.0,83.4695,169.668399134
 06/27  12:00:00,276.3727573,36.9083537084,115.021292073,0.0,32.1804615127,65.7244621605,246.089875475,0.00278413411114,83.4695,162.617591341
 06/27  13:00:00,268.496786348,36.8205467277,116.764610037,0.0,32.1804615127,55.9779621605,237.57755723,0.00596611820883,75.1392,162.432391112
 06/27  14:00:00,269.736008938,36.820236557,118.127876889,0.0,32.1804615127,55.9779621605,229.033229446,0.00843238432631,66.8089,162.215897062
 06/27  15:00:00,274.348681354,36.8592569336,122.862012807,0.0,32.1804615127,55.9779621605,237.321056437,0.0,75.1392,162.181856437
 06/27  16:00:00,308.501817176,37.0708678097,126.908947982,0.0,32.1804615127,60.9114621605,221.489017845,0.0,91.7998,129.689217845
 06/27  17:00:00,344.612904654,36.5003088775,128.546410032,0.0,32.1804615127,77.5397301883,234.232881927,2.51205125349,49.9818,181.739030674
 06/27  18:00:00,394.292649196,36.6106841735,124.321343378,0.0,77.122965704,86.2600435998,391.847224627,4.02915290136,49.9818,337.836271726
 06/27  19:00:00,395.149976175,36.6846142258,119.026353016,0.0,102.647051061,80.1663183927,289.018212997,4.55882008921,33.3212,251.138192908
 06/27  20:00:00,419.604228869,36.5715152277,115.445274265,0.0,115.40909374,92.7192997104,284.366408911,4.67945944366,33.3212,246.365749467
 06/27  21:00:00,408.090326086,36.6105893292,113.242400143,0.0,102.647051061,94.1340635361,397.155482958,4.91415817989,24.9909,367.250424778
 06/27  22:00:00,339.17267573,36.6428683521,110.942663241,0.0,77.122965704,65.871452062,292.849734452,5.57729767251,16.6606,270.61183678
 06/27  23:00:00,270.119616841,36.519644052,109.879031143,0.0,38.286128036,48.4199368926,168.206723058,6.06506556724,8.3303,153.811357491
 06/27  24:00:00,264.460813937,34.4664565908,142.606582516,0.0,25.5240853573,30.610668775,126.267292428,0.0260269263042,3.33212,122.909145502
 06/28  01:00:00,256.423609584,33.806407098,142.574641038,0.0,19.418418834,29.3649097162,97.3458141373,0.06124813859,3.33212,93.9524459987
 06/28  02:00:00,247.343860401,34.4664565908,140.758954405,0.0,12.7620426787,28.1191506574,93.1717767719,0.140148789362,3.33212,89.6995079825
 06/28  03:00:00,248.661685664,33.9714194712,142.604867847,0.0,12.7620426787,28.1191506574,95.3414097146,0.0796745424561,3.33212,91.9296151721
 06/28  04:00:00,251.512009229,34.3014442176,138.38547656,0.0,12.7620426787,28.1191506574,126.357388644,0.164773188155,3.33212,122.860495456
 06/28  05:00:00,272.620259385,33.9714194712,140.668633129,0.0,25.5240853573,30.610668775,219.996020243,0.0897023929577,8.3303,211.57601785
 06/28  06:00:00,361.677675692,34.7964813372,139.539074675,0.0,51.0481707146,78.1489452969,377.465766172,0.205565895862,16.6606,360.599600276
 06/28  07:00:00,399.848786578,36.2263522009,119.316395801,0.0,64.3609230253,109.708623606,517.329744807,8.14362040257,24.9909,484.195224405
 06/28  08:00:00,354.518227647,36.2211773653,116.424489483,0.0,51.0481707146,80.7689615957,407.803954781,3.34522502539,33.3212,371.137529755
 06/28  09:00:00,323.136261024,36.5224968988,113.087784129,0.0,51.0481707146,71.0224615957,349.381295359,0.0,66.8089,282.572395359
 06/28  10:00:00,271.053251606,36.7218840213,110.784264276,0.0,32.1804615127,65.7244621605,306.679381949,0.0,83.4695,223.209881949
 06/28  11:00:00,274.049819157,36.7657432678,112.73800087,0.0,32.1804615127,65.7244621605,253.0260002,0.0,83.4695,169.5565002
 06/28  12:00:00,275.664916474,36.8254397097,115.003586602,0.0,32.1804615127,65.7244621605,245.996367413,0.0,83.4695,162.526867413
 06/28  13:00:00,267.615567514,36.7064663904,116.870530069,0.0,32.1804615127,55.9779621605,237.450862313,0.0,75.1392,162.311662313
 06/28  14:00:00,270.130076336,36.7439959378,118.669387326,0.0,32.1804615127,55.9779621605,228.88466121,0.0,66.8089,162.07576121
 06/28  15:00:00,271.592273364,36.8108171799,120.031957071,0.0,32.1804615127,55.9779621605,237.216633111,0.0,75.1392,162.077433111
 06/28  16:00:00,301.746380792,37.1494364672,120.269064514,0.0,32.1804615127,60.9114621605,214.959793863,0.0,91.7998,123.159993863
 06/28  17:00:00,335.90206037,36.6605715357,119.705944676,0.0,32.1804615127,77.5397301883,240.176965892,2.94942960663,49.9818,187.245736285
 06/28  18:00:00,389.139460189,36.736190927,118.891266185,0.0,77.122965704,86.2600435998,389.409266266,4.39347210315,49.9818,335.033994163
 06/28  19:00:00,395.103449993,36.7986837836,117.074578295,0.0,102.647051061,80.1663183927,284.989433528,4.84418319974,33.3212,246.824050328
 06/28  20:00:00,420.637792507,36.6590406682,115.66094907,0.0,115.40909374,92.7192997104,284.556596771,5.1435775106,33.3212,246.091819261
 06/28  21:00:00,412.900208756,36.8361528523,116.820685496,0.0,102.647051061,94.1340635361,397.449786884,5.80165291063,24.9909,366.657233974
 06/28  22:00:00,349.246898025,36.8332185214,119.433801966,0.0,77.122965704,65.871452062,296.312290747,6.10875436039,16.6606,273.542936387
 06/28  23:00:00,283.815539207,36.651847657,122.234196403,0.0,38.286128036,48.4199368926,165.745221497,6.4800240145,8.3303,150.934897482
 06/28  24:00:00,269.032917715,34.631468964,146.941713489,0.0,25.5240853573,30.610668775,126.211075561,0.0222091199944,3.33212,122.856746441
 06/29  01:00:00,258.069924091,33.9714194712,144.061779861,0.0,19.418418834,29.3649097162,97.3120371129,0.0555277981796,3.33212,93.9243893148
 06/29  02:00:00,247.853915486,34.4664565908,141.258581064,0.0,12.7620426787,28.1191506574,91.1272178749,0.140132327004,3.33212,87.6549655479
 06/29  03:00:00,250.077677181,33.9714194712,144.009109713,0.0,12.7620426787,28.1191506574,97.3303486462,0.0846138455667,3.33212,93.9136148006
 06/29  04:00:00,254.626496064,34.4664565908,141.322390276,0.0,12.7620426787,28.1191506574,126.326431554,0.188089323907,3.33212,122.80622223
 06/29  05:00:00,274.503510751,33.9714194712,142.52982163,0.0,25.5240853573,30.610668775,215.437238683,0.0966408243314,8.3303,207.010297858
 06/29  06:00:00,365.270333787,34.9614937104,142.947900792,0.0,51.0481707146,78.1489452969,382.250115195,0.219017960948,16.6606,365.370497234
 06/29  07:00:00,399.028981064,36.3256821856,118.385635877,0.0,64.3609230253,109.708623606,515.833061781,8.918813338,24.9909,481.923348443
 06/29  08:00:00,352.553436098,36.2940432518,114.747849198,0.0,51.0481707146,80.7689615957,408.217173298,3.60308724629,33.3212,371.292886052
 06/29  09:00:00,321.361963147,36.4506045547,112.203943752,0.0,51.0481707146,71.0224615957,347.426423328,0.0,66.8089,280.617523328
 06/29  10:00:00,274.450515169,36.9098831709,112.690287135,0.0,32.1804615127,65.7244621605,305.983445025,0.0,83.4695,222.513945025
 06/29  11:00:00,276.63859703,37.2687260371,113.712966809,0.0,32.1804615127,65.7244621605,248.00948423,0.0,83.4695,164.53998423
 06/29  12:00:00,278.78525003,37.9978580537,115.825632724,0.0,32.1804615127,65.7244621605,245.926656316,0.0,83.4695,162.457156316
 06/29  13:00:00,269.725394374,38.3598487836,116.10325645,0.0,32.1804615127,55.9779621605,237.393437049,0.0,75.1392,162.254237049
 06/29  14:00:00,269.797814634,38.2905464706,116.235298246,0.0,32.1804615127,55.9779621605,228.83737616,0.0,66.8089,162.02847616
 06/29  15:00:00,271.186013272,38.752279363,117.162192191,0.0,32.1804615127,55.9779621605,237.154733072,0.0,75.1392,162.015533072
 06/29  16:00:00,301.486181795,39.5071443493,117.457119624,0.0,32.1804615127,60.9114621605,214.885910322,0.0,91.7998,123.086110322
 06/29  17:00:00,334.555430851,37.6474432813,117.353841386,0.0,32.1804615127,77.5397301883,238.788512058,1.68181882925,49.9818,187.124893229
 06/29  18:00:00,388.066915323,37.5885021406,116.970576333,0.0,77.122965704,86.2600435998,388.386544431,3.88256814399,49.9818,334.522176287
 06/29  19:00:00,394.39984961,37.4738753462,115.619904239,0.0,102.647051061,80.1663183927,285.108940776,5.16971560658,33.3212,246.618025169
 06/29  20:00:00,419.917827961,37.0496441201,113.497342739,0.0,115.40909374,92.7192997104,285.056378279,5.88299255134,33.3212,245.852185728
 06/29  21:00:00,407.358190314,36.8548211793,111.367908391,0.0,102.647051061,94.1340635361,395.333063206,5.32544035953,24.9909,365.016722847
 06/29  22:00:00,342.511670471,36.7873558291,114.079622099,0.0,77.122965704,65.871452062,293.124486064,5.62486458785,16.6606,270.839021476
 06/29  23:00:00,278.733282411,36.8278194147,117.056515739,0.0,38.286128036,48.4199368926,169.022224654,7.05835029901,8.3303,153.633574355
 06/29  24:00:00,263.612615518,34.7242565028,141.453850185,0.0,25.5240853573,30.610668775,126.162261561,0.0231873806734,3.33212,122.80695418
 06/30  01:00:00,252.433706935,34.2074972068,138.235840462,0.0,19.418418834,29.3649097162,90.9997330183,0.0287498402083,3.33212,87.6388631781
 06/30  02:00:00,243.407600203,34.883460712,136.450115659,0.0,12.7620426787,28.1191506574,97.3375287778,0.115942389478,3.33212,93.8894663883
 06/30  03:00:00,240.846263693,34.0336177413,134.767887404,0.0,12.7620426787,28.1191506574,91.0525296259,0.0918438096441,3.33212,87.6285658162
 06/30  04:00:00,243.452203456,34.5457448587,129.356068832,0.0,12.7620426787,28.1191506574,126.2827758,0.194873035971,3.33212,122.755782764
 06/30  05:00:00,264.067701815,34.0318902895,131.312686269,0.0,25.5240853573,30.610668775,215.9625919,0.102101822412,8.3303,207.530190078
 06/30  06:00:00,356.309401996,34.8943035172,133.169768631,0.0,51.0481707146,78.1489452969,380.795666454,0.22654666713,16.6606,363.908519787
 06/30  07:00:00,405.384741169,36.365053218,123.381413073,0.0,64.3609230253,109.708623606,515.779351864,9.63951703956,24.9909,481.148934825
 06/30  08:00:00,363.735523267,36.3814805973,124.377967035,0.0,51.0481707146,80.7689615957,407.415582969,3.85688755491,33.3212,370.237495414
 06/30  09:00:00,340.21311347,36.7247140301,129.726184517,0.0,51.0481707146,71.0224615957,347.205524666,0.0,66.8089,280.396624666
 06/30  10:00:00,297.817522417,37.0375152321,135.737051385,0.0,32.1804615127,65.7244621605,300.54340138,0.0,83.4695,217.07390138
 06/30  11:00:00,300.323484392,37.1571883314,137.479997003,0.0,32.1804615127,65.7244621605,252.860739741,0.0,83.4695,169.391239741
 06/30  12:00:00,294.481036985,37.2334531617,132.2691337,0.0,32.1804615127,65.7244621605,245.847230958,0.0,83.4695,162.377730958
 06/30  13:00:00,278.362141326,37.0692560795,126.702288066,0.0,32.1804615127,55.9779621605,237.264736579,0.0,75.1392,162.125536579
 06/30  14:00:00,272.571956413,36.9517798798,120.995078197,0.0,32.1804615127,55.9779621605,228.674894026,0.0,66.8089,161.865994026
 06/30  15:00:00,272.837636863,37.3429901608,120.224591991,0.0,32.1804615127,55.9779621605,237.031569743,0.0,75.1392,161.892369743
 06/30  16:00:00,301.659692683,37.7351336824,119.4096015,0.0,32.1804615127,60.9114621605,214.831024977,0.0,91.7998,123.031224977
 06/30  17:00:00,335.858951861,36.9948276406,119.305902607,0.0,32.1804615127,77.5397301883,233.346783062,3.29682818174,49.9818,180.06815488
 06/30  18:00:00,389.492345417,37.0581488658,118.920848546,0.0,77.122965704,86.2600435998,389.311454158,5.29275908018,49.9818,334.036895078
 06/30  19:00:00,395.467072588,37.1140233686,117.664155019,0.0,102.647051061,80.1663183927,285.261949076,5.59880063278,33.3212,246.341948444
 06/30  20:00:00,420.961215511,36.9228944889,115.590954566,0.0,115.40909374,92.7192997104,284.415368103,5.49732088335,33.3212,245.596847219
 06/30  21:00:00,409.933350867,36.7856940415,115.311191204,0.0,102.647051061,94.1340635361,395.32233403,4.95690188375,24.9909,365.374532146
 06/30  22:00:00,345.00349874,36.8151348515,116.806071216,0.0,77.122965704,65.871452062,291.972913054,5.59318449415,16.6606,269.719128559
 06/30  23:00:00,283.770600513,36.920438173,121.970001922,0.0,38.286128036,48.4199368926,169.670651647,7.78777128706,8.3303,153.55258036
 06/30  24:00:00,263.741633558,34.94216573,141.371228584,0.0,25.5240853573,30.610668775,125.457867299,0.029903451735,3.33212,122.095843848
 07/01  01:00:00,260.693184833,34.4281262983,136.716031169,0.0,27.7269238854,30.610668775,91.6345417014,0.0528326921708,3.33212,88.2495890092
 07/01  02:00:00,230.269152088,35.2848586845,122.952584129,0.0,12.7620426787,28.1191506574,97.3696183023,0.176477110487,3.33212,93.8610211918
 07/01  03:00:00,191.059806006,34.4281262983,84.6609877141,0.0,12.7620426787,28.1191506574,91.045741743,0.110692660541,3.33212,87.6029290824
 07/01  04:00:00,169.004335049,35.2795003632,55.1453170088,0.0,12.7620426787,28.1191506574,126.446068825,0.406901358939,3.33212,122.707047466
 07/01  05:00:00,217.57794264,34.4067451503,98.3548903153,0.0,12.7620426787,28.1191506574,156.841346507,1.10125217092,8.3303,147.409794336
 07/01  06:00:00,300.321443067,35.2566519007,110.52864566,0.0,42.6918050922,54.3732441037,231.979755565,1.154852612,16.6606,214.164302953
 07/01  07:00:00,291.744868687,36.3122260908,56.7849902333,0.0,42.6918050922,86.1019271793,397.467999956,10.9208760635,24.9909,361.556223893
 07/01  08:00:00,332.422671997,36.2838839624,56.4027496051,0.0,57.6566862989,112.030105488,551.951666259,4.36779660797,33.3212,514.262669651
 07/01  09:00:00,299.650891604,36.7065002404,70.0789376301,0.0,57.6566862989,83.6599452969,433.658573389,0.0,66.8089,366.849673389
 07/01  10:00:00,277.199250339,36.8953070504,101.648208871,0.0,42.6918050922,68.9656133826,363.100842823,0.0,83.4695,279.631342823
 07/01  11:00:00,310.025225002,37.0294571318,142.682097135,0.0,34.9340096728,67.7198543238,302.934565439,0.0,83.4695,219.465065439
 07/01  12:00:00,313.598759447,37.1136617966,146.927521826,0.0,34.9340096728,67.7198543238,253.004655971,0.0,83.4695,169.535155971
 07/01  13:00:00,303.103083682,37.0331081856,146.207607413,0.0,34.9340096728,57.9733543238,237.656042397,0.0,75.1392,162.516842397
 07/01  14:00:00,303.273814399,37.0624986716,146.34413872,0.0,34.9340096728,57.9733543238,229.09328979,0.0,66.8089,162.28438979
 07/01  15:00:00,303.190767219,37.0947927383,146.243572094,0.0,34.9340096728,57.9733543238,237.428244706,0.0,75.1392,162.289044706
 07/01  16:00:00,332.613384017,36.9087668649,146.614169542,0.0,34.9340096728,62.9068543238,216.961409712,0.0,91.7998,125.161609712
 07/01  17:00:00,360.92618409,36.4559344109,147.674571071,0.0,34.9340096728,72.2186844194,211.949718546,3.799761793,49.9818,158.168156753
 07/01  18:00:00,424.38095509,36.7267645599,144.53875706,0.0,87.0357390804,86.2600435998,241.908878818,5.95460670091,49.9818,185.972472117
 07/01  19:00:00,417.798134608,36.5136007139,143.38297655,0.0,102.000620287,77.6748002752,283.501416666,6.69514393714,33.3212,243.485072729
 07/01  20:00:00,430.472985389,36.4408371669,142.106731225,0.0,102.000620287,88.9820225341,283.151281538,7.20984178344,33.3212,242.620239755
 07/01  21:00:00,433.730617879,36.4875358489,141.147661976,0.0,102.000620287,91.6425454185,278.36387423,7.62833319781,24.9909,245.744641032
 07/01  22:00:00,380.429231287,36.4099203752,141.183470912,0.0,87.0357390804,65.871452062,383.935716649,8.06613129169,16.6606,359.208985357
 07/01  23:00:00,306.898686089,36.2941604718,141.353387784,0.0,42.6918050922,48.4199368926,229.115261233,10.7406866929,8.3303,210.04427454
 07/01  24:00:00,232.554826776,34.5790606645,108.454512806,0.0,27.7269238854,30.610668775,126.084614792,0.047138090399,3.33212,122.705356701
 07/02  01:00:00,245.798988502,34.400266259,112.70729102,0.0,34.4311606118,33.1021868926,91.106625805,0.0771409246476,3.33212,87.6973648803
 07/02  02:00:00,232.189908515,35.2447758027,115.741873614,0.0,19.466279405,30.610668775,97.4733865124,0.192885507773,3.33212,93.9483810047
 07/02  03:00:00,229.796016855,34.3863025616,114.236882998,0.0,19.466279405,30.610668775,97.4096090609,0.12218304803,3.33212,93.9553060129
 07/02  04:00:00,225.837346147,35.0642539622,102.960729198,0.0,19.466279405,30.610668775,119.792237201,0.257295857674,3.33212,116.202821343
 07/02  05:00:00,218.660454225,34.209475031,90.0201529987,0.0,19.466279405,30.610668775,162.075075807,0.141543687969,8.3303,153.60323212
 07/02  06:00:00,271.843142502,34.8938225493,82.1289827621,0.0,42.6918050922,54.3732441037,232.188534077,0.317506810878,16.6606,215.210427266
 07/02  07:00:00,363.813733092,36.2330138778,119.676597526,0.0,49.3960418185,88.5934452969,391.590523348,11.6010870069,24.9909,354.998536342
 07/02  08:00:00,393.201669251,36.05285172,117.394626436,0.0,57.6566862989,112.030105488,550.817863084,4.89526392802,33.3212,512.601399156
 07/02  09:00:00,347.03888334,36.6086727052,126.76890288,0.0,50.9524495726,81.1684271793,433.927139723,0.0381874396572,66.8089,367.080052284
 07/02  10:00:00,318.6390188,36.7612946371,143.194955885,0.0,42.6918050922,68.9656133826,365.721314298,1.50667350227,83.4695,280.745140796
 07/02  11:00:00,312.738305029,36.8333500611,140.965026032,0.0,38.286128036,68.9656133826,308.942794559,2.12614725787,83.4695,223.347147301
 07/02  12:00:00,309.78842616,36.9126949746,138.705984505,0.0,38.286128036,68.9656133826,247.612365793,1.91991841552,83.4695,162.222947377
 07/02  13:00:00,289.126453994,36.92506014,136.970707486,0.0,31.5818913096,56.727595265,239.487169212,2.14552620402,75.1392,162.202443008
 07/02  14:00:00,287.123942673,36.9639514977,134.919081318,0.0,31.5818913096,56.727595265,230.801486666,2.23425194765,66.8089,161.758334719
