Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  15:00:00,286.005828033,36.9803760435,133.792944992,0.0,31.5818913096,56.727595265,239.617399649,2.72174831694,75.1392,161.756451332
 07/02  16:00:00,314.03555845,36.7010860541,132.846323774,0.0,31.5818913096,61.661095265,217.225800606,2.48094275834,91.7998,122.945057847
 07/02  17:00:00,341.7333837,36.1883258159,133.364962818,0.0,31.5818913096,70.9729253606,211.514671062,7.52715191455,49.9818,154.005719148
 07/02  18:00:00,401.809928877,36.2362867089,131.706119606,0.0,80.3315023541,83.7685254822,244.441020758,8.05714951155,49.9818,186.402071246
 07/02  19:00:00,402.682374099,36.1753908055,128.615678402,0.0,102.000620287,77.6748002752,279.659350338,7.68647357234,33.3212,238.651676766
 07/02  20:00:00,424.059269402,36.2026640902,126.680285407,0.0,108.704857014,91.4735406516,285.907161514,8.18989339432,33.3212,244.39606812
 07/02  21:00:00,409.967263882,36.3617552648,126.695485296,0.0,95.2963835608,89.1510273009,277.518824955,8.60665434503,24.9909,243.92127061
 07/02  22:00:00,359.157125303,36.3196165136,129.187153196,0.0,80.3315023541,63.3799339444,383.498136432,11.7518626719,16.6606,355.08567376
 07/02  23:00:00,296.822540453,36.2587080688,131.26267524,0.0,42.6918050922,48.4199368926,229.146746063,14.5862753109,8.3303,206.230170752
 07/02  24:00:00,264.493342497,34.0507103929,131.625898556,0.0,34.4311606118,33.1021868926,126.235617716,0.0897594178367,3.33212,122.813738299
 07/03  01:00:00,248.466696754,35.0447451836,133.480755191,0.0,19.418418834,29.3649097162,91.002354908,0.109586078397,3.33212,87.5606488296
 07/03  02:00:00,230.574641025,33.7063533376,124.836922544,0.0,12.7620426787,28.1191506574,97.2866130064,0.14807428145,3.33212,93.8064187249
 07/03  03:00:00,235.068422429,34.6975873927,128.35926339,0.0,12.7620426787,28.1191506574,91.1007857297,0.218063953307,3.33212,87.5506017764
 07/03  04:00:00,228.642515167,33.1920236481,116.749219471,0.0,12.7620426787,28.1191506574,126.067311205,0.128290805363,3.33212,122.606900399
 07/03  05:00:00,259.477111699,34.5329852241,124.262103115,0.0,25.5240853573,30.610668775,214.85145819,0.138803291043,8.3303,206.382354899
 07/03  06:00:00,344.766975353,34.0333115979,123.518063807,0.0,51.0481707146,78.1489452969,371.369549465,0.355829753833,16.6606,354.353119711
 07/03  07:00:00,414.961076205,36.0754372529,134.665135421,0.0,64.3609230253,109.708623606,515.500742744,12.6576001042,24.9909,477.852242639
 07/03  08:00:00,368.16896097,36.0476762291,130.306910009,0.0,51.0481707146,80.7689615957,406.760970998,5.35359397352,33.3212,368.086177024
 07/03  09:00:00,334.434394493,36.6078086732,124.17442863,0.0,51.0481707146,71.0224615957,346.320018042,0.0156162419263,66.8089,279.4955018
 07/03  10:00:00,281.177628874,36.7658362516,119.464941911,0.0,32.1804615127,65.7244621605,300.695069012,0.701840376758,83.4695,216.523728635
 07/03  11:00:00,276.40020949,36.8264661309,114.629810762,0.0,32.1804615127,65.7244621605,247.083261285,1.28155572906,83.4695,162.332205556
 07/03  12:00:00,271.46853787,36.771406857,110.454521159,0.0,32.1804615127,65.7244621605,246.858696718,1.24367084351,83.4695,162.145525874
 07/03  13:00:00,263.394945202,36.9531629882,111.253193965,0.0,32.1804615127,55.9779621605,237.611912226,0.58461040861,75.1392,161.888101817
 07/03  14:00:00,264.137810436,37.1023112796,111.833929106,0.0,32.1804615127,55.9779621605,228.637841684,0.150174492658,66.8089,161.678767191
 07/03  15:00:00,264.595516557,37.4441672336,111.947587798,0.0,32.1804615127,55.9779621605,230.984900982,0.0,75.1392,155.845700982
 07/03  16:00:00,294.688318282,38.147859925,112.075761604,0.0,32.1804615127,60.9114621605,213.761814707,0.0,91.7998,121.962014707
 07/03  17:00:00,329.077280758,37.1496344047,112.41827003,0.0,32.1804615127,77.5397301883,239.164088317,2.56043072825,49.9818,186.621857588
 07/03  18:00:00,383.604906292,37.4731450829,112.661537763,0.0,77.122965704,86.2600435998,382.189405299,4.66600867689,49.9818,327.541596622
 07/03  19:00:00,391.461790688,37.8644781809,112.332674076,0.0,102.647051061,80.1663183927,280.94489586,4.88693963663,33.3212,242.736756223
 07/03  20:00:00,418.039976816,37.5348645355,111.155275742,0.0,115.40909374,92.7192997104,284.361100842,6.12590216464,33.3212,244.913998678
 07/03  21:00:00,407.013062387,37.2885515088,110.131112446,0.0,102.647051061,94.1340635361,390.972969349,7.40742556191,24.9909,358.574643787
 07/03  22:00:00,340.075081688,37.0461544198,110.047413552,0.0,77.122965704,65.871452062,298.743467698,8.94583679415,16.6606,273.137030904
 07/03  23:00:00,271.742834546,36.7164900729,110.089116725,0.0,38.286128036,48.4199368926,164.748996061,9.67455712087,8.3303,146.74413894
 07/03  24:00:00,263.360417402,34.5905488913,141.425876362,0.0,25.5240853573,30.610668775,125.984720697,0.047322324858,3.33212,122.605278372
 07/04  01:00:00,282.20904115,34.4129070988,148.943810491,0.0,34.4311606118,33.1021868926,91.0693851667,0.091009178911,3.33212,87.6462559878
 07/04  02:00:00,265.105838776,35.2618891499,148.482721436,0.0,19.466279405,30.610668775,97.4558932467,0.225729312538,3.33212,93.8980439342
 07/04  03:00:00,263.797316204,34.4022298794,148.068544236,0.0,19.466279405,30.610668775,91.1045578904,0.137154992426,3.33212,87.635282898
 07/04  04:00:00,270.700604342,35.251048609,147.389675501,0.0,19.466279405,30.610668775,126.187259086,0.294990798289,3.33212,122.560148287
 07/04  05:00:00,275.807456309,34.3937554705,146.743400197,0.0,19.466279405,30.610668775,161.931608303,0.165125619773,8.3303,153.436182683
 07/04  06:00:00,336.153452364,35.2618948871,145.8494347,0.0,42.6918050922,54.3732441037,224.754370821,0.366747229987,16.6606,207.727023591
 07/04  07:00:00,359.450173125,36.5907690491,115.677764561,0.0,49.3960418185,88.5934452969,398.424170948,12.7957725125,24.9909,360.637498436
 07/04  08:00:00,384.750452365,36.3756341803,109.051478657,0.0,57.6566862989,112.030105488,546.569716785,4.31243224072,33.3212,508.936084544
 07/04  09:00:00,330.518345081,37.0023784586,109.673066112,0.0,50.9524495726,81.1684271793,430.475561778,0.0,66.8089,363.666661778
 07/04  10:00:00,287.441397251,37.5968537113,111.000537027,0.0,42.6918050922,68.9656133826,359.568708399,0.0,83.4695,276.099208399
 07/04  11:00:00,286.189769966,37.6838681465,113.412001353,0.0,38.286128036,68.9656133826,306.883339249,0.0,83.4695,223.413839249
 07/04  12:00:00,287.505041748,38.1329730256,115.049100686,0.0,38.286128036,68.9656133826,245.51279623,0.0,83.4695,162.04329623
 07/04  13:00:00,269.249213878,37.8028747409,116.059140377,0.0,31.5818913096,56.727595265,237.163695055,0.0,75.1392,162.024495055
 07/04  14:00:00,269.990271432,37.8132102462,116.779103847,0.0,31.5818913096,56.727595265,228.362617736,0.0,66.8089,161.553717736
 07/04  15:00:00,271.067044488,38.0239106607,117.649201032,0.0,31.5818913096,56.727595265,230.009097011,0.0,75.1392,154.869897011
 07/04  16:00:00,301.705065556,38.8850775329,118.166182361,0.0,31.5818913096,61.661095265,214.627067612,0.0,91.7998,122.827267612
 07/04  17:00:00,327.276763246,37.703944181,117.236195041,0.0,31.5818913096,70.9729253606,205.040890799,1.22452785432,49.9818,153.834562945
 07/04  18:00:00,389.269646535,38.1537478522,117.088531899,0.0,80.3315023541,83.7685254822,239.842204653,2.80079698902,49.9818,187.059607664
 07/04  19:00:00,393.014871492,38.6505367513,116.221169133,0.0,102.000620287,77.6748002752,273.609858952,3.00393520644,33.3212,237.284723745
 07/04  20:00:00,412.425132167,37.7227244631,113.312258288,0.0,108.704857014,91.4735406516,282.373907399,5.09117937789,33.3212,243.961528021
 07/04  21:00:00,395.046859398,37.3910263205,110.594269948,0.0,95.2963835608,89.1510273009,269.413087512,7.15407114054,24.9909,237.268116371
 07/04  22:00:00,339.321350439,36.742883072,108.916635681,0.0,80.3315023541,63.3799339444,378.174243243,8.72440275273,16.6606,352.789240491
 07/04  23:00:00,277.081284385,36.5863147067,111.934606203,0.0,42.6918050922,48.4199368926,223.127004688,9.09129001612,8.3303,205.705414672
 07/04  24:00:00,277.523417182,35.1135122072,143.534390173,0.0,34.4311606118,33.1021868926,126.083789694,0.0349051796635,3.33212,122.716764514
 07/05  01:00:00,261.49854594,34.4281262983,147.039186927,0.0,19.418418834,29.3649097162,94.9973200942,0.0623327404564,3.33212,91.6028673537
 07/05  02:00:00,254.34016271,35.2848586845,146.93421433,0.0,12.7620426787,28.1191506574,93.2018311189,0.209457062632,3.33212,89.6602540563
 07/05  03:00:00,254.911019472,34.4281262983,148.379772316,0.0,12.7620426787,28.1191506574,90.9635169417,0.128431474977,3.33212,87.5029654667
 07/05  04:00:00,262.03833031,35.2848586845,147.893779116,0.0,12.7620426787,28.1191506574,126.141191009,0.296805303233,3.33212,122.512265705
 07/05  05:00:00,282.302522848,34.4281262983,147.062109103,0.0,25.5240853573,30.610668775,214.559686273,0.158402825683,8.3303,206.070983447
 07/05  06:00:00,367.976966282,35.2848586845,145.312865711,0.0,51.0481707146,78.1489452969,370.248662419,0.331825896767,16.6606,353.256236523
 07/05  07:00:00,396.817695412,36.4459836091,117.211089137,0.0,64.3609230253,109.708623606,512.777243461,12.7911853364,24.9909,474.995158125
 07/05  08:00:00,346.869012743,36.342264096,110.53608624,0.0,51.0481707146,80.7689615957,398.781016607,4.42641903304,33.3212,361.033397574
 07/05  09:00:00,320.524672155,36.6550664777,110.877703117,0.0,51.0481707146,71.0224615957,343.566006307,0.0,66.8089,276.757106307
 07/05  10:00:00,272.842073736,37.0628691267,110.83044231,0.0,32.1804615127,65.7244621605,301.677677928,0.0,83.4695,218.208177928
 07/05  11:00:00,275.614292707,37.1853708568,112.781057251,0.0,32.1804615127,65.7244621605,247.229618414,0.0,83.4695,163.760118414
 07/05  12:00:00,277.721819918,37.5666413434,115.210183977,0.0,32.1804615127,65.7244621605,242.129756244,0.0,83.4695,158.660256244
 07/05  13:00:00,269.620159044,38.0909150508,116.279170101,0.0,32.1804615127,55.9779621605,236.907311542,0.0,75.1392,161.768111542
 07/05  14:00:00,269.749871658,38.6289306953,115.853813515,0.0,32.1804615127,55.9779621605,228.306225698,0.0,66.8089,161.497325698
 07/05  15:00:00,269.07384735,38.5833319929,115.238813295,0.0,32.1804615127,55.9779621605,229.906206894,0.0,75.1392,154.767006894
 07/05  16:00:00,298.220294773,38.7675721126,114.961471375,0.0,32.1804615127,60.9114621605,214.578191212,0.0,91.7998,122.778391212
 07/05  17:00:00,331.683531686,37.4447926506,114.713684092,0.0,32.1804615127,77.5397301883,232.226799364,2.77219167495,49.9818,179.472807689
 07/05  18:00:00,384.101760474,37.2083698969,113.424966379,0.0,77.122965704,86.2600435998,388.20011535,6.52125279731,49.9818,331.697062552
 07/05  19:00:00,390.792381141,37.0808753108,112.461130224,0.0,102.647051061,80.1663183927,285.436931363,6.90351301208,33.3212,245.212218351
 07/05  20:00:00,415.052384117,36.9016356262,109.264104244,0.0,115.40909374,92.7192997104,277.167674129,6.79413487916,33.3212,237.05233925
 07/05  21:00:00,408.819633603,36.8466099377,114.035234059,0.0,102.647051061,94.1340635361,388.349923193,6.80666879452,24.9909,356.552354399
 07/05  22:00:00,356.430753337,37.1322091676,126.381976177,0.0,77.122965704,65.871452062,294.57565323,9.44521388714,16.6606,268.469839343
 07/05  23:00:00,302.813978664,36.9108852566,141.031265743,0.0,38.286128036,48.4199368926,168.967848165,9.75056699452,8.3303,150.88698117
 07/05  24:00:00,256.186596354,35.2848586845,133.520583872,0.0,25.5240853573,30.610668775,119.428112755,0.0334345751251,3.33212,116.06255818
 07/06  01:00:00,219.861354014,34.4281262983,105.50792649,0.0,19.418418834,29.3649097162,97.1303235884,0.0617271490933,3.33212,93.7364764393
 07/06  02:00:00,196.339179627,35.2848586845,89.059685092,0.0,12.7620426787,28.1191506574,91.0209478838,0.209637527638,3.33212,87.4791903561
 07/06  03:00:00,179.458431215,34.4281262983,73.0789901852,0.0,12.7620426787,28.1191506574,90.9350902907,0.124763154492,3.33212,87.4782071362
 07/06  04:00:00,171.763966615,35.2848586845,57.892301617,0.0,12.7620426787,28.1191506574,126.081131778,0.283003120336,3.33212,122.466008658
 07/06  05:00:00,196.986117303,34.4281262983,62.0109605376,0.0,25.5240853573,30.610668775,214.401618721,0.151812729093,8.3303,205.919505992
 07/06  06:00:00,308.392858992,35.2848586845,86.0690237697,0.0,51.0481707146,78.1489452969,369.720637278,0.337152491925,16.6606,352.722884786
 07/06  07:00:00,385.082660516,36.3354008537,104.548673663,0.0,64.3609230253,109.708623606,510.793433581,13.4196876679,24.9909,472.382845913
 07/06  08:00:00,383.164866544,36.3302606377,145.037837819,0.0,51.0481707146,80.7689615957,398.030364716,5.40004167071,33.3212,359.309123045
 07/06  09:00:00,355.655967889,36.7462763998,145.258438916,0.0,51.0481707146,71.0224615957,345.444996098,0.0,66.8089,278.636096098
 07/06  10:00:00,304.619306222,37.0045190382,142.673892224,0.0,32.1804615127,65.7244621605,299.577910792,0.0,83.4695,216.108410792
 07/06  11:00:00,305.293643285,37.1026999095,142.591438286,0.0,32.1804615127,65.7244621605,245.584565854,0.0,83.4695,162.115065854
 07/06  12:00:00,306.420390439,37.1642805395,144.35350142,0.0,32.1804615127,65.7244621605,245.351602913,0.0,83.4695,161.882102913
 07/06  13:00:00,298.141980591,37.0723502207,145.865754554,0.0,32.1804615127,55.9779621605,236.797844822,0.0,75.1392,161.658644822
 07/06  14:00:00,298.054442569,37.0836005442,145.749896958,0.0,32.1804615127,55.9779621605,221.51878058,0.0,66.8089,154.70988058
 07/06  15:00:00,296.387502647,37.1306844114,144.080974576,0.0,32.1804615127,55.9779621605,236.577876229,0.0,75.1392,161.438676229
 07/06  16:00:00,325.479094512,37.2425465391,143.849594718,0.0,32.1804615127,60.9114621605,214.549831967,0.0,91.7998,122.750031967
 07/06  17:00:00,361.881540525,36.6413327123,145.819821208,0.0,32.1804615127,77.5397301883,233.750308585,4.39237869641,49.9818,179.376129889
 07/06  18:00:00,415.518873154,36.7682804103,145.383438384,0.0,77.122965704,86.2600435998,380.120504488,7.14941857906,49.9818,322.989285909
 07/06  19:00:00,422.844443613,36.8676062641,144.857418926,0.0,102.647051061,80.1663183927,286.260682971,7.97173579489,33.3212,244.967747176
 07/06  20:00:00,451.030346268,36.8474870746,144.960449989,0.0,115.40909374,92.7192997104,283.796864786,8.52117994264,33.3212,241.954484843
 07/06  21:00:00,441.679502004,36.8843611247,145.309578873,0.0,102.647051061,94.1340635361,390.047522781,9.0209141291,24.9909,356.035708652
 07/06  22:00:00,375.876296618,36.87108335,146.114375815,0.0,77.122965704,65.871452062,294.200717283,9.52476154353,16.6606,268.01535574
 07/06  23:00:00,308.460789435,36.7147756717,146.898961253,0.0,38.286128036,48.4199368926,164.793662358,10.0333364812,8.3303,146.430025877
 07/06  24:00:00,256.127380792,35.2848586845,133.482580684,0.0,25.5240853573,30.610668775,122.460648186,0.0357540739027,3.33212,119.092774112
 07/07  01:00:00,236.023216114,34.4281262983,121.670298672,0.0,19.418418834,29.3649097162,94.1317647774,0.068861599452,3.33212,90.7307831779
 07/07  02:00:00,222.708871675,35.2848586845,115.430377465,0.0,12.7620426787,28.1191506574,91.0022729908,0.214546256654,3.33212,87.4556067342
 07/07  03:00:00,208.963099605,34.4281262983,102.579343066,0.0,12.7620426787,28.1191506574,90.9099816854,0.123176330235,3.33212,87.4546853552
 07/07  04:00:00,205.147534462,35.2848586845,90.4839426789,0.0,12.7620426787,28.1191506574,126.054282599,0.302014247559,3.33212,122.420148351
 07/07  05:00:00,214.730859879,34.4281262983,78.9439203173,0.0,25.5240853573,30.610668775,214.266148919,0.165598318952,8.3303,205.7702506
 07/07  06:00:00,300.331591785,35.2848586845,77.0003338606,0.0,51.0481707146,78.1489452969,369.214928761,0.353766350137,16.6606,352.200562411
 07/07  07:00:00,388.607341195,36.219694647,107.046830671,0.0,64.3609230253,109.708623606,506.241847786,13.8824859069,24.9909,467.368461879
 07/07  08:00:00,375.29454107,36.2305391696,136.390973986,0.0,51.0481707146,80.7689615957,401.026715192,5.62537049287,33.3212,362.080144699
 07/07  09:00:00,358.09301906,36.7402052973,147.73749011,0.0,51.0481707146,71.0224615957,345.175071419,0.0,66.8089,278.366171419
 07/07  10:00:00,308.843232722,36.9713653329,146.949839077,0.0,32.1804615127,65.7244621605,299.355788014,0.0,83.4695,215.886288014
 07/07  11:00:00,308.820307652,37.0724120611,146.157819754,0.0,32.1804615127,65.7244621605,245.504749776,0.0,83.4695,162.035249776
 07/07  12:00:00,308.132817752,37.1367943486,146.117005154,0.0,32.1804615127,65.7244621605,245.271456984,0.0,83.4695,161.801956984
 07/07  13:00:00,298.53914766,37.0495123696,146.309194188,0.0,32.1804615127,55.9779621605,229.989665388,0.0,75.1392,154.850465388
 07/07  14:00:00,298.449859192,37.0765858778,146.176639472,0.0,32.1804615127,55.9779621605,228.17165666,0.0,66.8089,161.36275666
 07/07  15:00:00,298.069378785,37.1250457881,145.749496789,0.0,32.1804615127,55.9779621605,229.778173841,0.0,75.1392,154.638973841
 07/07  16:00:00,325.231510864,37.2495274328,143.547547537,0.0,32.1804615127,60.9114621605,214.505437694,0.0,91.7998,122.705637694
 07/07  17:00:00,361.483680654,36.6717177716,145.355402051,0.0,32.1804615127,77.5397301883,233.878569564,4.6305657179,49.9818,179.266203847
 07/07  18:00:00,413.592741754,36.8155438626,143.371014464,0.0,77.122965704,86.2600435998,383.994364449,7.47171705589,49.9818,326.540847393
 07/07  19:00:00,418.236152946,36.9269559773,140.725121122,0.0,102.647051061,80.1663183927,282.822381648,8.31807923141,33.3212,241.183102416
 07/07  20:00:00,446.201242013,36.8853300408,140.598794991,0.0,115.40909374,92.7192997104,283.260539632,8.92168366518,33.3212,241.017655967
 07/07  21:00:00,435.380261207,36.9340968634,139.344178018,0.0,102.647051061,94.1340635361,390.724577524,9.37698155348,24.9909,356.356695971
 07/07  22:00:00,369.395633934,36.9166605377,139.570946314,0.0,77.122965704,65.871452062,291.767378551,9.87911393338,16.6606,265.227664617
 07/07  23:00:00,301.931007638,36.7465693448,140.333955291,0.0,38.286128036,48.4199368926,167.278914674,10.401679383,8.3303,148.546935291
 07/07  24:00:00,258.252887986,35.2848586845,135.603433825,0.0,25.5240853573,30.610668775,119.348755282,0.0394977410185,3.33212,115.977137541
 07/08  01:00:00,254.005151534,34.4281262983,130.061448335,0.0,27.7269238854,30.610668775,93.4596387216,0.0749115758856,3.33212,90.0526071457
 07/08  02:00:00,240.413200315,35.2848586845,133.097307516,0.0,12.7620426787,28.1191506574,94.6270292141,0.230202453573,3.33212,91.0647067605
 07/08  03:00:00,230.324727979,34.4281262983,123.912218305,0.0,12.7620426787,28.1191506574,90.8924508912,0.132141318218,3.33212,87.428189573
 07/08  04:00:00,231.245106807,35.2848586845,117.330974735,0.0,12.7620426787,28.1191506574,119.59025022,0.322901819625,3.33212,115.935228401
 07/08  05:00:00,238.205819286,34.4281262983,118.532746775,0.0,12.7620426787,28.1191506574,161.449761674,0.179856947905,8.3303,152.939604726
 07/08  06:00:00,314.128946369,35.2848586845,123.99588491,0.0,42.6918050922,54.3732441037,223.587594329,0.395201931942,16.6606,206.531792397
 07/08  07:00:00,374.275363384,36.2832326769,139.303985231,0.0,42.6918050922,86.1019271793,391.158190113,14.4738862076,24.9909,351.693403905
 07/08  08:00:00,415.64354547,36.2286512652,139.641814889,0.0,57.6566862989,112.030105488,540.648149906,5.91253054203,33.3212,501.414419364
 07/08  09:00:00,366.528301901,36.7300139034,136.895121244,0.0,57.6566862989,83.6599452969,427.745599053,0.0,66.8089,360.936699053
 07/08  10:00:00,307.946664068,36.8765472421,132.377543816,0.0,42.6918050922,68.9656133826,357.256634206,0.158716104543,83.4695,273.628418101
 07/08  11:00:00,296.062484798,37.0052189777,128.705080507,0.0,34.9340096728,67.7198543238,300.339427488,0.408550950896,83.4695,216.461376537
 07/08  12:00:00,293.804956493,37.0828632493,127.154840109,0.0,34.9340096728,67.7198543238,247.359445564,0.119716920034,83.4695,163.770228644
 07/08  13:00:00,284.460892129,37.0213641765,127.583727563,0.0,34.9340096728,57.9733543238,235.49314602,0.0,75.1392,160.35394602
 07/08  14:00:00,284.246922617,37.0546111041,127.325315431,0.0,34.9340096728,57.9733543238,228.534862761,0.0,66.8089,161.725962761
 07/08  15:00:00,281.790028995,37.0858734609,124.837647712,0.0,34.9340096728,57.9733543238,236.863868835,0.0,75.1392,161.724668835
 07/08  16:00:00,306.539691381,36.8855167455,120.511171251,0.0,34.9340096728,62.9068543238,214.628269146,0.00836612294106,91.7998,122.820103023
 07/08  17:00:00,333.492958231,36.4179123765,120.223171559,0.0,34.9340096728,72.2186844194,202.484322128,5.63690030337,49.9818,146.865621824
 07/08  18:00:00,396.233142687,36.7095877167,116.488338564,0.0,87.0357390804,86.2600435998,244.970768734,8.14279307851,49.9818,186.846175656
 07/08  19:00:00,389.166667134,36.5213845997,114.878769178,0.0,102.000620287,77.6748002752,279.206717388,9.08001228614,33.3212,236.805505101
 07/08  20:00:00,401.118172555,36.4412650769,113.708430373,0.0,102.000620287,88.9820225341,286.761373272,9.60396586449,33.3212,243.836207407
 07/08  21:00:00,398.389359629,36.3527427974,107.684743019,0.0,102.000620287,91.6425454185,270.985125741,9.18513017615,24.9909,236.809095565
 07/08  22:00:00,349.366770517,36.3771242442,111.557741673,0.0,87.0357390804,65.871452062,377.769291415,10.6365613812,16.6606,350.472130034
 07/08  23:00:00,286.852682672,36.3861446906,121.117388213,0.0,42.6918050922,48.4199368926,228.699676341,14.4475087292,8.3303,205.921867612
 07/08  24:00:00,264.307828546,35.1135122072,139.594547788,0.0,27.7269238854,30.610668775,119.345780919,0.0795795454613,3.33212,115.934081374
 07/09  01:00:00,269.797630357,34.4281262983,136.605700212,0.0,34.4311606118,33.1021868926,97.2168165377,0.107495823468,3.33212,93.7772007143
 07/09  02:00:00,252.536974771,35.2848586845,135.994455086,0.0,19.466279405,30.610668775,91.1253397976,0.273654714331,3.33212,87.5195650833
 07/09  03:00:00,241.405462666,34.4281262983,125.768135974,0.0,19.466279405,30.610668775,91.0137037049,0.166172244639,3.33212,87.5154114603
 07/09  04:00:00,226.627509246,35.2848586845,103.495257076,0.0,19.466279405,30.610668775,126.03140174,0.367269508924,3.33212,122.332012231
 07/09  05:00:00,201.784234564,34.4281262983,72.9037590265,0.0,19.466279405,30.610668775,154.955984391,0.205301663267,8.3303,146.420382728
 07/09  06:00:00,250.065281124,35.2848586845,59.9454840951,0.0,42.6918050922,54.3732441037,229.21618509,0.469327030602,16.6606,212.086258059
 07/09  07:00:00,336.084586411,36.4620942628,91.6829414425,0.0,49.3960418185,88.5934452969,391.067700979,15.0725432474,24.9909,351.004257732
 07/09  08:00:00,402.276409538,36.3031512719,126.169611933,0.0,57.6566862989,112.030105488,541.057650672,6.31884058409,33.3212,501.417610088
 07/09  09:00:00,366.591637153,36.7479834721,146.111772786,0.0,50.9524495726,81.1684271793,424.459383047,0.0,66.8089,357.650483047
 07/09  10:00:00,320.201266164,37.1154395422,144.343011727,0.0,42.6918050922,68.9656133826,362.147286796,0.413106324718,83.4695,278.264680471
 07/09  11:00:00,315.165775732,37.1062788254,143.066830744,0.0,38.286128036,68.9656133826,300.353365449,0.661116495808,83.4695,216.222748953
 07/09  12:00:00,314.429346146,37.1575944349,143.073867983,0.0,38.286128036,68.9656133826,245.229529525,0.0959891929529,83.4695,161.664040332
 07/09  13:00:00,296.800615321,37.0348073353,144.512180481,0.0,31.5818913096,56.727595265,230.57668464,0.520811645353,75.1392,154.916672994
 07/09  14:00:00,296.736440114,37.0565846495,144.426146,0.0,31.5818913096,56.727595265,228.555576086,0.529089393232,66.8089,161.217586693
 07/09  15:00:00,298.002209625,37.0892082672,145.683123251,0.0,31.5818913096,56.727595265,230.538790003,0.902763128612,75.1392,154.496826874
 07/09  16:00:00,327.524896435,36.9085195577,146.139711164,0.0,31.5818913096,61.661095265,215.544354978,1.13057640373,91.7998,122.613978574
 07/09  17:00:00,356.403171247,36.338988469,147.896430547,0.0,31.5818913096,70.9729253606,204.508363727,7.35046572951,49.9818,147.176097997
 07/09  18:00:00,418.182732477,36.4191631377,147.914377102,0.0,80.3315023541,83.7685254822,244.389774584,8.32291030757,49.9818,186.085064276
 07/09  19:00:00,421.979844369,36.4442639777,147.671905545,0.0,102.000620287,77.6748002752,278.805102022,9.23163258907,33.3212,236.252269433
 07/09  20:00:00,444.246958415,36.4098653301,146.707894962,0.0,108.704857014,91.4735406516,278.707084098,9.82935241952,33.3212,235.556531678
 07/09  21:00:00,419.616875812,36.5410928278,136.222806974,0.0,95.2963835608,89.1510273009,271.618545466,10.3680776718,24.9909,236.259567794
 07/09  22:00:00,347.291515363,36.4692335928,117.216445483,0.0,80.3315023541,63.3799339444,379.903910399,13.2562640262,16.6606,349.987046373
 07/09  23:00:00,248.055959838,36.3997254073,82.4204952174,0.0,42.6918050922,48.4199368926,230.648827653,17.1235643434,8.3303,205.194963309
 07/09  24:00:00,245.67759495,34.7708192527,112.324018201,0.0,34.4311606118,33.1021868926,127.114616541,7.73849912679,3.33212,116.043997414
 07/10  01:00:00,202.749293478,34.4129792013,88.5049583282,0.0,19.418418834,29.3649097162,124.132568405,33.4088248921,3.33212,87.391623513
 07/10  02:00:00,198.948777018,35.2422785868,91.7972398414,0.0,12.7620426787,28.1191506574,142.282456307,45.3189750423,3.33212,93.6313612642
 07/10  03:00:00,189.987054871,34.2068383053,83.8619042729,0.0,12.7620426787,28.1191506574,145.890648271,55.1698152322,3.33212,87.3887130387
 07/10  04:00:00,203.956683338,32.8502118768,92.6076154785,0.0,12.7620426787,28.1191506574,179.418545193,60.2354395153,3.33212,115.850985678
 07/10  05:00:00,229.290325274,33.2339727437,95.89032567,0.0,25.5240853573,30.610668775,269.740944946,56.0395117103,8.3303,205.371133235
 07/10  06:00:00,319.330915504,34.3511381402,98.929054608,0.0,51.0481707146,78.1489452969,418.241101137,50.8633669885,16.6606,350.717134149
 07/10  07:00:00,379.081914599,36.0344347079,100.295839817,0.0,64.3609230253,109.708623606,531.237744435,45.5760848025,24.9909,460.670759633
 07/10  08:00:00,341.4655781,36.0412016172,105.79002701,0.0,51.0481707146,80.7689615957,427.623104808,30.742271302,33.3212,363.559633506
 07/10  09:00:00,316.450881819,36.5847898871,108.710456757,0.0,51.0481707146,71.0224615957,355.313383909,18.66386143,66.8089,269.840622479
 07/10  10:00:00,270.793224051,36.6814664833,111.479402715,0.0,32.1804615127,65.7244621605,303.420383529,4.4255654726,83.4695,215.525318057
 07/10  11:00:00,274.647318852,36.7669451287,113.992883971,0.0,32.1804615127,65.7244621605,247.381213066,2.09077838334,83.4695,161.820934683
 07/10  12:00:00,276.592869631,36.8277645727,116.129800244,0.0,32.1804615127,65.7244621605,246.650693449,1.63011624259,83.4695,161.551077207
 07/10  13:00:00,268.842923761,36.8065950234,118.017416053,0.0,32.1804615127,55.9779621605,231.028223405,1.25393804678,75.1392,154.635085358
 07/10  14:00:00,270.738285531,36.8336928193,119.849969055,0.0,32.1804615127,55.9779621605,225.036805803,1.11196451168,66.8089,157.115941292
 07/10  15:00:00,272.173123437,36.864020914,120.975924208,0.0,32.1804615127,55.9779621605,234.465398065,0.891339181099,75.1392,158.434858884
 07/10  16:00:00,302.974737169,36.7223776855,122.594099852,0.0,32.1804615127,60.9114621605,207.926843071,0.0177198359549,91.7998,116.109323236
 07/10  17:00:00,338.354580688,36.1977449231,123.122636223,0.0,32.1804615127,77.5397301883,232.343628318,3.41302550046,49.9818,178.948802818
 07/10  18:00:00,392.422769812,36.329102414,122.855409299,0.0,77.122965704,86.2600435998,380.956597834,5.3817220132,49.9818,325.593075821
 07/10  19:00:00,400.409207494,36.3903393984,123.596835239,0.0,102.647051061,80.1663183927,279.64671464,5.98320654068,33.3212,240.342308099
 07/10  20:00:00,428.372440965,36.3684375308,124.056641662,0.0,115.40909374,92.7192997104,275.810128555,6.42143385664,33.3212,236.067494699
 07/10  21:00:00,418.562302563,36.3836181353,124.273931891,0.0,102.647051061,94.1340635361,383.106756094,6.82964553722,24.9909,351.286210557
 07/10  22:00:00,354.324282945,36.3981498704,126.909866376,0.0,77.122965704,65.871452062,291.006887704,7.36988655133,16.6606,266.976401153
 07/10  23:00:00,289.180061603,36.3212702445,130.08835453,0.0,38.286128036,48.4199368926,165.16225083,10.6876364828,8.3303,146.144314347
 07/10  24:00:00,229.440006455,33.4763823516,112.257923183,0.0,25.5240853573,30.610668775,119.203549485,0.0234127982759,3.33212,115.848016687
 07/11  01:00:00,237.712845199,33.4763823516,127.973313007,0.0,19.418418834,29.3649097162,90.7719444814,0.0848790995695,3.33212,87.3549453819
 07/11  02:00:00,197.332706624,32.9263411076,96.5535510998,0.0,12.7620426787,28.1191506574,92.5529240005,0.140515172056,3.33212,89.0802888284
 07/11  03:00:00,196.625794485,32.9263411076,95.8251161183,0.0,12.7620426787,28.1191506574,95.3536755147,0.146078328881,3.33212,91.8754771858
 07/11  04:00:00,206.583267899,33.2013617296,97.9893085672,0.0,12.7620426787,28.1191506574,119.401673334,0.272076574777,3.33212,115.79747676
 07/11  05:00:00,241.487058748,34.0264235956,109.275109806,0.0,25.5240853573,30.610668775,211.673224154,0.330247139959,8.3303,203.012677014
 07/11  06:00:00,336.152329782,34.3014442176,116.475751348,0.0,51.0481707146,78.1489452969,363.900086868,0.10553406648,16.6606,347.133952801
 07/11  07:00:00,407.998058046,36.2550598637,127.928405488,0.0,64.3609230253,109.708623606,500.563141971,9.88899489532,24.9909,465.683247076
 07/11  08:00:00,369.575103264,36.0917726678,133.856872344,0.0,51.0481707146,80.7689615957,393.102979286,4.11331519245,33.3212,355.668464093
 07/11  09:00:00,339.488581917,36.571244018,133.011631701,0.0,51.0481707146,71.0224615957,343.599612436,0.0,66.8089,276.790712436
 07/11  10:00:00,291.936281907,36.7504901644,133.885160754,0.0,32.1804615127,65.7244621605,298.800274471,0.0380673310046,83.4695,215.29270714
 07/11  11:00:00,293.834878154,36.8376869535,134.516165094,0.0,32.1804615127,65.7244621605,238.613671907,0.163185375573,83.4695,154.980986531
 07/11  12:00:00,293.932296355,36.8883773477,134.961950959,0.0,32.1804615127,65.7244621605,245.053869412,0.0613059930244,83.4695,161.523063419
 07/11  13:00:00,284.626955736,36.8132027637,133.581872426,0.0,32.1804615127,55.9779621605,229.73527136,0.0607389253415,75.1392,154.535332435
 07/11  14:00:00,287.592830074,36.8406574119,135.664821906,0.0,32.1804615127,55.9779621605,227.945373664,0.0641833419288,66.8089,161.072290322
 07/11  15:00:00,287.172774465,36.8717465235,135.2219791,0.0,32.1804615127,55.9779621605,229.526322868,0.0263629149379,75.1392,154.360759953
 07/11  16:00:00,316.617031723,36.7821231553,135.49585929,0.0,32.1804615127,60.9114621605,210.248043188,0.0,91.7998,118.448243188
 07/11  17:00:00,351.351772237,36.2600117491,135.691495787,0.0,32.1804615127,77.5397301883,229.872143864,3.55388059616,49.9818,176.336463267
 07/11  18:00:00,403.161222183,36.378542319,133.433469082,0.0,77.122965704,86.2600435998,380.475647002,5.72793216931,49.9818,324.765914833
 07/11  19:00:00,409.651159695,36.4194425944,132.958648101,0.0,102.647051061,80.1663183927,280.264597832,6.40126927588,33.3212,240.542128556
 07/11  20:00:00,436.72034941,36.3909397726,132.471069685,0.0,115.40909374,92.7192997104,276.080986296,6.89378272468,33.3212,235.866003571
 07/11  21:00:00,425.685646412,36.4269741538,131.781999553,0.0,102.647051061,94.1340635361,383.11634616,7.32365672651,24.9909,350.801789433
 07/11  22:00:00,360.83615279,36.4471137364,133.390729881,0.0,77.122965704,65.871452062,289.057263973,7.7616536241,16.6606,264.635010349
 07/11  23:00:00,295.544766147,36.3507545459,136.63341512,0.0,38.286128036,48.4199368926,166.437433244,10.2200316588,8.3303,147.887101585
 07/11  24:00:00,213.006818258,33.4763823516,96.2099182875,0.0,25.5240853573,30.610668775,119.166287387,0.0211128030111,3.33212,115.813054584
 07/12  01:00:00,203.778588664,33.4763823516,94.609939323,0.0,19.418418834,29.3649097162,90.7555650138,0.0802339833945,3.33212,87.3432110304
 07/12  02:00:00,186.401113332,33.0638514186,85.9976442667,0.0,12.7620426787,28.1191506574,91.2301173723,0.559724896307,3.33212,87.338272476
 07/12  03:00:00,190.33570857,33.4763823516,89.507564656,0.0,12.7620426787,28.1191506574,90.8000860339,0.125722280072,3.33212,87.3422437538
 07/12  04:00:00,188.307776539,33.0638514186,81.6009664165,0.0,12.7620426787,28.1191506574,119.637742873,0.533725206199,3.33212,115.771897667
 07/12  05:00:00,220.196105457,33.4763823516,90.9592504347,0.0,25.5240853573,30.610668775,213.827915672,0.398305377556,8.3303,205.099310295
 07/12  06:00:00,340.591366107,35.1265060836,122.340163051,0.0,51.0481707146,78.1489452969,366.5704545,0.16396225965,16.6606,349.745892241
 07/12  07:00:00,409.517163863,36.067117131,132.513613277,0.0,64.3609230253,109.708623606,493.816974731,10.9830917119,24.9909,457.842983019
 07/12  08:00:00,368.053114669,36.0684343635,132.720375492,0.0,51.0481707146,80.7689615957,401.056367317,4.44156545523,33.3212,363.293601861
 07/12  09:00:00,340.770125517,36.5647098427,132.183813212,0.0,51.0481707146,71.0224615957,336.195246396,0.0,66.8089,269.386346396
 07/12  10:00:00,294.852806176,36.7508851778,134.137926353,0.0,32.1804615127,65.7244621605,298.649489855,0.0,83.4695,215.179989855
 07/12  11:00:00,297.941422356,36.8401161122,135.958480147,0.0,32.1804615127,65.7244621605,241.000128194,0.0,83.4695,157.530628194
 07/12  12:00:00,297.758596629,36.8999494283,136.133668297,0.0,32.1804615127,65.7244621605,242.284324684,0.00309073276116,83.4695,158.811733951
 07/12  13:00:00,289.057680683,36.8187152601,137.205028953,0.0,32.1804615127,55.9779621605,229.609265917,0.0,75.1392,154.470065917
 07/12  14:00:00,288.647017927,36.834632944,137.262639664,0.0,32.1804615127,55.9779621605,227.816391197,0.00309074494556,66.8089,161.004400452
 07/12  15:00:00,288.550787458,36.8775920863,137.032717263,0.0,32.1804615127,55.9779621605,229.433365988,0.0,75.1392,154.294165988
 07/12  16:00:00,316.993802561,36.9525013685,136.056558201,0.0,32.1804615127,60.9114621605,207.837734818,0.0,91.7998,116.037934818
 07/12  17:00:00,352.154128657,36.4045412967,136.595949506,0.0,32.1804615127,77.5397301883,232.489132086,3.76681387765,49.9818,178.740518208
 07/12  18:00:00,403.609375,36.5282467555,133.853047743,0.0,77.122965704,86.2600435998,376.619186455,6.09815640359,49.9818,320.539230051
 07/12  19:00:00,410.63055518,36.5883226538,133.040284967,0.0,102.647051061,80.1663183927,283.912514345,6.80258379166,33.3212,243.788730553
 07/12  20:00:00,440.727172721,36.5412303933,132.693254222,0.0,115.40909374,92.7192997104,276.286672179,7.27164841177,33.3212,235.693823768
 07/12  21:00:00,426.140368117,36.5737024342,131.363791729,0.0,102.647051061,94.1340635361,382.238101072,7.7206276236,24.9909,349.526573449
 07/12  22:00:00,360.762104414,36.5665468632,133.153823774,0.0,77.122965704,65.871452062,284.431226063,8.17677757165,16.6606,259.593848491
 07/12  23:00:00,295.130050442,36.4296361794,136.160460509,0.0,38.286128036,48.4199368926,163.962229374,9.62075104351,8.3303,146.01117833
 07/12  24:00:00,217.732095884,33.806407098,100.378135641,0.0,25.5240853573,30.610668775,119.113591649,0.00900758498208,3.33212,115.772464064
 07/13  01:00:00,207.945893415,33.7514029736,98.1944925029,0.0,19.418418834,29.3649097162,93.6663352775,0.157636522817,3.33212,90.1765787547
 07/13  02:00:00,185.226165979,33.2013617296,84.657267493,0.0,12.7620426787,28.1191506574,94.3075548192,0.269822886946,3.33212,90.7056119323
 07/13  03:00:00,177.728583454,32.9263411076,77.8108261534,0.0,12.7620426787,28.1191506574,90.8189578584,0.171598661265,3.33212,87.3152391972
 07/13  04:00:00,193.796690804,33.4763823516,86.7325342105,0.0,12.7620426787,28.1191506574,121.350259819,2.30063163397,3.33212,115.717508185
 07/13  05:00:00,229.643522176,34.0264235956,100.020573793,0.0,25.5240853573,30.610668775,216.214378798,9.99396002851,8.3303,197.89011877
 07/13  06:00:00,328.036661441,34.3014442176,111.092731415,0.0,51.0481707146,78.1489452969,368.128583227,2.15445013412,16.6606,349.313533093
 07/13  07:00:00,408.959786179,36.2470734921,131.299471514,0.0,64.3609230253,109.708623606,497.879522618,11.155141359,24.9909,461.733481259
 07/13  08:00:00,370.738938467,36.095775667,135.112709703,0.0,51.0481707146,80.7689615957,396.655142339,4.61033046674,33.3212,358.723611873
 07/13  09:00:00,343.69113117,36.5676972647,135.254603909,0.0,51.0481707146,71.0224615957,335.945685596,0.0,66.8089,269.136785596
 07/13  10:00:00,295.642424562,36.7526822391,134.621981066,0.0,32.1804615127,65.7244621605,298.530019755,0.0,83.4695,215.060519755
 07/13  11:00:00,297.469386109,36.8380513096,135.113608919,0.0,32.1804615127,65.7244621605,241.338115523,0.0,83.4695,157.868615523
 07/13  12:00:00,296.979642363,36.8855670075,135.309201955,0.0,32.1804615127,65.7244621605,241.809188629,0.0,83.4695,158.339688629
 07/13  13:00:00,286.928616707,36.806714051,134.986412174,0.0,32.1804615127,55.9779621605,229.554422118,0.0,75.1392,154.415222118
 07/13  14:00:00,284.876029802,36.8336133904,132.888175623,0.0,32.1804615127,55.9779621605,225.058862374,0.0,66.8089,158.249962374
 07/13  15:00:00,282.799760432,36.8651732526,130.784920761,0.0,32.1804615127,55.9779621605,232.043909117,0.0,75.1392,156.904709117
 07/13  16:00:00,311.568421114,36.8462600079,130.307392798,0.0,32.1804615127,60.9114621605,207.777544248,0.0,91.7998,115.977744248
 07/13  17:00:00,344.847025598,36.3268513417,129.054424648,0.0,32.1804615127,77.5397301883,232.594238293,3.95019325287,49.9818,178.66224504
 07/13  18:00:00,395.168420271,36.4525881027,125.292214586,0.0,77.122965704,86.2600435998,376.543753688,6.38245744821,49.9818,320.17949624
 07/13  19:00:00,402.052616956,36.5387938516,124.314528879,0.0,102.647051061,80.1663183927,276.64060955,7.10824409709,33.3212,236.211165453
 07/13  20:00:00,432.102841,36.4981861592,123.531349904,0.0,115.40909374,92.7192997104,276.420091307,7.59255488842,33.3212,235.506336418
 07/13  21:00:00,417.36989373,36.5608746142,121.280174403,0.0,102.647051061,94.1340635361,382.936304972,8.05499124748,24.9909,349.890413725
 07/13  22:00:00,351.135277925,36.5725515232,121.635778993,0.0,77.122965704,65.871452062,289.581678627,8.52400913818,16.6606,264.397069489
 07/13  23:00:00,286.219472574,36.4496123506,124.882175258,0.0,38.286128036,48.4199368926,162.90877753,9.1663818865,8.3303,145.412095644
 07/13  24:00:00,252.943054916,34.1364318444,133.106641371,0.0,25.5240853573,30.610668775,121.219327751,0.0679362641367,3.33212,117.819271487
 07/14  01:00:00,241.840340298,34.0264235956,129.605931131,0.0,19.418418834,29.3649097162,90.9026590294,0.268946445521,3.33212,87.3015925839
 07/14  02:00:00,227.346922996,33.4763823516,124.101334097,0.0,12.7620426787,28.1191506574,90.6765085728,0.0410104200285,3.33212,87.3033781527
 07/14  03:00:00,224.623516513,33.4763823516,121.403476345,0.0,12.7620426787,28.1191506574,90.6839587386,0.0538967495767,3.33212,87.297941989
 07/14  04:00:00,237.896117885,34.3014442176,125.520519473,0.0,12.7620426787,28.1191506574,119.215865499,0.180456329012,3.33212,115.70328917
 07/14  05:00:00,263.576664812,34.4664565908,128.883341604,0.0,25.5240853573,30.610668775,206.14437015,0.0527363191659,8.3303,197.761333831
 07/14  06:00:00,353.185072479,34.1364318444,132.416089061,0.0,51.0481707146,78.1489452969,365.777112504,0.268408222003,16.6606,348.848104282
 07/14  07:00:00,407.800130498,36.1868105582,125.995940494,0.0,64.3609230253,109.708623606,496.815243403,12.1317106278,24.9909,459.692632776
 07/14  08:00:00,365.287491969,36.1857636474,126.176152569,0.0,51.0481707146,80.7689615957,397.383882005,4.86372119458,33.3212,359.19896081
 07/14  09:00:00,335.504418823,36.5864919989,125.195268218,0.0,51.0481707146,71.0224615957,335.722135683,0.0,66.8089,268.913235683
 07/14  10:00:00,286.358370006,36.8101622546,124.548536052,0.0,32.1804615127,65.7244621605,298.365648541,0.0,83.4695,214.896148541
 07/14  11:00:00,285.944560511,36.8992891366,123.41437636,0.0,32.1804615127,65.7244621605,238.272112183,0.0,83.4695,154.802612183
 07/14  12:00:00,284.272569582,36.9503709409,122.412852656,0.0,32.1804615127,65.7244621605,244.75702233,0.0,83.4695,161.28752233
 07/14  13:00:00,273.716514756,36.8604322611,121.649451158,0.0,32.1804615127,55.9779621605,229.515132383,0.0,75.1392,154.375932383
 07/14  14:00:00,274.063129342,36.8439142529,121.990368356,0.0,32.1804615127,55.9779621605,220.96623791,0.0,66.8089,154.15733791
 07/14  15:00:00,273.089091953,36.9117174806,120.995959859,0.0,32.1804615127,55.9779621605,229.292281965,0.0,75.1392,154.153081965
 07/14  16:00:00,301.799908664,37.0955324045,120.300457636,0.0,32.1804615127,60.9114621605,214.199299703,0.0,91.7998,122.399499703
 07/14  17:00:00,338.669441303,36.5139333159,122.650055266,0.0,32.1804615127,77.5397301883,226.460955937,4.02226583464,49.9818,172.456890102
 07/14  18:00:00,392.48553226,36.6610845112,122.375100871,0.0,77.122965704,86.2600435998,376.072367443,6.57518691964,49.9818,319.515380523
 07/14  19:00:00,398.040028152,36.8039805229,120.625167794,0.0,102.647051061,80.1663183927,282.840253858,7.32641372973,33.3212,242.192640129
 07/14  20:00:00,427.816951416,36.761951059,119.500538837,0.0,115.40909374,92.7192997104,275.155769262,7.84000244285,33.3212,233.994566819
 07/14  21:00:00,415.006751563,36.7811974117,119.09092564,0.0,102.647051061,94.1340635361,377.228385414,8.3175234334,24.9909,343.919961981
 07/14  22:00:00,351.439804863,36.7543389672,121.744132343,0.0,77.122965704,65.871452062,290.93670637,8.80088184997,16.6606,265.47522452
 07/14  23:00:00,288.2672324,36.5830899604,126.795011067,0.0,38.286128036,48.4199368926,163.527552158,9.29011391046,8.3303,145.907138248
 07/14  24:00:00,252.805448201,34.4664565908,132.306973432,0.0,25.5240853573,30.610668775,119.056814603,0.027002504659,3.33212,115.697692098
 07/15  01:00:00,239.188700249,33.806407098,117.923028111,0.0,27.7269238854,30.610668775,90.708307733,0.0908305710123,3.33212,87.285357162
 07/15  02:00:00,218.962324264,34.1364318444,114.784945496,0.0,12.7620426787,28.1191506574,90.8175672193,0.206232082829,3.33212,87.2792151364
 07/15  03:00:00,210.78495271,33.806407098,107.301467947,0.0,12.7620426787,28.1191506574,90.7225668463,0.112949522395,3.33212,87.2774973239
 07/15  04:00:00,217.722375242,33.806407098,107.837235075,0.0,12.7620426787,28.1191506574,119.091187017,0.0945410312384,3.33212,115.664525986
 07/15  05:00:00,225.573434906,33.6413947248,106.301345991,0.0,12.7620426787,28.1191506574,154.22916951,0.0540264769209,8.3303,145.844843033
 07/15  06:00:00,312.855950333,34.7964813372,124.249808497,0.0,42.6918050922,54.3732441037,222.520134962,0.292271751171,16.6606,205.567263211
 07/15  07:00:00,367.210159833,36.3012066684,132.083150967,0.0,42.6918050922,86.1019271793,378.119830848,12.7379662612,24.9909,340.390964586
 07/15  08:00:00,405.02354036,36.3389238252,128.759077707,0.0,57.6566862989,112.030105488,531.038487071,5.04537969127,33.3212,492.671907379
 07/15  09:00:00,356.131531749,36.6415027315,126.404273176,0.0,57.6566862989,83.6599452969,423.597520561,0.0,66.8089,356.788620561
 07/15  10:00:00,300.307640902,36.8871788002,124.561031737,0.0,42.6918050922,68.9656133826,355.311941059,0.0,83.4695,271.842441059
 07/15  11:00:00,290.3064722,37.0028778277,122.832545227,0.0,34.9340096728,67.7198543238,298.029136511,0.0,83.4695,214.559636511
 07/15  12:00:00,289.199065614,37.1029670621,122.44737864,0.0,34.9340096728,67.7198543238,239.87444627,0.0,83.4695,156.40494627
 07/15  13:00:00,280.537364129,36.9455004904,123.633488816,0.0,34.9340096728,57.9733543238,236.586364733,0.0,75.1392,161.447164733
 07/15  14:00:00,280.44469124,36.9416269624,123.558454213,0.0,34.9340096728,57.9733543238,221.314362144,0.0,66.8089,154.505462144
 07/15  15:00:00,279.445332837,37.0162445977,122.503028879,0.0,34.9340096728,57.9733543238,236.352387248,0.0,75.1392,161.213187248
 07/15  16:00:00,309.2479635,37.021458672,123.007105038,0.0,34.9340096728,62.9068543238,207.83510251,0.0,91.7998,116.03530251
 07/15  17:00:00,337.633059541,36.6552693211,124.062271804,0.0,34.9340096728,72.2186844194,200.919985949,4.13180209538,49.9818,146.806383854
 07/15  18:00:00,403.208262842,36.9022355456,123.079629011,0.0,87.0357390804,86.2600435998,240.884452461,6.76005958608,49.9818,184.142592874
 07/15  19:00:00,396.683192145,36.6496098875,121.948241905,0.0,102.000620287,77.6748002752,277.020060865,7.62088086274,33.3212,236.077980002
 07/15  20:00:00,412.175445867,36.5300323275,120.740258667,0.0,102.000620287,88.9820225341,273.407984898,8.18290886138,33.3212,231.903876037
 07/15  21:00:00,413.310639436,36.5571309865,120.490701564,0.0,102.000620287,91.6425454185,269.707554689,8.67516024292,24.9909,236.041494446
 07/15  22:00:00,361.060570836,36.4167138966,121.690555077,0.0,87.0357390804,65.871452062,369.032040728,9.17262247492,16.6606,343.198818253
 07/15  23:00:00,290.38110378,36.2881588818,124.721360566,0.0,42.6918050922,48.4199368926,221.827430434,9.6753109509,8.3303,203.821819483
 07/15  24:00:00,260.388365793,34.4664565908,137.644876189,0.0,27.7269238854,30.610668775,120.076164999,0.0217225222681,3.33212,116.722322477
 07/16  01:00:00,266.030667766,33.6413947248,135.678154688,0.0,34.4311606118,33.1021868926,90.727295398,0.0153337356733,3.33212,87.3798416623
 07/16  02:00:00,248.378570957,33.2013617296,136.360201367,0.0,19.466279405,30.610668775,90.9915443729,0.295522322613,3.33212,87.3639020503
 07/16  03:00:00,246.573712687,33.4763823516,134.016093887,0.0,19.466279405,30.610668775,90.8353188156,0.139314178077,3.33212,87.3638846375
 07/16  04:00:00,252.12971186,33.4763823516,132.904308642,0.0,19.466279405,30.610668775,119.395560943,0.440601414878,3.33212,115.622839528
 07/16  05:00:00,261.133010055,33.7514029736,131.949147169,0.0,19.466279405,30.610668775,154.601986041,0.300478937382,8.3303,145.971207103
 07/16  06:00:00,319.251291203,34.3014442176,131.461145869,0.0,42.6918050922,54.3732441037,222.818733619,0.131717085361,16.6606,206.026416534
 07/16  07:00:00,366.858569749,36.6813601808,122.122010417,0.0,49.3960418185,88.5934452969,385.468100457,12.4718880425,24.9909,348.005312414
 07/16  08:00:00,396.765532513,36.3140578973,120.541803092,0.0,57.6566862989,112.030105488,529.689118728,4.93740983603,33.3212,491.430508892
 07/16  09:00:00,339.644225549,36.7820988371,119.069155258,0.0,50.9524495726,81.1684271793,420.246786978,0.0,66.8089,353.437886978
 07/16  10:00:00,294.589636686,37.1295005469,118.691147993,0.0,42.6918050922,68.9656133826,352.347483433,0.0,83.4695,268.877983433
 07/16  11:00:00,291.686876313,36.8912310121,119.821916912,0.0,38.286128036,68.9656133826,298.746515935,0.0,83.4695,215.277015935
 07/16  12:00:00,291.580718932,36.9212771347,120.473825777,0.0,38.286128036,68.9656133826,237.924321369,0.0,83.4695,154.454821369
 07/16  13:00:00,272.913975632,36.8121278861,120.859156355,0.0,31.5818913096,56.727595265,236.294724384,0.0,75.1392,161.155524384
 07/16  14:00:00,273.137449209,36.8342138962,121.064069519,0.0,31.5818913096,56.727595265,220.852291252,0.0,66.8089,154.043391252
 07/16  15:00:00,272.95053203,36.8604363748,120.870553279,0.0,31.5818913096,56.727595265,229.18948908,0.0103861970965,75.1392,154.039902883
 07/16  16:00:00,302.401205596,36.6069598629,121.322519246,0.0,31.5818913096,61.661095265,207.874686732,0.213891218128,91.7998,115.860995513
 07/16  17:00:00,330.958126147,36.0702694932,122.730041426,0.0,31.5818913096,70.9729253606,202.351520133,6.03266724731,49.9818,146.337052885
 07/16  18:00:00,391.820964869,36.1095798274,121.880018199,0.0,80.3315023541,83.7685254822,236.497322382,7.63506511799,49.9818,178.880457264
 07/16  19:00:00,394.781001853,36.0611899823,120.88918573,0.0,102.000620287,77.6748002752,276.82140718,8.50419426263,33.3212,234.996012918
 07/16  20:00:00,420.34445368,36.0550596308,120.396471972,0.0,108.704857014,91.4735406516,276.736356715,9.07452179334,33.3212,234.340634921
 07/16  21:00:00,404.618854125,36.2070644614,121.590159623,0.0,95.2963835608,89.1510273009,266.652751362,9.6437151144,24.9909,232.018136248
 07/16  22:00:00,353.925710923,36.1728452341,124.755733251,0.0,80.3315023541,63.3799339444,370.243470513,11.7516937806,16.6606,341.831176733
