Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  23:00:00,293.067842681,36.1224918343,129.438093883,0.0,42.6918050922,48.4199368926,220.985980209,15.3940664252,8.3303,197.261613784
 07/16  24:00:00,200.034667944,33.0638514186,72.5401557314,0.0,34.4311606118,33.1021868926,119.854949491,0.0997905568159,3.33212,116.423038934
 07/17  01:00:00,151.00068826,31.0011967536,45.7833130488,0.0,19.418418834,29.3649097162,95.8566862439,5.91406149937,3.33212,86.6105047446
 07/17  02:00:00,178.488027917,33.4763823516,77.4114155065,0.0,12.7620426787,28.1191506574,101.597708532,11.0244341877,3.33212,87.2411543445
 07/17  03:00:00,182.775973894,33.4763823516,82.0714178209,0.0,12.7620426787,28.1191506574,109.814420252,19.2481655847,3.33212,87.234134667
 07/17  04:00:00,189.106466273,33.4763823516,81.7137186895,0.0,12.7620426787,28.1191506574,136.172685351,17.2454234529,3.33212,115.595141898
 07/17  05:00:00,205.009917375,33.0638514186,73.6447746887,0.0,25.5240853573,30.610668775,230.951474413,19.5264139469,8.3303,203.094760466
 07/17  06:00:00,316.329783232,34.1364318444,99.638411923,0.0,51.0481707146,78.1489452969,381.514186723,24.0754408838,16.6606,340.778145839
 07/17  07:00:00,407.467273508,36.0296674675,130.888055445,0.0,64.3609230253,109.708623606,508.742282094,26.0100720419,24.9909,457.741310052
 07/17  08:00:00,365.932901102,36.0359722229,131.082099171,0.0,51.0481707146,80.7689615957,395.308803812,5.96665223395,33.3212,356.020951578
 07/17  09:00:00,336.7474473,36.5621786545,127.845791765,0.0,51.0481707146,71.0224615957,335.127064462,0.0630118903855,66.8089,268.255152571
 07/17  10:00:00,288.661696655,36.7204118611,127.12723258,0.0,32.1804615127,65.7244621605,292.153886133,0.156114023893,83.4695,208.528272109
 07/17  11:00:00,290.256524841,36.8055437835,127.933491908,0.0,32.1804615127,65.7244621605,245.199353623,0.409482654805,83.4695,161.320370968
 07/17  12:00:00,289.45306277,36.856133781,127.797749259,0.0,32.1804615127,65.7244621605,238.02307867,0.152547170517,83.4695,154.4010315
 07/17  13:00:00,280.091696231,36.7981077541,128.202915008,0.0,32.1804615127,55.9779621605,229.452975381,0.131371562966,75.1392,154.182403819
 07/17  14:00:00,282.815667692,36.8286103948,130.878410011,0.0,32.1804615127,55.9779621605,220.922403325,0.134123803269,66.8089,153.979379522
 07/17  15:00:00,284.160395209,36.8602444326,132.189587692,0.0,32.1804615127,55.9779621605,229.19985831,0.0821242984545,75.1392,153.978534011
 07/17  16:00:00,311.766989054,36.8003493348,130.59821548,0.0,32.1804615127,60.9114621605,208.830504734,0.0,91.7998,117.030704734
 07/17  17:00:00,344.792937727,36.2935569247,129.094693401,0.0,32.1804615127,77.5397301883,231.315726767,4.27578592484,49.9818,177.058140842
 07/17  18:00:00,395.881434116,36.4253635096,126.097902979,0.0,77.122965704,86.2600435998,375.670023659,6.88410774863,49.9818,318.804115911
 07/17  19:00:00,402.687220633,36.4703044311,125.129849813,0.0,102.647051061,80.1663183927,276.480544905,7.63704153065,33.3212,235.522303374
 07/17  20:00:00,433.322712168,36.4252020247,124.95472307,0.0,115.40909374,92.7192997104,276.335558664,8.15759618007,33.3212,234.856762484
 07/17  21:00:00,419.635102395,36.4559254588,124.387943634,0.0,102.647051061,94.1340635361,373.287857134,8.63899931943,24.9909,339.657957815
 07/17  22:00:00,354.139286175,36.4557565753,126.328995743,0.0,77.122965704,65.871452062,291.182821229,9.12628181725,16.6606,265.395939411
 07/17  23:00:00,288.071127344,36.3645040342,128.046865527,0.0,38.286128036,48.4199368926,159.510911458,12.087170368,8.3303,139.09344109
 07/17  24:00:00,202.781267322,33.4763823516,85.2745261987,0.0,25.5240853573,30.610668775,118.957514489,0.0296202063467,3.33212,115.595774283
 07/18  01:00:00,195.536716409,33.4763823516,85.4547009998,0.0,19.418418834,29.3649097162,90.6600636613,0.0999730879799,3.33212,87.2279705733
 07/18  02:00:00,188.018323464,33.4763823516,85.8238222205,0.0,12.7620426787,28.1191506574,90.6942509702,0.134543425653,3.33212,87.2275875446
 07/18  03:00:00,188.609308241,33.4763823516,86.4706537431,0.0,12.7620426787,28.1191506574,90.9857660861,0.436223274053,3.33212,87.2174228121
 07/18  04:00:00,201.407947723,33.7514029736,91.2639657565,0.0,12.7620426787,28.1191506574,119.183291052,0.298335356304,3.33212,115.552835695
 07/18  05:00:00,231.355187707,34.0264235956,96.0757148104,0.0,25.5240853573,30.610668775,206.031112185,0.368508349836,8.3303,197.332303835
 07/18  06:00:00,313.016167161,33.9714194712,93.9149826304,0.0,51.0481707146,78.1489452969,364.159544072,0.290342385356,16.6606,347.208601687
 07/18  07:00:00,406.200070945,36.0665252949,125.572705237,0.0,64.3609230253,109.708623606,490.474781235,12.9210781823,24.9909,452.562803052
 07/18  08:00:00,365.61537311,35.9780684837,127.529061985,0.0,51.0481707146,80.7689615957,390.649809434,5.29973072196,33.3212,352.028878712
 07/18  09:00:00,336.875806717,36.5546692102,127.085145985,0.0,51.0481707146,71.0224615957,334.862764733,0.0,66.8089,268.053864733
 07/18  10:00:00,288.029456351,36.643660599,126.55992578,0.0,32.1804615127,65.7244621605,298.430039176,0.516583647376,83.4695,214.443955529
 07/18  11:00:00,286.780459895,36.7012599136,124.564997249,0.0,32.1804615127,65.7244621605,239.516529573,1.50323821762,83.4695,154.543791355
 07/18  12:00:00,284.257524869,36.761565877,122.685290949,0.0,32.1804615127,65.7244621605,242.542858225,1.59917400048,83.4695,157.474184224
 07/18  13:00:00,274.722594956,36.7778114477,122.846037835,0.0,32.1804615127,55.9779621605,233.825207133,1.00239995998,75.1392,157.683607173
 07/18  14:00:00,274.121465434,36.8102417712,122.200763311,0.0,32.1804615127,55.9779621605,221.740869989,1.00816903986,66.8089,153.923800949
 07/18  15:00:00,270.712719693,36.8399934053,118.759245651,0.0,32.1804615127,55.9779621605,229.707549836,0.775696657214,75.1392,153.792653179
 07/18  16:00:00,296.717421709,36.6576975282,115.675470573,0.0,32.1804615127,60.9114621605,207.695205268,0.0,91.7998,115.895405268
 07/18  17:00:00,329.560726185,36.1430129242,113.994321588,0.0,32.1804615127,77.5397301883,226.208328123,4.86173297355,49.9818,171.364795149
 07/18  18:00:00,381.716842642,36.2542095635,112.160668153,0.0,77.122965704,86.2600435998,376.06087398,7.61560447921,49.9818,318.463469501
 07/18  19:00:00,389.33624119,36.3079356913,112.487775999,0.0,102.647051061,80.1663183927,277.089692534,8.3987105569,33.3212,235.369781977
 07/18  20:00:00,420.29824827,36.2963057306,112.513790985,0.0,115.40909374,92.7192997104,276.977788946,8.96138758315,33.3212,234.695201363
 07/18  21:00:00,407.802249201,36.3631058758,112.360443967,0.0,102.647051061,94.1340635361,375.688445465,9.46291070953,24.9909,341.234634756
 07/18  22:00:00,343.9424185,36.4033411063,114.643382324,0.0,77.122965704,65.871452062,290.007200892,9.92460041321,16.6606,263.422000478
 07/18  23:00:00,278.373910516,36.3419423211,117.170210557,0.0,38.286128036,48.4199368926,160.834657271,13.4616658079,8.3303,139.042691463
 07/18  24:00:00,249.131946951,33.4763823516,130.557355899,0.0,25.5240853573,30.610668775,118.944859742,0.056964548268,3.33212,115.555775194
 07/19  01:00:00,231.969596314,33.4763823516,120.867743821,0.0,19.418418834,29.3649097162,90.9821004811,0.442403590991,3.33212,87.2075768901
 07/19  02:00:00,220.741274112,34.0264235956,116.53027919,0.0,12.7620426787,28.1191506574,90.91854468,0.387575046186,3.33212,87.1988496338
 07/19  03:00:00,218.224510772,34.0264235956,114.078263077,0.0,12.7620426787,28.1191506574,90.8857566211,0.357864617906,3.33212,87.1957720032
 07/19  04:00:00,210.141148147,33.4763823516,100.543764557,0.0,12.7620426787,28.1191506574,118.964859531,0.107536261566,3.33212,115.525203269
 07/19  05:00:00,232.735354244,33.4763823516,98.4111661672,0.0,25.5240853573,30.610668775,205.683771969,0.128275442529,8.3303,197.225196526
 07/19  06:00:00,336.477085839,35.1265060836,114.979167832,0.0,51.0481707146,78.1489452969,360.820202592,0.32916528158,16.6606,343.830437311
 07/19  07:00:00,401.513604425,36.0732335407,121.232808341,0.0,64.3609230253,109.708623606,493.913175913,13.6114152756,24.9909,455.310860638
 07/19  08:00:00,359.927030461,35.9964442427,122.144127778,0.0,51.0481707146,80.7689615957,390.66929085,5.7079826589,33.3212,351.640108191
 07/19  09:00:00,329.382969555,36.54728259,119.233591285,0.0,51.0481707146,71.0224615957,334.656196631,0.0,66.8089,267.847296631
 07/19  10:00:00,278.985434969,36.6385662032,117.463685575,0.0,32.1804615127,65.7244621605,291.00879892,0.349701499209,83.4695,207.189597421
 07/19  11:00:00,278.889029604,36.7252449542,116.622552597,0.0,32.1804615127,65.7244621605,245.894354882,1.21831718521,83.4695,161.206537697
 07/19  12:00:00,278.363535683,36.7917945746,116.742208419,0.0,32.1804615127,65.7244621605,239.168861461,1.41453193317,83.4695,154.284829528
 07/19  13:00:00,268.607249876,36.7744113755,116.718509872,0.0,32.1804615127,55.9779621605,230.558912991,1.34681298041,75.1392,154.072900011
 07/19  14:00:00,268.657590107,36.8066034491,116.737944013,0.0,32.1804615127,55.9779621605,222.399871108,1.72034533052,66.8089,153.870625778
 07/19  15:00:00,268.212397239,36.8367390174,116.274211637,0.0,32.1804615127,55.9779621605,230.473226739,1.46770369204,75.1392,153.866323047
 07/19  16:00:00,297.650757891,36.6482512735,116.640914106,0.0,32.1804615127,60.9114621605,207.600700754,0.0385169186351,91.7998,115.762383836
 07/19  17:00:00,333.91827802,36.1248683677,118.387449302,0.0,32.1804615127,77.5397301883,232.104250645,5.1962115494,49.9818,176.926239096
 07/19  18:00:00,386.487082175,36.2184622556,116.914239161,0.0,77.122965704,86.2600435998,369.415256789,7.99551747179,49.9818,311.437939317
 07/19  19:00:00,394.082735703,36.2627583551,116.718638,0.0,102.647051061,80.1663183927,277.355623121,8.83238820083,33.3212,235.20203492
 07/19  20:00:00,424.455499844,36.255587833,116.207946526,0.0,115.40909374,92.7192997104,277.224945806,9.36457214392,33.3212,234.539173662
 07/19  21:00:00,410.646546918,36.3265816349,114.858738763,0.0,102.647051061,94.1340635361,377.885399116,9.88140357929,24.9909,343.013095537
 07/19  22:00:00,345.354464674,36.3715693036,116.100866086,0.0,77.122965704,65.871452062,288.42383146,10.4723564256,16.6606,261.290875035
 07/19  23:00:00,279.87438673,36.3106693406,118.718302469,0.0,38.286128036,48.4199368926,162.142181876,14.8187125692,8.3303,138.993169307
 07/19  24:00:00,238.211435129,33.4763823516,119.736039445,0.0,25.5240853573,30.610668775,118.913338349,0.0566811470976,3.33212,115.524537202
 07/20  01:00:00,230.161252347,33.4763823516,119.041051643,0.0,19.418418834,29.3649097162,90.610310242,0.0836752363119,3.33212,87.1945150057
 07/20  02:00:00,223.031933923,33.4763823516,119.812126722,0.0,12.7620426787,28.1191506574,90.9829312669,0.464324384894,3.33212,87.186486882
 07/20  03:00:00,225.319946627,34.0264235956,121.052947208,0.0,12.7620426787,28.1191506574,90.9891951504,0.47084313494,3.33212,87.1862320155
 07/20  04:00:00,230.166811842,34.0264235956,119.259726921,0.0,12.7620426787,28.1191506574,119.209751058,0.393306411018,3.33212,115.484324647
 07/20  05:00:00,245.321082298,33.4763823516,110.780990993,0.0,25.5240853573,30.610668775,205.570252636,0.136405333014,8.3303,197.103547303
 07/20  06:00:00,340.770606677,34.631468964,120.161284659,0.0,51.0481707146,78.1489452969,355.007913222,0.336327398282,16.6606,338.010985823
 07/20  07:00:00,402.379909472,36.0877097098,122.067375958,0.0,64.3609230253,109.708623606,495.818797877,14.1829072584,24.9909,456.644990618
 07/20  08:00:00,361.698427718,36.0127635573,123.893466521,0.0,51.0481707146,80.7689615957,390.659628868,5.94250241719,33.3212,351.395926451
 07/20  09:00:00,332.58853148,36.5474107888,122.442037218,0.0,51.0481707146,71.0224615957,330.046596929,0.0,66.8089,263.237696929
 07/20  10:00:00,283.963436099,36.6641963244,122.427703021,0.0,32.1804615127,65.7244621605,297.799922764,0.0939131017945,83.4695,214.236509662
 07/20  11:00:00,286.112737549,36.7563264962,123.854930196,0.0,32.1804615127,65.7244621605,238.632885727,0.730689417072,83.4695,154.43269631
 07/20  12:00:00,285.674267297,36.8077042076,124.075115822,0.0,32.1804615127,65.7244621605,238.995866936,1.31648328792,83.4695,154.209883648
 07/20  13:00:00,273.17170304,36.7752981324,121.298276287,0.0,32.1804615127,55.9779621605,231.26563486,1.54574272676,75.1392,154.580692133
 07/20  14:00:00,271.24666985,36.8083738708,119.317303278,0.0,32.1804615127,55.9779621605,221.701367686,1.63672498322,66.8089,153.255742703
 07/20  15:00:00,270.698968018,36.8399961047,118.72883072,0.0,32.1804615127,55.9779621605,230.168535261,1.2088027826,75.1392,153.820532478
 07/20  16:00:00,300.360272715,36.6627350164,119.292997553,0.0,32.1804615127,60.9114621605,207.614949825,0.0437072047393,91.7998,115.77144262
 07/20  17:00:00,336.932849892,36.1332553259,121.34144962,0.0,32.1804615127,77.5397301883,233.364330344,5.33390309095,49.9818,178.048627253
 07/20  18:00:00,389.565618562,36.2370285514,119.917018763,0.0,77.122965704,86.2600435998,373.300368279,8.23154691303,49.9818,315.087021366
 07/20  19:00:00,396.678060585,36.2852959047,119.225514433,0.0,102.647051061,80.1663183927,272.91597269,9.08869416753,33.3212,230.506078523
 07/20  20:00:00,426.916089632,36.2803101523,118.609800347,0.0,115.40909374,92.7192997104,277.034389768,9.63523901509,33.3212,234.077950753
 07/20  21:00:00,413.728777832,36.3515368543,117.903223149,0.0,102.647051061,94.1340635361,378.272047591,10.1650515803,24.9909,343.116096011
 07/20  22:00:00,349.330405919,36.395607137,120.048840299,0.0,77.122965704,65.871452062,287.496363375,10.6986790582,16.6606,260.137084317
 07/20  23:00:00,284.038655263,36.33660894,122.85312261,0.0,38.286128036,48.4199368926,162.567905694,14.8200585644,8.3303,139.41754713
 07/20  24:00:00,232.766718825,33.4763823516,114.346515745,0.0,25.5240853573,30.610668775,118.880047866,0.0530780533269,3.33212,115.494849813
 07/21  01:00:00,219.294837701,33.4763823516,108.33020659,0.0,19.418418834,29.3649097162,90.9661856153,0.459131104158,3.33212,87.1749345111
 07/21  02:00:00,212.037726249,34.0264235956,107.968406704,0.0,12.7620426787,28.1191506574,90.9601607851,0.456455320269,3.33212,87.1715854648
 07/21  03:00:00,211.709431906,34.0264235956,107.656681066,0.0,12.7620426787,28.1191506574,90.8902999431,0.386626752313,3.33212,87.1715531908
 07/21  04:00:00,210.939250269,33.4763823516,100.551726795,0.0,12.7620426787,28.1191506574,113.48887998,0.122988504538,3.33212,110.033771475
 07/21  05:00:00,222.654316926,33.4763823516,87.8265979075,0.0,25.5240853573,30.610668775,210.075408749,0.142563125429,8.3303,201.602545624
 07/21  06:00:00,335.129100521,35.1265060836,113.807903337,0.0,51.0481707146,78.1489452969,356.304654247,0.355048351396,16.6606,339.289005896
 07/21  07:00:00,405.342918901,36.0802654329,124.204941723,0.0,64.3609230253,109.708623606,489.899768604,14.6539358809,24.9909,450.254932723
 07/21  08:00:00,362.462393463,35.9983915238,123.804180156,0.0,51.0481707146,80.7689615957,390.364220026,6.1371417974,33.3212,350.905878228
 07/21  09:00:00,330.053741147,36.5490857868,119.924134533,0.0,51.0481707146,71.0224615957,334.282839999,0.0,66.8089,267.473939999
 07/21  10:00:00,281.453426809,36.6576013536,119.907309935,0.0,32.1804615127,65.7244621605,292.577037824,0.104095343832,83.4695,209.00344248
 07/21  11:00:00,281.272852983,36.7834724733,118.939734627,0.0,32.1804615127,65.7244621605,242.795646761,0.161006294868,83.4695,159.165140466
 07/21  12:00:00,278.436320616,36.856755975,116.731183024,0.0,32.1804615127,65.7244621605,237.795336234,0.154544024345,83.4695,154.17129221
 07/21  13:00:00,268.29509168,36.789206878,116.348562695,0.0,32.1804615127,55.9779621605,229.24794795,0.141606859222,75.1392,153.967141091
 07/21  14:00:00,268.314209485,36.8155059697,116.330599148,0.0,32.1804615127,55.9779621605,220.712503768,0.143233931366,66.8089,153.760369837
 07/21  15:00:00,268.482430174,36.8463768782,116.478419366,0.0,32.1804615127,55.9779621605,228.988792668,0.088210593428,75.1392,153.761382074
 07/21  16:00:00,298.119131626,36.8752834836,116.825624087,0.0,32.1804615127,60.9114621605,207.48162715,0.0,91.7998,115.68182715
 07/21  17:00:00,333.546780522,36.3513104865,117.726998129,0.0,32.1804615127,77.5397301883,226.391000755,5.27352753554,49.9818,171.13567322
 07/21  18:00:00,385.001265536,36.4655424425,115.184204005,0.0,77.122965704,86.2600435998,375.843300953,8.29627988686,49.9818,317.565221066
 07/21  19:00:00,390.696133196,36.525006176,113.650061028,0.0,102.647051061,80.1663183927,276.836738337,9.16045580874,33.3212,234.355082528
 07/21  20:00:00,421.169421566,36.4937947343,113.196303738,0.0,115.40909374,92.7192997104,270.552175215,9.74646486422,33.3212,227.484510351
 07/21  21:00:00,409.13597482,36.5444303102,113.51184701,0.0,102.647051061,94.1340635361,380.071484999,10.2863669664,24.9909,344.794218033
 07/21  22:00:00,345.793102011,36.5494600644,116.358923565,0.0,77.122965704,65.871452062,285.914225243,10.8295859292,16.6606,258.424039314
 07/21  23:00:00,281.766423507,36.4222823672,120.510008345,0.0,38.286128036,48.4199368926,160.519454037,13.0699491077,8.3303,139.11920493
 07/21  24:00:00,227.054041164,33.806407098,108.072401169,0.0,25.5240853573,30.610668775,118.814440856,0.0186465702193,3.33212,115.463674285
 07/22  01:00:00,231.586550504,34.0264235956,110.000407974,0.0,27.7269238854,30.610668775,90.8418052685,0.359109783503,3.33212,87.150575485
 07/22  02:00:00,203.154799221,33.2013617296,100.768855396,0.0,12.7620426787,28.1191506574,90.8635210023,0.375292728604,3.33212,87.1561082737
 07/22  03:00:00,203.301156223,33.2013617296,100.916345673,0.0,12.7620426787,28.1191506574,84.6532846914,0.401670480953,3.33212,80.9194942104
 07/22  04:00:00,215.605035258,33.7514029736,105.417903117,0.0,12.7620426787,28.1191506574,119.523422555,0.750845148684,3.33212,115.440457406
 07/22  05:00:00,228.93162268,34.0264235956,108.760721368,0.0,12.7620426787,28.1191506574,154.372639557,0.574627532713,8.3303,145.467712025
 07/22  06:00:00,304.956159223,34.3014442176,117.368223915,0.0,42.6918050922,54.3732441037,214.58092658,0.176538145004,16.6606,197.743788435
 07/22  07:00:00,352.796919372,36.3270468513,117.673260666,0.0,42.6918050922,86.1019271793,383.334660328,14.64524894,24.9909,343.698511388
 07/22  08:00:00,389.326801814,36.2076077207,113.253199845,0.0,57.6566862989,112.030105488,523.068185219,6.0447211716,33.3212,483.702264047
 07/22  09:00:00,341.166917942,36.5740936814,111.667563066,0.0,57.6566862989,83.6599452969,412.666254566,0.0,66.8089,345.857354566
 07/22  10:00:00,286.109252747,36.812030175,110.882757287,0.0,42.6918050922,68.9656133826,350.667004208,0.0,83.4695,267.197504208
 07/22  11:00:00,279.028762932,36.8768074714,112.148988394,0.0,34.9340096728,67.7198543238,298.073067703,0.0,83.4695,214.603567703
 07/22  12:00:00,280.978320459,37.0672363665,114.293211145,0.0,34.9340096728,67.7198543238,237.990271584,0.0,83.4695,154.520771584
 07/22  13:00:00,272.468279306,37.1116048111,115.370377728,0.0,34.9340096728,57.9733543238,229.444502117,0.0,75.1392,154.305302117
 07/22  14:00:00,274.223676588,37.4622852009,116.750372451,0.0,34.9340096728,57.9733543238,225.887518571,0.0,66.8089,159.078618571
 07/22  15:00:00,276.378782724,38.4113509441,117.94448471,0.0,34.9340096728,57.9733543238,231.013174072,0.0,75.1392,155.873974072
 07/22  16:00:00,306.97284306,39.3202640998,118.37324159,0.0,34.9340096728,62.9068543238,207.605500179,0.0,91.7998,115.805700179
 07/22  17:00:00,333.117655053,38.4623695524,117.693552697,0.0,34.9340096728,72.2186844194,197.469993009,1.46778456921,49.9818,146.02040844
 07/22  18:00:00,398.330715361,38.3792813828,116.690853342,0.0,87.0357390804,86.2600435998,234.132218017,5.50696998244,49.9818,178.643448035
 07/22  19:00:00,390.878033029,37.5854856304,115.166839264,0.0,102.000620287,77.6748002752,269.176741369,7.58031490159,33.3212,228.275226468
 07/22  20:00:00,404.921329388,37.0983411966,112.878788161,0.0,102.000620287,88.9820225341,275.730099276,9.47376780967,33.3212,232.935131466
 07/22  21:00:00,403.6351274,36.7492668081,110.594269948,0.0,102.000620287,91.6425454185,270.627746123,11.2972335897,24.9909,234.339612534
 07/22  22:00:00,347.751128632,36.3577447522,109.326639997,0.0,87.0357390804,65.871452062,363.159826575,10.2026808591,16.6606,336.296545715
 07/22  23:00:00,272.627904809,36.2461122943,108.264603132,0.0,42.6918050922,48.4199368926,216.355037688,10.8417816188,8.3303,197.18295607
 07/22  24:00:00,263.543074851,34.631468964,139.362808991,0.0,27.7269238854,30.610668775,118.797658692,0.0320651037843,3.33212,115.433473588
 07/23  01:00:00,272.072404959,33.6413947248,139.580604555,0.0,34.4311606118,33.1021868926,90.6035245994,0.0189463622884,3.33212,87.2524582371
 07/23  02:00:00,234.045320487,33.1463576052,119.524057817,0.0,19.466279405,30.610668775,90.6940095938,0.113680336471,3.33212,87.2482092573
 07/23  03:00:00,224.700422173,33.3113699784,110.036195962,0.0,19.466279405,30.610668775,90.7154643614,0.13700404808,3.33212,87.2463403133
 07/23  04:00:00,236.953405543,33.806407098,115.145405878,0.0,19.466279405,30.610668775,112.623520282,0.294429874459,3.33212,108.996970408
 07/23  05:00:00,242.104405925,33.6413947248,111.045894894,0.0,19.466279405,30.610668775,154.021714874,0.069967020163,8.3303,145.621447854
 07/23  06:00:00,323.592144761,34.3014442176,134.362406253,0.0,42.6918050922,54.3732441037,222.225633514,0.309039001031,16.6606,205.255994513
 07/23  07:00:00,360.740162006,36.4865877748,116.230029007,0.0,49.3960418185,88.5934452969,376.713525453,14.7479281725,24.9909,336.97469728
 07/23  08:00:00,387.227732545,36.2879118057,111.143496971,0.0,57.6566862989,112.030105488,524.864501968,5.76372807917,33.3212,485.779573888
 07/23  09:00:00,331.603561654,36.6512499798,111.364949445,0.0,50.9524495726,81.1684271793,416.970174189,0.0,66.8089,350.161274189
 07/23  10:00:00,286.422929172,37.0415778213,111.124958249,0.0,42.6918050922,68.9656133826,349.972370162,0.0,83.4695,266.502870162
 07/23  11:00:00,280.496576827,36.7714859552,109.844124865,0.0,38.286128036,68.9656133826,291.792100703,0.0,83.4695,208.322600703
 07/23  12:00:00,281.840669851,36.852779231,111.578232492,0.0,38.286128036,68.9656133826,237.554678852,0.0,83.4695,154.085178852
 07/23  13:00:00,264.644310206,36.8045264704,112.748071273,0.0,31.5818913096,56.727595265,229.192025205,0.0,75.1392,154.052825205
 07/23  14:00:00,266.032025062,36.8286969246,113.85735368,0.0,31.5818913096,56.727595265,220.487179879,0.0,66.8089,153.678279879
 07/23  15:00:00,266.911016757,36.9619235996,114.597293093,0.0,31.5818913096,56.727595265,228.80387756,0.0,75.1392,153.66467756
 07/23  16:00:00,296.811580275,37.0854021187,115.122031247,0.0,31.5818913096,61.661095265,207.443057707,0.0,91.7998,115.643257707
 07/23  17:00:00,324.148929347,36.5209121383,115.341108767,0.0,31.5818913096,70.9729253606,201.41139387,5.45334918258,49.9818,145.976244688
 07/23  18:00:00,385.436859711,36.4607164339,115.341108767,0.0,80.3315023541,83.7685254822,235.722879121,7.40537094455,49.9818,178.335708177
 07/23  19:00:00,389.398797248,37.0101620358,114.321867818,0.0,102.000620287,77.6748002752,268.623657499,8.6571625066,33.3212,226.645294993
 07/23  20:00:00,410.884997995,37.1036596467,109.656270603,0.0,108.704857014,91.4735406516,268.609874422,9.27160598189,33.3212,226.01706844
 07/23  21:00:00,389.727197489,36.724397323,106.008072822,0.0,95.2963835608,89.1510273009,269.624038897,10.6628993082,24.9909,233.970239588
 07/23  22:00:00,334.212835087,36.4585698338,104.966968057,0.0,80.3315023541,63.3799339444,362.733626059,10.221463321,16.6606,335.851562739
 07/23  23:00:00,274.32192545,36.4340612285,108.924179992,0.0,42.6918050922,48.4199368926,216.296891514,11.4192500927,8.3303,196.547341422
 07/23  24:00:00,271.323088639,34.4664565908,138.023183744,0.0,34.4311606118,33.1021868926,118.92428184,0.0413845553047,3.33212,115.550777284
 07/24  01:00:00,242.079933731,33.6413947248,128.456143789,0.0,19.418418834,29.3649097162,90.4847953223,0.0221705106694,3.33212,87.1305048116
 07/24  02:00:00,230.389881554,34.1364318444,124.186768161,0.0,12.7620426787,28.1191506574,84.4886028473,0.25127475892,3.33212,80.9052080884
 07/24  03:00:00,235.558399304,33.806407098,129.714930236,0.0,12.7620426787,28.1191506574,90.5934678443,0.135990717085,3.33212,87.1253571272
 07/24  04:00:00,236.855378302,34.1364318444,123.983340148,0.0,12.7620426787,28.1191506574,119.001761083,0.289734888263,3.33212,115.379906195
 07/24  05:00:00,264.940633678,33.806407098,127.6547998,0.0,25.5240853573,30.610668775,205.212739302,0.152267197243,8.3303,196.730172105
 07/24  06:00:00,353.720441417,34.7964813372,131.658707148,0.0,51.0481707146,78.1489452969,353.675111864,0.357778666259,16.6606,336.656733198
 07/24  07:00:00,407.009556122,36.2010096105,126.534019521,0.0,64.3609230253,109.708623606,488.491296554,15.3149674299,24.9909,448.185429124
 07/24  08:00:00,359.474704691,36.2057133853,121.397357164,0.0,51.0481707146,80.7689615957,389.338894572,6.1299835265,33.3212,349.887711046
 07/24  09:00:00,325.061527511,36.5355118186,115.109251216,0.0,51.0481707146,71.0224615957,333.764524695,0.0,66.8089,266.955624695
 07/24  10:00:00,274.730031811,36.6454528791,114.372697459,0.0,32.1804615127,65.7244621605,290.141196974,0.0,83.4695,206.671696974
 07/24  11:00:00,274.960112393,36.6515060208,113.923596068,0.0,32.1804615127,65.7244621605,237.662388278,0.0,83.4695,154.192888278
 07/24  12:00:00,275.40479458,36.7581460146,114.510615545,0.0,32.1804615127,65.7244621605,237.492486765,0.0,83.4695,154.022986765
 07/24  13:00:00,267.097550548,36.8333403391,115.063581038,0.0,32.1804615127,55.9779621605,228.963548878,0.0,75.1392,153.824348878
 07/24  14:00:00,267.92712558,36.8778035713,115.809939543,0.0,32.1804615127,55.9779621605,220.443034292,0.0,66.8089,153.634134292
 07/24  15:00:00,267.473946987,36.9800126071,115.26890912,0.0,32.1804615127,55.9779621605,228.74049732,0.0,75.1392,153.60129732
 07/24  16:00:00,298.72661398,37.8232125038,116.413338275,0.0,32.1804615127,60.9114621605,207.407470517,0.0,91.7998,115.607670517
 07/24  17:00:00,332.277286813,37.1976651925,115.549212983,0.0,32.1804615127,77.5397301883,224.839939986,3.92486462101,49.9818,170.933275365
 07/24  18:00:00,384.296433929,36.9865032628,113.842552062,0.0,77.122965704,86.2600435998,372.853813805,8.73093142534,49.9818,314.14108238
 07/24  19:00:00,391.076554193,37.1596375146,112.662876246,0.0,102.647051061,80.1663183927,272.374995936,9.54759994442,33.3212,229.506195992
 07/24  20:00:00,419.941507738,37.1265933398,110.69202424,0.0,115.40909374,92.7192997104,277.592187843,10.4115643267,33.3212,233.859423516
 07/24  21:00:00,405.403522741,37.0454926771,108.794536187,0.0,102.647051061,94.1340635361,372.740010019,10.5621984212,24.9909,337.186911598
 07/24  22:00:00,336.573179228,36.8341874892,106.925953383,0.0,77.122965704,65.871452062,283.13922132,9.95172495966,16.6606,256.526896361
 07/24  23:00:00,269.714341443,36.6504820517,108.946227845,0.0,38.286128036,48.4199368926,157.963517523,10.8617334187,8.3303,138.771484104
 07/24  24:00:00,263.325873128,34.5261448089,141.369951855,0.0,25.5240853573,30.610668775,118.742984217,0.0314519273466,3.33212,115.37941229
 07/25  01:00:00,253.701925878,34.0181303734,139.676130839,0.0,19.418418834,29.3649097162,90.5399092247,0.0928595448767,3.33212,87.1149296798
 07/25  02:00:00,242.188536938,34.5250874923,135.574405887,0.0,12.7620426787,28.1191506574,90.685436184,0.241152975294,3.33212,87.1121632087
 07/25  03:00:00,240.635448262,33.845856492,134.73367643,0.0,12.7620426787,28.1191506574,84.3582245371,0.136305717431,3.33212,80.8897988197
 07/25  04:00:00,244.287785153,34.1902575489,130.492959715,0.0,12.7620426787,28.1191506574,118.974947151,0.290599916054,3.33212,115.352227235
 07/25  05:00:00,275.019643867,34.0127626616,136.628488962,0.0,25.5240853573,30.610668775,205.134528363,0.160287736761,8.3303,196.643940627
 07/25  06:00:00,357.947102228,34.8627056687,134.837308788,0.0,51.0481707146,78.1489452969,353.362966969,0.356549828953,16.6606,336.34581714
 07/25  07:00:00,406.282414462,36.3287865504,124.419160539,0.0,64.3609230253,109.708623606,488.543068538,15.4174314458,24.9909,448.134737092
 07/25  08:00:00,360.553984751,36.3314502143,121.374740673,0.0,51.0481707146,80.7689615957,388.538545009,6.13736905953,33.3212,349.079975949
 07/25  09:00:00,327.39641828,36.6618284292,117.334641945,0.0,51.0481707146,71.0224615957,333.596285534,0.0,66.8089,266.787385534
 07/25  10:00:00,273.529021803,36.8297619875,112.497175513,0.0,32.1804615127,65.7244621605,290.061894959,0.0,83.4695,206.592394959
 07/25  11:00:00,276.244725724,37.1606346994,113.438439043,0.0,32.1804615127,65.7244621605,237.648409491,0.0,83.4695,154.178909491
 07/25  12:00:00,277.279398274,37.6835601609,114.655837126,0.0,32.1804615127,65.7244621605,237.454878795,0.0,83.4695,153.985378795
 07/25  13:00:00,269.175321727,38.0460267974,115.883132994,0.0,32.1804615127,55.9779621605,228.918896246,0.0,75.1392,153.779696246
 07/25  14:00:00,270.258679815,38.5965222375,116.396628866,0.0,32.1804615127,55.9779621605,220.385438002,0.0,66.8089,153.576538002
 07/25  15:00:00,272.718644211,39.9091529443,117.531385985,0.0,32.1804615127,55.9779621605,226.260267701,0.0,75.1392,151.121067701
 07/25  16:00:00,305.17116002,42.1887428147,118.447201583,0.0,32.1804615127,60.9114621605,208.805270311,0.0,91.7998,117.005470311
 07/25  17:00:00,336.239030237,39.208444366,117.473789061,0.0,32.1804615127,77.5397301883,222.518787692,0.705871049618,49.9818,171.831116642
 07/25  18:00:00,389.339626812,38.8805463872,116.955820824,0.0,77.122965704,86.2600435998,361.675048151,3.35749784474,49.9818,308.335750306
 07/25  19:00:00,395.444417721,38.6886627743,116.074124331,0.0,102.647051061,80.1663183927,272.678267879,4.97490326796,33.3212,234.382164612
 07/25  20:00:00,423.161963833,38.2601860967,113.312258288,0.0,115.40909374,92.7192997104,266.042241699,6.30925388062,33.3212,226.411787819
 07/25  21:00:00,408.264192491,38.017267295,111.08455767,0.0,102.647051061,94.1340635361,375.251038581,7.63886619616,24.9909,342.621272384
 07/25  22:00:00,340.784555095,37.4814244647,110.326169399,0.0,77.122965704,65.871452062,278.578062486,9.99006609263,16.6606,251.927396394
 07/25  23:00:00,272.02374909,36.9040156536,110.186604647,0.0,38.286128036,48.4199368926,164.146318848,11.0902018036,8.3303,144.725817045
 07/25  24:00:00,262.302322986,34.94216573,140.006772909,0.0,25.5240853573,30.610668775,118.705867971,0.0241610237348,3.33212,115.349586948
 07/26  01:00:00,259.759014971,34.4281262983,145.303166321,0.0,19.418418834,29.3649097162,84.2665337915,0.0543628679402,3.33212,80.8800509236
 07/26  02:00:00,250.323894391,35.2848586845,142.94520419,0.0,12.7620426787,28.1191506574,90.6467870747,0.215948981617,3.33212,87.0987180931
 07/26  03:00:00,246.492875205,34.4281262983,140.018638268,0.0,12.7620426787,28.1191506574,90.5721761714,0.143469220482,3.33212,87.0965869509
 07/26  04:00:00,252.148745779,35.283664269,138.1265619,0.0,12.7620426787,28.1191506574,112.57741704,0.324712572967,3.33212,108.920584467
 07/26  05:00:00,276.481406266,34.4261472088,135.784209901,0.0,25.5240853573,30.610668775,205.060329982,0.166142258963,8.3303,196.563887723
 07/26  06:00:00,358.177698902,35.284637849,135.661581456,0.0,51.0481707146,78.1489452969,354.843395577,0.354963839996,16.6606,337.827831737
 07/26  07:00:00,417.21284056,36.411246216,136.585914416,0.0,64.3609230253,109.708623606,490.153373092,15.4682519621,24.9909,449.69422113
 07/26  08:00:00,368.946433112,36.3644593665,130.771871054,0.0,51.0481707146,80.7689615957,384.524833121,6.123354715,33.3212,345.080278406
 07/26  09:00:00,332.278067223,36.7495591181,121.881817273,0.0,51.0481707146,71.0224615957,333.441514161,0.0,66.8089,266.632614161
 07/26  10:00:00,282.297430016,37.003982886,120.381663292,0.0,32.1804615127,65.7244621605,289.962267233,0.0,83.4695,206.492767233
 07/26  11:00:00,287.434984344,37.1058928654,124.803252743,0.0,32.1804615127,65.7244621605,237.620369973,0.0,83.4695,154.150869973
 07/26  12:00:00,291.99706591,37.1480729197,130.051614152,0.0,32.1804615127,65.7244621605,237.409935867,0.0,83.4695,153.940435867
 07/26  13:00:00,283.414023595,37.0523847711,131.270494996,0.0,32.1804615127,55.9779621605,228.876933303,0.0,75.1392,153.737733303
 07/26  14:00:00,281.968997606,37.0782238615,129.768477286,0.0,32.1804615127,55.9779621605,220.349195432,0.0,66.8089,153.540295432
 07/26  15:00:00,280.307700544,37.111452829,128.06796091,0.0,32.1804615127,55.9779621605,221.999568784,0.0,75.1392,146.860368784
 07/26  16:00:00,310.101926978,37.1331908758,128.579284605,0.0,32.1804615127,60.9114621605,207.386174517,0.0,91.7998,115.586374517
 07/26  17:00:00,345.573305336,36.5516044642,129.575613736,0.0,32.1804615127,77.5397301883,232.86976749,5.24946015251,49.9818,177.638507337
 07/26  18:00:00,396.773242398,36.6709198865,126.700821548,0.0,77.122965704,86.2600435998,366.581176193,8.48029363736,49.9818,308.119082555
 07/26  19:00:00,404.388050234,36.7470646444,126.493702456,0.0,102.647051061,80.1663183927,277.045077643,9.45713361942,33.3212,234.266744023
 07/26  20:00:00,438.311565696,36.7089881119,126.805909383,0.0,115.40909374,92.7192997104,269.701206477,10.1008544325,33.3212,226.279152045
 07/26  21:00:00,423.485426705,36.7713984088,127.253725814,0.0,102.647051061,94.1340635361,372.235268652,10.646094795,24.9909,336.598273857
 07/26  22:00:00,358.521436215,36.7845877823,128.858793214,0.0,77.122965704,65.871452062,284.094033237,11.2098927731,16.6606,256.223540463
 07/26  23:00:00,293.885632125,36.6472135364,132.415658532,0.0,38.286128036,48.4199368926,164.135682209,11.7760383556,8.3303,144.029343854
 07/26  24:00:00,257.024802437,34.94216573,134.737090557,0.0,25.5240853573,30.610668775,113.536790584,0.0565549453865,3.33212,110.148115638
 07/27  01:00:00,241.542824568,34.4281262983,127.204371159,0.0,19.418418834,29.3649097162,90.5269764053,0.107001111106,3.33212,87.0878552942
 07/27  02:00:00,231.897560174,35.2848586845,124.630264366,0.0,12.7620426787,28.1191506574,90.6670247027,0.250714174903,3.33212,87.0841905278
 07/27  03:00:00,223.8343093,34.4246992468,117.461825298,0.0,12.7620426787,28.1191506574,84.3559180501,0.160512900632,3.33212,80.8632851495
 07/27  04:00:00,235.497382125,35.2723473761,121.621324065,0.0,12.7620426787,28.1191506574,118.996589219,0.360795570343,3.33212,115.303673648
 07/27  05:00:00,261.806763234,34.4122085267,121.227655717,0.0,25.5240853573,30.610668775,205.007859707,0.200286200323,8.3303,196.477273506
 07/27  06:00:00,350.73652535,35.2742094948,128.279098438,0.0,51.0481707146,78.1489452969,352.856169628,0.434242343478,16.6606,335.761327285
 07/27  07:00:00,418.065470368,36.1586530322,137.716648479,0.0,64.3609230253,109.708623606,487.512708612,16.2010631508,24.9909,446.320745461
 07/27  08:00:00,372.676742075,36.2019702833,134.684255653,0.0,51.0481707146,80.7689615957,388.89934377,6.61685187594,33.3212,348.961291894
 07/27  09:00:00,338.876654741,36.7300169432,128.521704282,0.0,51.0481707146,71.0224615957,325.673466859,0.0,66.8089,258.864566859
 07/27  10:00:00,289.088876306,36.9278860858,127.290633939,0.0,32.1804615127,65.7244621605,293.460730191,0.0,83.4695,209.991230191
 07/27  11:00:00,291.196127715,37.0220687664,128.685915822,0.0,32.1804615127,65.7244621605,240.889092971,0.0,83.4695,157.419592971
 07/27  12:00:00,289.045999304,37.0827207695,127.19682062,0.0,32.1804615127,65.7244621605,236.426310711,0.0,83.4695,152.956810711
 07/27  13:00:00,277.84450316,37.0279437218,125.740420102,0.0,32.1804615127,55.9779621605,223.092851232,0.0,75.1392,147.953651232
 07/27  14:00:00,272.06555598,37.0664328394,119.877696926,0.0,32.1804615127,55.9779621605,220.309914628,0.0,66.8089,153.501014628
 07/27  15:00:00,265.897729784,36.9935375875,114.484190054,0.0,32.1804615127,55.9779621605,228.596607668,0.0,75.1392,153.457407668
 07/27  16:00:00,292.868641027,37.1677228639,111.394358487,0.0,32.1804615127,60.9114621605,207.315761722,0.0,91.7998,115.515961722
 07/27  17:00:00,326.781812657,36.5778877015,110.74701912,0.0,32.1804615127,77.5397301883,226.244764473,5.50730359582,49.9818,170.755660877
 07/27  18:00:00,378.549359544,36.5716979287,108.932083882,0.0,77.122965704,86.2600435998,365.419927058,7.56842844621,49.9818,307.869698611
 07/27  19:00:00,391.098536976,36.7031648393,114.300547872,0.0,102.647051061,80.1663183927,276.854869586,9.38060101685,33.3212,234.15306857
 07/27  20:00:00,431.819905222,36.7526525336,120.276759392,0.0,115.40909374,92.7192997104,269.976987441,10.483170234,33.3212,226.172617207
 07/27  21:00:00,421.313515242,36.8032046801,125.074313144,0.0,102.647051061,94.1340635361,372.253022207,10.9528265376,24.9909,336.30929567
 07/27  22:00:00,360.452975289,36.7715781326,130.830822313,0.0,77.122965704,65.871452062,284.22936471,11.4929122244,16.6606,256.075852485
 07/27  23:00:00,295.171761112,36.6327947815,133.723708284,0.0,38.286128036,48.4199368926,162.595471261,12.324956472,8.3303,141.940214789
 07/27  24:00:00,258.117630324,34.7708192527,135.993595997,0.0,25.5240853573,30.610668775,115.512555217,0.0680105141127,3.33212,112.112424703
 07/28  01:00:00,248.229147691,34.4258520642,133.867985152,0.0,19.418418834,29.3649097162,90.5148729524,0.106655016189,3.33212,87.0760979363
 07/28  02:00:00,243.598323843,35.2743820675,136.299152666,0.0,12.7620426787,28.1191506574,85.702781713,0.26587589721,3.33212,82.1047858158
 07/28  03:00:00,241.119899249,34.4097740946,134.714316784,0.0,12.7620426787,28.1191506574,89.3155944381,0.165407473808,3.33212,85.8180669643
 07/28  04:00:00,250.488186948,35.2583970136,135.753687155,0.0,12.7620426787,28.1191506574,119.018535686,0.408133461181,3.33212,115.278282225
 07/28  05:00:00,276.203276178,34.4026098451,134.740663724,0.0,25.5240853573,30.610668775,204.944339065,0.216448915755,8.3303,196.397590149
 07/28  06:00:00,358.999511272,35.2644543876,135.563922239,0.0,51.0481707146,78.1489452969,352.628247529,0.46694508882,16.6606,335.50070244
 07/28  07:00:00,405.887377121,36.2227804382,124.164329041,0.0,64.3609230253,109.708623606,487.254901561,16.4704477206,24.9909,445.79355384
 07/28  08:00:00,357.439456866,36.2544730805,118.355204956,0.0,51.0481707146,80.7689615957,385.517257401,6.77080108277,33.3212,345.425256318
 07/28  09:00:00,321.347910284,36.6585453021,111.710050083,0.0,51.0481707146,71.0224615957,328.423263755,0.0,66.8089,261.614363755
 07/28  10:00:00,269.607910209,36.9233375812,108.05621302,0.0,32.1804615127,65.7244621605,289.77946245,0.0,83.4695,206.30996245
 07/28  11:00:00,272.645230449,37.436980615,109.591583351,0.0,32.1804615127,65.7244621605,237.529308972,0.0,83.4695,154.059808972
 07/28  12:00:00,275.468019457,38.7020129986,111.836605328,0.0,32.1804615127,65.7244621605,237.318550905,0.0,83.4695,153.849050905
 07/28  13:00:00,268.380795093,39.1147669896,114.017436444,0.0,32.1804615127,55.9779621605,228.786343719,0.0,75.1392,153.647143719
 07/28  14:00:00,270.181267323,39.5880014962,115.326670018,0.0,32.1804615127,55.9779621605,220.248953495,0.0,66.8089,153.440053495
 07/28  15:00:00,273.101901136,41.4765949915,116.344940613,0.0,32.1804615127,55.9779621605,221.915791417,0.0,75.1392,146.776591417
 07/28  16:00:00,309.102590643,46.7699620125,117.779291049,0.0,32.1804615127,60.9114621605,207.330971902,0.0,91.7998,115.531171902
 07/28  17:00:00,342.325671664,43.4276822896,119.306138894,0.0,32.1804615127,77.5397301883,220.664150097,0.0,49.9818,170.682350097
 07/28  18:00:00,398.450977611,45.9924012021,118.897946703,0.0,77.122965704,86.2600435998,363.364922009,0.0,49.9818,313.383122009
 07/28  19:00:00,405.054589789,48.7249118061,115.598586582,0.0,102.647051061,80.1663183927,262.168532105,0.0,33.3212,228.847332105
 07/28  20:00:00,432.719672762,48.5655446019,109.752627038,0.0,115.40909374,92.7192997104,259.396530723,0.0,33.3212,226.075330723
 07/28  21:00:00,412.950596725,46.2356543875,107.55134581,0.0,102.647051061,94.1340635361,363.526646142,0.0,24.9909,338.535746142
 07/28  22:00:00,344.863234593,44.5890553455,107.291493202,0.0,77.122965704,65.871452062,270.427446754,0.0851743994281,16.6606,253.681672354
 07/28  23:00:00,273.17735211,41.6222360779,106.622528772,0.0,38.286128036,48.4199368926,155.34551023,1.79646205279,8.3303,145.218748177
 07/28  24:00:00,237.781404332,35.2848586845,115.260233603,0.0,25.5240853573,30.610668775,112.219737267,0.0139385100856,3.33212,108.873678757
 07/29  01:00:00,262.467580186,34.4281262983,138.436211567,0.0,27.7269238854,30.610668775,90.4376458939,0.0464619994435,3.33212,87.0590638945
 07/29  02:00:00,246.8272029,35.2848586845,139.423837791,0.0,12.7620426787,28.1191506574,86.9373067161,0.204438163107,3.33212,83.400748553
 07/29  03:00:00,248.212375429,34.4281262983,141.69808948,0.0,12.7620426787,28.1191506574,87.960618348,0.133199207765,3.33212,84.4952991402
 07/29  04:00:00,256.456781082,35.2848586845,142.356977298,0.0,12.7620426787,28.1191506574,118.902428101,0.314426657432,3.33212,115.255881443
 07/29  05:00:00,268.641950812,34.4281262983,143.199256506,0.0,12.7620426787,28.1191506574,147.085062262,0.16574050613,8.3303,138.589021756
 07/29  06:00:00,332.39910016,35.2848586845,142.091351401,0.0,42.6918050922,54.3732441037,214.146013886,0.359381986198,16.6606,197.1260319
 07/29  07:00:00,344.341836868,36.4567336098,109.50689109,0.0,42.6918050922,86.1019271793,375.212609924,15.0027957344,24.9909,335.21891419
 07/29  08:00:00,386.231235951,36.9455122265,109.354834046,0.0,57.6566862989,112.030105488,518.879003864,4.15453971005,33.3212,481.403264154
 07/29  09:00:00,345.515366355,40.0352076218,112.362218797,0.0,57.6566862989,83.6599452969,412.467981922,0.0,66.8089,345.659081922
 07/29  10:00:00,294.277569339,42.552151103,112.822422771,0.0,42.6918050922,68.9656133826,343.947473193,0.0,83.4695,260.477973193
 07/29  11:00:00,288.318146762,43.2692559392,114.529057403,0.0,34.9340096728,67.7198543238,290.257433493,0.0,83.4695,206.787933493
 07/29  12:00:00,288.565687215,43.6577002974,115.159247699,0.0,34.9340096728,67.7198543238,244.398296757,0.0,83.4695,160.928796757
 07/29  13:00:00,279.827026017,43.5417797824,116.246431014,0.0,34.9340096728,57.9733543238,229.147183437,0.0,75.1392,154.007983437
 07/29  14:00:00,283.175206463,44.9715568877,118.151385846,0.0,34.9340096728,57.9733543238,218.584700522,0.0,66.8089,151.775800522
 07/29  15:00:00,285.6596735,46.6862069281,118.914607259,0.0,34.9340096728,57.9733543238,224.275646372,0.0,75.1392,149.136446372
 07/29  16:00:00,319.865338241,51.714615867,118.79562481,0.0,34.9340096728,62.9068543238,210.720271599,0.0,91.7998,118.920471599
 07/29  17:00:00,340.082711931,44.4980952263,118.591782365,0.0,34.9340096728,72.2186844194,192.341818005,0.0,49.9818,142.360018005
 07/29  18:00:00,407.755495755,46.0722986075,118.388121338,0.0,87.0357390804,86.2600435998,228.155479896,0.0,49.9818,178.173679896
 07/29  19:00:00,403.252014951,47.9538941046,117.120643124,0.0,102.000620287,77.6748002752,259.600574522,0.0,33.3212,226.279374522
 07/29  20:00:00,421.253451728,48.3462234787,115.110461596,0.0,102.000620287,88.9820225341,260.033390383,0.0,33.3212,226.712190383
 07/29  21:00:00,415.078773252,46.0610485344,112.672751368,0.0,102.000620287,91.6425454185,257.850455098,0.0,24.9909,232.859555098
 07/29  22:00:00,354.554661852,40.5746188933,110.972114635,0.0,87.0357390804,65.871452062,352.285727865,1.49615241035,16.6606,334.128975454
 07/29  23:00:00,278.920786026,38.3949258726,111.112369606,0.0,42.6918050922,48.4199368926,207.948649865,4.55119339881,8.3303,195.067156467
 07/29  24:00:00,247.724834849,35.2848586845,123.31358953,0.0,27.7269238854,30.610668775,113.576610698,0.00620347039882,3.33212,110.238287228
 07/30  01:00:00,278.141572305,34.4281262983,144.853171519,0.0,34.4311606118,33.1021868926,90.5200846591,0.0356752567583,3.33212,87.1522894023
 07/30  02:00:00,261.887307523,35.2848586845,145.235055202,0.0,19.466279405,30.610668775,90.6650123834,0.181456567776,3.33212,87.1514358156
 07/30  03:00:00,262.057298817,34.4281262983,146.296482285,0.0,19.466279405,30.610668775,86.3491290477,0.122525894659,3.33212,82.894483153
 07/30  04:00:00,269.047426351,35.2848586845,145.698460011,0.0,19.466279405,30.610668775,116.785436692,0.245061335599,3.33212,113.208255356
 07/30  05:00:00,280.591335853,34.4281262983,145.906356027,0.0,19.466279405,30.610668775,153.344237806,0.138046492374,8.3303,144.875891314
 07/30  06:00:00,335.997644714,35.2848586845,145.672621127,0.0,42.6918050922,54.3732441037,215.058014474,0.305577846571,16.6606,198.091836627
 07/30  07:00:00,360.414706859,36.6594391738,116.590092988,0.0,49.3960418185,88.5934452969,375.134272496,15.1583737628,24.9909,334.984998733
 07/30  08:00:00,387.742298177,36.5012459311,111.467239836,0.0,57.6566862989,112.030105488,518.783715957,4.77351969888,33.3212,480.688996258
 07/30  09:00:00,335.082162947,37.606697444,113.598146298,0.0,50.9524495726,81.1684271793,406.443690124,0.0,66.8089,339.634790124
 07/30  10:00:00,291.323920323,38.6887434804,113.756201662,0.0,42.6918050922,68.9656133826,349.933234732,0.0,83.4695,266.463734732
 07/30  11:00:00,286.452327007,37.9100746358,113.452416219,0.0,38.286128036,68.9656133826,290.200205486,0.0,83.4695,206.730705486
 07/30  12:00:00,287.855958928,38.6180687827,114.919006099,0.0,38.286128036,68.9656133826,237.25260779,0.0,83.4695,153.78310779
 07/30  13:00:00,268.91878498,38.4877968177,115.04946542,0.0,31.5818913096,56.727595265,228.907924734,0.0,75.1392,153.768724734
 07/30  14:00:00,267.19532701,38.0689397905,113.756201662,0.0,31.5818913096,56.727595265,218.770227718,0.0,66.8089,151.961327718
 07/30  15:00:00,265.606839722,37.8173360274,112.447552911,0.0,31.5818913096,56.727595265,223.244159061,0.0,75.1392,148.104959061
 07/30  16:00:00,292.453840657,37.6842689124,110.204832405,0.0,31.5818913096,61.661095265,207.274687738,0.0,91.7998,115.474887738
 07/30  17:00:00,316.251737426,36.6996336639,107.327553965,0.0,31.5818913096,70.9729253606,200.516413117,4.85471928616,49.9818,145.679893831
 07/30  18:00:00,375.757339087,36.5875097505,105.503707467,0.0,80.3315023541,83.7685254822,227.906970343,6.88789199978,49.9818,171.037278343
 07/30  19:00:00,381.164230284,36.4484275929,108.212316828,0.0,102.000620287,77.6748002752,265.950267546,6.7548714042,33.3212,225.874196141
 07/30  20:00:00,413.341521468,36.371872588,112.057891052,0.0,108.704857014,91.4735406516,265.518520948,6.96515333571,33.3212,225.232167613
 07/30  21:00:00,399.29181778,36.8038265014,115.768188173,0.0,95.2963835608,89.1510273009,265.395134678,11.2395479627,24.9909,229.164686715
 07/30  22:00:00,353.986954662,36.6711042253,123.651402739,0.0,80.3315023541,63.3799339444,358.249094578,11.4422183108,16.6606,330.146276268
 07/30  23:00:00,289.836598558,36.5827959843,123.932451373,0.0,42.6918050922,48.4199368926,216.274628094,11.9484951711,8.3303,195.995832923
 07/30  24:00:00,265.639264185,35.2848586845,131.542495936,0.0,34.4311606118,33.1021868926,118.764300239,0.0578530120061,3.33212,115.374327227
 07/31  01:00:00,249.693142982,34.4281262983,135.307817476,0.0,19.418418834,29.3649097162,84.2567653277,0.104752564377,3.33212,80.8198927633
 07/31  02:00:00,243.876573227,35.2848586845,136.555961303,0.0,12.7620426787,28.1191506574,90.6448946305,0.278316644775,3.33212,87.0344579857
 07/31  03:00:00,240.675160554,34.4281262983,134.249209803,0.0,12.7620426787,28.1191506574,90.5232731366,0.157923616907,3.33212,87.0332295197
 07/31  04:00:00,247.948448326,35.2848586845,134.001735672,0.0,12.7620426787,28.1191506574,112.492169705,0.347151934746,3.33212,108.81289777
 07/31  05:00:00,270.033859824,34.4281262983,129.417526705,0.0,25.5240853573,30.610668775,204.712949934,0.193912047923,8.3303,196.188737887
 07/31  06:00:00,353.434798508,35.2848586845,130.962251821,0.0,51.0481707146,78.1489452969,351.826474014,0.425371378645,16.6606,334.740502636
 07/31  07:00:00,415.582571543,36.2913666582,135.106699077,0.0,64.3609230253,109.708623606,485.655983402,16.4474590929,24.9909,444.217624309
