Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  08:00:00,372.481132602,36.2959885071,134.439201745,0.0,51.0481707146,80.7689615957,382.81471902,6.68570351094,33.3212,342.807815509
 07/31  09:00:00,343.584484942,36.7368324073,133.285627676,0.0,51.0481707146,71.0224615957,329.69578964,0.0,66.8089,262.88688964
 07/31  10:00:00,294.931095418,36.9704740538,133.114146817,0.0,32.1804615127,65.7244621605,289.569969586,0.0,83.4695,206.100469586
 07/31  11:00:00,291.258524752,37.064810628,128.672926461,0.0,32.1804615127,65.7244621605,237.42074964,0.0,83.4695,153.95124964
 07/31  12:00:00,285.507337584,37.1272515784,123.553410764,0.0,32.1804615127,65.7244621605,237.213175066,0.0,83.4695,153.743675066
 07/31  13:00:00,278.475760056,37.0437856464,126.305819135,0.0,32.1804615127,55.9779621605,222.005258399,0.0,75.1392,146.866058399
 07/31  14:00:00,283.75125408,37.0737355825,131.547533972,0.0,32.1804615127,55.9779621605,220.16112227,0.0,66.8089,153.35222227
 07/31  15:00:00,286.049267133,37.107693604,133.818172164,0.0,32.1804615127,55.9779621605,225.72832461,0.0,75.1392,150.58912461
 07/31  16:00:00,314.32455306,37.1714140768,132.778466073,0.0,32.1804615127,60.9114621605,203.496037702,0.0,91.7998,111.696237702
 07/31  17:00:00,350.268880072,36.6039707626,134.260051253,0.0,32.1804615127,77.5397301883,226.016878682,5.50532882583,49.9818,170.529749856
 07/31  18:00:00,407.424068289,36.730264153,137.351463786,0.0,77.122965704,86.2600435998,371.103206971,8.84762333479,49.9818,312.273783636
 07/31  19:00:00,418.026466676,36.7962972178,140.201504282,0.0,102.647051061,80.1663183927,272.147961232,9.8424910407,33.3212,228.984270192
 07/31  20:00:00,453.371280164,36.7401407432,141.956118082,0.0,115.40909374,92.7192997104,269.616185512,10.521241396,33.3212,225.773744116
 07/31  21:00:00,437.677730308,36.7851949951,141.529306257,0.0,102.647051061,94.1340635361,371.377191642,11.1011379217,24.9909,335.28515372
 07/31  22:00:00,353.610436817,36.7775156833,124.018511853,0.0,77.122965704,65.871452062,283.847197058,11.6322597312,16.6606,255.554337326
 07/31  23:00:00,242.726699591,36.6297223576,81.3350568474,0.0,38.286128036,48.4199368926,159.096149472,12.2469603128,8.3303,138.518889159
 07/31  24:00:00,205.978414477,35.2848586845,83.550008477,0.0,25.5240853573,30.610668775,122.360754938,3.81755709918,3.33212,115.211077839
 08/01  01:00:00,213.888536012,34.4281262983,99.6472371026,0.0,19.418418834,29.3649097162,98.9887850476,14.8450526235,3.33212,80.811612424
 08/01  02:00:00,208.831147451,35.2848586845,101.630558475,0.0,12.7620426787,28.1191506574,118.252048006,27.8971364341,3.33212,87.0227915721
 08/01  03:00:00,188.791273945,34.4281262983,82.4706360113,0.0,12.7620426787,28.1191506574,127.034328918,42.8944788613,3.33212,80.8077300569
 08/01  04:00:00,212.967074138,35.2848586845,98.5333835785,0.0,12.7620426787,28.1191506574,176.922131375,58.3978513972,3.33212,115.192159978
 08/01  05:00:00,233.734711861,34.4281262983,92.5367689911,0.0,25.5240853573,30.610668775,274.013545044,70.6797891902,8.3303,195.003455853
 08/01  06:00:00,317.596772871,35.2848586845,94.5835500131,0.0,51.0481707146,78.1489452969,406.390373375,56.6911333079,16.6606,333.038640067
 08/01  07:00:00,377.398450858,36.1472554155,96.2573162074,0.0,64.3609230253,109.708623606,507.251794018,38.5105087511,24.9909,443.750385267
 08/01  08:00:00,338.95826894,36.1744289714,100.577115877,0.0,51.0481707146,80.7689615957,383.712686783,8.39668788728,33.3212,341.994798896
 08/01  09:00:00,314.245148918,36.7683801276,104.153896717,0.0,51.0481707146,71.0224615957,328.836649714,0.0,66.8089,262.027749714
 08/01  10:00:00,268.844034159,36.8659745119,107.264278777,0.0,32.1804615127,65.7244621605,290.139548378,0.0,83.4695,206.670048378
 08/01  11:00:00,272.025644771,36.9406625579,109.698018366,0.0,32.1804615127,65.7244621605,235.764995389,0.0170616056214,83.4695,152.278433784
 08/01  12:00:00,273.449494092,37.0113159755,111.677496019,0.0,32.1804615127,65.7244621605,234.85185073,0.0242804958811,83.4695,151.358070234
 08/01  13:00:00,265.776420451,36.9796616702,113.707939928,0.0,32.1804615127,55.9779621605,228.654332527,0.00656240108653,75.1392,153.508570126
 08/01  14:00:00,267.146390733,36.9971185923,115.046099594,0.0,32.1804615127,55.9779621605,215.562307765,0.0098436857543,66.8089,148.743564079
 08/01  15:00:00,267.389920412,37.0083150421,115.271638547,0.0,32.1804615127,55.9779621605,226.337138754,0.0,75.1392,151.197938754
 08/01  16:00:00,298.12320155,36.8779616791,116.881721388,0.0,32.1804615127,60.9114621605,207.218074415,0.0,91.7998,115.418274415
 08/01  17:00:00,333.977686663,36.3529170192,118.22831601,0.0,32.1804615127,77.5397301883,224.678816836,4.21181174529,49.9818,170.485205091
 08/01  18:00:00,386.86037057,36.5033245537,117.022205057,0.0,77.122965704,86.2600435998,363.517010341,6.6811269551,49.9818,306.854083386
 08/01  19:00:00,393.921801059,36.54935984,116.868385681,0.0,102.647051061,80.1663183927,268.281109241,7.41787613535,33.3212,227.542033106
 08/01  20:00:00,427.698809022,36.5029444093,117.205238784,0.0,115.40909374,92.7192997104,271.420418161,7.90946253718,33.3212,230.189755624
 08/01  21:00:00,412.778991856,36.528729582,118.317795681,0.0,102.647051061,94.1340635361,368.878966927,8.3786917641,24.9909,335.509375163
 08/01  22:00:00,349.567568381,36.5068986198,122.453958959,0.0,77.122965704,65.871452062,275.13423633,9.35712934073,16.6606,249.116506989
 08/01  23:00:00,284.244102409,36.3676078138,125.800408071,0.0,38.286128036,48.4199368926,159.964488885,11.3512781832,8.3303,140.282910702
 08/01  24:00:00,223.798951856,33.4827164556,106.883496501,0.0,25.5240853573,30.610668775,116.807200175,0.0308948448763,3.33212,113.44418533
 08/02  01:00:00,214.799798014,33.4828038286,105.184198491,0.0,19.418418834,29.3649097162,90.4323974943,0.0926895294607,3.33212,87.0075879648
 08/02  02:00:00,199.816356251,33.0663575871,99.048025136,0.0,12.7620426787,28.1191506574,84.751628458,0.624031547594,3.33212,80.7954769104
 08/02  03:00:00,195.669358314,33.2030923065,94.8120366206,0.0,12.7620426787,28.1191506574,90.6547369745,0.320658579661,3.33212,87.0019583948
 08/02  04:00:00,206.165024713,33.7514029736,97.4632801211,0.0,12.7620426787,28.1191506574,112.357960321,0.249363258794,3.33212,108.776477062
 08/02  05:00:00,239.642593647,34.0264235956,102.663239624,0.0,25.5240853573,30.610668775,204.742227615,0.347961207879,8.3303,196.063966407
 08/02  06:00:00,321.81947563,34.1364318444,103.320719714,0.0,51.0481707146,78.1489452969,351.210481558,0.260591492889,16.6606,334.289290065
 08/02  07:00:00,400.949281957,36.060810155,121.16529945,0.0,64.3609230253,109.708623606,480.686494647,12.3784431431,24.9909,443.317151504
 08/02  08:00:00,360.136208927,35.9799506972,122.405055552,0.0,51.0481707146,80.7689615957,377.291697352,5.03772731067,33.3212,338.932770041
 08/02  09:00:00,331.737919118,36.5597619233,121.603641706,0.0,51.0481707146,71.0224615957,332.513557857,0.0,66.8089,265.704657857
 08/02  10:00:00,284.22937565,36.6508898483,122.699860398,0.0,32.1804615127,65.7244621605,289.448325997,0.0,83.4695,205.978825997
 08/02  11:00:00,285.732625548,36.7373812712,123.455474808,0.0,32.1804615127,65.7244621605,237.353790891,0.0124617836896,83.4695,153.871829107
 08/02  12:00:00,285.446283183,36.8041221747,123.812944318,0.0,32.1804615127,65.7244621605,230.497752497,0.0519255165105,83.4695,146.97632698
 08/02  13:00:00,274.361421571,36.7844169599,122.467619309,0.0,32.1804615127,55.9779621605,228.711082575,0.092424557234,75.1392,153.479458017
 08/02  14:00:00,273.974714541,36.8163429782,122.043640646,0.0,32.1804615127,55.9779621605,217.320132655,0.230155280787,66.8089,150.281077374
 08/02  15:00:00,273.986240848,36.8461673403,122.027176344,0.0,32.1804615127,55.9779621605,225.019410278,0.289349652583,75.1392,149.590860626
 08/02  16:00:00,303.146620667,36.6491950511,122.123824244,0.0,32.1804615127,60.9114621605,207.19898341,0.0,91.7998,115.39918341
 08/02  17:00:00,337.417083931,36.1178597105,121.885272853,0.0,32.1804615127,77.5397301883,225.019108777,4.59561217847,49.9818,170.441696598
 08/02  18:00:00,387.924456796,36.2106930348,118.357606532,0.0,77.122965704,86.2600435998,363.860127436,7.20411835217,49.9818,306.674209084
 08/02  19:00:00,394.622357122,36.2569251165,117.266629957,0.0,102.647051061,80.1663183927,267.552584895,8.00038934992,33.3212,226.230995545
 08/02  20:00:00,428.146696605,36.2480759473,117.132160155,0.0,115.40909374,92.7192997104,268.748672273,8.54950958659,33.3212,226.877962686
 08/02  21:00:00,411.603932192,36.3171502884,115.847140449,0.0,102.647051061,94.1340635361,368.555447433,9.03757473907,24.9909,334.526972694
 08/02  22:00:00,346.31485006,36.3645438876,117.083143218,0.0,77.122965704,65.871452062,280.457978626,9.50036088223,16.6606,254.297017744
 08/02  23:00:00,281.544134465,36.3069003905,120.404603742,0.0,38.286128036,48.4199368926,159.56342691,12.7988274475,8.3303,138.434299462
 08/02  24:00:00,234.196153417,33.4763823516,115.820000683,0.0,25.5240853573,30.610668775,118.558145095,0.051201133044,3.33212,115.174823962
 08/03  01:00:00,227.781086076,33.4763823516,116.780019974,0.0,19.418418834,29.3649097162,84.1951164866,0.0786785996722,3.33212,80.7843178869
 08/03  02:00:00,218.136016315,33.4763823516,115.07593665,0.0,12.7620426787,28.1191506574,90.4495448816,0.117401695533,3.33212,87.000023186
 08/03  03:00:00,217.333450445,33.7514029736,113.739546331,0.0,12.7620426787,28.1191506574,84.6967616969,0.578819629093,3.33212,80.7858220678
 08/03  04:00:00,225.643735395,34.0264235956,114.845836463,0.0,12.7620426787,28.1191506574,118.941615953,0.457699407941,3.33212,115.151796545
 08/03  05:00:00,255.953059527,34.3014442176,117.020959618,0.0,25.5240853573,30.610668775,200.922261938,0.127494153118,8.3303,192.464467785
 08/03  06:00:00,339.305772084,34.1364318444,119.703190311,0.0,51.0481707146,78.1489452969,348.00128114,0.313784490697,16.6606,331.026896649
 08/03  07:00:00,397.1743623,36.0904192653,116.851073771,0.0,64.3609230253,109.708623606,480.242233122,13.1728029994,24.9909,442.078530122
 08/03  08:00:00,356.148561614,36.0447137733,118.290553204,0.0,51.0481707146,80.7689615957,385.621947768,5.43020217182,33.3212,346.870545596
 08/03  09:00:00,326.848321109,36.5536661597,116.647303268,0.0,51.0481707146,71.0224615957,324.800039827,0.0,66.8089,257.991139827
 08/03  10:00:00,278.505979457,36.7225879212,116.831127434,0.0,32.1804615127,65.7244621605,289.381256261,0.00217854364949,83.4695,205.909577717
 08/03  11:00:00,279.337531623,36.8261569541,116.905963814,0.0,32.1804615127,65.7244621605,237.353105148,0.0377619581116,83.4695,153.84584319
 08/03  12:00:00,278.987839621,36.8855575655,117.215078642,0.0,32.1804615127,65.7244621605,237.150911424,0.0421202959244,83.4695,153.639291128
 08/03  13:00:00,269.107046147,36.8115713732,117.15450037,0.0,32.1804615127,55.9779621605,222.218870028,0.019608152896,75.1392,147.060061875
 08/03  14:00:00,268.763512306,36.8245613582,116.805911331,0.0,32.1804615127,55.9779621605,219.767777722,0.0065361120649,66.8089,152.95234161
 08/03  15:00:00,267.385696548,36.8738935156,115.447868194,0.0,32.1804615127,55.9779621605,221.709552631,0.0,75.1392,146.570352631
 08/03  16:00:00,293.673051826,36.9979432577,112.550075142,0.0,32.1804615127,60.9114621605,207.218057754,0.0,91.7998,115.418257754
 08/03  17:00:00,328.564846627,36.461052835,112.939459714,0.0,32.1804615127,77.5397301883,224.942087892,4.57643743099,49.9818,170.383850461
 08/03  18:00:00,380.233323898,36.5952229832,110.876548114,0.0,77.122965704,86.2600435998,363.787546842,7.28534205917,49.9818,306.520404783
 08/03  19:00:00,385.773729348,36.6840482824,108.630828482,0.0,102.647051061,80.1663183927,273.25160766,8.09225897914,33.3212,231.838148681
 08/03  20:00:00,418.390178025,36.6337751795,107.596540413,0.0,115.40909374,92.7192997104,269.096648954,8.63245193026,33.3212,227.142997023
 08/03  21:00:00,406.271557531,36.6913989912,110.185688972,0.0,102.647051061,94.1340635361,368.278255472,9.13314346027,24.9909,334.154212011
 08/03  22:00:00,341.148846038,36.6885946894,111.569733141,0.0,77.122965704,65.871452062,274.410763582,9.62591014455,16.6606,248.124253437
 08/03  23:00:00,275.993569078,36.5333784458,114.58793144,0.0,38.286128036,48.4199368926,156.846793572,10.0962713078,8.3303,138.420222264
 08/03  24:00:00,250.565903912,34.3014442176,130.438436802,0.0,25.5240853573,30.610668775,118.51990878,0.0324798782824,3.33212,115.155308901
 08/04  01:00:00,238.703167022,33.6413947248,127.23454183,0.0,19.418418834,29.3649097162,84.1354559338,0.0246851472957,3.33212,80.7786507865
 08/04  02:00:00,230.003772139,33.806407098,126.130638388,0.0,12.7620426787,28.1191506574,90.3973034492,0.0714591148187,3.33212,86.9937243344
 08/04  03:00:00,223.163960239,33.6413947248,119.698610747,0.0,12.7620426787,28.1191506574,84.1528745289,0.0441762795266,3.33212,80.7765782494
 08/04  04:00:00,223.433658176,33.806407098,112.28058649,0.0,12.7620426787,28.1191506574,118.578419598,0.10654762628,3.33212,115.139751972
 08/04  05:00:00,250.557315771,33.6413947248,112.150600084,0.0,25.5240853573,30.610668775,202.816294752,0.0597735910042,8.3303,194.426221161
 08/04  06:00:00,343.397911762,34.7964813372,121.539615173,0.0,51.0481707146,78.1489452969,347.154386644,0.313196035898,16.6606,330.180590608
 08/04  07:00:00,396.630879662,36.1234271946,115.038975114,0.0,64.3609230253,109.708623606,479.781946333,13.4694951553,24.9909,441.321551178
 08/04  08:00:00,354.083264694,36.1137215888,115.11761498,0.0,51.0481707146,80.7689615957,383.96115785,5.4812307741,33.3212,345.158727076
 08/04  09:00:00,325.6504035,36.5597710012,115.471802095,0.0,51.0481707146,71.0224615957,324.699463854,0.0,66.8089,257.890563854
 08/04  10:00:00,284.745727588,36.7235764378,123.180167842,0.0,32.1804615127,65.7244621605,289.32263846,0.0,83.4695,205.85313846
 08/04  11:00:00,285.292096617,36.821814408,122.970566014,0.0,32.1804615127,65.7244621605,237.283291415,0.0,83.4695,153.813791415
 08/04  12:00:00,283.943496737,36.8874382842,122.235388197,0.0,32.1804615127,65.7244621605,237.074928816,0.0,83.4695,153.605428816
 08/04  13:00:00,273.064929735,36.8084215382,121.109466506,0.0,32.1804615127,55.9779621605,221.864448073,0.0,75.1392,146.725248073
 08/04  14:00:00,272.038311096,36.8279720177,120.04227047,0.0,32.1804615127,55.9779621605,220.026502505,0.0,66.8089,153.217602505
 08/04  15:00:00,273.789729301,36.8580912901,121.811226515,0.0,32.1804615127,55.9779621605,221.677402778,0.0,75.1392,146.538202778
 08/04  16:00:00,305.095950249,36.8685584382,124.070064814,0.0,32.1804615127,60.9114621605,207.186902631,0.0,91.7998,115.387102631
 08/04  17:00:00,339.997753717,36.3003361211,124.774038438,0.0,32.1804615127,77.5397301883,225.099322328,4.76655886604,49.9818,170.350963462
 08/04  18:00:00,393.102666398,36.3941426135,123.454587811,0.0,77.122965704,86.2600435998,363.95489112,7.60382938829,49.9818,306.369261732
 08/04  19:00:00,400.750471523,36.4219565355,123.868579091,0.0,102.647051061,80.1663183927,267.839546794,8.44344469689,33.3212,226.074902097
 08/04  20:00:00,437.249347838,36.3829493573,124.103688279,0.0,115.40909374,92.7192997104,268.148172174,9.02550662136,33.3212,225.801465552
 08/04  21:00:00,418.291354327,36.4358855273,123.270508792,0.0,102.647051061,94.1340635361,368.564247539,9.53947768858,24.9909,334.03386985
 08/04  22:00:00,353.764900248,36.4608340707,124.98254213,0.0,77.122965704,65.871452062,281.836702894,10.0511928044,16.6606,255.124910089
 08/04  23:00:00,288.231305799,36.359952378,127.762111574,0.0,38.286128036,48.4199368926,158.070099261,11.3334273514,8.3303,138.40637191
 08/04  24:00:00,205.727438977,33.4763823516,88.0709011049,0.0,25.5240853573,30.610668775,114.677072282,0.0336061641773,3.33212,111.311346117
 08/05  01:00:00,205.353595604,33.2013617296,85.9833246524,0.0,27.7269238854,30.610668775,88.1525537048,0.340125681943,3.33212,84.4803080228
 08/05  02:00:00,194.84680157,33.7514029736,91.6527588945,0.0,12.7620426787,28.1191506574,87.6963567033,0.248744477017,3.33212,84.1154922263
 08/05  03:00:00,195.230455382,33.7514029736,92.0824897431,0.0,12.7620426787,28.1191506574,87.1761142012,0.216499575913,3.33212,83.6274946253
 08/05  04:00:00,188.578067486,33.2013617296,80.1406938692,0.0,12.7620426787,28.1191506574,114.441292155,0.379390931146,3.33212,110.729781223
 08/05  05:00:00,194.489450479,32.9263411076,74.5390116433,0.0,12.7620426787,28.1191506574,151.46026424,0.236292419109,8.3303,142.893671821
 08/05  06:00:00,300.593421358,34.9614937104,109.658240886,0.0,42.6918050922,54.3732441037,213.665071551,0.308074596966,16.6606,196.696396954
 08/05  07:00:00,359.403133062,36.1419455243,124.574743766,0.0,42.6918050922,86.1019271793,369.584968631,13.8974594475,24.9909,330.696609183
 08/05  08:00:00,396.762543352,36.0990861793,120.868207697,0.0,57.6566862989,112.030105488,510.053491828,5.67546855966,33.3212,471.056823269
 08/05  09:00:00,349.034454597,36.5602436635,119.542322361,0.0,57.6566862989,83.6599452969,413.015094006,0.0,66.8089,346.206194006
 08/05  10:00:00,294.899718148,36.7573681597,119.41019068,0.0,42.6918050922,68.9656133826,341.286463458,0.0,83.4695,257.816963458
 08/05  11:00:00,285.649050454,36.8701903149,118.371261778,0.0,34.9340096728,67.7198543238,289.826360239,0.0,83.4695,206.356860239
 08/05  12:00:00,283.140561391,36.9551882165,116.551468655,0.0,34.9340096728,67.7198543238,237.453798272,0.0,83.4695,153.984298272
 08/05  13:00:00,273.375125753,36.8685454224,116.588875931,0.0,34.9340096728,57.9733543238,228.915599328,0.0,75.1392,153.776399328
 08/05  14:00:00,274.319290546,36.8524127614,117.532600009,0.0,34.9340096728,57.9733543238,220.381226473,0.0,66.8089,153.572326473
 08/05  15:00:00,273.910927954,36.9008606511,117.092482968,0.0,34.9340096728,57.9733543238,222.142714747,0.0,75.1392,147.003514747
 08/05  16:00:00,302.746636728,36.7817175462,116.83615533,0.0,34.9340096728,62.9068543238,207.233818576,0.0,91.7998,115.434018576
 08/05  17:00:00,331.817328807,36.4291777381,118.543018117,0.0,34.9340096728,72.2186844194,200.382108862,4.90362531242,49.9818,145.496683549
 08/05  18:00:00,398.827836734,36.6201018656,119.120018633,0.0,87.0357390804,86.2600435998,228.750911611,7.76666617488,49.9818,171.002445436
 08/05  19:00:00,395.203482985,36.3611788457,121.023837341,0.0,102.000620287,77.6748002752,268.374918038,8.7493884918,33.3212,226.304329546
 08/05  20:00:00,417.460651808,36.2805235996,120.928293583,0.0,102.000620287,88.9820225341,268.711364183,9.39422068188,33.3212,225.995943501
 08/05  21:00:00,413.31382624,36.3223655522,120.907117333,0.0,102.000620287,91.6425454185,265.147292286,9.92726996305,24.9909,230.229122323
 08/05  22:00:00,360.718578181,36.2352688124,121.644407901,0.0,87.0357390804,65.871452062,353.177073094,10.4574209407,16.6606,326.059052154
 08/05  23:00:00,289.532973394,36.1500692314,124.113536048,0.0,42.6918050922,48.4199368926,217.625469317,13.1225650239,8.3303,196.172604293
 08/05  24:00:00,215.418807849,33.3663741028,95.2540157571,0.0,27.7269238854,30.610668775,116.514892921,0.233371124642,3.33212,112.949401796
 08/06  01:00:00,217.743068868,32.6513204856,89.8814712518,0.0,34.4311606118,33.1021868926,86.3248913502,0.0388204962139,3.33212,82.953950854
 08/06  02:00:00,204.572436701,33.4763823516,92.4920801521,0.0,19.466279405,30.610668775,90.5624607685,0.153902260676,3.33212,87.0764385078
 08/06  03:00:00,217.915325056,33.4763823516,105.762450193,0.0,19.466279405,30.610668775,87.108304181,0.19135266939,3.33212,83.5848315116
 08/06  04:00:00,207.46621826,31.8262586196,91.9910258347,0.0,19.466279405,30.610668775,115.86702165,0.230199183864,3.33212,112.304702466
 08/06  05:00:00,224.939641054,32.6513204856,95.598810373,0.0,19.466279405,30.610668775,146.86132997,0.0,8.3303,138.53102997
 08/06  06:00:00,305.065952713,35.1265060836,113.115425764,0.0,42.6918050922,54.3732441037,215.988143634,0.39111416805,16.6606,198.936429466
 08/06  07:00:00,367.439295729,36.43840455,123.025050547,0.0,49.3960418185,88.5934452969,370.272693156,13.8251353388,24.9909,331.456657817
 08/06  08:00:00,395.191446404,36.2319921856,119.137801635,0.0,57.6566862989,112.030105488,516.105279597,5.51150482753,33.3212,477.27257477
 08/06  09:00:00,338.506990117,36.6670200543,118.115741406,0.0,50.9524495726,81.1684271793,404.958137316,0.0,66.8089,338.149237316
 08/06  10:00:00,293.159764475,37.0339203592,117.389826064,0.0,42.6918050922,68.9656133826,349.160974009,0.0,83.4695,265.691474009
 08/06  11:00:00,288.052326109,36.9270460405,116.160932338,0.0,38.286128036,68.9656133826,289.789881601,0.0,83.4695,206.320381601
 08/06  12:00:00,286.178043009,36.9752426965,115.015907844,0.0,38.286128036,68.9656133826,232.041926167,0.0,83.4695,148.572426167
 08/06  13:00:00,265.808554278,36.8529241708,113.700351278,0.0,31.5818913096,56.727595265,227.008578122,0.0,75.1392,151.869378122
 08/06  14:00:00,265.357903143,36.8401943356,113.265842103,0.0,31.5818913096,56.727595265,219.969784602,0.0,66.8089,153.160884602
 08/06  15:00:00,264.185754244,36.8685777403,112.166170557,0.0,31.5818913096,56.727595265,221.637681732,0.0,75.1392,146.498481732
 08/06  16:00:00,298.194780697,36.7430036157,116.943049117,0.0,31.5818913096,61.661095265,207.131372371,0.0,91.7998,115.331572371
 08/06  17:00:00,329.801315648,36.2617492817,121.355961326,0.0,31.5818913096,70.9729253606,193.805999663,4.9640826782,49.9818,138.860116985
 08/06  18:00:00,388.099715059,36.3451334932,117.887796031,0.0,80.3315023541,83.7685254822,232.428774464,7.99128513356,49.9818,174.45568933
 08/06  19:00:00,391.510651743,36.3472242691,117.271321853,0.0,102.000620287,77.6748002752,267.29002664,8.89051216801,33.3212,225.078314472
 08/06  20:00:00,424.21281093,36.2898297128,118.396979727,0.0,108.704857014,91.4735406516,263.771660496,9.50017572533,33.3212,220.95028477
 08/06  21:00:00,401.709036113,36.4313036185,118.391378836,0.0,95.2963835608,89.1510273009,260.333518934,10.0362287409,24.9909,225.306390193
 08/06  22:00:00,348.888110835,36.3327936827,118.927382201,0.0,80.3315023541,63.3799339444,359.735614889,10.5757353328,16.6606,332.499279556
 08/06  23:00:00,286.992061025,36.2632581746,121.449480956,0.0,42.6918050922,48.4199368926,210.192258139,13.2662869952,8.3303,188.595671144
 08/06  24:00:00,233.495587336,33.4763823516,103.802912344,0.0,34.4311606118,33.1021868926,118.607802177,0.0298921740101,3.33212,115.245790003
 08/07  01:00:00,206.492450463,33.2013617296,96.2578351297,0.0,19.418418834,29.3649097162,84.3924674232,0.304852371738,3.33212,80.7554950515
 08/07  02:00:00,206.053140981,34.0264235956,102.04050665,0.0,12.7620426787,28.1191506574,90.723994428,0.42519253573,3.33212,86.9666818923
 08/07  03:00:00,205.26576158,34.0264235956,101.298469327,0.0,12.7620426787,28.1191506574,84.5576375685,0.469879140323,3.33212,80.7556384282
 08/07  04:00:00,211.163111384,34.0264235956,100.545416698,0.0,12.7620426787,28.1191506574,118.824186501,0.398750117206,3.33212,115.093316384
 08/07  05:00:00,233.210158459,33.4763823516,96.1199539872,0.0,25.5240853573,30.610668775,197.279768158,0.132455511325,8.3303,188.817012647
 08/07  06:00:00,336.205953385,34.631468964,112.903572616,0.0,51.0481707146,78.1489452969,350.380143937,0.320484081194,16.6606,333.399059856
 08/07  07:00:00,398.938555352,36.0938716574,118.637046812,0.0,64.3609230253,109.708623606,481.099609053,14.673583982,24.9909,441.435125071
 08/07  08:00:00,357.828876702,36.0162536278,120.029224404,0.0,51.0481707146,80.7689615957,379.136696069,6.00002572766,33.3212,339.815470342
 08/07  09:00:00,328.126685178,36.5596963374,117.963348638,0.0,51.0481707146,71.0224615957,330.418270448,0.0,66.8089,263.609370448
 08/07  10:00:00,279.431148668,36.6520754638,117.887721364,0.0,32.1804615127,65.7244621605,284.951790583,0.0,83.4695,201.482290583
 08/07  11:00:00,279.403129332,36.7519382499,117.075078646,0.0,32.1804615127,65.7244621605,234.508555788,0.0123575374398,83.4695,151.026698251
 08/07  12:00:00,276.753396048,36.8292075013,115.059086605,0.0,32.1804615127,65.7244621605,237.042471402,0.0313060411145,83.4695,153.541665361
 08/07  13:00:00,265.914252803,36.7909327964,114.072332962,0.0,32.1804615127,55.9779621605,227.752200109,0.00576694609573,75.1392,152.607233163
 08/07  14:00:00,265.034154217,36.8231753856,113.287742103,0.0,32.1804615127,55.9779621605,214.005158202,0.0,66.8089,147.196258202
 08/07  15:00:00,265.919105561,36.8535850165,114.111385254,0.0,32.1804615127,55.9779621605,221.612578973,0.0,75.1392,146.473378973
 08/07  16:00:00,294.892263063,36.7778327109,113.899432581,0.0,32.1804615127,60.9114621605,207.15160903,0.0,91.7998,115.35180903
 08/07  17:00:00,331.861011684,36.2988016886,116.194913261,0.0,32.1804615127,77.5397301883,225.51746846,5.29058982155,49.9818,170.245078639
 08/07  18:00:00,384.574113526,36.4347953764,114.88159728,0.0,77.122965704,86.2600435998,364.304417847,8.37137867403,49.9818,305.951239172
 08/07  19:00:00,390.89210609,36.5171666378,113.332050519,0.0,102.647051061,80.1663183927,268.464192249,9.27012565394,33.3212,225.872866595
 08/07  20:00:00,426.0782853,36.4835174363,112.043687684,0.0,115.40909374,92.7192997104,268.479847965,9.91441779909,33.3212,225.244230166
 08/07  21:00:00,406.807013918,36.5529252532,110.78815205,0.0,102.647051061,94.1340635361,369.394724604,10.4611150962,24.9909,333.942709508
 08/07  22:00:00,342.257452157,36.5803291622,112.765781962,0.0,77.122965704,65.871452062,275.9128755,10.9600280934,16.6606,248.292247406
 08/07  23:00:00,277.725863962,36.4657185638,116.389825591,0.0,38.286128036,48.4199368926,164.05523306,11.6420265458,8.3303,144.082906514
 08/07  24:00:00,249.129495691,34.1364318444,129.292951139,0.0,25.5240853573,30.610668775,112.126080404,0.0932182482741,3.33212,108.700742155
 08/08  01:00:00,238.933798484,34.3014442176,126.169393051,0.0,19.418418834,29.3649097162,86.8490658933,0.0436970923841,3.33212,83.4732488009
 08/08  02:00:00,225.523144098,32.981345232,123.256850152,0.0,12.7620426787,28.1191506574,87.6135636212,0.0407845793377,3.33212,84.2406590418
 08/08  03:00:00,229.455861642,34.3014442176,124.625181773,0.0,12.7620426787,28.1191506574,84.2477155241,0.164600973072,3.33212,80.750994551
 08/08  04:00:00,233.865413336,33.6413947248,122.855171122,0.0,12.7620426787,28.1191506574,118.477298347,0.0626382962464,3.33212,115.082540051
 08/08  05:00:00,264.650363462,33.9714194712,125.360163225,0.0,25.5240853573,30.610668775,197.334542141,0.22288643256,8.3303,188.781355709
 08/08  06:00:00,355.140097042,34.3014442176,131.313227119,0.0,51.0481707146,78.1489452969,350.104410924,0.189393635507,16.6606,333.254417289
 08/08  07:00:00,396.259014917,36.2896628075,114.441350676,0.0,64.3609230253,109.708623606,480.988409188,14.8692748692,24.9909,441.128234318
 08/08  08:00:00,355.397444762,36.0725826802,116.513525778,0.0,51.0481707146,80.7689615957,378.185304209,6.22123286047,33.3212,338.642871349
 08/08  09:00:00,325.474274498,36.5554454093,115.276779824,0.0,51.0481707146,71.0224615957,330.139684354,0.0,66.8089,263.330784354
 08/08  10:00:00,276.700606044,36.658608877,115.117721535,0.0,32.1804615127,65.7244621605,283.694470002,0.0,83.4695,200.224970002
 08/08  11:00:00,276.696212598,36.7593509271,114.369425779,0.0,32.1804615127,65.7244621605,236.617425278,0.0,83.4695,153.147925278
 08/08  12:00:00,274.948165357,36.8205841834,113.281023296,0.0,32.1804615127,65.7244621605,236.983908759,0.0,83.4695,153.514408759
 08/08  13:00:00,264.403469096,36.7824488173,112.530886715,0.0,32.1804615127,55.9779621605,223.24184608,0.0,75.1392,148.10264608
 08/08  14:00:00,262.02538886,36.815371161,110.479063994,0.0,32.1804615127,55.9779621605,218.481819848,0.00589462974372,66.8089,151.667025218
 08/08  15:00:00,262.594901757,36.812797572,111.182738722,0.0,32.1804615127,55.9779621605,221.584699061,0.0,75.1392,146.445499061
 08/08  16:00:00,293.165861623,36.7741565493,112.133147424,0.0,32.1804615127,60.9114621605,207.123868192,0.0,91.7998,115.324068192
 08/08  17:00:00,328.455095838,36.3985240538,112.561275213,0.0,32.1804615127,77.5397301883,226.631796572,6.42388462771,49.9818,170.226111944
 08/08  18:00:00,382.513193144,36.5012693951,112.561275213,0.0,77.122965704,86.2600435998,366.205463333,10.3854039065,49.9818,305.838259427
 08/08  19:00:00,388.66545131,36.5653191978,111.466618646,0.0,102.647051061,80.1663183927,270.528276781,11.3969878035,33.3212,225.810088977
 08/08  20:00:00,421.285641942,36.3375956636,108.571874276,0.0,115.40909374,92.7192997104,268.831632877,10.3220882627,33.3212,225.188344614
 08/08  21:00:00,400.790321961,36.3560541389,106.555966775,0.0,102.647051061,94.1340635361,369.127561807,10.3428813594,24.9909,333.793780448
 08/08  22:00:00,333.726098492,36.4309602189,105.683368349,0.0,77.122965704,65.871452062,274.972853429,11.0184018021,16.6606,247.293851627
 08/08  23:00:00,265.991942983,36.3411987774,106.001256947,0.0,38.286128036,48.4199368926,159.158204297,12.517563372,8.3303,138.310340925
 08/08  24:00:00,241.984098303,33.9714194712,121.995378308,0.0,25.5240853573,30.610668775,118.520158017,0.109605152335,3.33212,115.078432865
 08/09  01:00:00,244.658419373,34.0264235956,132.239741679,0.0,19.418418834,29.3649097162,84.4193097454,0.348094341491,3.33212,80.7390954039
 08/09  02:00:00,245.120596577,32.8163328588,142.936405125,0.0,12.7620426787,28.1191506574,90.3272457398,0.0399962540057,3.33212,86.9551294858
 08/09  03:00:00,238.803893388,34.4664565908,133.54336756,0.0,12.7620426787,28.1191506574,84.2215222098,0.143694600457,3.33212,80.7457076093
 08/09  04:00:00,249.269882971,33.6413947248,138.907972512,0.0,12.7620426787,28.1191506574,116.33567862,0.0622203468708,3.33212,112.941338273
 08/09  05:00:00,269.523477517,33.9714194712,131.04978573,0.0,25.5240853573,30.610668775,199.633893233,0.225190400113,8.3303,191.078402833
 08/09  06:00:00,347.999785484,34.3014442176,125.244438077,0.0,51.0481707146,78.1489452969,349.987939581,0.189644096434,16.6606,333.137695484
 08/09  07:00:00,397.49149579,36.2802012126,116.963690043,0.0,64.3609230253,109.708623606,480.68822139,15.1130533746,24.9909,440.584268015
 08/09  08:00:00,357.505173169,36.0660329447,119.631091847,0.0,51.0481707146,80.7689615957,377.656045537,6.3241855181,33.3212,338.010660019
 08/09  09:00:00,330.632460816,36.5563594011,120.447814651,0.0,51.0481707146,71.0224615957,324.296711975,0.0,66.8089,257.487811975
 08/09  10:00:00,283.002178024,36.6596627899,121.428503778,0.0,32.1804615127,65.7244621605,289.090396968,0.0,83.4695,205.620896968
 08/09  11:00:00,283.576512645,36.7654890937,121.246076288,0.0,32.1804615127,65.7244621605,237.165501973,0.0,83.4695,153.696001973
 08/09  12:00:00,281.134562015,36.8295056149,119.464705707,0.0,32.1804615127,65.7244621605,234.830448173,0.0,83.4695,151.360948173
 08/09  13:00:00,271.662126735,36.7841542172,119.755022069,0.0,32.1804615127,55.9779621605,223.88867941,0.000855960760919,75.1392,148.74862345
 08/09  14:00:00,271.460205056,36.8157216624,119.508620909,0.0,32.1804615127,55.9779621605,213.269439701,0.0282468442727,66.8089,146.432292857
 08/09  15:00:00,270.248869846,36.8458005424,118.275341437,0.0,32.1804615127,55.9779621605,228.241674389,0.0,75.1392,153.102474389
 08/09  16:00:00,299.750444194,36.6786571845,118.679570037,0.0,32.1804615127,60.9114621605,201.678660895,0.0,91.7998,109.878860895
 08/09  17:00:00,334.292974206,36.1668120844,118.68612975,0.0,32.1804615127,77.5397301883,224.737191653,5.66285984536,49.9818,169.092531808
 08/09  18:00:00,386.334043054,36.2864116706,116.658354348,0.0,77.122965704,86.2600435998,364.568061262,8.85760492898,49.9818,305.728656333
 08/09  19:00:00,392.846785572,36.3175779766,115.412389794,0.0,102.647051061,80.1663183927,269.102252193,9.77934074602,33.3212,226.001711447
 08/09  20:00:00,429.012342397,36.3049858709,115.155104867,0.0,115.40909374,92.7192997104,268.591174476,10.375921563,33.3212,224.894052913
 08/09  21:00:00,410.913828619,36.3784197333,115.099214939,0.0,102.647051061,94.1340635361,369.593745025,10.9376145876,24.9909,333.665230437
 08/09  22:00:00,347.409568348,36.4221697718,118.120327108,0.0,77.122965704,65.871452062,279.236389204,11.5016730773,16.6606,251.074116126
 08/09  23:00:00,282.694683848,36.3551151244,121.507411756,0.0,38.286128036,48.4199368926,163.479392991,13.6711536575,8.3303,141.477939334
 08/09  24:00:00,232.095525473,33.4763823516,113.733180381,0.0,25.5240853573,30.610668775,112.064455371,0.0543203512974,3.33212,108.67801502
 08/10  01:00:00,228.804368965,33.7514029736,117.233837221,0.0,19.418418834,29.3649097162,85.4438312323,0.62247816782,3.33212,81.4892330645
 08/10  02:00:00,222.590888236,34.0264235956,118.415131963,0.0,12.7620426787,28.1191506574,90.0027319956,0.487367425078,3.33212,86.1832445705
 08/10  03:00:00,223.161797543,34.3014442176,118.458629154,0.0,12.7620426787,28.1191506574,84.1730317022,0.105657423976,3.33212,80.7352542783
 08/10  04:00:00,219.271679777,33.4763823516,109.559077744,0.0,12.7620426787,28.1191506574,118.523776489,0.129812193581,3.33212,115.061844295
 08/10  05:00:00,253.941785068,33.806407098,115.951485396,0.0,25.5240853573,30.610668775,197.196181561,0.1479314023,8.3303,188.717950158
 08/10  06:00:00,345.187001696,34.3014442176,122.445769107,0.0,51.0481707146,78.1489452969,349.855261737,0.191716332344,16.6606,333.002945405
 08/10  07:00:00,398.084503618,36.2597476943,117.593346958,0.0,64.3609230253,109.708623606,481.033392071,15.4197849302,24.9909,440.622707141
 08/10  08:00:00,357.721698224,36.0591064194,119.859270736,0.0,51.0481707146,80.7689615957,377.403670943,6.45587151708,33.3212,337.626599426
 08/10  09:00:00,328.551446917,36.5539558143,118.369937519,0.0,51.0481707146,71.0224615957,324.228030487,0.0,66.8089,257.419130487
 08/10  10:00:00,283.339479502,36.6609629004,121.773154959,0.0,32.1804615127,65.7244621605,289.052790357,0.0,83.4695,205.583290357
 08/10  11:00:00,285.717214262,36.7872018969,123.366761816,0.0,32.1804615127,65.7244621605,237.151134046,0.000871665255531,83.4695,153.68076238
 08/10  12:00:00,282.725988186,36.8696193088,120.98022587,0.0,32.1804615127,65.7244621605,236.93337137,0.0,83.4695,153.46387137
 08/10  13:00:00,270.514462866,36.7977196596,118.52964178,0.0,32.1804615127,55.9779621605,221.752903224,0.0,75.1392,146.613703224
 08/10  14:00:00,270.49741436,36.8232874386,118.502489713,0.0,32.1804615127,55.9779621605,216.070504231,0.0,66.8089,149.261604231
 08/10  15:00:00,270.323081855,36.859451586,118.323390409,0.0,32.1804615127,55.9779621605,225.378971979,0.0,75.1392,150.239771979
 08/10  16:00:00,298.574743204,36.9787700209,117.228751488,0.0,32.1804615127,60.9114621605,205.307042875,0.0,91.7998,113.507242875
 08/10  17:00:00,333.145891874,36.4267321941,117.325859629,0.0,32.1804615127,77.5397301883,220.768328344,5.56760624611,49.9818,165.218922098
 08/10  18:00:00,384.025304889,36.5371802448,114.280550766,0.0,77.122965704,86.2600435998,364.416782762,8.80482405882,49.9818,305.630158703
 08/10  19:00:00,390.840371536,36.6082837393,113.187830223,0.0,102.647051061,80.1663183927,270.066869624,9.75558681303,33.3212,226.990082811
 08/10  20:00:00,426.689320589,36.5644639154,112.552938895,0.0,115.40909374,92.7192997104,267.510819272,10.3750029522,33.3212,223.81461632
 08/10  21:00:00,406.99202567,36.6436951986,110.946641686,0.0,102.647051061,94.1340635361,369.479916627,10.9433596865,24.9909,333.54565694
 08/10  22:00:00,340.242447179,36.6585622869,110.747569512,0.0,77.122965704,65.871452062,278.388026811,11.4755274726,16.6606,250.251899338
 08/10  23:00:00,273.634915805,36.5249079812,112.238164478,0.0,38.286128036,48.4199368926,162.455060254,11.9942222357,8.3303,142.130538019
 08/10  24:00:00,252.741518118,34.3014442176,132.59341749,0.0,25.5240853573,30.610668775,112.042827817,0.0429299168449,3.33212,108.6677779
 08/11  01:00:00,241.848218324,33.6413947248,130.362644509,0.0,19.418418834,29.3649097162,84.0955440855,0.0306645378374,3.33212,80.7327595476
 08/11  02:00:00,232.32448034,34.1364318444,127.824554178,0.0,12.7620426787,28.1191506574,90.5487072229,0.275990908389,3.33212,86.9405963145
 08/11  03:00:00,228.168574221,33.806407098,124.344362283,0.0,12.7620426787,28.1191506574,84.2055879752,0.147202377759,3.33212,80.7262655975
 08/11  04:00:00,236.38671304,34.1364318444,124.424528164,0.0,12.7620426787,28.1191506574,118.690816361,0.311288007347,3.33212,115.047408353
 08/11  05:00:00,263.032292358,33.806407098,124.097190114,0.0,25.5240853573,30.610668775,197.170319496,0.162553192686,8.3303,188.677466303
 08/11  06:00:00,349.747829303,34.7964813372,124.996621574,0.0,51.0481707146,78.1489452969,349.977220137,0.394141504357,16.6606,332.922478633
 08/11  07:00:00,395.856013487,36.1716711862,114.159953585,0.0,64.3609230253,109.708623606,481.410291756,16.0035757198,24.9909,440.415816036
 08/11  08:00:00,353.373871166,36.1472710888,114.393333805,0.0,51.0481707146,80.7689615957,377.458486955,6.61008007958,33.3212,337.527206876
 08/11  09:00:00,324.633983746,36.5562995741,114.401686805,0.0,51.0481707146,71.0224615957,324.178839025,0.0,66.8089,257.369939025
 08/11  10:00:00,275.480635431,36.7619849703,113.839124338,0.0,32.1804615127,65.7244621605,289.023839028,0.0,83.4695,205.554339028
 08/11  11:00:00,275.169272607,36.8736767219,113.146840221,0.0,32.1804615127,65.7244621605,237.13123177,0.0,83.4695,153.66173177
 08/11  12:00:00,277.673782902,37.1775306728,115.590628479,0.0,32.1804615127,65.7244621605,230.254394104,0.0,83.4695,146.784894104
 08/11  13:00:00,269.938900831,37.6720351693,117.014902489,0.0,32.1804615127,55.9779621605,228.404368933,0.0,75.1392,153.265168933
 08/11  14:00:00,270.629269352,37.9015156185,117.457119624,0.0,32.1804615127,55.9779621605,213.1878801,0.0,66.8089,146.3789801
 08/11  15:00:00,270.954000948,38.234430234,117.457119624,0.0,32.1804615127,55.9779621605,228.225800805,0.0,75.1392,153.086600805
 08/11  16:00:00,302.502205881,40.0047781381,117.974092811,0.0,32.1804615127,60.9114621605,200.701926463,0.0,91.7998,108.902126463
 08/11  17:00:00,335.5355304,38.1506648364,117.826338261,0.0,32.1804615127,77.5397301883,222.928546406,2.81551902231,49.9818,170.131227383
 08/11  18:00:00,387.598513477,37.7783548006,116.323842196,0.0,77.122965704,86.2600435998,362.414897451,6.88073637919,49.9818,305.552361072
 08/11  19:00:00,391.174573152,37.3360276752,113.184049649,0.0,102.647051061,80.1663183927,268.819391332,9.82915753008,33.3212,225.669033802
 08/11  20:00:00,423.746731527,36.6852530597,110.323704564,0.0,115.40909374,92.7192997104,268.618309507,10.2378870273,33.3212,225.059222479
 08/11  21:00:00,402.591830922,36.6818091976,108.502234315,0.0,102.647051061,94.1340635361,369.006733684,10.5857469535,24.9909,333.43008673
 08/11  22:00:00,335.85574812,36.6951069404,107.756695898,0.0,77.122965704,65.871452062,274.99987735,11.2325972094,16.6606,247.106680141
 08/11  23:00:00,271.921704806,36.6036912035,110.647484218,0.0,38.286128036,48.4199368926,158.299908174,11.70406745,8.3303,138.265540724
 08/11  24:00:00,263.523931435,34.4664565908,141.623104401,0.0,25.5240853573,30.610668775,118.42242592,0.0402310556297,3.33212,115.050074864
 08/12  01:00:00,261.796946576,33.806407098,138.404193169,0.0,27.7269238854,30.610668775,84.1780599186,0.114505518519,3.33212,80.7314344001
 08/12  02:00:00,240.068061361,34.1364318444,133.823095318,0.0,12.7620426787,28.1191506574,84.3611644617,0.259967382642,3.33212,80.769077079
 08/12  03:00:00,242.621981046,33.806407098,136.748732455,0.0,12.7620426787,28.1191506574,90.3734335595,0.140820726196,3.33212,86.9004928333
 08/12  04:00:00,245.420693998,34.1364318444,132.493806474,0.0,12.7620426787,28.1191506574,112.278592443,0.297127767584,3.33212,108.649344675
 08/12  05:00:00,261.494623258,33.806407098,136.702636641,0.0,12.7620426787,28.1191506574,146.742886518,0.157855399645,8.3303,138.254731119
 08/12  06:00:00,331.402433629,34.7964813372,138.824867291,0.0,42.6918050922,54.3732441037,213.460550503,0.37299106403,16.6606,196.426959439
 08/12  07:00:00,355.137031183,36.2468951114,120.076840657,0.0,42.6918050922,86.1019271793,373.812048105,16.0045430564,24.9909,332.816605049
 08/12  08:00:00,392.797643193,36.2814956446,116.627247362,0.0,57.6566862989,112.030105488,510.508489239,6.33861908846,33.3212,470.84867015
 08/12  09:00:00,343.602780354,36.5379021206,114.731729285,0.0,57.6566862989,83.6599452969,407.369962024,0.0,66.8089,340.561062024
 08/12  10:00:00,288.266342477,36.6759085309,113.818081952,0.0,42.6918050922,68.9656133826,340.801872767,0.0,83.4695,257.332372767
 08/12  11:00:00,282.434328634,36.8293356135,115.590628479,0.0,34.9340096728,67.7198543238,289.537897665,0.0,83.4695,206.068397665
 08/12  12:00:00,284.07225658,37.3483891901,117.014902489,0.0,34.9340096728,67.7198543238,237.30243813,0.0,83.4695,153.83293813
 08/12  13:00:00,274.488354367,37.648027999,116.838154029,0.0,34.9340096728,57.9733543238,228.781636564,0.0,75.1392,153.642436564
 08/12  14:00:00,274.56795373,38.1576677773,116.396628866,0.0,34.9340096728,57.9733543238,213.581080792,0.0,66.8089,146.772180792
 08/12  15:00:00,275.251019807,38.8410757427,116.396628866,0.0,34.9340096728,57.9733543238,228.578515177,0.0,75.1392,153.439315177
 08/12  16:00:00,305.569669741,39.2900726679,117.014902489,0.0,34.9340096728,62.9068543238,207.187429926,0.0,91.7998,115.387629926
 08/12  17:00:00,332.483551509,38.6950892609,116.838154029,0.0,34.9340096728,72.2186844194,189.92267616,1.18551564263,49.9818,138.755360518
 08/12  18:00:00,396.799451746,38.7994602893,114.759426664,0.0,87.0357390804,86.2600435998,225.175597512,4.39436299705,49.9818,170.799434515
 08/12  19:00:00,387.643616116,37.6732735745,111.894235761,0.0,102.000620287,77.6748002752,265.618138348,6.97828868913,33.3212,225.318649659
 08/12  20:00:00,410.427651036,37.047328988,110.103562553,0.0,102.000620287,88.9820225341,267.747249144,9.42697677127,33.3212,224.999072373
 08/12  21:00:00,402.811817555,36.8488755424,109.686517771,0.0,102.000620287,91.6425454185,261.775382594,11.4619247583,24.9909,225.322557835
 08/12  22:00:00,348.735245778,36.5635470723,109.204055272,0.0,87.0357390804,65.871452062,360.396465201,11.9781332373,16.6606,331.757731964
 08/12  23:00:00,273.741548639,36.250126431,108.476045843,0.0,42.6918050922,48.4199368926,208.420689039,11.1971596421,8.3303,188.893229397
 08/12  24:00:00,265.82591974,34.4664565908,141.76488443,0.0,27.7269238854,30.610668775,118.39817031,0.026478029867,3.33212,115.03957228
 08/13  01:00:00,275.739649884,33.806407098,143.084433466,0.0,34.4311606118,33.1021868926,84.265031876,0.109008167355,3.33212,80.8239037087
 08/13  02:00:00,237.929647685,33.1464030382,123.397570186,0.0,19.466279405,30.610668775,90.4844074016,0.11523948392,3.33212,87.0370479177
 08/13  03:00:00,233.843445335,33.6413947248,118.846073945,0.0,19.466279405,30.610668775,84.278178264,0.124588411986,3.33212,80.821469852
 08/13  04:00:00,241.510493268,33.9714194712,119.533381912,0.0,19.466279405,30.610668775,118.644744142,0.278770350656,3.33212,115.033853791
 08/13  05:00:00,250.321103289,33.806407098,116.289678954,0.0,19.466279405,30.610668775,146.914671329,0.168202751082,8.3303,138.416168578
 08/13  06:00:00,330.341352813,34.3014442176,138.286115085,0.0,42.6918050922,54.3732441037,213.904934341,0.319288076887,16.6606,196.925046265
 08/13  07:00:00,362.596669816,36.5841583648,117.977471422,0.0,49.3960418185,88.5934452969,373.36465336,15.6414777183,24.9909,332.732275642
 08/13  08:00:00,389.840466212,36.3369712526,114.125939004,0.0,57.6566862989,112.030105488,508.766860025,5.93115089384,33.3212,469.514509131
 08/13  09:00:00,330.395654493,36.8816797988,109.971811948,0.0,50.9524495726,81.1684271793,408.728910442,0.0,66.8089,341.920010442
 08/13  10:00:00,289.804380523,38.5637534028,112.3786937,0.0,42.6918050922,68.9656133826,341.121071221,0.0,83.4695,257.651571221
 08/13  11:00:00,288.381056263,39.1695232934,114.103535428,0.0,38.286128036,68.9656133826,289.519882101,0.0,83.4695,206.050382101
 08/13  12:00:00,289.741219019,40.9393779557,114.46631271,0.0,38.286128036,68.9656133826,236.899780827,0.0,83.4695,153.430280827
 08/13  13:00:00,272.10707043,41.1102771647,115.590628479,0.0,31.5818913096,56.727595265,221.896109033,0.0,75.1392,146.756909033
 08/13  14:00:00,273.043639456,41.2344889477,116.396628866,0.0,31.5818913096,56.727595265,219.851312342,0.0,66.8089,153.042412342
 08/13  15:00:00,271.436508986,40.7650419637,115.26890912,0.0,31.5818913096,56.727595265,221.522447777,0.0,75.1392,146.383247777
 08/13  16:00:00,298.976968965,40.9887457303,113.35264782,0.0,31.5818913096,61.661095265,207.039946769,0.0,91.7998,115.240146769
 08/13  17:00:00,322.885999266,38.7267111541,111.865743113,0.0,31.5818913096,70.9729253606,189.251750655,0.522392633451,49.9818,138.747558021
 08/13  18:00:00,383.431884811,39.0922155655,110.370637267,0.0,80.3315023541,83.7685254822,222.16717611,1.63356117377,49.9818,170.551814936
 08/13  19:00:00,387.690503531,39.3640684204,110.270808466,0.0,102.000620287,77.6748002752,261.042139815,2.74501534474,33.3212,224.97592447
 08/13  20:00:00,421.151588482,39.0262445478,109.619233833,0.0,108.704857014,91.4735406516,261.411060649,3.70476264336,33.3212,224.385098006
 08/13  21:00:00,393.175440146,37.8546358658,108.289635499,0.0,95.2963835608,89.1510273009,253.842898494,7.80224892276,24.9909,221.049749572
 08/13  22:00:00,338.634692801,36.6721446294,109.014645532,0.0,80.3315023541,63.3799339444,355.219857653,10.706880825,16.6606,327.852376828
 08/13  23:00:00,284.880627113,36.5771793948,119.00209755,0.0,42.6918050922,48.4199368926,208.200012966,11.5009036383,8.3303,188.368809328
 08/13  24:00:00,265.808292404,34.5609689592,132.422257681,0.0,34.4311606118,33.1021868926,118.536918492,0.0312743185375,3.33212,115.173524173
 08/14  01:00:00,246.130503084,34.3788496089,131.79641471,0.0,19.418418834,29.3649097162,84.1196592432,0.0641129628727,3.33212,80.7234262803
 08/14  02:00:00,239.098509144,34.8897430095,132.167714554,0.0,12.7620426787,28.1191506574,90.434382077,0.170450653727,3.33212,86.9318114233
 08/14  03:00:00,239.046666742,34.2035678976,132.832776218,0.0,12.7620426787,28.1191506574,84.1763281372,0.12041360465,3.33212,80.7237945325
 08/14  04:00:00,240.816320306,34.5493290973,127.567811903,0.0,12.7620426787,28.1191506574,116.309523713,0.298700148913,3.33212,112.678703564
 08/14  05:00:00,263.328415038,34.0331634959,123.074118473,0.0,25.5240853573,30.610668775,199.674949215,0.159522121106,8.3303,191.185127094
 08/14  06:00:00,324.232860724,34.8844526953,96.5636927013,0.0,51.0481707146,78.1489452969,349.366179651,0.34877802512,16.6606,332.356801626
 08/14  07:00:00,423.46138067,36.2385491316,143.023447219,0.0,64.3609230253,109.708623606,477.248049305,15.9874761916,24.9909,436.269673114
 08/14  08:00:00,380.426166757,36.221300613,142.412688153,0.0,51.0481707146,80.7689615957,380.328076698,6.31629007619,33.3212,340.690586622
 08/14  09:00:00,350.984363423,36.6770532317,140.706339646,0.0,51.0481707146,71.0224615957,324.060051216,0.0,66.8089,257.251151216
 08/14  10:00:00,304.694775143,36.9055420323,142.910659197,0.0,32.1804615127,65.7244621605,288.932310558,0.0,83.4695,205.462810558
 08/14  11:00:00,307.26640905,37.0366778729,144.683407475,0.0,32.1804615127,65.7244621605,230.708111017,0.0,83.4695,147.238611017
 08/14  12:00:00,305.780025061,37.0982731766,143.850658558,0.0,32.1804615127,65.7244621605,236.606918678,0.0,83.4695,153.137418678
 08/14  13:00:00,291.604413713,37.019951513,139.45633587,0.0,32.1804615127,55.9779621605,224.827384544,0.0,75.1392,149.688184544
 08/14  14:00:00,287.073149327,37.0463684043,134.894131729,0.0,32.1804615127,55.9779621605,216.71985283,0.0,66.8089,149.91095283
 08/14  15:00:00,286.140708183,37.0848453356,133.930057787,0.0,32.1804615127,55.9779621605,221.520002899,0.0,75.1392,146.380802899
 08/14  16:00:00,314.910407031,37.0701461375,133.470203557,0.0,32.1804615127,60.9114621605,207.076807326,0.0,91.7998,115.277007326
 08/14  17:00:00,352.960087619,36.472221357,137.092281699,0.0,32.1804615127,77.5397301883,224.354243505,5.44879471265,49.9818,168.923648792
