Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  18:00:00,406.285193842,36.5884046196,136.362467937,0.0,77.122965704,86.2600435998,361.608719814,8.81402938574,49.9818,302.812890428
 08/14  19:00:00,413.313879502,36.6406984355,135.637407912,0.0,102.647051061,80.1663183927,271.807512855,9.81169788619,33.3212,228.674614969
 08/14  20:00:00,453.321048483,36.6038084753,136.430541877,0.0,115.40909374,92.7192997104,263.927138626,10.5115201911,33.3212,220.094418435
 08/14  21:00:00,432.608395621,36.6665902855,136.561527617,0.0,102.647051061,94.1340635361,366.987014391,11.0683138122,24.9909,330.927800579
 08/14  22:00:00,365.825739064,36.6721255638,136.32684278,0.0,77.122965704,65.871452062,279.32903118,11.5900966672,16.6606,251.078334513
 08/14  23:00:00,298.683282488,36.5154280514,137.398078529,0.0,38.286128036,48.4199368926,161.763703401,12.2205525227,8.3303,141.212850879
 08/14  24:00:00,212.170485253,34.3908767485,90.4587309665,0.0,25.5240853573,30.610668775,112.079233035,0.107401761226,3.33212,108.639711273
 08/15  01:00:00,233.367480946,35.0566320252,118.429757101,0.0,19.418418834,29.3649097162,84.1317305206,0.0789628499991,3.33212,80.7206476706
 08/15  02:00:00,207.599003435,34.0466911656,101.577502532,0.0,12.7620426787,28.1191506574,90.4441745641,0.183209331857,3.33212,86.9288452322
 08/15  03:00:00,223.900825372,34.8766713936,117.073983267,0.0,12.7620426787,28.1191506574,84.2554626954,0.202158358997,3.33212,80.7211843364
 08/15  04:00:00,211.295173425,33.7068076398,98.2342051169,0.0,12.7620426787,28.1191506574,115.425842595,0.216381062214,3.33212,111.877341533
 08/15  05:00:00,260.321984288,34.8703521995,118.512235603,0.0,25.5240853573,30.610668775,200.684275785,0.314320738305,8.3303,192.039655047
 08/15  06:00:00,331.049841897,34.0438262796,103.382621335,0.0,51.0481707146,78.1489452969,348.446215229,0.415437080522,16.6606,331.370178148
 08/15  07:00:00,422.86518317,36.0874445776,141.412784466,0.0,64.3609230253,109.708623606,477.685420236,16.7006265257,24.9909,435.993893711
 08/15  08:00:00,377.520418575,36.0906460325,138.711279007,0.0,51.0481707146,80.7689615957,381.844252607,6.82320907023,33.3212,341.699843537
 08/15  09:00:00,346.388130116,36.6584482017,136.106190419,0.0,51.0481707146,71.0224615957,324.027676407,0.0,66.8089,257.218776407
 08/15  10:00:00,296.121811345,36.8616638467,134.343558162,0.0,32.1804615127,65.7244621605,288.911178782,0.0,83.4695,205.441678783
 08/15  11:00:00,295.721612304,37.0006761188,133.152481921,0.0,32.1804615127,65.7244621605,230.412404652,0.0,83.4695,146.942904652
 08/15  12:00:00,291.50545368,37.0863209534,129.56862015,0.0,32.1804615127,65.7244621605,236.893792911,0.0,83.4695,153.424292911
 08/15  13:00:00,279.502860136,36.9878246142,127.392011652,0.0,32.1804615127,55.9779621605,221.705118338,0.0,75.1392,146.565918338
 08/15  14:00:00,279.88386103,37.0094676433,127.758836715,0.0,32.1804615127,55.9779621605,219.831744965,0.0,66.8089,153.022844965
 08/15  15:00:00,279.742682399,37.0548085078,127.580570949,0.0,32.1804615127,55.9779621605,221.512837402,0.0,75.1392,146.373637402
 08/15  16:00:00,309.113503807,36.9502447013,127.812654442,0.0,32.1804615127,60.9114621605,207.069466861,0.0,91.7998,115.269666861
 08/15  17:00:00,347.096349965,36.3811056018,131.337687553,0.0,32.1804615127,77.5397301883,219.357434212,5.79541845673,49.9818,163.580215755
 08/15  18:00:00,401.29982604,36.5040967521,131.475026908,0.0,77.122965704,86.2600435998,364.087855285,9.1667929427,49.9818,304.939262343
 08/15  19:00:00,407.38262252,36.5753120124,130.304738973,0.0,102.647051061,80.1663183927,269.025560855,10.1567603179,33.3212,225.547600537
 08/15  20:00:00,446.748850027,36.5528119914,130.385830731,0.0,115.40909374,92.7192997104,269.037415712,10.8088515514,33.3212,224.907364161
 08/15  21:00:00,424.733641365,36.6133396758,129.08317317,0.0,102.647051061,94.1340635361,369.496382465,11.3744371815,24.9909,333.131045284
 08/15  22:00:00,357.486781922,36.636399354,127.985414677,0.0,77.122965704,65.871452062,275.49112626,11.8768688736,16.6606,246.953657387
 08/15  23:00:00,289.571592173,36.5078315683,128.2320248,0.0,38.286128036,48.4199368926,159.363762893,12.8096797398,8.3303,138.223783153
 08/15  24:00:00,258.38713182,34.3934020939,136.610367284,0.0,25.5240853573,30.610668775,118.466916199,0.114620070539,3.33212,115.020176129
 08/16  01:00:00,246.816416988,35.2270971125,131.651429782,0.0,19.418418834,29.3649097162,84.1692198308,0.119398360464,3.33212,80.7177014704
 08/16  02:00:00,240.066557187,34.0516016904,133.979649391,0.0,12.7620426787,28.1191506574,87.096600489,0.19581854677,3.33212,83.5686619422
 08/16  03:00:00,237.42879243,35.049756669,130.371396119,0.0,12.7620426787,28.1191506574,87.608903971,0.200601193991,3.33212,84.076182777
 08/16  04:00:00,246.881627933,34.0450490111,134.131632343,0.0,12.7620426787,28.1191506574,112.25641806,0.297729639667,3.33212,108.626568421
 08/16  05:00:00,273.066728282,35.0459376296,131.754533091,0.0,25.5240853573,30.610668775,204.150574119,0.261121987955,8.3303,195.559152131
 08/16  06:00:00,364.881103254,34.2170585139,137.819419066,0.0,51.0481707146,78.1489452969,342.234683218,0.445843669797,16.6606,325.128239549
 08/16  07:00:00,401.920623787,36.1554886679,121.535652158,0.0,64.3609230253,109.708623606,480.512817694,16.8923718051,24.9909,438.629545889
 08/16  08:00:00,359.869871481,36.0879757328,121.988370441,0.0,51.0481707146,80.7689615957,381.75828293,6.9298756812,33.3212,341.507207249
 08/16  09:00:00,326.818905925,36.6473684515,116.558760159,0.0,51.0481707146,71.0224615957,326.638359853,0.0,66.8089,259.829459853
 08/16  10:00:00,274.083963149,36.840433656,112.413214647,0.0,32.1804615127,65.7244621605,282.803662513,0.0,83.4695,199.334162513
 08/16  11:00:00,273.117111582,36.9798836766,110.889703462,0.0,32.1804615127,65.7244621605,237.084199831,0.0,83.4695,153.614699831
 08/16  12:00:00,272.371759678,37.0286419267,110.987926703,0.0,32.1804615127,65.7244621605,236.882915816,0.00128383963971,83.4695,153.412131976
 08/16  13:00:00,263.525648447,36.9800330305,111.720771921,0.0,32.1804615127,55.9779621605,221.703947255,0.00458514366477,75.1392,146.560162111
 08/16  14:00:00,264.353752417,37.0242302,112.388347619,0.0,32.1804615127,55.9779621605,213.170682667,0.0,66.8089,146.361782667
 08/16  15:00:00,265.479521369,37.0608020107,113.3802156,0.0,32.1804615127,55.9779621605,228.155819053,0.0,75.1392,153.016619053
 08/16  16:00:00,294.942270638,37.0248453484,113.631170922,0.0,32.1804615127,60.9114621605,200.664799919,0.0,91.7998,108.864999919
 08/16  17:00:00,328.9278742,36.4957880417,113.239138967,0.0,32.1804615127,77.5397301883,225.944284448,5.89327285903,49.9818,170.069211589
 08/16  18:00:00,383.685303982,36.5495817417,115.107142056,0.0,77.122965704,86.2600435998,364.117694212,8.87087770682,49.9818,305.265016505
 08/16  19:00:00,392.749255081,36.7121143199,114.970957917,0.0,102.647051061,80.1663183927,269.215649739,10.3728668231,33.3212,225.521582916
 08/16  20:00:00,434.393089201,36.6733393402,117.355175131,0.0,115.40909374,92.7192997104,269.196575062,10.9711606278,33.3212,224.904214435
 08/16  21:00:00,414.462183682,36.747113832,118.269570711,0.0,102.647051061,94.1340635361,368.746874783,11.4935949632,24.9909,332.26237982
 08/16  22:00:00,348.201956751,36.7572618178,118.574945628,0.0,77.122965704,65.871452062,276.352836741,12.0372886684,16.6606,247.654948073
 08/16  23:00:00,283.723953271,36.5930819872,122.304533164,0.0,38.286128036,48.4199368926,159.772505391,13.2258293865,8.3303,138.216376005
 08/16  24:00:00,256.202978559,34.5714750435,134.273789998,0.0,25.5240853573,30.610668775,112.023917876,0.0656294563722,3.33212,108.62616842
 08/17  01:00:00,245.688866627,34.3888365545,131.381261705,0.0,19.418418834,29.3649097162,90.3828299972,0.126434431649,3.33212,86.9242755656
 08/17  02:00:00,239.497184498,35.2307529035,132.27375406,0.0,12.7620426787,28.1191506574,84.323117409,0.275288931599,3.33212,80.7157084774
 08/17  03:00:00,233.702719918,34.2098755133,127.523947455,0.0,12.7620426787,28.1191506574,86.2321576638,0.153652835617,3.33212,82.7463848282
 08/17  04:00:00,241.902629387,34.8878380763,128.365723138,0.0,12.7620426787,28.1191506574,116.615909255,0.358538668809,3.33212,112.925250586
 08/17  05:00:00,268.790552818,34.2050331046,128.389851332,0.0,25.5240853573,30.610668775,197.095155495,0.200086716768,8.3303,188.564768778
 08/17  06:00:00,357.695282424,35.0592564015,129.854148829,0.0,51.0481707146,78.1489452969,349.632853477,0.45942427864,16.6606,332.512829198
 08/17  07:00:00,407.130796818,36.1713511343,126.740561293,0.0,64.3609230253,109.708623606,481.661955736,17.0665629472,24.9909,439.604492789
 08/17  08:00:00,359.190675452,36.2180061979,121.143054593,0.0,51.0481707146,80.7689615957,377.460622852,7.00521226739,33.3212,337.134210584
 08/17  09:00:00,325.796315029,36.6877947473,115.548517939,0.0,51.0481707146,71.0224615957,323.984899709,0.0,66.8089,257.175999709
 08/17  10:00:00,272.455688446,36.7301783273,111.850713075,0.0,32.1804615127,65.7244621605,288.884352284,0.0,83.4695,205.414852284
 08/17  11:00:00,273.037379681,36.9446768853,110.761853854,0.0,32.1804615127,65.7244621605,234.81293103,0.0,83.4695,151.34343103
 08/17  12:00:00,274.498578391,37.4514950811,112.133147424,0.0,32.1804615127,65.7244621605,232.44644388,0.0,83.4695,148.97694388
 08/17  13:00:00,266.915748388,38.0230079579,113.67015407,0.0,32.1804615127,55.9779621605,228.336242619,0.0,75.1392,153.197042619
 08/17  14:00:00,268.46193554,38.7466933611,114.46631271,0.0,32.1804615127,55.9779621605,213.164114312,0.0,66.8089,146.355214312
 08/17  15:00:00,269.57110947,39.8513429912,114.46631271,0.0,32.1804615127,55.9779621605,221.485910997,0.0,75.1392,146.346710997
 08/17  16:00:00,301.364677336,42.7613730233,114.09838025,0.0,32.1804615127,60.9114621605,207.03902417,0.0,91.7998,115.23922417
 08/17  17:00:00,332.260397099,39.4023465796,113.323320419,0.0,32.1804615127,77.5397301883,219.293356924,0.0961236006515,49.9818,169.215433323
 08/17  18:00:00,385.361251669,39.0550494846,112.836170741,0.0,77.122965704,86.2600435998,354.192386344,2.10677532802,49.9818,302.103811016
 08/17  19:00:00,389.774231872,38.4398806183,110.107878455,0.0,102.647051061,80.1663183927,265.67251393,4.51840381683,33.3212,227.832910113
 08/17  20:00:00,426.72639824,37.9683717151,108.289635499,0.0,115.40909374,92.7192997104,258.937702833,6.26595135412,33.3212,219.350551479
 08/17  21:00:00,404.922751116,37.9595704531,107.415157416,0.0,102.647051061,94.1340635361,364.799669699,7.14067693544,24.9909,332.668092763
 08/17  22:00:00,336.938289394,37.4668386836,106.528661737,0.0,77.122965704,65.871452062,273.269527336,9.53956767517,16.6606,247.069359661
 08/17  23:00:00,266.795990803,36.7679318145,105.147532174,0.0,38.286128036,48.4199368926,160.690919901,12.1747865261,8.3303,140.185833375
 08/17  24:00:00,256.001435841,34.94216573,133.754908628,0.0,25.5240853573,30.610668775,116.332651083,0.0417250761615,3.33212,112.958806007
 08/18  01:00:00,255.050983618,34.4281262983,140.634790056,0.0,19.418418834,29.3649097162,84.1291385424,0.0818431239539,3.33212,80.7151754185
 08/18  02:00:00,247.882069591,35.2848586845,140.52481127,0.0,12.7620426787,28.1191506574,90.5144752974,0.259970544025,3.33212,86.9223847534
 08/18  03:00:00,246.687696119,34.4281262983,140.220273102,0.0,12.7620426787,28.1191506574,84.1987180661,0.150843222958,3.33212,80.7157548432
 08/18  04:00:00,254.922492675,35.2847754262,140.065739144,0.0,12.7620426787,28.1191506574,112.321957437,0.367494910098,3.33212,108.622342527
 08/18  05:00:00,281.400274398,34.4258640814,139.819342644,0.0,25.5240853573,30.610668775,204.069151352,0.192582284834,8.3303,195.546269067
 08/18  06:00:00,367.850288179,35.2848586845,138.734487497,0.0,51.0481707146,78.1489452969,344.07528144,0.414071573813,16.6606,327.000609867
 08/18  07:00:00,392.758625283,36.2719817911,111.98915465,0.0,64.3609230253,109.708623606,477.610161121,16.394220787,24.9909,436.225040334
 08/18  08:00:00,347.20440792,36.2603126161,108.055977629,0.0,51.0481707146,80.7689615957,382.707089954,5.56094495846,33.3212,343.824944996
 08/18  09:00:00,322.361547096,37.2691600362,111.355674354,0.0,51.0481707146,71.0224615957,325.503027603,0.0,66.8089,258.694127603
 08/18  10:00:00,276.781720905,38.5856376636,113.164538457,0.0,32.1804615127,65.7244621605,281.807592967,0.0,83.4695,198.338092967
 08/18  11:00:00,280.388167811,39.9852355501,114.714655769,0.0,32.1804615127,65.7244621605,237.071926049,0.0,83.4695,153.602426049
 08/18  12:00:00,282.588828996,42.3070177104,115.288961334,0.0,32.1804615127,65.7244621605,236.863594965,0.0,83.4695,153.394094965
 08/18  13:00:00,274.177453312,42.1204258756,116.767258276,0.0,32.1804615127,55.9779621605,221.678047432,0.0,75.1392,146.538847432
 08/18  14:00:00,274.164718421,41.7705600678,117.103101084,0.0,32.1804615127,55.9779621605,213.797584973,0.0,66.8089,146.988684973
 08/18  15:00:00,274.846517159,42.2827937012,117.271720902,0.0,32.1804615127,55.9779621605,227.491247551,0.0,75.1392,152.352047551
 08/18  16:00:00,307.888459361,45.6220481225,117.693724385,0.0,32.1804615127,60.9114621605,200.636787274,0.0,91.7998,108.836987274
 08/18  17:00:00,336.646784024,39.9794750713,117.103101084,0.0,32.1804615127,77.5397301883,220.017207348,0.0,49.9818,170.035407348
 08/18  18:00:00,387.171095935,39.2755774779,114.411796667,0.0,77.122965704,86.2600435998,356.713160757,1.52514553311,49.9818,305.206215224
 08/18  19:00:00,390.509272646,38.4035003837,111.466618646,0.0,102.647051061,80.1663183927,263.393595997,4.5759361767,33.3212,225.49645982
 08/18  20:00:00,430.510199744,37.681839486,110.103562553,0.0,115.40909374,92.7192997104,265.368144012,7.16266639893,33.3212,224.884277613
 08/18  21:00:00,405.888335749,37.5439155046,109.204055272,0.0,102.647051061,94.1340635361,365.099644141,8.67515112853,24.9909,331.433593013
 08/18  22:00:00,339.166877216,37.3451300482,108.860831231,0.0,77.122965704,65.871452062,275.2719565,10.3179253851,16.6606,248.293431115
 08/18  23:00:00,270.729551553,36.950467828,108.860831231,0.0,38.286128036,48.4199368926,158.682721557,12.139943102,8.3303,138.212478455
 08/18  24:00:00,258.168059019,35.2848586845,135.727192119,0.0,25.5240853573,30.610668775,111.992463417,0.0369922905434,3.33212,108.623351126
 08/19  01:00:00,266.729873565,34.4281262983,142.722303949,0.0,27.7269238854,30.610668775,90.3296101678,0.0755936459509,3.33212,86.9218965219
 08/19  02:00:00,244.106529569,35.2848586845,136.777952581,0.0,12.7620426787,28.1191506574,84.3057010604,0.258964901541,3.33212,80.7146161589
 08/19  03:00:00,235.7363041,34.4281262983,129.325939118,0.0,12.7620426787,28.1191506574,84.1899384977,0.144765716931,3.33212,80.7130527808
 08/19  04:00:00,228.995912621,35.2848586845,115.090816875,0.0,12.7620426787,28.1191506574,118.65443438,0.310470148119,3.33212,115.011844231
 08/19  05:00:00,209.638615698,34.4281262983,84.4040528507,0.0,12.7620426787,28.1191506574,146.712361754,0.173729601777,8.3303,138.208332152
 08/19  06:00:00,287.428515699,35.2848586845,91.9124214184,0.0,42.6918050922,54.3732441037,214.44570659,1.46706764494,16.6606,196.318038946
 08/19  07:00:00,303.146926295,36.3473953283,68.1407225062,0.0,42.6918050922,86.1019271793,366.000510642,16.8500602344,24.9909,324.159550408
 08/19  08:00:00,362.936048079,36.3585992416,86.8161961222,0.0,57.6566862989,112.030105488,514.557751639,6.64442436693,33.3212,474.592127272
 08/19  09:00:00,357.568844724,36.7483364395,127.900017852,0.0,57.6566862989,83.6599452969,403.319360279,0.0,66.8089,336.510460279
 08/19  10:00:00,322.922027027,37.0108982211,147.210567628,0.0,42.6918050922,68.9656133826,340.624951879,0.0,83.4695,257.155451879
 08/19  11:00:00,314.131166784,37.1132903643,146.677231659,0.0,34.9340096728,67.7198543238,289.441730289,0.0,83.4695,205.972230289
 08/19  12:00:00,312.820373517,37.1772513466,146.071509288,0.0,34.9340096728,67.7198543238,237.266136363,0.0,83.4695,153.796636363
 08/19  13:00:00,302.113659156,37.0981529261,145.145272435,0.0,34.9340096728,57.9733543238,228.732083232,0.0,75.1392,153.592883232
 08/19  14:00:00,301.72810944,37.1099919575,144.732666405,0.0,34.9340096728,57.9733543238,213.531607708,0.0,66.8089,146.722707708
 08/19  15:00:00,301.758195643,37.1141531427,144.768386744,0.0,34.9340096728,57.9733543238,228.543042433,0.0,75.1392,153.403842433
 08/19  16:00:00,331.341843428,36.946626425,145.277094885,0.0,34.9340096728,62.9068543238,207.199910978,0.0,91.7998,115.400110978
 08/19  17:00:00,359.675520764,36.4849937668,146.39780199,0.0,34.9340096728,72.2186844194,194.345498664,5.6478525078,49.9818,138.715846156
 08/19  18:00:00,424.736829015,36.7331024595,144.909599455,0.0,87.0357390804,86.2600435998,229.754034338,9.04627785962,49.9818,170.725956479
 08/19  19:00:00,412.562447868,36.4958936643,138.261638718,0.0,102.000620287,77.6748002752,268.674689954,10.1767367534,33.3212,225.176753201
 08/19  20:00:00,380.873547088,36.4109140598,78.7128512744,0.0,102.000620287,88.9820225341,269.97057445,11.7874406472,33.3212,224.861933803
 08/19  21:00:00,349.705358657,36.4579883007,57.2439332256,0.0,102.000620287,91.6425454185,269.678682799,19.505901415,24.9909,225.181881384
 08/19  22:00:00,283.330190171,36.3743542652,44.1647761999,0.0,87.0357390804,65.871452062,381.358353431,35.6190276525,16.6606,329.078725779
 08/19  23:00:00,185.709972552,36.2810213019,20.2041002184,0.0,42.6918050922,48.4199368926,249.999936814,50.8796704541,8.3303,190.789966359
 08/19  24:00:00,225.422721596,34.94216573,101.066124634,0.0,27.7269238854,30.610668775,155.51185752,43.5578761853,3.33212,108.621861334
 08/20  01:00:00,217.518315843,34.4275934579,84.4499454488,0.0,34.4311606118,33.1021868926,132.009091447,41.6526903506,3.33212,87.0242810963
 08/20  02:00:00,210.193306487,35.2680829057,93.8025914991,0.0,19.466279405,30.610668775,130.255843393,39.8985190189,3.33212,87.0252043746
 08/20  03:00:00,197.924631897,34.3959847582,82.5573046256,0.0,19.466279405,30.610668775,122.331765446,38.188300309,3.33212,80.8113451373
 08/20  04:00:00,211.474147472,35.2327456752,88.6158459814,0.0,19.466279405,30.610668775,161.001295433,46.5226308873,3.33212,111.146544546
 08/20  05:00:00,227.311165213,33.9447466921,93.5946474014,0.0,19.466279405,30.610668775,211.650505108,60.960986215,8.3303,142.359218893
 08/20  06:00:00,291.722253965,34.1917694676,97.9809982727,0.0,42.6918050922,54.3732441037,252.999664215,39.4836657329,16.6606,196.855398482
 08/20  07:00:00,343.364786334,36.1518948118,99.7104478783,0.0,49.3960418185,88.5934452969,366.494735793,14.9560552095,24.9909,326.547780584
 08/20  08:00:00,375.655866336,36.0721186355,100.161307843,0.0,57.6566862989,112.030105488,509.65887085,4.72335022224,33.3212,471.614320628
 08/20  09:00:00,322.170964382,36.6245842157,102.761775877,0.0,50.9524495726,81.1684271793,403.827725401,0.0,66.8089,337.018825401
 08/20  10:00:00,281.848496592,36.8608352873,106.644751425,0.0,42.6918050922,68.9656133826,346.255039925,0.0,83.4695,262.785539925
 08/20  11:00:00,281.462834358,36.9260398951,109.72610364,0.0,38.286128036,68.9656133826,289.063285777,0.0,83.4695,205.593785777
 08/20  12:00:00,282.64827258,37.0004352713,111.587462935,0.0,38.286128036,68.9656133826,232.590859161,0.0,83.4695,149.121359161
 08/20  13:00:00,265.845585342,36.908892908,113.719139667,0.0,31.5818913096,56.727595265,228.527142511,0.0,75.1392,153.387942511
 08/20  14:00:00,266.77589144,36.9341057128,114.604155211,0.0,31.5818913096,56.727595265,213.155617547,0.0,66.8089,146.346717547
 08/20  15:00:00,267.080994793,36.9271509637,114.948464229,0.0,31.5818913096,56.727595265,221.477972711,0.0,75.1392,146.338772711
 08/20  16:00:00,298.574505159,36.7466078463,117.293466805,0.0,31.5818913096,61.661095265,207.051330257,0.0,91.7998,115.251530257
 08/20  17:00:00,328.318824403,36.2236317702,119.864199373,0.0,31.5818913096,70.9729253606,192.625168854,3.93991801777,49.9818,138.703450836
 08/20  18:00:00,388.66786977,36.3545246158,118.40567158,0.0,80.3315023541,83.7685254822,226.753927359,6.27040862197,49.9818,170.501718737
 08/20  19:00:00,390.495757565,36.3766771884,116.209863091,0.0,102.000620287,77.6748002752,265.148912856,6.97468771775,33.3212,224.853025139
 08/20  20:00:00,428.042732316,36.3046010349,116.807844267,0.0,108.704857014,91.4735406516,265.085015957,7.5051300286,33.3212,224.258685929
 08/20  21:00:00,400.099390995,36.4271520024,117.452157181,0.0,95.2963835608,89.1510273009,257.83439708,7.95631545145,24.9909,224.887181628
 08/20  22:00:00,349.584667065,36.3090910516,121.262106636,0.0,80.3315023541,63.3799339444,348.179515996,8.41478097877,16.6606,323.104135017
 08/20  23:00:00,287.917436267,36.2326189707,124.649417689,0.0,42.6918050922,48.4199368926,211.269594131,11.0709307714,8.3303,191.86836336
 08/20  24:00:00,235.396918728,33.4764290134,107.026377953,0.0,34.4311606118,33.1021868926,115.252266735,0.0292203863189,3.33212,111.890926349
 08/21  01:00:00,211.824564154,32.9263411076,103.397490107,0.0,19.418418834,29.3649097162,84.2688736344,0.231480044644,3.33212,80.7052735898
 08/21  02:00:00,211.436615951,33.4763823516,110.337531531,0.0,12.7620426787,28.1191506574,92.6876269139,2.43701733192,3.33212,86.918489582
 08/21  03:00:00,200.596712723,33.0638514186,100.463978858,0.0,12.7620426787,28.1191506574,91.5106461378,7.46982732111,3.33212,80.7086988166
 08/21  04:00:00,209.143175633,33.0638514186,102.609465233,0.0,12.7620426787,28.1191506574,131.808827298,13.7852508485,3.33212,114.691456449
 08/21  05:00:00,240.682997909,33.4763823516,105.901967556,0.0,25.5240853573,30.610668775,213.419155484,16.1817594696,8.3303,188.907096014
 08/21  06:00:00,339.385205162,34.3014442176,116.988270986,0.0,51.0481707146,78.1489452969,364.82756323,15.8442130386,16.6606,332.322750191
 08/21  07:00:00,401.97823767,36.0643341495,124.274465108,0.0,64.3609230253,109.708623606,472.335324983,11.815667499,24.9909,435.528757484
 08/21  08:00:00,362.006357788,36.0655957672,124.205560127,0.0,51.0481707146,80.7689615957,378.34379199,4.33582380623,33.3212,340.686768184
 08/21  09:00:00,331.886760422,36.5730337634,121.640820042,0.0,51.0481707146,71.0224615957,323.963453693,0.0,66.8089,257.154553693
 08/21  10:00:00,283.97816756,36.7662720078,122.260024353,0.0,32.1804615127,65.7244621605,288.888303916,0.0,83.4695,205.418803916
 08/21  11:00:00,284.677299506,36.853523716,122.213747271,0.0,32.1804615127,65.7244621605,230.379091143,0.0,83.4695,146.909591143
 08/21  12:00:00,283.582851342,36.9177712845,121.765376134,0.0,32.1804615127,65.7244621605,236.867350077,0.0,83.4695,153.397850077
 08/21  13:00:00,275.802779011,36.8565431705,123.744658978,0.0,32.1804615127,55.9779621605,221.662450564,0.0,75.1392,146.523250564
 08/21  14:00:00,277.293342069,36.8928356437,125.184202239,0.0,32.1804615127,55.9779621605,219.812801056,0.0,66.8089,153.003901056
 08/21  15:00:00,276.487478783,36.9354527403,124.340708571,0.0,32.1804615127,55.9779621605,221.486667846,0.0,75.1392,146.347467846
 08/21  16:00:00,303.135319597,37.041652004,121.635506167,0.0,32.1804615127,60.9114621605,207.025170223,0.0,91.7998,115.225370223
 08/21  17:00:00,339.395996805,36.4613687335,123.438295894,0.0,32.1804615127,77.5397301883,216.849801108,3.62689622969,49.9818,163.241104879
 08/21  18:00:00,389.918313484,36.5770275207,119.916807049,0.0,77.122965704,86.2600435998,361.119335867,5.94216984926,49.9818,305.195366018
 08/21  19:00:00,393.624298504,36.6671262882,115.816298124,0.0,102.647051061,80.1663183927,265.500836476,6.67899798936,33.3212,225.500638486
 08/21  20:00:00,436.366252317,36.591173687,116.647309888,0.0,115.40909374,92.7192997104,265.377530718,7.18294782646,33.3212,224.873382891
 08/21  21:00:00,413.704522552,36.6204197494,117.694187345,0.0,102.647051061,94.1340635361,365.660143046,7.6678033703,24.9909,333.001439676
 08/21  22:00:00,350.013563473,36.5986638812,120.585738115,0.0,77.122965704,65.871452062,271.685618996,8.1219064574,16.6606,246.903112539
 08/21  23:00:00,284.052039811,36.4493173091,122.804695853,0.0,38.286128036,48.4199368926,155.175947018,8.66816581619,8.3303,138.177481202
 08/21  24:00:00,216.566631116,33.9714194712,97.4513728129,0.0,25.5240853573,30.610668775,112.608278507,0.0771126766175,3.33212,109.19904583
 08/22  01:00:00,199.060807739,33.4763823516,88.6550740289,0.0,19.418418834,29.3649097162,89.785809228,0.0916493439837,3.33212,86.3620398841
 08/22  02:00:00,192.477289068,33.7514029736,90.0178718466,0.0,12.7620426787,28.1191506574,84.2034964857,0.162086301461,3.33212,80.7092901842
 08/22  03:00:00,171.7593281,32.9263411076,71.3084203993,0.0,12.7620426787,28.1191506574,90.4259561558,0.169199830084,3.33212,86.9246363257
 08/22  04:00:00,178.936887208,32.9263411076,71.459683373,0.0,12.7620426787,28.1191506574,116.968129859,5.01379625992,3.33212,108.622213599
 08/22  05:00:00,215.431667664,33.2013617296,80.381154523,0.0,25.5240853573,30.610668775,216.157261403,18.0115499026,8.3303,189.8154115
 08/22  06:00:00,342.923279166,35.1265060836,118.108955168,0.0,51.0481707146,78.1489452969,354.823584693,7.11811434572,16.6606,331.044870348
 08/22  07:00:00,406.036237856,36.0395583208,125.742656417,0.0,64.3609230253,109.708623606,475.674218845,11.1241656178,24.9909,439.559153227
 08/22  08:00:00,364.020721388,36.0238236049,125.263284976,0.0,51.0481707146,80.7689615957,374.889591087,4.45841281219,33.3212,337.109978275
 08/22  09:00:00,332.601505707,36.5675955378,122.405522664,0.0,51.0481707146,71.0224615957,323.963913786,0.0,66.8089,257.155013786
 08/22  10:00:00,284.487192667,36.7313653314,122.83227783,0.0,32.1804615127,65.7244621605,288.900571682,0.0,83.4695,205.431071682
 08/22  11:00:00,286.969880583,36.8410942411,124.526524531,0.0,32.1804615127,65.7244621605,237.066655441,0.0,83.4695,153.597155441
 08/22  12:00:00,285.964073686,36.902476721,124.185652936,0.0,32.1804615127,65.7244621605,230.179372087,0.0,83.4695,146.709872087
 08/22  13:00:00,275.432823733,36.8275290985,123.464645196,0.0,32.1804615127,55.9779621605,228.339325044,0.0,75.1392,153.200125044
 08/22  14:00:00,275.545076781,36.8520957345,123.553575098,0.0,32.1804615127,55.9779621605,213.157230716,0.0,66.8089,146.348330716
 08/22  15:00:00,275.233493631,36.8817540761,123.207277289,0.0,32.1804615127,55.9779621605,221.479442095,0.0,75.1392,146.340242095
 08/22  16:00:00,303.765256355,36.9286681092,122.433974285,0.0,32.1804615127,60.9114621605,207.066136515,0.0,91.7998,115.266336515
 08/22  17:00:00,338.311886057,36.3449287893,122.534867913,0.0,32.1804615127,77.5397301883,223.877288577,3.83239877423,49.9818,170.063089803
 08/22  18:00:00,390.185468161,36.4273752493,120.39661633,0.0,77.122965704,86.2600435998,361.422420431,6.21371454192,49.9818,305.226905889
 08/22  19:00:00,396.214563557,36.4924140027,119.192564926,0.0,102.647051061,80.1663183927,265.765790961,6.93998661359,33.3212,225.504604347
 08/22  20:00:00,437.302446108,36.4545819926,118.226518531,0.0,115.40909374,92.7192997104,264.144672526,7.46561958211,33.3212,223.357852944
 08/22  21:00:00,412.840088289,36.5310358719,117.248846056,0.0,102.647051061,94.1340635361,359.357602484,7.92073267429,24.9909,326.44596981
 08/22  22:00:00,347.972635004,36.5524899567,118.533784279,0.0,77.122965704,65.871452062,279.427060439,8.36577853591,16.6606,254.400681903
 08/22  23:00:00,282.622407577,36.4365939523,121.337189104,0.0,38.286128036,48.4199368926,155.298541201,8.78326521816,8.3303,138.184975983
 08/22  24:00:00,235.04762902,33.9714194712,115.679909139,0.0,25.5240853573,30.610668775,112.036952628,0.0800260077961,3.33212,108.62480662
 08/23  01:00:00,216.262780876,33.7514029736,104.872634797,0.0,19.418418834,29.3649097162,84.2073450298,0.160070160185,3.33212,80.7151548696
 08/23  02:00:00,196.377382999,33.2013617296,94.0802628875,0.0,12.7620426787,28.1191506574,90.5322276899,0.27398622508,3.33212,86.9261214648
 08/23  03:00:00,202.380768915,33.4763823516,99.4858287922,0.0,12.7620426787,28.1191506574,84.0976908979,0.0526137278256,3.33212,80.7129571701
 08/23  04:00:00,217.420478434,34.0264235956,106.69496755,0.0,12.7620426787,28.1191506574,117.805392016,0.406701855574,3.33212,114.06657016
 08/23  05:00:00,252.695755236,34.3014442176,113.80256163,0.0,25.5240853573,30.610668775,198.075885474,0.114431903668,8.3303,189.63115357
 08/23  06:00:00,353.573804921,34.3014442176,125.21534632,0.0,51.0481707146,78.1489452969,349.067635524,0.128179043956,16.6606,332.27885648
 08/23  07:00:00,398.581909581,36.2749713271,118.047837396,0.0,64.3609230253,109.708623606,472.33627878,11.5450455721,24.9909,435.800333208
 08/23  08:00:00,357.207220324,36.1259469219,119.242565255,0.0,51.0481707146,80.7689615957,378.76660335,4.72857008666,33.3212,340.716833263
 08/23  09:00:00,327.856244989,36.5741442931,117.596058517,0.0,51.0481707146,71.0224615957,323.991814918,0.0,66.8089,257.182914918
 08/23  10:00:00,278.731846339,36.7862957003,116.982555745,0.0,32.1804615127,65.7244621605,288.904813079,0.0,83.4695,205.435313079
 08/23  11:00:00,278.564098455,36.8743155604,116.106310068,0.0,32.1804615127,65.7244621605,230.387455327,0.0,83.4695,146.917955327
 08/23  12:00:00,275.203447279,36.947483688,113.615996764,0.0,32.1804615127,65.7244621605,236.881729739,0.0,83.4695,153.412229739
 08/23  13:00:00,265.111647751,36.9271196359,113.780563983,0.0,32.1804615127,55.9779621605,221.689781882,0.0,75.1392,146.550581882
 08/23  14:00:00,268.093158529,36.9139148394,116.721964064,0.0,32.1804615127,55.9779621605,219.823597999,0.0,66.8089,153.014697999
 08/23  15:00:00,270.357553463,36.9859330743,118.403508452,0.0,32.1804615127,55.9779621605,221.504379615,0.0,75.1392,146.365179615
 08/23  16:00:00,296.222280195,37.0363934384,116.010964469,0.0,32.1804615127,60.9114621605,207.065905428,0.0,91.7998,115.266105428
 08/23  17:00:00,330.722149256,36.4704992648,115.633126027,0.0,32.1804615127,77.5397301883,217.245367447,4.00079746474,49.9818,163.262769982
 08/23  18:00:00,382.271000938,36.586539807,113.148185391,0.0,77.122965704,86.2600435998,361.734987754,6.49659378631,49.9818,305.256593968
 08/23  19:00:00,385.224743583,36.6222727156,109.09119059,0.0,102.647051061,80.1663183927,266.098910382,7.25829434614,33.3212,225.519416036
 08/23  20:00:00,426.148038838,36.6093636322,107.62971145,0.0,115.40909374,92.7192997104,266.069321379,7.86193787795,33.3212,224.886183501
 08/23  21:00:00,408.416440556,36.7283364067,112.195438625,0.0,102.647051061,94.1340635361,366.296567627,8.22852194171,24.9909,333.077145685
 08/23  22:00:00,344.480764808,36.7008323825,114.877730518,0.0,77.122965704,65.871452062,272.238079119,8.65398899732,16.6606,246.923490122
 08/23  23:00:00,279.715389536,36.5405861936,118.320498707,0.0,38.286128036,48.4199368926,155.674829489,9.12803413398,8.3303,138.216495355
 08/23  24:00:00,256.111990188,34.3014442176,134.41077864,0.0,25.5240853573,30.610668775,118.372783001,0.022730304902,3.33212,115.017932696
 08/24  01:00:00,236.119597256,34.3014442176,121.822809768,0.0,19.418418834,29.3649097162,84.0721682346,0.0227307158107,3.33212,80.7173175188
 08/24  02:00:00,230.885634165,33.4763823516,125.353570932,0.0,12.7620426787,28.1191506574,84.0878371871,0.0358914381944,3.33212,80.7198257489
 08/24  03:00:00,219.724714446,33.4763823516,114.183328899,0.0,12.7620426787,28.1191506574,90.3139120744,0.0526426155375,3.33212,86.9291494589
 08/24  04:00:00,235.653285499,34.3014442176,122.610671319,0.0,12.7620426787,28.1191506574,112.135750718,0.171103529692,3.33212,108.632527188
 08/24  05:00:00,266.054703809,34.4664565908,125.307898467,0.0,25.5240853573,30.610668775,203.552835716,0.0526518357871,8.3303,195.16988388
 08/24  06:00:00,364.596084994,34.1364318444,134.836422451,0.0,51.0481707146,78.1489452969,341.672035086,0.265685435487,16.6606,324.745749651
 08/24  07:00:00,410.199034186,36.1462884594,129.81053013,0.0,64.3609230253,109.708623606,477.09020554,12.3576869968,24.9909,439.741618543
 08/24  08:00:00,365.878484504,36.1277173694,127.932079454,0.0,51.0481707146,80.7689615957,377.867828153,4.93182513634,33.3212,339.614803017
 08/24  09:00:00,335.181881569,36.529635913,124.978593191,0.0,51.0481707146,71.0224615957,326.830002717,0.0,66.8089,260.021102717
 08/24  10:00:00,283.391396786,36.79200468,121.625227587,0.0,32.1804615127,65.7244621605,284.283566898,0.0,83.4695,200.814066898
 08/24  11:00:00,285.118465535,36.8852621623,122.604998545,0.0,32.1804615127,65.7244621605,237.09051296,0.0,83.4695,153.62101296
 08/24  12:00:00,288.829167351,36.9797537058,126.933987734,0.0,32.1804615127,65.7244621605,236.88350581,0.0,83.4695,153.41400581
 08/24  13:00:00,280.051973746,36.980666013,127.860337586,0.0,32.1804615127,55.9779621605,221.701846519,0.0,75.1392,146.562646519
 08/24  14:00:00,278.876221949,36.9680803175,126.684501186,0.0,32.1804615127,55.9779621605,213.177227016,0.0,66.8089,146.368327016
 08/24  15:00:00,276.571648116,36.9890577642,124.364452235,0.0,32.1804615127,55.9779621605,228.160671635,0.0,75.1392,153.021471635
 08/24  16:00:00,305.114682714,37.1384351348,123.510797231,0.0,32.1804615127,60.9114621605,200.66901527,0.0,91.7998,108.86921527
 08/24  17:00:00,342.950057255,36.4950085674,126.970117019,0.0,32.1804615127,77.5397301883,224.135945523,4.07628839831,49.9818,170.077857124
 08/24  18:00:00,397.090266371,36.6258185582,127.041603829,0.0,77.122965704,86.2600435998,361.960328034,6.68201918716,49.9818,305.296508847
 08/24  19:00:00,405.536232841,36.7314877171,127.630284722,0.0,102.647051061,80.1663183927,266.32797008,7.46824339608,33.3212,225.538526684
 08/24  20:00:00,450.755145104,36.6618757433,130.901024185,0.0,115.40909374,92.7192997104,266.279989126,8.03928616844,33.3212,224.919502957
 08/24  21:00:00,428.899759003,36.7098880672,132.715888559,0.0,102.647051061,94.1340635361,366.348774803,8.51124630774,24.9909,332.846628495
 08/24  22:00:00,363.515835209,36.689842402,133.936957693,0.0,77.122965704,65.871452062,272.791332354,8.9426264648,16.6606,247.188105889
 08/24  23:00:00,297.070729102,36.5251741334,135.70756559,0.0,38.286128036,48.4199368926,156.017008436,9.4635679237,8.3303,138.223140512
 08/24  24:00:00,251.432810536,34.1602887706,129.89350912,0.0,25.5240853573,30.610668775,112.031727548,0.069684533402,3.33212,108.629923015
 08/25  01:00:00,223.529100798,33.9838775643,109.573664655,0.0,19.418418834,29.3649097162,90.351883063,0.0895976617216,3.33212,86.9301654012
 08/25  02:00:00,211.447232442,33.3206811968,106.097141282,0.0,12.7620426787,28.1191506574,84.1015219832,0.0472912470009,3.33212,80.7221107362
 08/25  03:00:00,201.439600256,33.4844450365,95.9225625761,0.0,12.7620426787,28.1191506574,90.3100492917,0.0497800035707,3.33212,86.9281492881
 08/25  04:00:00,209.309902062,33.9865636646,95.8789942825,0.0,12.7620426787,28.1191506574,112.106309211,0.135670857296,3.33212,108.638518354
 08/25  05:00:00,249.56254043,34.3086892286,108.242935335,0.0,25.5240853573,30.610668775,197.095756173,0.166791523058,8.3303,188.59866465
 08/25  06:00:00,350.414464528,34.3078803892,119.675747716,0.0,51.0481707146,78.1489452969,349.442518426,0.13444311252,16.6606,332.647475313
 08/25  07:00:00,419.673698251,36.3110174468,137.980551661,0.0,64.3609230253,109.708623606,477.334251863,12.4823533494,24.9909,439.860998514
 08/25  08:00:00,376.245962914,36.1770063933,137.323655838,0.0,51.0481707146,80.7689615957,375.690881832,5.09417360958,33.3212,337.275508222
 08/25  09:00:00,342.870179137,36.6019976191,132.60816386,0.0,51.0481707146,71.0224615957,324.055887028,0.0,66.8089,257.246987028
 08/25  10:00:00,290.26461567,36.8703282265,128.440005744,0.0,32.1804615127,65.7244621605,288.942763101,0.0,83.4695,205.473263101
 08/25  11:00:00,286.899753943,37.0031196004,124.273481165,0.0,32.1804615127,65.7244621605,237.098273197,0.0,83.4695,153.628773197
 08/25  12:00:00,284.120815006,37.1279586794,122.077296583,0.0,32.1804615127,65.7244621605,230.219198941,0.0,83.4695,146.749698941
 08/25  13:00:00,276.350604789,37.1408410782,123.998722227,0.0,32.1804615127,55.9779621605,228.369017796,0.0,75.1392,153.229817796
 08/25  14:00:00,277.157936231,37.1704332016,124.754294974,0.0,32.1804615127,55.9779621605,213.18759048,0.0,66.8089,146.37869048
 08/25  15:00:00,277.892903574,37.1906694638,125.477329858,0.0,32.1804615127,55.9779621605,222.686310552,0.0,75.1392,147.547110552
 08/25  16:00:00,307.959214978,37.3197891042,126.170045933,0.0,32.1804615127,60.9114621605,205.946159409,0.0,91.7998,114.146359409
 08/25  17:00:00,344.48738384,36.682114676,128.307518392,0.0,32.1804615127,77.5397301883,224.285057542,4.21499514471,49.9818,170.088262397
 08/25  18:00:00,399.928046831,36.7684827894,129.724138107,0.0,77.122965704,86.2600435998,362.241144435,6.91566398992,49.9818,305.343680445
 08/25  19:00:00,410.691625331,36.8513935215,130.454525858,0.0,102.647051061,80.1663183927,266.623957142,7.74232284051,33.3212,225.560434302
 08/25  20:00:00,448.483735662,36.7790649503,129.047889439,0.0,115.40909374,92.7192997104,266.603003585,8.33303229472,33.3212,224.94877129
 08/25  21:00:00,423.631882696,36.8273696909,127.732332607,0.0,102.647051061,94.1340635361,363.142612946,8.80020591751,24.9909,329.351507028
 08/25  22:00:00,356.603220444,36.8088537615,126.903333305,0.0,77.122965704,65.871452062,276.319090768,9.25363135016,16.6606,250.404859418
 08/25  23:00:00,289.410278593,36.6332604297,127.938119297,0.0,38.286128036,48.4199368926,156.32677049,9.76518159207,8.3303,138.231288898
 08/25  24:00:00,259.334891596,34.5573033358,137.399266922,0.0,25.5240853573,30.610668775,112.002070714,0.0334804744306,3.33212,108.636470239
 08/26  01:00:00,255.378795592,34.2109303999,131.655753311,0.0,27.7269238854,30.610668775,90.3117496587,0.0476470866847,3.33212,86.9319825721
 08/26  02:00:00,232.542617231,34.7174775288,125.807077604,0.0,12.7620426787,28.1191506574,84.2481718415,0.190599257298,3.33212,80.7254525842
 08/26  03:00:00,230.464279407,34.0306890813,124.448112998,0.0,12.7620426787,28.1191506574,84.8002376987,0.121067134273,3.33212,81.3470505644
 08/26  04:00:00,225.374918272,34.206433139,112.504161508,0.0,12.7620426787,28.1191506574,117.979955563,0.256328918539,3.33212,114.391506645
 08/26  05:00:00,244.455513449,33.8570692162,119.733530478,0.0,12.7620426787,28.1191506574,146.704666655,0.133974714335,8.3303,138.240391941
 08/26  06:00:00,321.393535912,34.7048589841,123.419666644,0.0,42.6918050922,54.3732441037,213.362856344,0.310498509163,16.6606,196.391757835
 08/26  07:00:00,368.710840657,36.2113743666,133.775156102,0.0,42.6918050922,86.1019271793,366.155753989,13.5258583222,24.9909,327.638995667
 08/26  08:00:00,406.55845511,36.2814886613,130.444173795,0.0,57.6566862989,112.030105488,509.964478244,5.47211180448,33.3212,471.17116644
 08/26  09:00:00,354.998214376,36.6779795081,125.308678165,0.0,57.6566862989,83.6599452969,404.312833009,0.0,66.8089,337.503933009
 08/26  10:00:00,298.526221257,36.9733666768,122.752210692,0.0,42.6918050922,68.9656133826,344.110688716,0.0,83.4695,260.641188716
 08/26  11:00:00,287.889494327,37.1127990264,120.358145007,0.0,34.9340096728,67.7198543238,290.352910982,0.0,83.4695,206.883410982
 08/26  12:00:00,283.71023687,37.2016462041,117.185831325,0.0,34.9340096728,67.7198543238,232.947561253,0.0,83.4695,149.478061253
 08/26  13:00:00,270.498915186,36.9115354801,114.896368403,0.0,34.9340096728,57.9733543238,228.738906838,0.0,75.1392,153.599706838
 08/26  14:00:00,267.409776462,36.9375068375,111.535854473,0.0,34.9340096728,57.9733543238,220.222670429,0.0,66.8089,153.413770429
 08/26  15:00:00,268.810687853,37.0565901584,112.133147424,0.0,34.9340096728,57.9733543238,221.897891906,0.0,75.1392,146.758691906
 08/26  16:00:00,298.159552489,37.0102155658,111.962243967,0.0,34.9340096728,62.9068543238,207.248425652,0.0,91.7998,115.448625652
 08/26  17:00:00,323.815062972,36.6295777529,110.45363107,0.0,34.9340096728,72.2186844194,199.559294322,4.22444773054,49.9818,145.353046592
 08/26  18:00:00,388.390770565,36.6924101016,109.435155422,0.0,87.0357390804,86.2600435998,226.580194256,5.82876802072,49.9818,170.769626235
 08/26  19:00:00,388.877947723,36.5371042785,112.668642223,0.0,102.000620287,77.6748002752,265.94907066,7.35417782235,33.3212,225.273692838
 08/26  20:00:00,419.061967692,36.5693456921,116.559547328,0.0,102.000620287,88.9820225341,267.306729309,9.01084710671,33.3212,224.974682203
 08/26  21:00:00,411.376895137,36.6401026702,118.585737717,0.0,102.000620287,91.6425454185,259.655830315,9.38383460588,24.9909,225.281095709
 08/26  22:00:00,362.296493795,36.516355319,122.903311283,0.0,87.0357390804,65.871452062,349.863442336,9.83553803805,16.6606,323.367304298
 08/26  23:00:00,291.197242075,36.3917632309,125.506560768,0.0,42.6918050922,48.4199368926,214.71410161,10.5090316717,8.3303,195.874769938
 08/26  24:00:00,259.475312252,34.5834703219,135.317020339,0.0,27.7269238854,30.610668775,112.013162327,0.039796995555,3.33212,108.641245332
 08/27  01:00:00,266.175047255,34.4053661817,133.029068042,0.0,34.4311606118,33.1021868926,90.4519626469,0.0822497307452,3.33212,87.0375929162
 08/27  02:00:00,250.109589766,35.2519461198,133.60649969,0.0,19.466279405,30.610668775,89.2240030857,0.214927007411,3.33212,85.6769560783
 08/27  03:00:00,247.500365156,34.3926741883,131.891358372,0.0,19.466279405,30.610668775,85.6588753691,0.137990261778,3.33212,82.1887651073
 08/27  04:00:00,256.041506773,35.2389486101,132.92207774,0.0,19.466279405,30.610668775,115.054290909,0.298569784076,3.33212,111.423601124
 08/27  05:00:00,265.884865023,34.3835777166,131.415542668,0.0,19.466279405,30.610668775,150.656991099,0.168546127118,8.3303,142.158144972
 08/27  06:00:00,331.456033623,35.2345962466,132.964371159,0.0,42.6918050922,54.3732441037,213.984150102,0.375631155607,16.6606,196.947918947
 08/27  07:00:00,374.677186632,36.3920355337,130.335854716,0.0,49.3960418185,88.5934452969,369.098973033,14.0147532144,24.9909,330.093319819
 08/27  08:00:00,405.843808867,36.1675138712,129.875228343,0.0,57.6566862989,112.030105488,507.486506419,5.73961243842,33.3212,468.425693981
 08/27  09:00:00,345.074473544,36.6751401612,124.658899132,0.0,50.9524495726,81.1684271793,411.381747429,0.0,66.8089,344.572847429
 08/27  10:00:00,296.027525721,37.1177626587,120.137893525,0.0,42.6918050922,68.9656133826,342.279592524,0.0,83.4695,258.810092524
 08/27  11:00:00,290.050529791,37.1239099366,117.924606389,0.0,38.286128036,68.9656133826,289.540077688,0.0,83.4695,206.070577688
 08/27  12:00:00,285.31263453,37.0905335888,114.909109135,0.0,38.286128036,68.9656133826,230.210293866,0.0,83.4695,146.740793866
 08/27  13:00:00,264.024134496,37.0939027012,112.003234856,0.0,31.5818913096,56.727595265,228.595329527,0.0,75.1392,153.456129527
 08/27  14:00:00,265.899133593,37.3852055791,113.164538457,0.0,31.5818913096,56.727595265,213.218685693,0.0,66.8089,146.409785693
 08/27  15:00:00,266.674054716,37.7299420846,113.596740883,0.0,31.5818913096,56.727595265,228.191419361,0.0,75.1392,153.052219361
 08/27  16:00:00,296.146387302,37.9502787798,113.596740883,0.0,31.5818913096,61.661095265,200.6568221,0.0,91.7998,108.8570221
 08/27  17:00:00,322.274852032,36.9960467,112.991960845,0.0,31.5818913096,70.9729253606,198.613654518,3.27542742758,49.9818,145.35642709
 08/27  18:00:00,382.320162947,36.8906326053,111.466618646,0.0,80.3315023541,83.7685254822,227.664684761,7.11175591409,49.9818,170.571128847
 08/27  19:00:00,386.136023841,36.7633510616,108.569027981,0.0,102.000620287,77.6748002752,267.127635808,8.79575477214,33.3212,225.010681036
 08/27  20:00:00,418.281378125,36.5281829549,106.528661737,0.0,108.704857014,91.4735406516,261.685785325,8.47125456233,33.3212,219.893330763
 08/27  21:00:00,389.31800187,36.6800760868,105.683200962,0.0,95.2963835608,89.1510273009,255.775296415,8.53644607234,24.9909,222.247950343
 08/27  22:00:00,334.798432189,36.4778378283,105.314889299,0.0,80.3315023541,63.3799339444,356.864811597,8.45963414725,16.6606,331.74457745
 08/27  23:00:00,273.591220377,36.3935105797,109.345203476,0.0,42.6918050922,48.4199368926,206.327957462,9.59244180105,8.3303,188.405215661
 08/27  24:00:00,271.233257472,34.7708192527,137.667501916,0.0,34.4311606118,33.1021868926,118.613167852,0.102091602883,3.33212,115.178956249
 08/28  01:00:00,255.194100986,34.4281262983,140.783217768,0.0,19.418418834,29.3649097162,84.1721957116,0.108902967144,3.33212,80.7311727444
 08/28  02:00:00,247.851849469,35.2842433233,140.504407801,0.0,12.7620426787,28.1191506574,90.522851381,0.250497193857,3.33212,86.9402341871
 08/28  03:00:00,246.282218845,34.4200560357,139.832819861,0.0,12.7620426787,28.1191506574,84.2149749305,0.149767237023,3.33212,80.7330876935
 08/28  04:00:00,253.812009386,35.2696292779,139.81360415,0.0,12.7620426787,28.1191506574,112.342074606,0.354035139397,3.33212,108.655919466
 08/28  05:00:00,280.637411555,34.4119779906,139.934052043,0.0,25.5240853573,30.610668775,204.185133294,0.190657417204,8.3303,195.664175877
 08/28  06:00:00,370.654081174,35.2752015267,139.713820494,0.0,51.0481707146,78.1489452969,347.429266541,0.40860568742,16.6606,330.360060854
 08/28  07:00:00,398.887738771,36.2788660374,118.334400868,0.0,64.3609230253,109.708623606,476.644425682,14.4656575246,24.9909,437.187868157
 08/28  08:00:00,353.433495894,36.2293305211,115.362933068,0.0,51.0481707146,80.7689615957,382.071549145,5.92098169584,33.3212,342.829367449
 08/28  09:00:00,327.97545923,36.7241746465,117.608887289,0.0,51.0481707146,71.0224615957,324.18215696,0.0,66.8089,257.37325696
 08/28  10:00:00,283.405528142,36.9342899426,121.524374421,0.0,32.1804615127,65.7244621605,289.004716533,0.0,83.4695,205.535216533
 08/28  11:00:00,278.800452615,36.9501622003,116.818644657,0.0,32.1804615127,65.7244621605,232.139580546,0.0,83.4695,148.670080546
 08/28  12:00:00,276.817575641,37.179268082,114.714655769,0.0,32.1804615127,65.7244621605,235.219915031,0.0,83.4695,151.750415031
 08/28  13:00:00,269.339514869,37.4506828367,116.647258087,0.0,32.1804615127,55.9779621605,228.39853577,0.0,75.1392,153.25933577
 08/28  14:00:00,266.236707959,37.5262313639,113.481936995,0.0,32.1804615127,55.9779621605,213.216050483,0.0,66.8089,146.407150483
 08/28  15:00:00,263.025525407,37.1495898798,110.68999325,0.0,32.1804615127,55.9779621605,221.528913773,0.0,75.1392,146.389713773
 08/28  16:00:00,291.802348798,37.2717000543,110.103562553,0.0,32.1804615127,60.9114621605,207.094225051,0.0,91.7998,115.294425051
 08/28  17:00:00,324.717864855,36.6324446597,108.630828482,0.0,32.1804615127,77.5397301883,225.281518864,5.15097532846,49.9818,170.148743535
 08/28  18:00:00,377.447305071,36.6392551161,107.415157416,0.0,77.122965704,86.2600435998,363.469366053,7.94840149022,49.9818,305.539164562
 08/28  19:00:00,386.438371234,36.6089549639,105.983065366,0.0,102.647051061,80.1663183927,267.232339518,8.24326167751,33.3212,225.667877841
 08/28  20:00:00,425.26757348,36.4279885225,106.85927564,0.0,115.40909374,92.7192997104,265.645797111,7.27743169997,33.3212,225.047165411
 08/28  21:00:00,402.974275267,36.4598053687,108.605339784,0.0,102.647051061,94.1340635361,362.824064191,7.19182010449,24.9909,330.641344087
 08/28  22:00:00,339.04869409,36.6879915126,110.299461102,0.0,77.122965704,65.871452062,276.134186476,9.90492594112,16.6606,249.568660535
 08/28  23:00:00,278.714772385,36.6716169776,117.186906267,0.0,38.286128036,48.4199368926,158.034259395,11.4394942905,8.3303,138.264465104
 08/28  24:00:00,254.292193982,34.7708192527,132.143829529,0.0,25.5240853573,30.610668775,112.079328415,0.0904872798632,3.33212,108.656721135
 08/29  01:00:00,246.409207839,34.4281262983,132.035803279,0.0,19.418418834,29.3649097162,90.3932782501,0.115550049278,3.33212,86.9456082008
 08/29  02:00:00,239.912583496,35.2814450989,132.60756367,0.0,12.7620426787,28.1191506574,84.3242205503,0.25478569349,3.33212,80.7373148568
 08/29  03:00:00,239.172275097,34.4149852157,132.76668054,0.0,12.7620426787,28.1191506574,90.4363211022,0.157339544765,3.33212,86.9468615574
 08/29  04:00:00,248.150966279,35.2638539954,133.428613513,0.0,12.7620426787,28.1191506574,112.361217556,0.36205729789,3.33212,108.667040258
