Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  05:00:00,274.243501305,34.4061318488,132.807183638,0.0,25.5240853573,30.610668775,202.984178029,0.196368085697,8.3303,194.457509943
 08/29  06:00:00,365.121409108,35.2653060926,133.364043879,0.0,51.0481707146,78.1489452969,343.22354065,0.426212965493,16.6606,326.136727685
 08/29  07:00:00,407.98302804,36.1892956127,126.378301764,0.0,64.3609230253,109.708623606,480.483665703,14.8904028274,24.9909,440.602362875
 08/29  08:00:00,363.842990679,36.1628580559,124.94104483,0.0,51.0481707146,80.7689615957,382.582123675,6.16396169231,33.3212,343.096961983
 08/29  09:00:00,331.11179023,36.7096770983,120.78384811,0.0,51.0481707146,71.0224615957,326.908853046,0.0,66.8089,260.099953046
 08/29  10:00:00,279.348739516,36.9126153909,117.535169718,0.0,32.1804615127,65.7244621605,284.800643986,0.0,83.4695,201.331143986
 08/29  11:00:00,280.701095337,37.0340493713,118.116355021,0.0,32.1804615127,65.7244621605,234.459213413,0.0,83.4695,150.989713413
 08/29  12:00:00,282.070940148,37.1090549731,120.12975202,0.0,32.1804615127,65.7244621605,236.949379463,0.0,83.4695,153.479879463
 08/29  13:00:00,272.014348734,37.0660551068,119.825619874,0.0,32.1804615127,55.9779621605,221.764658453,0.0,75.1392,146.625458453
 08/29  14:00:00,272.881005307,37.0798294082,120.671751507,0.0,32.1804615127,55.9779621605,219.895374974,0.0,66.8089,153.086474974
 08/29  15:00:00,274.018855173,37.1080622433,121.794895086,0.0,32.1804615127,55.9779621605,221.571222439,0.0,75.1392,146.432022439
 08/29  16:00:00,300.994000918,37.070949659,119.560360653,0.0,32.1804615127,60.9114621605,207.108405431,0.0,91.7998,115.308605431
 08/29  17:00:00,335.597261723,36.5045736414,119.685532346,0.0,32.1804615127,77.5397301883,225.245671796,5.10306726398,49.9818,170.160804532
 08/29  18:00:00,389.236628445,36.6222474126,119.255544955,0.0,77.122965704,86.2600435998,363.70225154,8.08711435967,49.9818,305.63333718
 08/29  19:00:00,400.052274463,36.6828494941,120.046850817,0.0,102.647051061,80.1663183927,268.0099982,8.99051967137,33.3212,225.698278529
 08/29  20:00:00,441.625358507,36.6451236488,122.363545456,0.0,115.40909374,92.7192997104,268.007653534,9.59882506906,33.3212,225.087628465
 08/29  21:00:00,418.174200226,36.720397987,122.40225859,0.0,102.647051061,94.1340635361,364.687572897,10.0946741386,24.9909,329.601998758
 08/29  22:00:00,350.520710714,36.7479362046,120.889234027,0.0,77.122965704,65.871452062,277.911416342,10.578621966,16.6606,250.672194376
 08/29  23:00:00,280.243339593,36.6305926287,118.762846648,0.0,38.286128036,48.4199368926,157.908985355,11.2999753262,8.3303,138.278710029
 08/29  24:00:00,253.206290557,34.7708192527,131.050497326,0.0,25.5240853573,30.610668775,112.070125669,0.0724823406576,3.33212,108.665523328
 08/30  01:00:00,250.459877954,34.4279193691,136.070622402,0.0,19.418418834,29.3649097162,90.388849824,0.105164894744,3.33212,86.9515649293
 08/30  02:00:00,245.196467909,35.2797866481,137.867914873,0.0,12.7620426787,28.1191506574,84.3224477532,0.247295380301,3.33212,80.7430323729
 08/30  03:00:00,245.183593485,34.4149946286,138.747273879,0.0,12.7620426787,28.1191506574,90.4372284954,0.152083469683,3.33212,86.9530250257
 08/30  04:00:00,253.448083965,35.2650113722,139.458625383,0.0,12.7620426787,28.1191506574,112.383658018,0.375269657792,3.33212,108.676268361
 08/30  05:00:00,279.198964552,34.408638119,138.510650533,0.0,25.5240853573,30.610668775,204.248065756,0.199027029596,8.3303,195.718738727
 08/30  06:00:00,370.098481709,35.2710858286,139.169994041,0.0,51.0481707146,78.1489452969,343.993988804,0.422267935819,16.6606,326.911120868
 08/30  07:00:00,407.934663807,36.2362771164,127.444361197,0.0,64.3609230253,109.708623606,478.451926289,15.0986291834,24.9909,438.362397106
 08/30  08:00:00,363.442045366,36.2243525816,125.37462962,0.0,51.0481707146,80.7689615957,385.730939889,6.20224948333,33.3212,346.207490405
 08/30  09:00:00,331.428512353,36.7284523868,121.022588408,0.0,51.0481707146,71.0224615957,324.297190259,0.0,66.8089,257.488290259
 08/30  10:00:00,279.177421391,36.8536070343,118.149638095,0.0,32.1804615127,65.7244621605,289.071329891,0.0,83.4695,205.601829891
 08/30  11:00:00,274.734108636,36.8183010783,113.092736195,0.0,32.1804615127,65.7244621605,230.448078034,0.0,83.4695,146.978578034
 08/30  12:00:00,276.081379695,37.0863908553,114.103535428,0.0,32.1804615127,65.7244621605,236.958626954,0.0,83.4695,153.489126954
 08/30  13:00:00,268.18608778,37.366296821,115.590628479,0.0,32.1804615127,55.9779621605,228.45215117,0.0,75.1392,153.31295117
 08/30  14:00:00,270.195025522,37.9236200668,117.014902489,0.0,32.1804615127,55.9779621605,213.250865693,0.0,66.8089,146.441965693
 08/30  15:00:00,271.775088635,39.0549693747,117.457119624,0.0,32.1804615127,55.9779621605,221.57264405,0.0,75.1392,146.43344405
 08/30  16:00:00,301.321506964,40.1750317687,116.632248795,0.0,32.1804615127,60.9114621605,207.119560133,0.0,91.7998,115.319760133
 08/30  17:00:00,332.201693788,37.752779165,114.918632022,0.0,32.1804615127,77.5397301883,221.7601197,1.59209878258,49.9818,170.186220918
 08/30  18:00:00,382.944727877,37.2816471876,112.208291284,0.0,77.122965704,86.2600435998,361.641027168,5.94497647306,49.9818,305.714250695
 08/30  19:00:00,389.510305066,36.8871801654,108.637851435,0.0,102.647051061,80.1663183927,267.907855169,8.83915746969,33.3212,225.7474977
 08/30  20:00:00,425.562696693,36.5937460255,106.073439753,0.0,115.40909374,92.7192997104,266.697048368,8.24740904331,33.3212,225.128439324
 08/30  21:00:00,403.097192626,36.5332873594,108.39324661,0.0,102.647051061,94.1340635361,366.065835522,7.44497739266,24.9909,333.629958129
 08/30  22:00:00,342.612791506,36.7540678126,113.703424277,0.0,77.122965704,65.871452062,273.956888,10.0795194043,16.6606,247.216768595
 08/30  23:00:00,284.726683885,36.7224530887,123.156395376,0.0,38.286128036,48.4199368926,158.022301423,11.3974046244,8.3303,138.294596798
 08/30  24:00:00,256.750891583,34.94216573,134.447670345,0.0,25.5240853573,30.610668775,118.466325638,0.0664655152225,3.33212,115.067740123
 08/31  01:00:00,244.205887413,34.4281262983,129.864316745,0.0,19.418418834,29.3649097162,84.1963666588,0.117047669732,3.33212,80.7471989891
 08/31  02:00:00,232.452482022,35.2848586845,125.186701871,0.0,12.7620426787,28.1191506574,90.5449290208,0.254318628514,3.33212,86.9584903923
 08/31  03:00:00,208.06636134,34.4281262983,101.699818529,0.0,12.7620426787,28.1191506574,84.2450078891,0.163310643097,3.33212,80.749577246
 08/31  04:00:00,214.443958339,35.2799574261,100.769321055,0.0,12.7620426787,28.1191506574,113.076498788,0.349751091303,3.33212,109.394627697
 08/31  05:00:00,251.030834006,34.4052990218,110.585376971,0.0,25.5240853573,30.610668775,209.238211838,5.91377570463,8.3303,194.994136133
 08/31  06:00:00,336.908526579,35.2507738651,106.270925237,0.0,51.0481707146,78.1489452969,367.186485985,17.2783473268,16.6606,333.247538659
 08/31  07:00:00,349.267538889,36.1180444885,69.0210901175,0.0,64.3609230253,109.708623606,482.906096207,17.9574225848,24.9909,439.957773622
 08/31  08:00:00,363.195099982,36.144099862,125.305190857,0.0,51.0481707146,80.7689615957,378.394640338,6.20001919059,33.3212,338.873421147
 08/31  09:00:00,353.369272744,36.7117082829,143.064301886,0.0,51.0481707146,71.0224615957,324.368593476,0.0,66.8089,257.559693476
 08/31  10:00:00,305.060728504,36.9003604407,143.275387841,0.0,32.1804615127,65.7244621605,289.123312214,0.0,83.4695,205.653812214
 08/31  11:00:00,308.846270661,37.0147143994,146.29158724,0.0,32.1804615127,65.7244621605,237.191305059,0.0,83.4695,153.721805059
 08/31  12:00:00,308.118690059,37.0883584551,146.208450591,0.0,32.1804615127,65.7244621605,236.723933285,0.0,83.4695,153.254433285
 08/31  13:00:00,298.324170957,37.0666033469,146.145430568,0.0,32.1804615127,55.9779621605,222.049291058,0.0,75.1392,146.910091058
 08/31  14:00:00,297.980291915,37.100282418,145.760607341,0.0,32.1804615127,55.9779621605,215.175708195,0.0,66.8089,148.366808195
 08/31  15:00:00,297.799135122,37.1282598059,145.565428893,0.0,32.1804615127,55.9779621605,226.359216277,0.0,75.1392,151.220016277
 08/31  16:00:00,327.217567228,37.0381592414,145.833073421,0.0,32.1804615127,60.9114621605,206.818588763,0.0,91.7998,115.018788763
 08/31  17:00:00,363.507267103,36.4627818093,147.657533319,0.0,32.1804615127,77.5397301883,218.88224707,5.16050640761,49.9818,163.739940662
 08/31  18:00:00,416.390190724,36.5727511097,146.488944139,0.0,77.122965704,86.2600435998,364.000898347,8.18498530945,49.9818,305.834113037
 08/31  19:00:00,418.869625457,36.6028107877,135.696735573,0.0,102.647051061,80.1663183927,274.064832863,9.12404561373,33.3212,231.61958725
 08/31  20:00:00,402.891226592,36.54362025,83.3582866415,0.0,115.40909374,92.7192997104,266.42939746,9.76182843943,33.3212,223.34636902
 08/31  21:00:00,353.804058332,36.6028357411,57.8914977452,0.0,102.647051061,94.1340635361,365.853805071,11.3488876175,24.9909,329.514017454
 08/31  22:00:00,300.033747988,36.6316671926,70.6136634065,0.0,77.122965704,65.871452062,282.915736751,11.731836572,16.6606,254.523300179
 08/31  23:00:00,241.993970218,36.5071016759,80.7298855187,0.0,38.286128036,48.4199368926,158.65529857,12.0112684094,8.3303,138.313730161
 08/31  24:00:00,216.946649289,34.577300288,95.1929735271,0.0,25.5240853573,30.610668775,112.08164415,0.063343476235,3.33212,108.686180674
 09/01  01:00:00,199.483018448,34.3939058718,85.2166123756,0.0,19.418418834,29.3649097162,90.3959417382,0.0993310578501,3.33212,86.9644906804
 09/01  02:00:00,215.99761479,35.2380853914,108.799528665,0.0,12.7620426787,28.1191506574,84.3350065811,0.247610610069,3.33212,80.755275971
 09/01  03:00:00,225.142506485,34.3806960627,118.825853439,0.0,12.7620426787,28.1191506574,90.4561923183,0.158367260758,3.33212,86.9657050576
 09/01  04:00:00,232.224910945,34.8917408278,117.984382549,0.0,12.7620426787,28.1191506574,112.363900636,0.332600212504,3.33212,108.699180423
 09/01  05:00:00,259.075422636,34.2073065601,117.930439398,0.0,25.5240853573,30.610668775,204.31497053,0.185754837116,8.3303,195.798915693
 09/01  06:00:00,351.42234329,34.89406837,117.325036716,0.0,51.0481707146,78.1489452969,347.119658471,0.416192629315,16.6606,330.042865842
 09/01  07:00:00,420.933684714,36.0753146135,139.551137672,0.0,64.3609230253,109.708623606,479.667481989,15.4825950496,24.9909,439.19398694
 09/01  08:00:00,376.704436718,36.0713493682,137.98250041,0.0,51.0481707146,80.7689615957,383.098193967,6.46777186488,33.3212,343.309222102
 09/01  09:00:00,341.847153968,36.6466124146,131.610182133,0.0,51.0481707146,71.0224615957,324.440831785,0.0,66.8089,257.631931785
 09/01  10:00:00,287.030133108,36.811399717,125.318720237,0.0,32.1804615127,65.7244621605,289.161275976,0.0,83.4695,205.691775976
 09/01  11:00:00,284.38174489,36.9479192243,121.853456947,0.0,32.1804615127,65.7244621605,237.211761782,0.0,83.4695,153.742261782
 09/01  12:00:00,281.012948531,37.0518982807,119.103594788,0.0,32.1804615127,65.7244621605,231.715308197,0.0,83.4695,148.245808197
 09/01  13:00:00,268.357411982,37.0197673083,116.328960084,0.0,32.1804615127,55.9779621605,227.094945051,0.0,75.1392,151.955745051
 09/01  14:00:00,266.279172945,36.9084913153,115.250421949,0.0,32.1804615127,55.9779621605,213.2601629,0.0,66.8089,146.4512629
 09/01  15:00:00,263.204784425,36.93367225,111.959969788,0.0,32.1804615127,55.9779621605,228.263769382,0.0,75.1392,153.124569382
 09/01  16:00:00,296.860871146,36.7046480008,117.447655461,0.0,32.1804615127,60.9114621605,203.857641582,0.0,91.7998,112.057841582
 09/01  17:00:00,334.339000657,36.4225663336,118.699787484,0.0,32.1804615127,77.5397301883,222.331335572,5.44569735077,49.9818,166.903838221
 09/01  18:00:00,390.430430803,36.5587255162,120.477077812,0.0,77.122965704,86.2600435998,364.458037582,8.52377387323,49.9818,305.952463709
 09/01  19:00:00,401.475520372,36.6350071935,118.695869358,0.0,102.647051061,80.1663183927,274.364129472,9.43881569756,33.3212,231.604113774
 09/01  20:00:00,433.338148437,36.6172625569,114.157178707,0.0,115.40909374,92.7192997104,267.517112917,10.0744693108,33.3212,224.121443606
 09/01  21:00:00,414.076745157,36.7013885323,118.287388859,0.0,102.647051061,94.1340635361,365.721958095,10.5453465668,24.9909,330.185711528
 09/01  22:00:00,350.123975287,36.735251866,120.474454944,0.0,77.122965704,65.871452062,281.16729191,11.0597583883,16.6606,253.446933522
 09/01  23:00:00,280.80971066,36.6027507596,119.339465866,0.0,38.286128036,48.4199368926,159.751434674,13.0893724671,8.3303,138.331762207
 09/01  24:00:00,261.088409624,34.5862084187,139.099312508,0.0,25.5240853573,30.610668775,112.085275618,0.0556496931084,3.33212,108.697505925
 09/02  01:00:00,263.573342612,34.4062605139,139.623850476,0.0,27.7269238854,30.610668775,90.4055845669,0.101050653838,3.33212,86.972413913
 09/02  02:00:00,247.308861245,35.2517352465,140.00178163,0.0,12.7620426787,28.1191506574,84.4021455879,0.309029691748,3.33212,80.7609958961
 09/02  03:00:00,242.384918632,34.3910239574,135.983627913,0.0,12.7620426787,28.1191506574,90.4697356394,0.164054273635,3.33212,86.9735613658
 09/02  04:00:00,248.675817954,35.2323495132,134.760292588,0.0,12.7620426787,28.1191506574,112.458380117,0.414545931657,3.33212,108.711714185
 09/02  05:00:00,257.822030367,34.2113296097,132.721103026,0.0,12.7620426787,28.1191506574,149.094735197,0.203629688326,8.3303,140.560805509
 09/02  06:00:00,335.636998731,35.0638665804,134.479875623,0.0,42.6918050922,54.3732441037,211.643584654,0.471765088263,16.6606,194.511219566
 09/02  07:00:00,362.56092036,36.1975964406,127.601146645,0.0,42.6918050922,86.1019271793,374.065545345,15.7947438294,24.9909,333.279901515
 09/02  08:00:00,401.721237304,36.2579375058,125.603167243,0.0,57.6566862989,112.030105488,517.116737409,6.56747659184,33.3212,477.228060817
 09/02  09:00:00,350.497944545,36.6911877823,120.786636652,0.0,57.6566862989,83.6599452969,404.392944732,0.0,66.8089,337.584044732
 09/02  10:00:00,292.476207084,36.9886312238,116.821575223,0.0,42.6918050922,68.9656133826,341.366827501,0.0,83.4695,257.897327501
 09/02  11:00:00,280.944927236,36.9323932314,114.542813406,0.0,34.9340096728,67.7198543238,294.771946602,0.273159297984,83.4695,211.029287304
 09/02  12:00:00,277.543899191,37.0533269675,111.169634663,0.0,34.9340096728,67.7198543238,236.696643192,0.569089698812,83.4695,152.658053493
 09/02  13:00:00,269.026375118,37.2023488688,111.876461004,0.0,34.9340096728,57.9733543238,225.987431647,0.443358330493,75.1392,150.404873316
 09/02  14:00:00,267.885676837,37.0499193497,110.887991937,0.0,34.9340096728,57.9733543238,220.780263009,0.431432014715,66.8089,153.539930995
 09/02  15:00:00,265.837878126,36.9735707782,109.219028409,0.0,34.9340096728,57.9733543238,229.286405303,0.595004387343,75.1392,153.552200916
 09/02  16:00:00,303.919927713,36.8582548533,118.605395622,0.0,34.9340096728,62.9068543238,208.491100666,1.18993787969,91.7998,115.501362786
 09/02  17:00:00,349.429527135,36.4829562841,136.128779069,0.0,34.9340096728,72.2186844194,195.112206558,6.2542574996,49.9818,138.876149059
 09/02  18:00:00,422.868601365,36.7018769743,143.06960799,0.0,87.0357390804,86.2600435998,235.965078333,8.60154745109,49.9818,177.381730882
 09/02  19:00:00,423.855611202,36.4521733833,143.98467705,0.0,102.000620287,77.6748002752,269.020222243,9.6486098387,33.3212,226.050412404
 09/02  20:00:00,444.437847722,36.3761227514,142.24980842,0.0,102.000620287,88.9820225341,268.967386478,10.348393677,33.3212,225.297792801
 09/02  21:00:00,394.227491736,36.4225962362,101.775267798,0.0,102.000620287,91.6425454185,261.505124088,10.9091431476,24.9909,225.60508094
 09/02  22:00:00,316.512272314,36.3494951629,77.3641862903,0.0,87.0357390804,65.871452062,357.549911452,13.1231731285,16.6606,327.766138324
 09/02  23:00:00,233.576634432,36.2364024033,68.1140523816,0.0,42.6918050922,48.4199368926,219.675172631,18.2745521019,8.3303,193.070320529
 09/02  24:00:00,238.104083304,34.566793461,114.290780173,0.0,27.7269238854,30.610668775,118.490011463,0.0538465441339,3.33212,115.104044919
 09/03  01:00:00,234.086364396,34.3775402106,101.137284485,0.0,34.4311606118,33.1021868926,84.3002429913,0.103195059588,3.33212,80.8649279317
 09/03  02:00:00,221.96091414,34.5439321688,106.350684429,0.0,19.466279405,30.610668775,106.010515346,15.5967226908,3.33212,87.0816726549
 09/03  03:00:00,203.489128494,34.3482146995,88.0626938368,0.0,19.466279405,30.610668775,130.482721564,40.064209219,3.33212,87.0863923452
 09/03  04:00:00,216.658469566,32.6717535172,96.3345071815,0.0,19.466279405,30.610668775,171.807801266,59.7454282268,3.33212,108.730253039
 09/03  05:00:00,228.256576938,31.8304640828,97.3628132651,0.0,19.466279405,30.610668775,212.406298972,65.1246553111,8.3303,138.951343661
 09/03  06:00:00,300.287278891,34.4885722709,101.496090927,0.0,42.6918050922,54.3732441037,280.823549902,60.3260907709,16.6606,203.836859131
 09/03  07:00:00,344.93082677,36.191938156,102.373565007,0.0,49.3960418185,88.5934452969,392.165508391,37.015344618,24.9909,330.159263773
 09/03  08:00:00,378.342413702,36.0468555121,103.352933728,0.0,57.6566862989,112.030105488,510.605891284,5.64542623591,33.3212,471.639265048
 09/03  09:00:00,326.402405884,36.5736139268,106.901075792,0.0,50.9524495726,81.1684271793,413.548512181,0.0,66.8089,346.739612181
 09/03  10:00:00,285.547463177,36.836789184,110.263568722,0.0,42.6918050922,68.9656133826,342.999936233,1.36055069212,83.4695,258.169885541
 09/03  11:00:00,284.591855396,36.9083490437,112.735716755,0.0,38.286128036,68.9656133826,290.4038235,0.591444217749,83.4695,206.342879283
 09/03  12:00:00,286.244113839,37.0502886709,114.994581332,0.0,38.286128036,68.9656133826,237.303175377,0.241048999825,83.4695,153.592626377
 09/03  13:00:00,268.726032444,36.9886737645,116.468187107,0.0,31.5818913096,56.727595265,230.053124097,1.34541697305,75.1392,153.568507124
 09/03  14:00:00,270.576549617,37.0116098956,118.286562323,0.0,31.5818913096,56.727595265,214.721461664,1.38367146259,66.8089,146.528890201
 09/03  15:00:00,272.260455954,36.9522347318,120.03626394,0.0,31.5818913096,56.727595265,228.874533015,1.40106900873,75.1392,152.334264006
 09/03  16:00:00,303.647806997,36.7244133476,122.40113818,0.0,31.5818913096,61.661095265,202.931709839,1.35100280865,91.7998,109.78090703
 09/03  17:00:00,333.09066925,36.1691182408,124.705480897,0.0,31.5818913096,70.9729253606,201.818526566,6.3400217869,49.9818,145.496704779
 09/03  18:00:00,392.904358616,36.2664717919,122.752336893,0.0,80.3315023541,83.7685254822,227.414517856,6.6686595719,49.9818,170.764058284
 09/03  19:00:00,399.856283459,36.2667257576,120.188702812,0.0,102.000620287,77.6748002752,266.155338566,7.47823941595,33.3212,225.35589915
 09/03  20:00:00,431.793141421,36.2076589094,121.653550492,0.0,108.704857014,91.4735406516,266.080398361,8.01883116295,33.3212,224.740367198
 09/03  21:00:00,403.538455511,36.3295575459,122.403771653,0.0,95.2963835608,89.1510273009,258.847385504,8.48643115361,24.9909,225.37005435
 09/03  22:00:00,351.248636987,36.2491464335,123.905745758,0.0,80.3315023541,63.3799339444,359.353097633,11.8984676115,16.6606,330.794030022
 09/03  23:00:00,289.737086902,36.1744797574,127.590252984,0.0,42.6918050922,48.4199368926,222.180618442,23.673051245,8.3303,190.177267197
 09/03  24:00:00,236.798214694,33.2701168851,109.303690106,0.0,34.4311606118,33.1021868926,133.623816539,15.0333046442,3.33212,115.258391895
 09/04  01:00:00,236.675438764,33.0638514186,109.602372383,0.0,34.4311606118,33.1021868926,94.2100684269,10.0120307634,3.33212,80.8659176634
 09/04  02:00:00,219.91646464,31.0011967536,113.091435936,0.0,19.466279405,30.610668775,107.12650705,16.7193325033,3.33212,87.0750545468
 09/04  03:00:00,232.017501987,31.0011967536,125.233300166,0.0,19.466279405,30.610668775,112.224671582,21.8125065835,3.33212,87.0800449984
 09/04  04:00:00,223.083018208,33.4763823516,106.76663495,0.0,19.466279405,30.610668775,141.695393043,29.6212330017,3.33212,108.742040042
 09/04  05:00:00,227.992815507,31.0011967536,102.419354149,0.0,19.466279405,30.610668775,194.780881487,44.2235308895,8.3303,142.227050597
 09/04  06:00:00,319.846489522,35.1265060836,124.250425807,0.0,42.6918050922,54.3732441037,265.514933566,48.4203691525,16.6606,200.433964414
 09/04  07:00:00,367.114085419,36.3404952758,127.178175378,0.0,49.3960418185,88.5934452969,378.633555396,20.0834271967,24.9909,333.559228199
 09/04  08:00:00,401.286804152,36.1505913024,127.902221032,0.0,57.6566862989,112.030105488,508.333077306,3.56776441068,33.3212,471.444112896
 09/04  09:00:00,347.126560598,36.6361396207,127.476323016,0.0,50.9524495726,81.1684271793,410.960174263,0.0,66.8089,344.151274263
 09/04  10:00:00,305.501604182,36.922628593,129.780040258,0.0,42.6918050922,68.9656133826,341.715800551,0.0,83.4695,258.246300551
 09/04  11:00:00,303.708921725,36.9264634118,131.740108732,0.0,38.286128036,68.9656133826,293.226967138,0.0,83.4695,209.757467138
 09/04  12:00:00,303.761572521,37.0801730605,132.444921499,0.0,38.286128036,68.9656133826,233.925127914,0.0,83.4695,150.455627914
 09/04  13:00:00,284.238541039,37.002471548,131.928445052,0.0,31.5818913096,56.727595265,229.224751945,0.477126768632,75.1392,153.608425176
 09/04  14:00:00,284.088796029,36.992929935,131.776039006,0.0,31.5818913096,56.727595265,214.192187956,0.58212442777,66.8089,146.801163528
 09/04  15:00:00,285.218530852,36.9309342614,132.981111402,0.0,31.5818913096,56.727595265,228.71653918,0.614300656972,75.1392,152.963038523
 09/04  16:00:00,314.011650299,36.7407592569,132.718090203,0.0,31.5818913096,61.661095265,207.597153839,0.444256108733,91.7998,115.35309773
 09/04  17:00:00,341.189968151,36.206812352,132.747651159,0.0,31.5818913096,70.9729253606,192.629021827,3.73931361792,49.9818,138.907908209
 09/04  18:00:00,400.709272121,36.2865624817,130.529900135,0.0,80.3315023541,83.7685254822,229.637675402,5.33701049921,49.9818,174.318864903
 09/04  19:00:00,408.590711347,36.2835172123,128.813069519,0.0,102.000620287,77.6748002752,266.094496321,5.99254663266,33.3212,226.780749688
 09/04  20:00:00,440.083269894,36.2394111798,128.892903821,0.0,108.704857014,91.4735406516,259.503099406,6.45018075968,33.3212,219.731718646
 09/04  21:00:00,411.629394177,36.3965758025,128.772499615,0.0,95.2963835608,89.1510273009,257.288993063,6.86072492197,24.9909,225.437368141
 09/04  22:00:00,357.577459783,36.2959568674,127.978210708,0.0,80.3315023541,63.3799339444,357.812692605,8.3333518793,16.6606,332.818740725
 09/04  23:00:00,295.951968318,36.2300864393,131.249937618,0.0,42.6918050922,48.4199368926,212.651816634,11.0855397049,8.3303,193.23597693
 09/04  24:00:00,231.326807454,33.4763823516,102.42036511,0.0,34.4311606118,33.1021868926,114.457081417,0.0148399658886,3.33212,111.110121451
 09/05  01:00:00,202.15952618,33.2013617296,92.8737139736,0.0,19.418418834,29.3649097162,90.5401577507,0.22258833235,3.33212,86.9854494184
 09/05  02:00:00,195.949119432,33.4763823516,94.202409428,0.0,12.7620426787,28.1191506574,84.2075775939,0.0969837862168,3.33212,80.7784738077
 09/05  03:00:00,193.682709416,33.4763823516,91.9855597175,0.0,12.7620426787,28.1191506574,90.4310414057,0.104916750639,3.33212,86.9940046551
 09/05  04:00:00,195.570831526,33.2013617296,87.1657787573,0.0,12.7620426787,28.1191506574,112.361645068,0.282802712412,3.33212,108.746722356
 09/05  05:00:00,238.119139104,34.0264235956,101.012988388,0.0,25.5240853573,30.610668775,204.67907924,0.336418817332,8.3303,196.012360422
 09/05  06:00:00,338.812928879,34.3014442176,109.029311566,0.0,51.0481707146,78.1489452969,350.84929703,0.122858203159,16.6606,334.065838827
 09/05  07:00:00,408.459775789,36.2050446782,129.125513959,0.0,64.3609230253,109.708623606,477.9242104,10.1030459342,24.9909,442.830264466
 09/05  08:00:00,368.78242554,36.0550389798,131.503250704,0.0,51.0481707146,80.7689615957,376.247132759,4.22945796043,33.3212,338.696474799
 09/05  09:00:00,339.94482477,36.5585377085,130.050861236,0.0,51.0481707146,71.0224615957,330.733638266,0.0,66.8089,263.924738266
 09/05  10:00:00,289.994494345,36.7475747545,128.332476433,0.0,32.1804615127,65.7244621605,288.12475942,0.294076552202,83.4695,204.361182868
 09/05  11:00:00,288.10162744,36.8405080062,125.681336532,0.0,32.1804615127,65.7244621605,234.034818222,0.518096355978,83.4695,150.047221866
 09/05  12:00:00,284.27205142,36.9497919761,122.450252454,0.0,32.1804615127,65.7244621605,237.667814533,0.555806309668,83.4695,153.642508223
 09/05  13:00:00,272.974739721,36.9511823704,120.849884441,0.0,32.1804615127,55.9779621605,229.121955401,0.548028070087,75.1392,153.434727331
 09/05  14:00:00,272.369698118,36.9762979302,120.208412042,0.0,32.1804615127,55.9779621605,213.889817254,0.519601895115,66.8089,146.561315359
 09/05  15:00:00,271.306162584,36.9760768764,119.154372102,0.0,32.1804615127,55.9779621605,228.637806311,0.259953836314,75.1392,153.238652475
 09/05  16:00:00,299.726746843,36.9449914409,118.365937165,0.0,32.1804615127,60.9114621605,205.719906494,0.0,91.7998,113.920106494
 09/05  17:00:00,336.284328893,36.318289081,120.517049758,0.0,32.1804615127,77.5397301883,221.964827952,3.65255838131,49.9818,168.330469571
 09/05  18:00:00,390.334717413,36.4041202437,120.537103064,0.0,77.122965704,86.2600435998,365.593948281,5.87991585837,49.9818,309.732232422
 09/05  19:00:00,406.819073442,36.4603798948,121.414854912,0.0,102.647051061,80.1663183927,266.922892853,6.55305222985,33.3212,227.048640623
 09/05  20:00:00,440.667839294,36.4170965928,121.605446605,0.0,115.40909374,92.7192997104,265.858173097,7.03135206732,33.3212,225.50562103
 09/05  21:00:00,417.308814558,36.4808120853,121.759455163,0.0,102.647051061,94.1340635361,367.085740543,7.50290309021,24.9909,334.591937453
 09/05  22:00:00,353.537991986,36.4956387267,124.164962933,0.0,77.122965704,65.871452062,273.72688683,7.94621837046,16.6606,249.12006846
 09/05  23:00:00,289.714132463,36.3789225662,128.50192782,0.0,38.286128036,48.4199368926,162.62217284,10.5521411976,8.3303,143.739731642
 09/05  24:00:00,216.481260866,33.4763823516,98.5391911206,0.0,25.5240853573,30.610668775,112.105820171,0.0160757301136,3.33212,108.757624441
 09/06  01:00:00,206.85477915,33.4763823516,96.7167500321,0.0,19.418418834,29.3649097162,90.7000255056,0.371614032635,3.33212,86.996291473
 09/06  02:00:00,205.027023191,34.0264235956,101.755854977,0.0,12.7620426787,28.1191506574,84.4295525219,0.311264030769,3.33212,80.7861684911
 09/06  03:00:00,204.438751867,34.0264235956,101.504206589,0.0,12.7620426787,28.1191506574,90.6228728084,0.290545809859,3.33212,87.0002069985
 09/06  04:00:00,191.850451568,33.2013617296,84.0143662018,0.0,12.7620426787,28.1191506574,112.391014207,0.300044609783,3.33212,108.758849597
 09/06  05:00:00,222.35533725,33.2013617296,86.8043436785,0.0,25.5240853573,30.610668775,204.700012954,0.31311912088,8.3303,196.056593833
 09/06  06:00:00,347.272485441,35.1265060836,115.147342149,0.0,51.0481707146,78.1489452969,351.208202374,0.260963287562,16.6606,334.286639086
 09/06  07:00:00,405.308862598,36.0805862143,125.10754362,0.0,64.3609230253,109.708623606,479.404773922,11.180005047,24.9909,443.233868875
 09/06  08:00:00,365.685588856,36.0426114093,127.925737789,0.0,51.0481707146,80.7689615957,378.488074778,4.62707930665,33.3212,340.539795471
 09/06  09:00:00,336.731208774,36.5551430085,126.555425427,0.0,51.0481707146,71.0224615957,331.019615444,0.0,66.8089,264.210715444
 09/06  10:00:00,287.135023911,36.7406510985,125.466823746,0.0,32.1804615127,65.7244621605,289.486034979,0.0444188379246,83.4695,205.972116141
 09/06  11:00:00,286.401747559,36.8421122081,123.950924769,0.0,32.1804615127,65.7244621605,237.557810269,0.222757302124,83.4695,153.865552967
 09/06  12:00:00,283.563793147,36.9925460135,121.668546461,0.0,32.1804615127,65.7244621605,230.757767206,0.311081193886,83.4695,146.977186012
 09/06  13:00:00,273.212849131,36.9924981214,121.025255891,0.0,32.1804615127,55.9779621605,228.928532788,0.315643214603,75.1392,153.473689574
 09/06  14:00:00,271.987506752,37.0042316069,119.783090094,0.0,32.1804615127,55.9779621605,219.581632041,0.28017732989,66.8089,152.492554711
 09/06  15:00:00,270.900664223,36.9947487497,118.731505592,0.0,32.1804615127,55.9779621605,222.510988837,0.00889605357883,75.1392,147.362892783
 09/06  16:00:00,300.392043979,37.0055092558,118.950939462,0.0,32.1804615127,60.9114621605,207.19881305,0.0,91.7998,115.39901305
 09/06  17:00:00,335.456152264,36.3920755008,119.584323544,0.0,32.1804615127,77.5397301883,224.371270523,3.95587212903,49.9818,170.433598394
 09/06  18:00:00,385.263808952,36.4754417072,115.449073701,0.0,77.122965704,86.2600435998,362.965800713,6.33387606057,49.9818,306.650124653
 09/06  19:00:00,399.623584284,36.5453538828,113.604660406,0.0,102.647051061,80.1663183927,266.600899418,7.05497729954,33.3212,226.224722118
 09/06  20:00:00,433.090157985,36.5063068282,113.385798614,0.0,115.40909374,92.7192997104,268.321472659,7.52001361006,33.3212,227.480259049
 09/06  21:00:00,408.222317262,36.5662676564,112.161353221,0.0,102.647051061,94.1340635361,367.33883708,7.97542606163,24.9909,334.372511019
 09/06  22:00:00,342.931771424,36.5736196594,113.445895638,0.0,77.122965704,65.871452062,278.85012409,8.43784345808,16.6606,253.751680632
 09/06  23:00:00,276.827802873,36.4476311175,115.513254917,0.0,38.286128036,48.4199368926,156.697150869,9.93749418361,8.3303,138.429356685
 09/06  24:00:00,250.257196197,34.1364318444,130.454593334,0.0,25.5240853573,30.610668775,118.568464359,0.0697131130536,3.33212,115.166631246
 09/07  01:00:00,238.895709005,34.0264235956,126.663810154,0.0,19.418418834,29.3649097162,84.4063267902,0.280041930111,3.33212,80.7941648601
 09/07  02:00:00,216.811786476,33.2013617296,114.234167339,0.0,12.7620426787,28.1191506574,90.6399168984,0.291552063279,3.33212,87.0162448351
 09/07  03:00:00,218.363151473,33.4763823516,115.246580614,0.0,12.7620426787,28.1191506574,84.1993137499,0.0720432635823,3.33212,80.7951504863
 09/07  04:00:00,228.108690993,34.0264235956,117.211556537,0.0,12.7620426787,28.1191506574,118.945321861,0.423211437759,3.33212,115.189990424
 09/07  05:00:00,255.111658952,34.3014442176,116.166380975,0.0,25.5240853573,30.610668775,204.552285651,0.123564957675,8.3303,196.098420693
 09/07  06:00:00,341.382467472,34.3014442176,110.402384411,0.0,51.0481707146,78.1489452969,351.106327754,0.151048368201,16.6606,334.294679386
 09/07  07:00:00,400.320210851,36.2627579149,119.833907612,0.0,64.3609230253,109.708623606,480.365733968,11.7115470238,24.9909,443.663286944
 09/07  08:00:00,361.097237598,36.1254445586,123.153707725,0.0,51.0481707146,80.7689615957,377.56943998,4.91930904733,33.3212,339.328930933
 09/07  09:00:00,333.479673641,36.5632003297,123.242379116,0.0,51.0481707146,71.0224615957,332.023165376,0.0,66.8089,265.214265376
 09/07  10:00:00,284.182478616,36.7762339373,122.430528689,0.0,32.1804615127,65.7244621605,289.912708426,0.0,83.4695,206.443208426
 09/07  11:00:00,282.961949854,36.8844638119,120.439023044,0.0,32.1804615127,65.7244621605,235.592296706,0.0141618042118,83.4695,152.108634902
 09/07  12:00:00,280.370586805,37.0721993858,118.499427845,0.0,32.1804615127,65.7244621605,232.483899647,0.0991381557626,83.4695,148.915261491
 09/07  13:00:00,268.289396383,37.0825208524,116.674425964,0.0,32.1804615127,55.9779621605,228.749530004,0.103869378311,75.1392,153.506460626
 09/07  14:00:00,268.333752431,37.0547311,117.10315687,0.0,32.1804615127,55.9779621605,217.620857083,0.0755480295645,66.8089,150.736409054
 09/07  15:00:00,268.246292134,37.0906000246,117.10315687,0.0,32.1804615127,55.9779621605,224.32516547,0.0,75.1392,149.18596547
 09/07  16:00:00,297.594831007,37.2098129756,117.10315687,0.0,32.1804615127,60.9114621605,207.219224323,0.0,91.7998,115.419424323
 09/07  17:00:00,332.503979581,36.5309220523,117.227907919,0.0,32.1804615127,77.5397301883,224.520391735,4.0609584653,49.9818,170.47763327
 09/07  18:00:00,388.865207438,36.5996355146,118.91067021,0.0,77.122965704,86.2600435998,363.387820965,6.57582818748,49.9818,306.830192778
 09/07  19:00:00,405.426418686,36.6586932422,119.19451657,0.0,102.647051061,80.1663183927,268.755480152,7.33778575549,33.3212,228.096494397
 09/07  20:00:00,438.927210338,36.6092350295,119.079573178,0.0,115.40909374,92.7192997104,271.213961023,7.88600176628,33.3212,230.006759256
 09/07  21:00:00,414.948536683,36.6545344927,118.785072802,0.0,102.647051061,94.1340635361,368.702938694,8.35849538673,24.9909,335.353543307
 09/07  22:00:00,350.857959534,36.6343493472,121.320020691,0.0,77.122965704,65.871452062,274.301979477,8.83719204974,16.6606,248.804187427
 09/07  23:00:00,286.682377619,36.4904236582,125.34025943,0.0,38.286128036,48.4199368926,158.313258031,9.65338728461,8.3303,140.329570747
 09/07  24:00:00,233.329437788,34.1364318444,113.674900451,0.0,25.5240853573,30.610668775,116.819740229,0.0978036202638,3.33212,113.389816609
 09/08  01:00:00,218.365727321,34.0264235956,106.58762444,0.0,19.418418834,29.3649097162,90.640504765,0.283923889431,3.33212,87.0244608756
 09/08  02:00:00,189.375684002,33.2013617296,87.7267021926,0.0,12.7620426787,28.1191506574,84.4340556115,0.298041664617,3.33212,80.8038939469
 09/08  03:00:00,191.787772824,33.4763823516,89.8057787788,0.0,12.7620426787,28.1191506574,90.4240274857,0.0638316539052,3.33212,87.0280758318
 09/08  04:00:00,201.274563775,33.7514029736,91.6319476039,0.0,12.7620426787,28.1191506574,112.710745706,0.578754176669,3.33212,108.799871529
 09/08  05:00:00,239.672007609,34.3014442176,101.514291542,0.0,25.5240853573,30.610668775,204.727650522,0.210285984605,8.3303,196.187064538
 09/08  06:00:00,335.236728415,34.3014442176,104.735969044,0.0,51.0481707146,78.1489452969,351.511626142,0.150657830609,16.6606,334.700368311
 09/08  07:00:00,405.809221785,36.2281721654,125.289854502,0.0,64.3609230253,109.708623606,481.358105791,12.2508761113,24.9909,444.11632968
 09/08  08:00:00,365.841643855,36.0802397041,127.291219572,0.0,51.0481707146,80.7689615957,384.60660933,5.09996999501,33.3212,346.185439335
 09/08  09:00:00,335.61057277,36.5616338059,125.415932868,0.0,51.0481707146,71.0224615957,326.61194302,0.0,66.8089,259.80304302
 09/08  10:00:00,284.818653589,36.7572885474,123.117346826,0.0,32.1804615127,65.7244621605,289.560137018,0.0,83.4695,206.090637018
 09/08  11:00:00,284.114879142,36.8600628327,121.630889957,0.0,32.1804615127,65.7244621605,237.40461897,0.0,83.4695,153.93511897
 09/08  12:00:00,280.56451288,37.0432217967,118.683365233,0.0,32.1804615127,65.7244621605,237.198476524,0.0,83.4695,153.728976524
 09/08  13:00:00,270.634764454,37.0609943467,118.713325539,0.0,32.1804615127,55.9779621605,225.952599736,0.0,75.1392,150.813399736
 09/08  14:00:00,275.233040825,37.0561524,123.067145678,0.0,32.1804615127,55.9779621605,216.177879069,0.0,66.8089,149.368979069
 09/08  15:00:00,277.264016041,37.0819022268,124.978435092,0.0,32.1804615127,55.9779621605,228.461210557,0.0,75.1392,153.322010557
 09/08  16:00:00,306.173640032,37.1837995923,124.522362041,0.0,32.1804615127,60.9114621605,200.821864156,0.0,91.7998,109.022064156
 09/08  17:00:00,340.247676566,36.5076019159,124.221232063,0.0,32.1804615127,77.5397301883,225.982083882,4.26679207756,49.9818,171.733491805
 09/08  18:00:00,391.291593455,36.5815953061,121.262966409,0.0,77.122965704,86.2600435998,369.66953835,6.9050883404,49.9818,312.78265001
 09/08  19:00:00,404.945524237,36.6445998226,119.314976885,0.0,102.647051061,80.1663183927,268.204781393,7.71181661199,33.3212,227.171764781
 09/08  20:00:00,437.291863686,36.5953040757,118.005463596,0.0,115.40909374,92.7192997104,267.350208645,8.26824004374,33.3212,225.760768601
 09/08  21:00:00,411.258448804,36.6507232579,115.499963336,0.0,102.647051061,94.1340635361,368.982070756,8.75647376065,24.9909,335.234696996
 09/08  22:00:00,344.961393241,36.6366523564,115.405812957,0.0,77.122965704,65.871452062,281.447964995,9.25021672864,16.6606,255.537148266
 09/08  23:00:00,280.581258094,36.4915702758,119.222814238,0.0,38.286128036,48.4199368926,156.74352044,9.90468598262,8.3303,138.508534457
 09/08  24:00:00,250.804569598,34.3014442176,130.687707747,0.0,25.5240853573,30.610668775,118.566266765,0.0251626460999,3.33212,115.208984119
 09/09  01:00:00,251.125418143,34.0264235956,129.337160319,0.0,27.7269238854,30.610668775,84.4407848954,0.296741137824,3.33212,80.8119237576
 09/09  02:00:00,231.2036984,33.4763823516,127.939841662,0.0,12.7620426787,28.1191506574,90.4300588722,0.0541118956005,3.33212,87.0438269766
 09/09  03:00:00,230.804580089,33.4763823516,127.542533843,0.0,12.7620426787,28.1191506574,84.2231460945,0.0729974154809,3.33212,80.818028679
 09/09  04:00:00,237.672665334,34.4664565908,125.842647109,0.0,12.7620426787,28.1191506574,118.704338375,0.144735289763,3.33212,115.227483085
 09/09  05:00:00,250.889825632,34.3014442176,127.139032753,0.0,12.7620426787,28.1191506574,146.988504118,0.124609773941,8.3303,138.533594344
 09/09  06:00:00,324.234456403,34.1364318444,125.677550388,0.0,42.6918050922,54.3732441037,215.506489659,0.324790721469,16.6606,198.521098938
 09/09  07:00:00,357.827482579,36.2141451124,122.825450313,0.0,42.6918050922,86.1019271793,373.241779994,13.2258887304,24.9909,335.024991264
 09/09  08:00:00,394.200190537,36.2364413493,118.103561255,0.0,57.6566862989,112.030105488,517.041344323,5.32097313122,33.3212,478.399171192
 09/09  09:00:00,347.825745723,36.5859873507,118.219741299,0.0,57.6566862989,83.6599452969,414.260462909,0.0,66.8089,347.451562909
 09/09  10:00:00,295.134702076,36.8272079828,119.49438981,0.0,42.6918050922,68.9656133826,341.911565802,0.0,83.4695,258.442065802
 09/09  11:00:00,287.672730284,36.9748500794,120.24409679,0.0,34.9340096728,67.7198543238,291.605299978,0.0,83.4695,208.135799978
 09/09  12:00:00,287.996191867,37.2136532601,121.12488023,0.0,34.9340096728,67.7198543238,243.00311146,0.0,83.4695,159.53361146
 09/09  13:00:00,278.239716342,37.1482053472,121.17420381,0.0,34.9340096728,57.9733543238,229.102265485,0.0,75.1392,153.963065485
 09/09  14:00:00,278.318039337,37.1761822753,121.240223238,0.0,34.9340096728,57.9733543238,215.87749442,0.0,66.8089,149.06859442
 09/09  15:00:00,279.379009859,37.1370370099,122.347390145,0.0,34.9340096728,57.9733543238,226.905862692,0.0,75.1392,151.766662692
 09/09  16:00:00,310.15359376,36.9746863869,123.963423438,0.0,34.9340096728,62.9068543238,207.446325063,0.0,91.7998,115.646525063
 09/09  17:00:00,338.437366829,36.5793363145,124.954184365,0.0,34.9340096728,72.2186844194,200.102663776,4.44983041271,49.9818,145.671033364
 09/09  18:00:00,403.01947877,36.808912654,123.016610002,0.0,87.0357390804,86.2600435998,235.259609134,7.15310649437,49.9818,178.12470264
 09/09  19:00:00,405.781735907,36.5155300594,122.882753676,0.0,102.000620287,77.6748002752,267.543001339,8.06582502002,33.3212,226.155976319
 09/09  20:00:00,423.12410266,36.4009162145,120.761179097,0.0,102.000620287,88.9820225341,267.852581817,8.67885954536,33.3212,225.852522271
 09/09  21:00:00,413.56502405,36.4495385969,120.950041751,0.0,102.000620287,91.6425454185,262.375612461,9.18812400864,24.9909,228.196588453
 09/09  22:00:00,362.050017972,36.3152777536,122.847199309,0.0,87.0357390804,65.871452062,357.908149942,9.69587987201,16.6606,331.55167007
 09/09  23:00:00,291.35002553,36.2140263438,125.81358698,0.0,42.6918050922,48.4199368926,216.323341119,11.4867313137,8.3303,196.506309805
 09/09  24:00:00,249.618490037,34.1364318444,127.653410172,0.0,27.7269238854,30.610668775,118.662678886,0.104616808318,3.33212,115.225942078
 09/10  01:00:00,257.448209713,34.0264235956,126.476954177,0.0,34.4311606118,33.1021868926,90.7883484213,0.306257355022,3.33212,87.1499710662
 09/10  02:00:00,233.622458883,33.0638514186,121.998250277,0.0,19.466279405,30.610668775,84.9363079307,0.680251684995,3.33212,80.9239362457
 09/10  03:00:00,201.555781029,31.8262586196,92.7407665011,0.0,19.466279405,30.610668775,90.6371470951,0.155711600045,3.33212,87.1493154951
 09/10  04:00:00,202.510821256,33.0638514186,84.9448130432,0.0,19.466279405,30.610668775,119.240991101,0.667433561762,3.33212,115.24143754
 09/10  05:00:00,208.389111316,33.0638514186,78.9879123546,0.0,19.466279405,30.610668775,147.751563013,0.661092483008,8.3303,138.76017053
 09/10  06:00:00,314.625987131,35.1265060836,113.030149077,0.0,42.6918050922,54.3732441037,221.540000258,0.141412576032,16.6606,204.737987682
 09/10  07:00:00,372.076863892,36.4173341518,129.982232545,0.0,49.3960418185,88.5934452969,373.503668472,13.3231666272,24.9909,335.189601845
 09/10  08:00:00,402.898836826,36.1410037805,129.86872287,0.0,57.6566862989,112.030105488,517.313883518,5.29329677538,33.3212,478.699386742
 09/10  09:00:00,348.344436381,36.5780775791,131.292825144,0.0,50.9524495726,81.1684271793,408.703782932,0.0,66.8089,341.894882932
 09/10  10:00:00,305.252015096,36.8329753316,132.608008004,0.0,42.6918050922,68.9656133826,350.035208964,0.0,83.4695,266.565708964
 09/10  11:00:00,303.273871479,36.8265250482,134.164415642,0.0,38.286128036,68.9656133826,290.279987071,0.0,83.4695,206.810487071
 09/10  12:00:00,303.325452819,36.9041439764,134.685270303,0.0,38.286128036,68.9656133826,237.284594455,0.0,83.4695,153.815094455
 09/10  13:00:00,284.153126559,36.8463862855,133.960546012,0.0,31.5818913096,56.727595265,229.344412347,0.405906170975,75.1392,153.799306176
 09/10  14:00:00,284.236929355,36.8819746631,133.79661376,0.0,31.5818913096,56.727595265,219.515737427,0.61306644244,66.8089,152.093770985
 09/10  15:00:00,284.250262062,36.8672027524,133.712207869,0.0,31.5818913096,56.727595265,223.857955502,0.683233386935,75.1392,148.035522115
 09/10  16:00:00,314.943924949,36.6286222878,135.068402457,0.0,31.5818913096,61.661095265,207.757050371,0.462815441278,91.7998,115.494434929
 09/10  17:00:00,342.633392435,36.0914433918,135.701202416,0.0,31.5818913096,70.9729253606,201.768411472,6.07912722411,49.9818,145.707484248
 09/10  18:00:00,403.359339051,36.1251063561,135.434329109,0.0,80.3315023541,83.7685254822,228.980718342,7.91758141749,49.9818,171.081336924
 09/10  19:00:00,413.828788501,36.0868085973,134.945426264,0.0,102.000620287,77.6748002752,269.863456381,8.85183237069,33.3212,227.69042401
 09/10  20:00:00,441.527728564,36.0593205822,134.525979176,0.0,108.704857014,91.4735406516,272.271562554,13.6973678019,33.3212,225.252994752
 09/10  21:00:00,414.129962391,36.1977164908,135.809678377,0.0,95.2963835608,89.1510273009,294.066502123,37.5018006693,24.9909,231.573801454
 09/10  22:00:00,360.432712902,36.1539784529,135.734413691,0.0,80.3315023541,63.3799339444,400.919811419,51.6611312199,16.6606,332.598080199
 09/10  23:00:00,288.208626615,36.0969013423,128.050693428,0.0,42.6918050922,48.4199368926,251.627319451,53.012648386,8.3303,190.284371065
 09/10  24:00:00,198.52185357,33.0638514186,72.3521773059,0.0,34.4311606118,33.1021868926,170.35950042,51.639770627,3.33212,115.387609793
 09/11  01:00:00,174.695602203,31.0011967536,69.4103379498,0.0,19.418418834,29.3649097162,146.230949899,55.8504642194,3.33212,87.04836568
 09/11  02:00:00,169.131759618,32.6513204856,70.0986481708,0.0,12.7620426787,28.1191506574,161.07730261,76.9060155647,3.33212,80.8391670451
 09/11  03:00:00,167.785944227,31.8262586196,69.6059275024,0.0,12.7620426787,28.1191506574,163.732413148,73.34184056,3.33212,87.0584525879
 09/11  04:00:00,177.972285103,33.4763823516,71.6550992889,0.0,12.7620426787,28.1191506574,175.690792609,57.0942378885,3.33212,115.26443472
 09/11  05:00:00,213.181124808,33.4763823516,79.1909492606,0.0,25.5240853573,30.610668775,267.281250377,68.7722060416,8.3303,190.178744335
 09/11  06:00:00,341.474851791,33.9714194712,111.956900062,0.0,51.0481707146,78.1489452969,421.293444571,67.3263879534,16.6606,337.306456618
 09/11  07:00:00,407.822293687,35.9697166957,133.111123539,0.0,64.3609230253,109.708623606,529.716765658,57.3430445052,24.9909,447.382821153
 09/11  08:00:00,363.589352863,36.0037517144,130.640767376,0.0,51.0481707146,80.7689615957,393.025736478,15.3968909437,33.3212,344.307645534
 09/11  09:00:00,341.188695642,36.5561872212,134.537799634,0.0,51.0481707146,71.0224615957,333.18564927,0.0698146026145,66.8089,266.306934668
 09/11  10:00:00,295.044422331,36.6793718244,135.573020701,0.0,32.1804615127,65.7244621605,290.089675369,0.287040632865,83.4695,206.333134736
 09/11  11:00:00,297.674013694,36.7792571622,135.690630126,0.0,32.1804615127,65.7244621605,237.720995376,0.201916807318,83.4695,154.049578568
 09/11  12:00:00,297.196963323,36.8551019309,135.555438983,0.0,32.1804615127,65.7244621605,237.522263993,0.215187012001,83.4695,153.837576981
 09/11  13:00:00,286.772891722,36.8779231149,134.818976554,0.0,32.1804615127,55.9779621605,228.633308116,0.225317068424,75.1392,153.268791048
 09/11  14:00:00,286.661609597,36.9008995845,134.685914402,0.0,32.1804615127,55.9779621605,214.15535564,0.211554830783,66.8089,147.13490081
 09/11  15:00:00,287.194235045,36.8757378638,135.252521523,0.0,32.1804615127,55.9779621605,228.666190019,0.084708835467,75.1392,153.442281184
 09/11  16:00:00,316.734866645,36.7561649606,135.658245348,0.0,32.1804615127,60.9114621605,207.286931975,0.0,91.7998,115.487131975
 09/11  17:00:00,351.23052929,36.2099225519,135.668693283,0.0,32.1804615127,77.5397301883,222.782873471,2.12055917269,49.9818,170.680514299
 09/11  18:00:00,403.313058163,36.3020159896,135.349776138,0.0,77.122965704,86.2600435998,361.048359371,3.45132523824,49.9818,307.615234133
 09/11  19:00:00,420.445705105,36.3110185533,135.171312166,0.0,102.647051061,80.1663183927,271.272296233,3.93820124785,33.3212,234.012894985
 09/11  20:00:00,450.795256372,36.2697750122,135.723278133,0.0,115.40909374,92.7192997104,267.790608667,8.42451386849,33.3212,226.044894799
 09/11  21:00:00,425.413235727,36.307019253,134.35352262,0.0,102.647051061,94.1340635361,376.99630176,16.0302482647,24.9909,335.975153496
 09/11  22:00:00,358.86279361,36.3287935087,134.646617891,0.0,77.122965704,65.871452062,293.822392091,21.2413764253,16.6606,255.920415666
 09/11  23:00:00,244.939593692,36.2425609007,89.3786041909,0.0,38.286128036,48.4199368926,179.404366353,32.4763192383,8.3303,138.597747115
 09/11  24:00:00,186.211018117,33.0638514186,71.5053732871,0.0,25.5240853573,30.610668775,149.648658745,31.0474182141,3.33212,115.26912053
 09/12  01:00:00,176.462276531,31.0011967536,71.164993884,0.0,19.418418834,29.3649097162,125.841055554,35.4453098489,3.33212,87.063625705
 09/12  02:00:00,170.151838421,33.4763823516,70.3601749982,0.0,12.7620426787,28.1191506574,115.133871236,30.9538089337,3.33212,80.8479423024
 09/12  03:00:00,167.746363942,32.6513204856,68.7757917688,0.0,12.7620426787,28.1191506574,120.852481846,30.4574215322,3.33212,87.0629403138
 09/12  04:00:00,174.748918447,31.8262586196,69.4258192476,0.0,12.7620426787,28.1191506574,150.793774386,32.1845023249,3.33212,115.277152061
 09/12  05:00:00,213.100044922,33.4763823516,78.5115799681,0.0,25.5240853573,30.610668775,229.384381619,29.5971317967,8.3303,191.456949822
 09/12  06:00:00,344.28004857,34.7964813372,113.203610985,0.0,51.0481707146,78.1489452969,382.609710288,27.359328875,16.6606,338.589781413
 09/12  07:00:00,407.715189376,35.9739542462,131.865938169,0.0,64.3609230253,109.708623606,494.967679198,21.5209779359,24.9909,448.455801262
 09/12  08:00:00,366.044226408,35.9954724232,131.907569354,0.0,51.0481707146,80.7689615957,380.842701819,5.81995043005,33.3212,341.701551389
 09/12  09:00:00,342.495490714,36.5591182898,135.779222232,0.0,51.0481707146,71.0224615957,333.242220685,0.0201539691937,66.8089,266.413166716
 09/12  10:00:00,295.827345176,36.6764757318,136.634474914,0.0,32.1804615127,65.7244621605,290.051604528,0.186234526109,83.4695,206.395870002
 09/12  11:00:00,296.998186619,36.7780337671,135.457794534,0.0,32.1804615127,65.7244621605,237.653938315,0.097433588117,83.4695,154.087004727
 09/12  12:00:00,296.905808038,36.8503078942,135.63418766,0.0,32.1804615127,65.7244621605,237.477745449,0.126047518977,83.4695,153.88219793
