Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  17:00:00,275.464439126,35.9515679496,65.8891216845,0.0,32.1804615127,77.5397301883,326.297500854,97.6700493891,49.9818,178.645651465
 09/26  18:00:00,348.18846131,35.9515679496,84.5221418599,0.0,77.122965704,86.2600435998,481.455197313,111.340504426,49.9818,320.132892886
 09/26  19:00:00,372.231057591,35.9515679496,84.639231236,0.0,102.647051061,80.1663183927,378.824050821,109.326886633,33.3212,236.175964188
 09/26  20:00:00,406.31436004,35.9515679496,93.3368686544,0.0,115.40909374,92.7192997104,377.09992848,108.294405718,33.3212,235.484322762
 09/26  21:00:00,397.859729685,35.9515679496,108.356677224,0.0,102.647051061,94.1340635361,477.896304466,103.086698539,24.9909,349.818705927
 09/26  22:00:00,310.568866487,35.9532534698,87.3893041469,0.0,77.122965704,65.871452062,370.328727564,92.0046598656,16.6606,261.663467699
 09/26  23:00:00,216.904602321,35.9515679496,61.8583005301,0.0,38.286128036,48.4199368926,258.614560215,105.320352756,8.3303,144.963907459
 09/26  24:00:00,164.511548383,31.0011967536,51.8866492052,0.0,25.5240853573,30.610668775,201.821649757,78.0052491336,3.33212,120.484280624
 09/27  01:00:00,151.19518136,31.0011967536,45.9429941951,0.0,19.418418834,29.3649097162,156.224567339,65.5790094053,3.33212,87.3134379336
 09/27  02:00:00,139.525519053,31.0011967536,42.1966631967,0.0,12.7620426787,28.1191506574,149.73348613,59.077032409,3.33212,87.324333721
 09/27  03:00:00,136.969615901,31.0011967536,39.6326786224,0.0,12.7620426787,28.1191506574,145.92521249,55.2675948065,3.33212,87.3254976838
 09/27  04:00:00,145.753388103,31.0011967536,41.8364217884,0.0,12.7620426787,28.1191506574,164.595500932,45.521430388,3.33212,115.741950544
 09/27  05:00:00,184.787611367,32.6513204856,51.6060678378,0.0,25.5240853573,30.610668775,250.669726612,37.2613552666,8.3303,205.078071345
 09/27  06:00:00,312.758015241,34.0951787511,80.353333569,0.0,51.0481707146,78.1489452969,394.814393026,32.6042959124,16.6606,345.549497114
 09/27  07:00:00,380.279373746,36.040899518,105.316336582,0.0,64.3609230253,109.708623606,558.693056673,71.0869146872,24.9909,462.615241985
 09/27  08:00:00,313.521079409,35.9515679496,81.2105339405,0.0,51.0481707146,80.7689615957,473.671944259,85.1903811498,33.3212,355.160363109
 09/27  09:00:00,280.690210215,36.5455136879,76.2008617361,0.0,51.0481707146,71.0224615957,409.412999269,66.1365855453,66.8089,276.467513723
 09/27  10:00:00,234.699176752,36.636297912,78.9476737118,0.0,32.1804615127,65.7244621605,337.960633836,42.5743157479,83.4695,211.916818088
 09/27  11:00:00,266.768691553,36.6934625767,110.072302969,0.0,32.1804615127,65.7244621605,265.370479606,23.9328069337,83.4695,157.968172673
 09/27  12:00:00,287.803038688,36.7385977999,130.948345236,0.0,32.1804615127,65.7244621605,253.93183504,9.04891577053,83.4695,161.41341927
 09/27  13:00:00,285.028188266,36.7787220169,137.532773462,0.0,32.1804615127,55.9779621605,231.483766821,1.85650850492,75.1392,154.488058316
 09/27  14:00:00,285.038082683,36.8146213362,137.219778456,0.0,32.1804615127,55.9779621605,222.589087186,1.51685468323,66.8089,154.263332502
 09/27  15:00:00,285.002245478,36.8463395149,136.965084707,0.0,32.1804615127,55.9779621605,237.040316076,1.57056602581,75.1392,160.33055005
 09/27  16:00:00,314.735259251,36.5536384692,137.823359553,0.0,32.1804615127,60.9114621605,208.811625491,0.396173730201,91.7998,116.615651761
 09/27  17:00:00,349.223194632,36.0223854116,137.902505036,0.0,32.1804615127,77.5397301883,231.477091116,2.75933169385,49.9818,178.735959422
 09/27  18:00:00,404.757736689,36.0656894226,137.109502687,0.0,77.122965704,86.2600435998,377.856359453,7.3805790323,49.9818,320.493980421
 09/27  19:00:00,383.969067094,35.9912060807,95.6538725574,0.0,102.647051061,80.1663183927,296.804856115,27.1249055811,33.3212,236.358750534
 09/27  20:00:00,416.10821981,35.9701577972,102.620860697,0.0,115.40909374,92.7192997104,322.385313971,53.3962555329,33.3212,235.667858439
 09/27  21:00:00,413.226958905,36.0067749812,123.209910748,0.0,102.647051061,94.1340635361,454.374764164,79.100759697,24.9909,350.283104467
 09/27  22:00:00,323.667700752,36.0510806901,100.144858986,0.0,77.122965704,65.871452062,400.088756317,116.967596295,16.6606,266.460560022
 09/27  23:00:00,228.170506703,36.0041845175,72.892490291,0.0,38.286128036,48.4199368926,267.944739401,113.594328436,8.3303,146.020110964
 09/27  24:00:00,174.534555006,31.0011967536,61.8080781714,0.0,25.5240853573,30.610668775,191.655360586,72.5768237153,3.33212,115.746416871
 09/28  01:00:00,157.495715336,31.0011967536,52.120564195,0.0,19.418418834,29.3649097162,166.019219366,75.3518948805,3.33212,87.3352044851
 09/28  02:00:00,145.342916481,31.0011967536,47.8907615231,0.0,12.7620426787,28.1191506574,154.910097171,64.2294042062,3.33212,87.3485729653
 09/28  03:00:00,143.235018953,31.0011967536,45.7914099821,0.0,12.7620426787,28.1191506574,143.23537415,52.5657520459,3.33212,87.3375021042
 09/28  04:00:00,151.474649659,31.0011967536,47.4668562414,0.0,12.7620426787,28.1191506574,162.645774164,40.6134822609,3.33212,118.700171903
 09/28  05:00:00,191.725541673,33.4763823516,57.6619302262,0.0,25.5240853573,30.610668775,239.7351669,29.3568105556,8.3303,202.048056345
 09/28  06:00:00,323.914149582,34.4664565908,91.070066153,0.0,51.0481707146,78.1489452969,389.067961556,22.2559635639,16.6606,350.151397992
 09/28  07:00:00,396.377153158,35.9568882326,118.84309862,0.0,64.3609230253,109.708623606,516.668036845,28.4608932135,24.9909,463.216243632
 09/28  08:00:00,325.041857497,35.9515679496,92.9117496631,0.0,51.0481707146,80.7689615957,422.566158451,29.398436129,33.3212,359.846522322
 09/28  09:00:00,287.599272916,36.5513513849,83.2146676038,0.0,51.0481707146,71.0224615957,357.317162271,20.9497328077,66.8089,269.558529463
 09/28  10:00:00,261.598849085,36.6381349698,105.67001188,0.0,32.1804615127,65.7244621605,315.170016827,16.3433373643,83.4695,215.357179463
 09/28  11:00:00,268.73198648,36.6900616449,111.73379146,0.0,32.1804615127,65.7244621605,256.891334303,11.697928969,83.4695,161.723905334
 09/28  12:00:00,250.979145516,36.7294700334,94.5295783137,0.0,32.1804615127,65.7244621605,251.029688959,9.92551931792,83.4695,157.634669641
 09/28  13:00:00,248.176089928,36.7609912201,101.257828644,0.0,32.1804615127,55.9779621605,241.456899305,7.92845355399,75.1392,158.389245751
 09/28  14:00:00,265.656328092,36.7902016549,118.364190033,0.0,32.1804615127,55.9779621605,226.154918419,5.00889838426,66.8089,154.337120034
 09/28  15:00:00,281.141889861,36.8195337694,133.631077262,0.0,32.1804615127,55.9779621605,234.990798993,3.36563019425,75.1392,156.485968799
 09/28  16:00:00,300.675405368,36.5120280056,124.3260959,0.0,32.1804615127,60.9114621605,214.996642458,2.79616638596,91.7998,120.400676072
 09/28  17:00:00,339.30687125,35.9547332644,128.358929516,0.0,32.1804615127,77.5397301883,235.047782182,6.23354937184,49.9818,178.83243281
 09/28  18:00:00,394.123406967,35.9997194267,126.591014265,0.0,77.122965704,86.2600435998,381.677371547,10.8385412972,49.9818,320.85703025
 09/28  19:00:00,390.372198902,35.9529843213,101.849027264,0.0,102.647051061,80.1663183927,289.946542249,17.5208263812,33.3212,239.104515868
 09/28  20:00:00,421.69141175,35.9515679496,108.001077381,0.0,115.40909374,92.7192997104,294.81201556,21.4278545338,33.3212,240.062961026
 09/28  21:00:00,418.345152495,35.9715607539,128.206218238,0.0,102.647051061,94.1340635361,396.072931366,21.8418263785,24.9909,349.240204987
 09/28  22:00:00,338.395882741,36.0170892079,114.825282775,0.0,77.122965704,65.871452062,301.885804785,24.2071155585,16.6606,261.018089227
 09/28  23:00:00,246.44791879,36.0004855297,91.0574787338,0.0,38.286128036,48.4199368926,181.109741321,26.7194675053,8.3303,146.059973816
 09/28  24:00:00,153.833270392,31.0011967536,41.27523552,0.0,25.5240853573,30.610668775,141.761787203,18.9357847788,3.33212,119.493882425
 09/29  01:00:00,150.340703017,31.0011967536,45.1749830397,0.0,19.418418834,29.3649097162,111.565807999,18.2045987766,3.33212,90.0290892225
 09/29  02:00:00,158.158483781,31.8262586196,60.0211594557,0.0,12.7620426787,28.1191506574,108.212416581,17.5153632472,3.33212,87.3649333334
 09/29  03:00:00,159.180833362,32.6513204856,60.1908355132,0.0,12.7620426787,28.1191506574,107.579615542,16.8715979577,3.33212,87.3758975842
 09/29  04:00:00,190.879783834,33.4763823516,83.5964467648,0.0,12.7620426787,28.1191506574,135.444641492,16.2786438747,3.33212,115.833877617
 09/29  05:00:00,205.777772395,32.6513204856,71.726241386,0.0,25.5240853573,30.610668775,229.379613024,15.718161357,8.3303,205.331151667
 09/29  06:00:00,339.440766666,34.3014442176,105.645497223,0.0,51.0481707146,78.1489452969,382.471627683,15.1859479127,16.6606,350.62507977
 09/29  07:00:00,414.40633686,36.0723332601,134.919999786,0.0,64.3609230253,109.708623606,502.829694092,15.5588452244,24.9909,462.279948868
 09/29  08:00:00,370.236230721,35.9515679496,136.028560794,0.0,51.0481707146,80.7689615957,406.043007982,10.737650247,33.3212,361.984157735
 09/29  09:00:00,342.896332336,36.5342835235,136.967431282,0.0,51.0481707146,71.0224615957,346.291990364,9.68556885948,66.8089,269.797521505
 09/29  10:00:00,295.167212839,36.6245611912,137.726110546,0.0,32.1804615127,65.7244621605,307.14253559,8.15827738412,83.4695,215.514758206
 09/29  11:00:00,296.62049207,36.6794181044,138.365342787,0.0,32.1804615127,65.7244621605,251.996923528,6.71220980416,83.4695,161.815213724
 09/29  12:00:00,294.849930758,36.7201487945,136.742688343,0.0,32.1804615127,65.7244621605,250.451511835,5.43800991712,83.4695,161.544001918
 09/29  13:00:00,283.100231376,36.7559057457,133.456652788,0.0,32.1804615127,55.9779621605,234.232299892,4.47077522863,75.1392,154.622324664
 09/29  14:00:00,280.274655743,36.7909539283,128.725891009,0.0,32.1804615127,55.9779621605,227.221589722,2.82864086863,66.8089,157.584048853
 09/29  15:00:00,278.596682392,36.8226934339,126.701457893,0.0,32.1804615127,55.9779621605,235.561871072,2.47742810926,75.1392,157.945242962
 09/29  16:00:00,310.044093961,36.5515906294,129.148919411,0.0,32.1804615127,60.9114621605,208.74358283,0.840814398849,91.7998,116.102968431
 09/29  17:00:00,347.128264302,36.0462672081,131.691661767,0.0,32.1804615127,77.5397301883,232.664972146,3.75121654366,49.9818,178.931955602
 09/29  18:00:00,402.165252846,36.0973554281,129.940324056,0.0,77.122965704,86.2600435998,380.30178698,5.31357309162,49.9818,325.006413889
 09/29  19:00:00,422.2543532,36.0654408721,128.923501377,0.0,102.647051061,80.1663183927,278.920643029,4.81393553751,33.3212,240.785507491
 09/29  20:00:00,445.523168968,36.0539180827,126.864683555,0.0,115.40909374,92.7192997104,274.000395519,4.6444365719,33.3212,236.034758947
 09/29  21:00:00,420.603829163,36.1314303719,125.430053481,0.0,102.647051061,94.1340635361,381.392057767,5.19114098373,24.9909,351.210016783
 09/29  22:00:00,357.154914509,36.213246182,128.063352573,0.0,77.122965704,65.871452062,291.348603678,7.7529352978,16.6606,266.93506838
 09/29  23:00:00,292.807602031,36.170375769,131.785969885,0.0,38.286128036,48.4199368926,164.596260637,10.1218573907,8.3303,146.144103247
 09/29  24:00:00,226.766423816,33.4763823516,108.377490609,0.0,25.5240853573,30.610668775,119.189145413,0.02282197171,3.33212,115.834203441
 09/30  01:00:00,226.984224334,31.8262586196,109.541850828,0.0,27.7269238854,30.610668775,90.7685082161,0.054643665932,3.33212,87.3817445502
 09/30  02:00:00,212.761549405,33.0638514186,110.461736521,0.0,12.7620426787,28.1191506574,93.2514106778,0.34092340111,3.33212,89.5783672767
 09/30  03:00:00,222.949359584,33.7514029736,119.231420947,0.0,12.7620426787,28.1191506574,94.8993588246,0.116168603429,3.33212,91.4510702211
 09/30  04:00:00,230.507722846,33.7514029736,120.103952629,0.0,12.7620426787,28.1191506574,119.331245555,0.122003302379,3.33212,115.877122253
 09/30  05:00:00,228.776145303,33.0638514186,107.640360738,0.0,12.7620426787,28.1191506574,154.841810362,0.300409239423,8.3303,146.211101123
 09/30  06:00:00,324.133263742,34.631468964,119.140021219,0.0,42.6918050922,54.3732441037,223.216882558,0.212517719467,16.6606,206.343764839
 09/30  07:00:00,367.337558033,36.071379414,129.711669241,0.0,42.6918050922,86.1019271793,384.135894415,8.06620027404,24.9909,351.078794141
 09/30  08:00:00,401.88506552,36.0476247418,125.983374939,0.0,57.6566862989,112.030105488,536.595456329,3.31439284388,33.3212,499.959863486
 09/30  09:00:00,354.986422559,36.5337018289,125.450507347,0.0,57.6566862989,83.6599452969,431.008414453,0.190578495487,66.8089,364.008935958
 09/30  10:00:00,302.798769168,36.7101645729,127.30396174,0.0,42.6918050922,68.9656133826,355.340861224,1.81402577515,83.4695,270.057335449
 09/30  11:00:00,293.064593286,36.7805203588,125.912237849,0.0,34.9340096728,67.7198543238,307.333880119,3.46705811312,83.4695,220.397322006
 09/30  12:00:00,291.901668423,36.8870870181,125.4018142,0.0,34.9340096728,67.7198543238,246.404567781,1.74502168568,83.4695,161.190046095
 09/30  13:00:00,284.851570855,36.8456131912,128.074420382,0.0,34.9340096728,57.9733543238,235.284533643,1.21275686388,75.1392,158.932576779
 09/30  14:00:00,286.106608338,36.9377667297,129.220670703,0.0,34.9340096728,57.9733543238,229.512960357,1.05295355893,66.8089,161.651106799
 09/30  15:00:00,289.073498124,36.9503852837,132.178157825,0.0,34.9340096728,57.9733543238,237.738345816,0.995284770605,75.1392,161.603861045
 09/30  16:00:00,322.131372549,36.6800218525,136.259646776,0.0,34.9340096728,62.9068543238,209.368639728,1.283086803,91.7998,116.285752925
 09/30  17:00:00,351.75750641,36.1926990219,138.690995295,0.0,34.9340096728,72.2186844194,208.372797156,4.93527052679,49.9818,153.455726629
 09/30  18:00:00,419.32219392,36.4041143339,136.967102332,0.0,87.0357390804,86.2600435998,237.121447312,4.72827899778,49.9818,182.411368314
 09/30  19:00:00,426.51207323,36.1850094751,136.124961959,0.0,102.000620287,77.6748002752,279.818487158,5.3032056352,33.3212,241.194081523
 09/30  20:00:00,435.816329714,36.1312498439,135.074112,0.0,102.000620287,88.9820225341,275.25547835,5.71594315063,33.3212,236.218335199
 09/30  21:00:00,425.346987425,36.1883164252,134.505189006,0.0,102.000620287,91.6425454185,270.391154703,6.12148639083,24.9909,239.278768312
 09/30  22:00:00,372.449657148,36.1292214044,135.189333998,0.0,87.0357390804,65.871452062,371.819439071,8.37589163496,16.6606,346.782947436
 09/30  23:00:00,300.33448214,36.0570093974,137.36652823,0.0,42.6918050922,48.4199368926,225.381018913,11.2835210437,8.3303,205.767197869
 09/30  24:00:00,208.576414692,33.4763823516,89.8485030507,0.0,27.7269238854,30.610668775,125.68778641,0.0323353946203,3.33212,122.323331015
 10/01  01:00:00,219.323261551,33.4763823516,91.9006525363,0.0,34.4311606118,33.1021868926,91.8302570261,0.978021653211,3.33212,87.5201153729
 10/01  02:00:00,148.225275408,31.0011967536,41.707831165,0.0,19.466279405,30.610668775,102.986301469,12.128935025,3.33212,87.5252464437
 10/01  03:00:00,169.223528053,32.6513204856,60.9813645236,0.0,19.466279405,30.610668775,127.489054571,30.3816741883,3.33212,93.7752603828
 10/01  04:00:00,172.519125058,31.8262586196,58.5529416543,0.0,19.466279405,30.610668775,171.501537617,52.2508710996,3.33212,115.918546518
 10/01  05:00:00,191.941993254,33.4763823516,64.0702128581,0.0,19.466279405,30.610668775,222.357857302,62.7642899436,8.3303,151.263267358
 10/01  06:00:00,277.158123766,34.1364318444,77.1532168281,0.0,42.6918050922,54.3732441037,286.419254539,60.6578366145,16.6606,209.100817925
 10/01  07:00:00,347.434380953,36.2717059418,106.015070589,0.0,49.3960418185,88.5934452969,441.726394704,65.1425795073,24.9909,351.592915197
 10/01  08:00:00,403.031824965,35.9904606428,132.698229295,0.0,57.6566862989,112.030105488,595.615992914,61.1145611176,33.3212,501.180231796
 10/01  09:00:00,344.769269094,36.5586242317,130.03385497,0.0,50.9524495726,81.1684271793,470.9696198,39.0374221095,66.8089,365.12329769
 10/01  10:00:00,302.355104186,36.7115701507,131.659134582,0.0,42.6918050922,68.9656133826,370.003765373,15.8102033413,83.4695,270.724062031
 10/01  11:00:00,302.892694972,36.7876342214,134.587537008,0.0,38.286128036,68.9656133826,309.461055963,2.40841513723,83.4695,223.583140826
 10/01  12:00:00,303.028036261,36.9098244884,134.601246102,0.0,38.286128036,68.9656133826,239.52720771,1.10529348588,83.4695,154.952414224
 10/01  13:00:00,284.105643799,36.9027193838,133.889648183,0.0,31.5818913096,56.727595265,238.616160779,1.7307592219,75.1392,161.746201557
 10/01  14:00:00,284.980833498,36.8931937536,133.886036306,0.0,31.5818913096,56.727595265,229.002287118,1.78910635171,66.8089,160.404280766
 10/01  15:00:00,285.701143097,36.8908951924,133.917064997,0.0,31.5818913096,56.727595265,232.392420995,1.84283912051,75.1392,155.410381875
 10/01  16:00:00,316.211403961,36.5606655174,135.234873132,0.0,31.5818913096,61.661095265,216.819064952,2.37032007272,91.7998,122.64894488
 10/01  17:00:00,343.522035601,36.0325356133,136.526134428,0.0,31.5818913096,70.9729253606,202.745053599,5.91382801669,49.9818,146.849425582
 10/01  18:00:00,407.28998419,36.0645530015,138.056013237,0.0,80.3315023541,83.7685254822,241.938527159,5.38256378876,49.9818,186.57416337
 10/01  19:00:00,417.316608008,35.9827318938,131.620313512,0.0,102.000620287,77.6748002752,285.89326879,16.1516928738,33.3212,236.420375917
 10/01  20:00:00,415.535508665,35.9532446466,109.99808068,0.0,108.704857014,91.4735406516,322.937917471,53.8866947673,33.3212,235.730022703
 10/01  21:00:00,405.838352414,36.0271129602,128.394997988,0.0,95.2963835608,89.1510273009,335.720485269,72.8434056496,24.9909,237.886179619
 10/01  22:00:00,351.348037915,36.0082277522,127.127704596,0.0,80.3315023541,63.3799339444,447.794304216,82.4466062481,16.6606,348.687097968
 10/01  23:00:00,258.727218495,35.9713370796,99.0204376578,0.0,42.6918050922,48.4199368926,305.702598382,92.0449507756,8.3303,205.327347607
 10/01  24:00:00,207.68350913,31.0011967536,83.4761548679,0.0,34.4311606118,33.1021868926,192.512205035,66.651556614,3.33212,122.528528421
 10/02  01:00:00,178.749030695,31.0011967536,73.391037596,0.0,19.418418834,29.3649097162,145.18542676,54.4255729952,3.33212,87.4277337652
 10/02  02:00:00,164.969985372,31.0011967536,67.5530796152,0.0,12.7620426787,28.1191506574,140.565113376,49.8074705896,3.33212,87.4255227868
 10/02  03:00:00,163.640469401,33.4763823516,63.7743262193,0.0,12.7620426787,28.1191506574,135.768116108,44.9905606768,3.33212,87.4454354315
 10/02  04:00:00,170.582090852,31.8262586196,65.8057138657,0.0,12.7620426787,28.1191506574,158.71709207,32.9822513446,3.33212,122.402720725
 10/02  05:00:00,208.509156941,32.6513204856,75.3241084983,0.0,25.5240853573,30.610668775,238.384114923,24.3008471007,8.3303,205.752967822
 10/02  06:00:00,341.868068366,34.9614937104,108.567689702,0.0,51.0481707146,78.1489452969,391.502962358,22.7161195158,16.6606,352.126242842
 10/02  07:00:00,410.67661634,35.9669268829,133.220290735,0.0,64.3609230253,109.708623606,516.014736925,24.2352806494,24.9909,466.788556276
 10/02  08:00:00,349.621080098,35.951795644,117.5120798,0.0,51.0481707146,80.7689615957,415.728076519,20.005796152,33.3212,362.401080367
 10/02  09:00:00,340.175274721,36.5540729634,135.295363627,0.0,51.0481707146,71.0224615957,358.775966426,13.6757954341,66.8089,278.291270992
 10/02  10:00:00,293.019884007,36.6432871997,136.073489768,0.0,32.1804615127,65.7244621605,305.144890817,5.80975696266,83.4695,215.865633855
 10/02  11:00:00,295.196118816,36.7021303971,136.636888323,0.0,32.1804615127,65.7244621605,247.206394417,1.75430193797,83.4695,161.982592479
 10/02  12:00:00,294.111403059,36.7640942522,135.567548419,0.0,32.1804615127,65.7244621605,245.434378345,1.33368911922,83.4695,160.631189225
 10/02  13:00:00,284.27720176,36.8484924143,135.003236325,0.0,32.1804615127,55.9779621605,232.387722481,1.28983966936,75.1392,155.958682811
 10/02  14:00:00,284.72053312,36.8192021026,135.400340958,0.0,32.1804615127,55.9779621605,229.437347069,1.29724164596,66.8089,161.331205423
 10/02  15:00:00,284.586520578,36.8585386778,135.373214725,0.0,32.1804615127,55.9779621605,231.109845849,1.34396467265,75.1392,154.626681177
 10/02  16:00:00,303.753245605,36.5726111508,127.041151382,0.0,32.1804615127,60.9114621605,219.012505184,4.52705435472,91.7998,122.685650829
 10/02  17:00:00,310.417277025,36.0413742182,100.239115242,0.0,32.1804615127,77.5397301883,245.677823809,16.4562654974,49.9818,179.239758312
 10/02  18:00:00,388.151592753,36.0812025522,121.230642477,0.0,77.122965704,86.2600435998,392.56702655,18.6969130818,49.9818,323.888313468
 10/02  19:00:00,391.178725102,36.0171156224,102.976221457,0.0,102.647051061,80.1663183927,300.999505289,24.2262991671,33.3212,243.452006122
 10/02  20:00:00,430.253583142,35.9950349988,116.785483252,0.0,115.40909374,92.7192997104,307.270551641,35.9360602408,33.3212,238.013291401
 10/02  21:00:00,423.084257156,36.0536787569,133.111094056,0.0,102.647051061,94.1340635361,429.389478587,47.286997857,24.9909,357.11158073
 10/02  22:00:00,338.210495679,36.1229120765,114.762268489,0.0,77.122965704,65.871452062,341.44873067,61.3145853595,16.6606,263.473545311
 10/02  23:00:00,241.629404244,36.0678810288,86.3821663096,0.0,38.286128036,48.4199368926,236.732220944,76.3915124922,8.3303,152.010408452
 10/02  24:00:00,184.956726441,31.0011967536,72.2254417115,0.0,25.5240853573,30.610668775,186.621179932,67.3322394777,3.33212,115.956820455
 10/03  01:00:00,168.555544527,31.0011967536,63.210301988,0.0,19.418418834,29.3649097162,151.573267988,60.7969771864,3.33212,87.4441708018
 10/03  02:00:00,156.348959345,31.0011967536,58.9322101089,0.0,12.7620426787,28.1191506574,150.061143678,53.0243283865,3.33212,93.7046952913
 10/03  03:00:00,155.898098716,33.4763823516,56.0314407748,0.0,12.7620426787,28.1191506574,135.184652325,44.3925675681,3.33212,87.4599647572
 10/03  04:00:00,160.581673356,31.0011967536,55.9735901775,0.0,12.7620426787,28.1191506574,161.320343246,39.6973713058,3.33212,118.29085194
 10/03  05:00:00,198.894492433,33.4763823516,64.2003836389,0.0,25.5240853573,30.610668775,248.550873631,35.9406933882,8.3303,204.279880243
 10/03  06:00:00,330.054657552,34.631468964,96.2836059356,0.0,51.0481707146,78.1489452969,404.834492309,31.412413551,16.6606,356.761478758
 10/03  07:00:00,403.543323797,35.9588300644,124.921907593,0.0,64.3609230253,109.708623606,547.244074934,54.2945695834,24.9909,467.958605351
 10/03  08:00:00,335.886881212,35.9557371735,102.991423295,0.0,51.0481707146,80.7689615957,438.666117317,39.0415840595,33.3212,366.303333257
 10/03  09:00:00,323.208310765,36.5537188417,118.444553573,0.0,51.0481707146,71.0224615957,361.490374804,18.7457004767,66.8089,275.935774327
 10/03  10:00:00,290.577272772,36.6440347898,133.841120001,0.0,32.1804615127,65.7244621605,312.617135578,10.7390686359,83.4695,218.408566942
 10/03  11:00:00,244.472111017,36.6979214931,87.382903951,0.0,32.1804615127,65.7244621605,260.132194663,14.6107653517,83.4695,162.051929311
 10/03  12:00:00,243.198494133,36.738279543,86.8495663011,0.0,32.1804615127,65.7244621605,261.115630974,15.8357222587,83.4695,161.810408716
 10/03  13:00:00,280.562037016,36.7762829221,132.921808827,0.0,32.1804615127,55.9779621605,237.464449128,7.40478733313,75.1392,154.920461795
 10/03  14:00:00,286.145307189,36.8094145104,137.896141586,0.0,32.1804615127,55.9779621605,232.56964276,4.33903880197,66.8089,161.421703959
 10/03  15:00:00,277.95598158,36.8376443301,129.771715967,0.0,32.1804615127,55.9779621605,234.283865201,4.46762070768,75.1392,154.677044493
 10/03  16:00:00,303.438235014,36.5359285046,127.166650862,0.0,32.1804615127,60.9114621605,216.819658237,2.29634769846,91.7998,122.723510539
 10/03  17:00:00,350.274493276,36.0001588053,139.436796699,0.0,32.1804615127,77.5397301883,234.124448406,4.79320061294,49.9818,179.349447793
 10/03  18:00:00,369.33917685,36.0402168342,99.6293498427,0.0,77.122965704,86.2600435998,403.711481785,22.5463991734,49.9818,331.183282612
 10/03  19:00:00,374.758060114,35.9687796932,87.0845228715,0.0,102.647051061,80.1663183927,332.478912624,61.62451203,33.3212,237.533200594
 10/03  20:00:00,417.106148181,35.9518531347,103.926906188,0.0,115.40909374,92.7192997104,389.063559,111.502272665,33.3212,244.240086335
 10/03  21:00:00,409.847020888,35.9816470888,119.945263146,0.0,102.647051061,94.1340635361,535.90070225,157.678886384,24.9909,353.230915866
 10/03  22:00:00,321.030630718,36.0291246904,97.3182052423,0.0,77.122965704,65.871452062,454.800939318,170.171552624,16.6606,267.968786694
 10/03  23:00:00,226.078121034,35.9926720748,70.6183632069,0.0,38.286128036,48.4199368926,305.87401811,151.141091894,8.3303,146.402626216
 10/03  24:00:00,171.823767944,31.0011967536,59.0788183946,0.0,25.5240853573,30.610668775,198.551061472,72.787019908,3.33212,122.431921564
 10/04  01:00:00,157.003436445,31.0011967536,51.6366261763,0.0,19.418418834,29.3649097162,152.164253446,61.364670332,3.33212,87.4674631136
 10/04  02:00:00,145.261307104,31.0011967536,47.838825036,0.0,12.7620426787,28.1191506574,139.700622184,48.5803693885,3.33212,87.788132795
 10/04  03:00:00,143.740647548,31.0011967536,46.3412882022,0.0,12.7620426787,28.1191506574,135.255472911,38.500667767,3.33212,93.4226851443
 10/04  04:00:00,153.287956119,31.0011967536,49.3205527591,0.0,12.7620426787,28.1191506574,149.79380827,30.4211720968,3.33212,116.040516173
 10/04  05:00:00,192.840573092,33.4763823516,58.79739965,0.0,25.5240853573,30.610668775,239.536913391,25.1527394647,8.3303,206.053873927
 10/04  06:00:00,322.753829982,34.4664565908,89.9235088688,0.0,51.0481707146,78.1489452969,395.239883758,21.728401069,16.6606,356.850882689
 10/04  07:00:00,395.859956734,35.9566544895,118.33223392,0.0,64.3609230253,109.708623606,524.565908641,28.697784004,24.9909,470.877224637
 10/04  08:00:00,326.002557096,35.9515679496,93.86708931,0.0,51.0481707146,80.7689615957,430.891817989,30.7287817471,33.3212,366.841836242
 10/04  09:00:00,309.734171691,36.5562840187,105.215562345,0.0,51.0481707146,71.0224615957,365.017848857,20.1639077931,66.8089,278.045041064
 10/04  10:00:00,290.914652656,36.6485391633,133.752490221,0.0,32.1804615127,65.7244621605,308.790691481,8.45224526444,83.4695,216.868946216
 10/04  11:00:00,297.009728525,36.704618433,137.965878584,0.0,32.1804615127,65.7244621605,248.511421256,2.88934841363,83.4695,162.152572842
 10/04  12:00:00,296.5701995,36.7487071278,137.730471511,0.0,32.1804615127,65.7244621605,247.553613763,2.16731585083,83.4695,161.916797912
 10/04  13:00:00,285.688562177,36.784266793,136.226493304,0.0,32.1804615127,55.9779621605,236.87126119,1.85363517419,75.1392,159.878426015
 10/04  14:00:00,286.127454343,36.816522801,135.897434996,0.0,32.1804615127,55.9779621605,225.266953598,1.87725511994,66.8089,156.580798478
 10/04  15:00:00,287.414288616,36.8560110002,135.818907321,0.0,32.1804615127,55.9779621605,238.431844424,1.8114089059,75.1392,161.481235518
 10/04  16:00:00,317.183385043,36.5846902742,136.337746029,0.0,32.1804615127,60.9114621605,211.966689323,1.16389074998,91.7998,119.002998573
 10/04  17:00:00,352.223981429,36.0411854747,137.0267542,0.0,32.1804615127,77.5397301883,236.491724481,3.00135307013,49.9818,183.508571411
 10/04  18:00:00,410.204482042,36.08251658,136.369887216,0.0,77.122965704,86.2600435998,377.008797749,3.71881575656,49.9818,323.308181992
 10/04  19:00:00,428.276090284,36.0188353146,137.543643026,0.0,102.647051061,80.1663183927,282.754494968,4.26312120055,33.3212,245.170173768
 10/04  20:00:00,451.887596039,36.0005412645,136.733320096,0.0,115.40909374,92.7192997104,286.675112308,8.90183121765,33.3212,244.452081091
 10/04  21:00:00,427.159915453,36.0483942494,135.82331591,0.0,102.647051061,94.1340635361,391.613225947,12.8411832628,24.9909,353.781142684
 10/04  22:00:00,357.544341826,36.1249332225,133.067916806,0.0,77.122965704,65.871452062,302.867719893,17.9737865642,16.6606,268.233333329
 10/04  23:00:00,224.580113403,36.0738911966,69.1726553552,0.0,38.286128036,48.4199368926,182.028899022,27.2235347961,8.3303,146.475064225
 10/04  24:00:00,166.968101997,31.0011967536,54.3051100215,0.0,25.5240853573,30.610668775,150.533042906,24.7251388509,3.33212,122.475784055
 10/05  01:00:00,162.374777176,31.0011967536,57.1015935117,0.0,19.418418834,29.3649097162,117.432603218,26.6018221426,3.33212,87.4986610756
 10/05  02:00:00,156.406224337,33.4763823516,56.5910955722,0.0,12.7620426787,28.1191506574,127.097973327,30.0028972428,3.33212,93.7629560844
 10/05  03:00:00,152.780082986,31.0011967536,55.4457268051,0.0,12.7620426787,28.1191506574,124.036847987,33.2011522308,3.33212,87.5035757564
 10/05  04:00:00,162.290750934,33.4763823516,55.9779445415,0.0,12.7620426787,28.1191506574,163.146375371,37.8275496362,3.33212,121.986705735
 10/05  05:00:00,197.378323744,32.6513204856,64.1976702624,0.0,25.5240853573,30.610668775,251.142330012,35.9873234835,8.3303,206.824706529
 10/05  06:00:00,329.441529761,34.3014442176,96.8219454067,0.0,51.0481707146,78.1489452969,403.878082637,33.5091972824,16.6606,353.708285355
 10/05  07:00:00,403.503711486,36.0596569607,125.899030028,0.0,64.3609230253,109.708623606,537.459861913,36.8654988455,24.9909,475.603463067
 10/05  08:00:00,333.220275591,35.9515679496,101.112991129,0.0,51.0481707146,80.7689615957,432.015223747,35.6409697222,33.3212,363.053054025
 10/05  09:00:00,304.420950322,36.5509540864,99.9536425316,0.0,51.0481707146,71.0224615957,368.34483188,25.6278814679,66.8089,275.908050412
 10/05  10:00:00,292.404852754,36.6416728451,136.026365964,0.0,32.1804615127,65.7244621605,324.023962253,17.0622721525,83.4695,223.4921901
 10/05  11:00:00,276.867887561,36.6971185929,119.275238032,0.0,32.1804615127,65.7244621605,258.657361084,12.8722287814,83.4695,162.315632302
 10/05  12:00:00,270.521134719,36.7408815283,113.864840426,0.0,32.1804615127,65.7244621605,252.916043481,7.48157742149,83.4695,161.96496606
 10/05  13:00:00,285.470591523,36.7793412548,138.303902027,0.0,32.1804615127,55.9779621605,235.086714555,4.91431151268,75.1392,155.033203043
 10/05  14:00:00,284.853489459,36.8110560029,137.618703133,0.0,32.1804615127,55.9779621605,233.451971277,5.03587017752,66.8089,161.6072011
 10/05  15:00:00,242.251852001,36.837181291,95.2959612816,0.0,32.1804615127,55.9779621605,255.115309818,18.4225646599,75.1392,161.553545158
 10/05  16:00:00,235.261570366,36.5226839498,60.1358817483,0.0,32.1804615127,60.9114621605,245.267410864,32.6940018452,91.7998,120.773609018
 10/05  17:00:00,290.711881657,35.970849278,81.0141312516,0.0,32.1804615127,77.5397301883,277.926991148,46.1610324467,49.9818,181.784158701
 10/05  18:00:00,371.959270101,36.0111245357,102.582115922,0.0,77.122965704,86.2600435998,436.084831199,58.8285256708,49.9818,327.274505529
 10/05  19:00:00,391.982735085,35.9541882057,103.901012228,0.0,102.647051061,80.1663183927,339.027414678,63.4553589981,33.3212,242.25085568
 10/05  20:00:00,426.930964718,35.9515679496,113.497523701,0.0,115.40909374,92.7192997104,344.227765857,66.2479889226,33.3212,244.658576935
 10/05  21:00:00,417.945072884,35.9658837632,128.056869754,0.0,102.647051061,94.1340635361,447.930563377,68.6541211073,24.9909,354.28554227
 10/05  22:00:00,327.567249508,36.0086722854,104.254493902,0.0,77.122965704,65.871452062,358.529811387,73.3664862867,16.6606,268.502725101
 10/05  23:00:00,231.332795437,35.9869875566,76.2197655725,0.0,38.286128036,48.4199368926,240.079642171,78.5234041605,8.3303,153.22593801
 10/05  24:00:00,177.528609131,31.0011967536,64.8435229136,0.0,25.5240853573,30.610668775,185.382673006,65.9521782882,3.33212,116.098374718
 10/06  01:00:00,162.714829048,31.0011967536,57.414976934,0.0,19.418418834,29.3649097162,156.476398592,59.3642444685,3.33212,93.7800341232
 10/06  02:00:00,150.923776918,31.0011967536,53.5566304294,0.0,12.7620426787,28.1191506574,143.616088166,52.7561537848,3.33212,87.5278143811
 10/06  03:00:00,149.630122024,31.8262586196,51.4509633329,0.0,12.7620426787,28.1191506574,142.833475707,45.7144714983,3.33212,93.7868842084
 10/06  04:00:00,158.358750667,32.6513204856,52.1529440213,0.0,12.7620426787,28.1191506574,159.431039275,39.9589584784,3.33212,116.139960796
 10/06  05:00:00,195.371044957,33.4763823516,60.700513777,0.0,25.5240853573,30.610668775,250.28478821,35.2274562813,8.3303,206.727031929
 10/06  06:00:00,325.612194016,33.806407098,92.7435039096,0.0,51.0481707146,78.1489452969,410.499636079,31.3927911445,16.6606,362.446244934
 10/06  07:00:00,400.874099286,35.9618290079,119.62412296,0.0,64.3609230253,109.708623606,536.919589184,40.6170986383,24.9909,471.311590546
 10/06  08:00:00,324.517446044,35.9515679496,91.6890687493,0.0,51.0481707146,80.7689615957,442.257561338,44.1944268009,33.3212,364.741934537
 10/06  09:00:00,284.036196097,36.5445115566,79.6308563415,0.0,51.0481707146,71.0224615957,394.945267162,48.720581678,66.8089,279.415785484
 10/06  10:00:00,219.781790014,36.6339896635,64.0538080943,0.0,32.1804615127,65.7244621605,373.487165876,66.2272430386,83.4695,223.790422837
 10/06  11:00:00,213.982125797,36.688930181,57.5881891458,0.0,32.1804615127,65.7244621605,317.203579032,71.4531304342,83.4695,162.280948598
 10/06  12:00:00,213.226686424,36.7283450359,57.5330763079,0.0,32.1804615127,65.7244621605,317.153739018,71.6238291086,83.4695,162.06040991
 10/06  13:00:00,204.426272578,36.7622382849,58.4216083655,0.0,32.1804615127,55.9779621605,313.267176803,76.3008533106,75.1392,161.827123492
 10/06  14:00:00,203.740830039,36.7923992289,57.686379399,0.0,32.1804615127,55.9779621605,311.696529794,89.9586124016,66.8089,154.929017392
 10/06  15:00:00,202.724630829,36.8198145523,56.6137538422,0.0,32.1804615127,55.9779621605,345.231583926,108.42114568,75.1392,161.671238246
 10/06  16:00:00,231.372369626,36.5130289606,56.3032228602,0.0,32.1804615127,60.9114621605,321.566986727,106.892325374,91.7998,122.874861353
 10/06  17:00:00,278.395294522,35.9515679496,68.7573184403,0.0,32.1804615127,77.5397301883,341.19139242,111.518214355,49.9818,179.691378065
 10/06  18:00:00,356.491758255,35.9528094403,87.1576734135,0.0,77.122965704,86.2600435998,511.511022596,128.998581478,49.9818,332.530641118
 10/06  19:00:00,374.352848862,35.9515679496,86.6625374626,0.0,102.647051061,80.1663183927,409.738249043,130.780437943,33.3212,245.6366111
 10/06  20:00:00,408.184901742,35.9515679496,95.1059155861,0.0,115.40909374,92.7192997104,398.944771637,126.990985123,33.3212,238.632586514
 10/06  21:00:00,398.729669854,35.9515679496,109.069232829,0.0,102.647051061,94.1340635361,524.025472055,136.861885803,24.9909,362.172686253
 10/06  22:00:00,309.609842234,35.9538439394,86.2167045739,0.0,77.122965704,65.871452062,429.924145671,144.467737133,16.6606,268.795808538
 10/06  23:00:00,216.000496959,35.9515679496,60.718746389,0.0,38.286128036,48.4199368926,310.999378552,156.050400315,8.3303,146.618678237
 10/06  24:00:00,163.783205334,31.0011967536,51.1109958466,0.0,25.5240853573,30.610668775,203.872654725,77.9714917251,3.33212,122.569043
 10/07  01:00:00,161.231413757,31.0011967536,46.3524322618,0.0,27.7269238854,30.610668775,155.165900734,63.5278019114,3.33212,88.3059788231
 10/07  02:00:00,140.200274084,31.0011967536,42.8253392813,0.0,12.7620426787,28.1191506574,148.81147164,52.4294955566,3.33212,93.0498560833
 10/07  03:00:00,138.588555358,31.0011967536,41.2232467092,0.0,12.7620426787,28.1191506574,134.830093581,43.9479492361,3.33212,87.5500243445
 10/07  04:00:00,146.771528308,31.0011967536,42.8245530245,0.0,12.7620426787,28.1191506574,163.441292611,37.4863157053,3.33212,122.622856906
 10/07  05:00:00,161.154239026,31.0011967536,44.9674032562,0.0,12.7620426787,28.1191506574,194.224449654,32.5328183167,8.3303,153.361331338
 10/07  06:00:00,255.562083358,35.1265060836,54.5489732314,0.0,42.6918050922,54.3732441037,252.077753455,27.9845395247,16.6606,207.43261393
 10/07  07:00:00,313.467511292,35.9678726817,78.5825252112,0.0,42.6918050922,86.1019271793,448.937482587,62.1050253929,24.9909,361.841557194
 10/07  08:00:00,378.86061047,35.9515679496,108.381457478,0.0,57.6566862989,112.030105488,620.068015835,75.3612497841,33.3212,511.385566051
 10/07  09:00:00,313.508504792,36.5471023755,89.461217317,0.0,57.6566862989,83.6599452969,523.16825005,90.3731905809,66.8089,365.986159469
 10/07  10:00:00,237.005032197,36.6375308652,67.2489894634,0.0,42.6918050922,68.9656133826,458.785162993,98.2122404808,83.4695,277.103422512
 10/07  11:00:00,221.936928634,36.6925225137,60.5830522775,0.0,34.9340096728,67.7198543238,398.724663717,94.0650357836,83.4695,221.190127933
 10/07  12:00:00,214.993379086,36.7321356082,54.4136344147,0.0,34.9340096728,67.7198543238,358.447411719,105.521654668,83.4695,169.456257051
 10/07  13:00:00,204.843242597,36.7664396072,53.969059979,0.0,34.9340096728,57.9733543238,345.245959411,107.750675331,75.1392,162.35608408
 10/07  14:00:00,205.208137486,36.7960391279,54.3302740368,0.0,34.9340096728,57.9733543238,333.86109087,104.901499593,66.8089,162.150691277
 10/07  15:00:00,204.330261222,36.8235674144,53.4430335358,0.0,34.9340096728,57.9733543238,346.288170789,108.990858062,75.1392,162.158112727
 10/07  16:00:00,231.539863296,36.511288969,51.6921607427,0.0,34.9340096728,62.9068543238,333.724971347,118.833741574,91.7998,123.091429773
 10/07  17:00:00,266.042513549,35.9515679496,58.9806858263,0.0,34.9340096728,72.2186844194,333.096182593,129.130588721,49.9818,153.983793872
 10/07  18:00:00,349.384205371,35.9650931326,70.2886170337,0.0,87.0357390804,86.2600435998,382.983348643,145.451115182,49.9818,187.550433462
 10/07  19:00:00,367.765985877,35.9515679496,82.7028076601,0.0,102.000620287,77.6748002752,437.9718743,159.154397449,33.3212,245.496276851
 10/07  20:00:00,386.476439847,35.9515679496,89.7471511193,0.0,102.000620287,88.9820225341,511.537213554,237.256362907,33.3212,240.959650647
 10/07  21:00:00,377.020164336,35.9515679496,89.6004567798,0.0,102.000620287,91.6425454185,529.276769505,262.096750688,24.9909,242.189118817
 10/07  22:00:00,320.307453403,35.9515679496,85.6919252788,0.0,87.0357390804,65.871452062,636.749519777,260.815357325,16.6606,359.273562452
 10/07  23:00:00,223.756480829,35.9515679496,62.0214763328,0.0,42.6918050922,48.4199368926,500.209622821,282.659521199,8.3303,209.219801622
 10/07  24:00:00,162.917674205,31.0011967536,47.8790011208,0.0,27.7269238854,30.610668775,170.505898249,46.0440158039,3.33212,121.129762445
 10/08  01:00:00,164.893801778,31.0011967536,40.6147747992,0.0,34.4311606118,33.1021868926,129.723999789,37.2308332137,3.33212,89.161046575
 10/08  02:00:00,143.287180626,31.0011967536,36.5148575379,0.0,19.466279405,30.610668775,128.955576335,31.67040841,3.33212,93.9530479252
 10/08  03:00:00,141.555096268,31.0011967536,34.7929456246,0.0,19.466279405,30.610668775,124.520427834,28.4902603496,3.33212,92.6980474839
 10/08  04:00:00,149.861388896,31.0011967536,36.5305359102,0.0,19.466279405,30.610668775,146.647109092,25.8133124491,3.33212,117.501676643
 10/08  05:00:00,164.352963295,31.0011967536,38.7887517555,0.0,19.466279405,30.610668775,186.383345826,24.3846604763,8.3303,153.668385349
 10/08  06:00:00,247.935280611,33.8889132846,47.9938027775,0.0,42.6918050922,54.3732441037,256.104481944,24.0714541911,16.6606,215.372427753
 10/08  07:00:00,317.53332891,35.9771854778,72.0026199399,0.0,49.3960418185,88.5934452969,534.563623337,151.136462818,24.9909,358.436260519
 10/08  08:00:00,374.692214539,35.9515679496,103.894725388,0.0,57.6566862989,112.030105488,641.903999652,94.6527865557,33.3212,513.930013096
 10/08  09:00:00,312.231917047,36.5435758903,97.3464221707,0.0,50.9524495726,81.1684271793,503.934001836,68.1779938633,66.8089,368.947107973
 10/08  10:00:00,272.806051374,36.6363205644,102.812445792,0.0,42.6918050922,68.9656133826,397.176420185,30.8133731798,83.4695,282.893547005
 10/08  11:00:00,304.28644439,36.6925924889,137.377672185,0.0,38.286128036,68.9656133826,308.299721141,6.88945581936,83.4695,217.940765321
 10/08  12:00:00,304.981327924,36.7371463122,138.620351711,0.0,38.286128036,68.9656133826,254.112548647,4.0411952942,83.4695,166.601853353
 10/08  13:00:00,285.629494238,36.7723623723,138.206642553,0.0,31.5818913096,56.727595265,245.204971764,5.36853118295,75.1392,164.697240581
 10/08  14:00:00,284.787481956,36.8042584962,137.497982401,0.0,31.5818913096,56.727595265,230.860596622,8.40586006902,66.8089,155.645836553
 10/08  15:00:00,243.625975625,36.8281812799,96.6919008341,0.0,31.5818913096,56.727595265,256.590938383,20.1858804247,75.1392,161.265857958
 10/08  16:00:00,225.388596248,36.5112162253,50.1799340282,0.0,31.5818913096,61.661095265,247.158735778,32.3915187813,91.7998,122.967416997
 10/08  17:00:00,267.72279266,35.9515679496,65.3393006821,0.0,31.5818913096,70.9729253606,246.350597379,42.3118068104,49.9818,154.056990569
 10/08  18:00:00,354.973996564,35.960146713,82.4436748722,0.0,80.3315023541,83.7685254822,288.693651108,51.3213773464,49.9818,187.390473761
 10/08  19:00:00,383.53312648,35.9515679496,98.6438236515,0.0,102.000620287,77.6748002752,339.27855249,60.6318721069,33.3212,245.325480384
 10/08  20:00:00,415.61945654,35.9515679496,110.181547309,0.0,108.704857014,91.4735406516,338.797083195,65.2065321893,33.3212,240.269351006
 10/08  21:00:00,389.549904129,35.9515679496,112.286082408,0.0,95.2963835608,89.1510273009,335.067375271,67.8319142258,24.9909,242.244561045
 10/08  22:00:00,332.078415402,35.9515679496,108.020831261,0.0,80.3315023541,63.3799339444,448.962488699,71.9345835578,16.6606,360.367305141
 10/08  23:00:00,240.700698226,35.9515679496,81.1338421321,0.0,42.6918050922,48.4199368926,293.313324375,76.6544460591,8.3303,208.328578316
 10/08  24:00:00,189.644360603,31.0011967536,65.5285424546,0.0,34.4311606118,33.1021868926,188.165424065,62.1882484927,3.33212,122.645055572
 10/09  01:00:00,182.380409512,31.0011967536,58.2907022333,0.0,34.4311606118,33.1021868926,145.596880695,54.3492563676,3.33212,87.9155043278
 10/09  02:00:00,160.285463414,31.0011967536,53.7069753518,0.0,19.466279405,30.610668775,145.049001018,47.740726183,3.33212,93.976154835
 10/09  03:00:00,157.273765512,31.0011967536,50.7076120092,0.0,19.466279405,30.610668775,141.261273434,43.9383865942,3.33212,93.99076684
 10/09  04:00:00,164.264849283,31.0011967536,51.1224847786,0.0,19.466279405,30.610668775,159.547011763,39.9450474891,3.33212,116.269844274
 10/09  05:00:00,178.41681521,31.0011967536,53.0364139357,0.0,19.466279405,30.610668775,197.465630995,35.3845064948,8.3303,153.7508245
 10/09  06:00:00,263.165798269,34.9614937104,62.3404995879,0.0,42.6918050922,54.3732441037,265.185863657,32.9381620141,16.6606,215.587101643
 10/09  07:00:00,331.767223888,36.0876878927,87.6969786045,0.0,49.3960418185,88.5934452969,438.485407814,48.8549621735,24.9909,364.63954564
 10/09  08:00:00,389.368629773,35.9526254503,119.014631759,0.0,57.6566862989,112.030105488,599.858581494,54.1954661089,33.3212,512.341915385
 10/09  09:00:00,312.663748526,36.5560060849,97.9016766324,0.0,50.9524495726,81.1684271793,497.620027338,61.1259255654,66.8089,369.685201773
 10/09  10:00:00,244.315706298,36.6460410248,74.6182492182,0.0,42.6918050922,68.9656133826,422.492269515,58.2213716106,83.4695,280.801397905
 10/09  11:00:00,234.093310496,36.6982446568,68.1537158045,0.0,38.286128036,68.9656133826,366.459991905,58.045393601,83.4695,224.945098304
 10/09  12:00:00,227.795727285,36.7384143595,62.7220895562,0.0,38.286128036,68.9656133826,303.239142596,57.3946852804,83.4695,162.374957316
 10/09  13:00:00,212.518453457,36.7703930316,66.373379608,0.0,31.5818913096,56.727595265,290.144897077,52.6202386645,75.1392,162.385458413
 10/09  14:00:00,261.310306712,36.8028510192,114.81093041,0.0,31.5818913096,56.727595265,258.114843201,29.365951641,66.8089,161.93999156
 10/09  15:00:00,284.3747327,36.832552514,137.379481298,0.0,31.5818913096,56.727595265,252.817246147,15.7620630079,75.1392,161.915983139
 10/09  16:00:00,301.714371207,36.5198963308,125.716295907,0.0,31.5818913096,61.661095265,229.403721309,14.584505444,91.7998,123.019415865
 10/09  17:00:00,294.991117746,35.9515679496,92.1636188692,0.0,31.5818913096,70.9729253606,230.770139698,26.643130002,49.9818,154.145209696
 10/09  18:00:00,337.3185333,35.967702144,64.7974588036,0.0,80.3315023541,83.7685254822,297.386306291,59.8978911942,49.9818,187.506615097
 10/09  19:00:00,371.49363158,35.9515679496,86.5726811907,0.0,102.000620287,77.6748002752,381.048505776,102.172579995,33.3212,245.554725781
 10/09  20:00:00,406.888724658,35.9515679496,101.343837461,0.0,108.704857014,91.4735406516,408.840346071,130.999611531,33.3212,244.51953454
 10/09  21:00:00,383.104823242,35.9515679496,105.732183362,0.0,95.2963835608,89.1510273009,391.705741447,125.120736918,24.9909,241.594104529
 10/09  22:00:00,327.665480145,35.9515679496,103.559934952,0.0,80.3315023541,63.3799339444,477.765812875,101.384222976,16.6606,359.720989898
 10/09  23:00:00,237.741283053,35.9515679496,78.1444023836,0.0,42.6918050922,48.4199368926,309.621087323,94.7646869628,8.3303,206.52610036
 10/09  24:00:00,186.278774499,31.0011967536,62.1596635331,0.0,34.4311606118,33.1021868926,198.021036316,71.7988962731,3.33212,122.890020043
 10/10  01:00:00,157.752912408,31.0011967536,52.4585600374,0.0,19.418418834,29.3649097162,160.547616017,63.3272292755,3.33212,93.8882667411
 10/10  02:00:00,145.983320506,31.0011967536,48.6224723339,0.0,12.7620426787,28.1191506574,146.363022161,55.4017066442,3.33212,87.6291955171
 10/10  03:00:00,144.430488669,31.0011967536,47.0726682758,0.0,12.7620426787,28.1191506574,146.61217425,49.3842296745,3.33212,93.8958245759
 10/10  04:00:00,153.008736434,31.0011967536,48.4391275856,0.0,12.7620426787,28.1191506574,169.090147651,43.6372412249,3.33212,122.120786426
 10/10  05:00:00,191.770866691,33.4763823516,57.0886225918,0.0,25.5240853573,30.610668775,252.509437063,36.4328195787,8.3303,207.746317485
 10/10  06:00:00,320.151178698,34.1364318444,86.9144401593,0.0,51.0481707146,78.1489452969,414.019571323,33.6006486441,16.6606,363.758322679
 10/10  07:00:00,395.349940584,35.956954452,113.904631934,0.0,64.3609230253,109.708623606,565.596055255,62.4306960482,24.9909,478.174459206
 10/10  08:00:00,324.674041963,35.9515679496,91.7452113985,0.0,51.0481707146,80.7689615957,453.736474934,47.0883410238,33.3212,373.326933911
 10/10  09:00:00,315.856107486,36.5491816375,111.241703993,0.0,51.0481707146,71.0224615957,369.350718778,19.905579052,66.8089,282.636239726
 10/10  10:00:00,292.919968096,36.6400129928,135.339805159,0.0,32.1804615127,65.7244621605,306.825528294,6.14145915394,83.4695,217.21456914
 10/10  11:00:00,300.244985532,36.6937915992,139.541355907,0.0,32.1804615127,65.7244621605,257.683468069,4.75936141689,83.4695,169.454606652
 10/10  12:00:00,301.358514656,36.7357087496,142.997308044,0.0,32.1804615127,65.7244621605,251.48221244,5.59870894894,83.4695,162.414003491
 10/10  13:00:00,290.521054652,36.775446163,141.59243569,0.0,32.1804615127,55.9779621605,243.801537436,6.45154175609,75.1392,162.21079568
 10/10  14:00:00,290.985554939,36.8069396993,141.755761933,0.0,32.1804615127,55.9779621605,235.258304996,6.46375819723,66.8089,161.985646799
 10/10  15:00:00,289.834891777,36.838445602,140.331431218,0.0,32.1804615127,55.9779621605,242.209288124,5.09743331135,75.1392,161.972654813
 10/10  16:00:00,319.151718026,36.5434888393,140.689630852,0.0,32.1804615127,60.9114621605,217.980988696,3.10406969723,91.7998,123.077118999
 10/10  17:00:00,352.639369509,36.0129234715,140.451825596,0.0,32.1804615127,77.5397301883,243.32645723,6.23632059503,49.9818,187.108336635
 10/10  18:00:00,402.57211345,36.0511431197,129.365669986,0.0,77.122965704,86.2600435998,395.381014316,11.8077791535,49.9818,333.591435162
 10/10  19:00:00,389.813905991,35.9811050274,101.844199838,0.0,102.647051061,80.1663183927,306.059118074,25.4118623537,33.3212,247.326055721
 10/10  20:00:00,415.47793375,35.9644094393,102.316758882,0.0,115.40909374,92.7192997104,309.605681186,30.4766990727,33.3212,245.807782113
