Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  21:00:00,410.681480603,36.0091155196,121.006969331,0.0,102.647051061,94.1340635361,418.008960113,32.9902020794,24.9909,360.027858033
 10/10  22:00:00,320.8045654,36.0644859556,97.4627200173,0.0,77.122965704,65.871452062,331.48634224,39.6762980157,16.6606,275.149444224
 10/10  23:00:00,232.517216571,36.0209671451,77.3980888409,0.0,38.286128036,48.4199368926,203.55842815,41.6176269835,8.3303,153.610501166
 10/10  24:00:00,176.674154971,31.0011967536,64.043049361,0.0,25.5240853573,30.610668775,145.771780404,26.1102754274,3.33212,116.329384977
 10/11  01:00:00,162.836330426,31.0011967536,57.5880835778,0.0,19.418418834,29.3649097162,126.605781871,29.3628959984,3.33212,93.9107658728
 10/11  02:00:00,150.813304321,31.0011967536,53.4864822222,0.0,12.7620426787,28.1191506574,132.928376233,35.6707034979,3.33212,93.925552735
 10/11  03:00:00,151.533120497,33.4763823516,51.7681025337,0.0,12.7620426787,28.1191506574,119.531151752,28.533369947,3.33212,87.6656618045
 10/11  04:00:00,171.716883606,31.8262586196,66.8393860554,0.0,12.7620426787,28.1191506574,141.595903759,15.4346222142,3.33212,122.829161545
 10/11  05:00:00,204.846912982,32.6513204856,71.3790506581,0.0,25.5240853573,30.610668775,229.13754172,6.50630620635,8.3303,214.300935514
 10/11  06:00:00,351.277030458,34.9614937104,116.693423163,0.0,51.0481707146,78.1489452969,378.442292187,3.86349827365,16.6606,357.918193914
 10/11  07:00:00,418.536030156,35.9698048618,136.606131561,0.0,64.3609230253,109.708623606,516.848860389,8.80139752735,24.9909,483.056562861
 10/11  08:00:00,372.356681388,35.9757687033,137.94313384,0.0,51.0481707146,80.7689615957,408.29516889,3.70585898325,33.3212,371.268109906
 10/11  09:00:00,345.258438165,36.5457581941,137.713450171,0.0,51.0481707146,71.0224615957,354.584318294,1.51504367975,66.8089,286.260374614
 10/11  10:00:00,296.920591008,36.6542781445,137.23031755,0.0,32.1804615127,65.7244621605,306.170093751,3.07874227064,83.4695,219.62185148
 10/11  11:00:00,298.045944498,36.7453011739,136.920949945,0.0,32.1804615127,65.7244621605,255.653713537,2.6292091943,83.4695,169.555004343
 10/11  12:00:00,296.686052226,36.9230629269,135.649508527,0.0,32.1804615127,65.7244621605,248.099538833,2.12393010509,83.4695,162.506108728
 10/11  13:00:00,287.154652321,37.0038762163,135.328033607,0.0,32.1804615127,55.9779621605,239.517125861,2.06689148727,75.1392,162.311034373
 10/11  14:00:00,287.473356839,37.0575350356,135.268846157,0.0,32.1804615127,55.9779621605,230.918839892,2.01660500701,66.8089,162.093334885
 10/11  15:00:00,287.535521004,37.0563901641,135.325095536,0.0,32.1804615127,55.9779621605,239.03935545,1.81198770143,75.1392,162.088167748
 10/11  16:00:00,317.635709353,36.7887289497,136.471338928,0.0,32.1804615127,60.9114621605,216.398988975,1.46611206265,91.7998,123.133076913
 10/11  17:00:00,352.893153629,36.1234638847,137.859870507,0.0,32.1804615127,77.5397301883,240.942695393,3.74971319762,49.9818,187.211182195
 10/11  18:00:00,412.654468389,36.1749076968,135.857422459,0.0,77.122965704,86.2600435998,388.672617704,3.74036830122,49.9818,334.950449403
 10/11  19:00:00,428.2196991,36.1708392941,135.935656381,0.0,102.647051061,80.1663183927,284.198895641,4.0975984105,33.3212,246.78009723
 10/11  20:00:00,452.375568445,36.16345936,135.01812822,0.0,115.40909374,92.7192997104,283.796058089,4.42914590343,33.3212,246.045712186
 10/11  21:00:00,427.761088245,36.237840137,134.327279513,0.0,102.647051061,94.1340635361,396.31903857,4.75874761069,24.9909,366.569390959
 10/11  22:00:00,362.224129439,36.296127397,135.654221668,0.0,77.122965704,65.871452062,295.563740401,6.37010913238,16.6606,272.533031269
 10/11  23:00:00,296.376197024,36.2225174784,138.008731508,0.0,38.286128036,48.4199368926,168.953641358,8.92264093608,8.3303,151.700700422
 10/11  24:00:00,206.029385498,33.2013617296,89.7218159699,0.0,25.5240853573,30.610668775,126.336490387,0.159431362732,3.33212,122.844939024
 10/12  01:00:00,211.561340154,33.4763823516,102.0007901,0.0,19.418418834,29.3649097162,97.3219561908,0.0468181816765,3.33212,93.9430180091
 10/12  02:00:00,184.609398889,33.0638514186,84.0144764139,0.0,12.7620426787,28.1191506574,92.5810641219,0.344518688239,3.33212,88.9044254336
 10/12  03:00:00,181.621668115,33.0638514186,81.2550655371,0.0,12.7620426787,28.1191506574,96.4228466613,0.341530370986,3.33212,92.7491962903
 10/12  04:00:00,195.880182009,33.4763823516,88.4043736946,0.0,12.7620426787,28.1191506574,126.311075791,0.0814839465906,3.33212,122.897471844
 10/12  05:00:00,211.517706544,32.9263411076,77.2794470023,0.0,25.5240853573,30.610668775,222.919862295,0.122509195809,8.3303,214.467053099
 10/12  06:00:00,344.320149268,34.4664565908,109.868624956,0.0,51.0481707146,78.1489452969,377.21320086,0.139637161547,16.6606,360.412963699
 10/12  07:00:00,417.094934209,35.9955877266,134.44397634,0.0,64.3609230253,109.708623606,515.133910008,8.00446170157,24.9909,482.138548307
 10/12  08:00:00,370.161297874,35.9999016377,135.07882798,0.0,51.0481707146,80.7689615957,414.844828904,4.3335614698,33.3212,377.190067435
 10/12  09:00:00,341.971498506,36.5413340044,133.150828613,0.0,51.0481707146,71.0224615957,352.561166538,1.55634261194,66.8089,284.195923926
 10/12  10:00:00,293.222544774,36.68725813,131.705218851,0.0,32.1804615127,65.7244621605,310.402703106,2.42355204849,83.4695,224.509651058
 10/12  11:00:00,293.226317765,36.8840509615,130.7465107,0.0,32.1804615127,65.7244621605,249.053053631,2.43948777378,83.4695,163.144065857
 10/12  12:00:00,291.837919117,37.1018378933,129.845093529,0.0,32.1804615127,65.7244621605,248.495548082,2.37366359822,83.4695,162.652384484
 10/12  13:00:00,282.758334711,37.1244723124,130.443564515,0.0,32.1804615127,55.9779621605,246.607026438,2.2941700723,75.1392,169.173656366
 10/12  14:00:00,283.551205006,37.1599912244,131.188466478,0.0,32.1804615127,55.9779621605,231.121650314,2.21223500539,66.8089,162.100515308
 10/12  15:00:00,283.128361437,37.1409719487,130.801136758,0.0,32.1804615127,55.9779621605,239.190346588,1.94483362631,75.1392,162.106312962
 10/12  16:00:00,313.66888615,36.8727497986,132.368004859,0.0,32.1804615127,60.9114621605,216.518721853,1.54023125017,91.7998,123.178690603
 10/12  17:00:00,350.706212854,36.1596046727,135.095669223,0.0,32.1804615127,77.5397301883,241.799560927,4.45317252911,49.9818,187.364588398
 10/12  18:00:00,411.864150422,36.2014107972,133.906636292,0.0,77.122965704,86.2600435998,390.117558564,4.67329582592,49.9818,335.462462738
 10/12  19:00:00,427.108090697,36.2693651554,132.974127601,0.0,102.647051061,80.1663183927,285.605615386,5.22806677159,33.3212,247.056348614
 10/12  20:00:00,450.360989689,36.2509820746,131.010237776,0.0,115.40909374,92.7192997104,285.202380895,5.61183083701,33.3212,246.269350058
 10/12  21:00:00,424.883655927,36.3319601194,129.586006862,0.0,102.647051061,94.1340635361,398.178368143,5.98672985448,24.9909,367.200738289
 10/12  22:00:00,360.549062363,36.3806512446,132.487545829,0.0,77.122965704,65.871452062,299.252906872,6.49117486097,16.6606,276.101132011
 10/12  23:00:00,295.965118,36.290541272,136.437579179,0.0,38.286128036,48.4199368926,166.700301841,9.4135880385,8.3303,148.956413802
 10/12  24:00:00,219.849902174,33.4763823516,102.569552752,0.0,25.5240853573,30.610668775,126.258593251,0.0238228304657,3.33212,122.90265042
 10/13  01:00:00,211.813433677,33.4763823516,102.099962208,0.0,19.418418834,29.3649097162,97.3595211069,0.0527556320144,3.33212,93.9746454749
 10/13  02:00:00,192.315686544,33.0638514186,91.448202349,0.0,12.7620426787,28.1191506574,97.7510579132,0.434198518121,3.33212,93.9847393951
 10/13  03:00:00,189.388034646,33.2013617296,88.5411262129,0.0,12.7620426787,28.1191506574,91.7839027946,0.2487857941,3.33212,88.2029970005
 10/13  04:00:00,210.592121586,34.0264235956,101.240618064,0.0,12.7620426787,28.1191506574,126.07105833,0.294985892499,3.33212,122.443952438
 10/13  05:00:00,238.542155106,34.0264235956,101.958716644,0.0,25.5240853573,30.610668775,223.285799518,0.268737866636,8.3303,214.686761651
 10/13  06:00:00,335.46400627,33.9714194712,101.449722865,0.0,51.0481707146,78.1489452969,386.006770139,2.18544676027,16.6606,367.160723378
 10/13  07:00:00,417.784151066,36.0196315377,135.491293063,0.0,64.3609230253,109.708623606,536.492527904,24.8192301413,24.9909,486.682397763
 10/13  08:00:00,369.994463064,35.9867404923,136.182740243,0.0,51.0481707146,80.7689615957,429.38769903,23.838993115,33.3212,372.227505915
 10/13  09:00:00,341.274565677,36.5501294673,135.171531848,0.0,51.0481707146,71.0224615957,357.882053046,9.4194269475,66.8089,281.653726098
 10/13  10:00:00,287.260563273,36.6422167284,129.982828922,0.0,32.1804615127,65.7244621605,321.405448659,12.9382269821,83.4695,224.997721677
 10/13  11:00:00,260.927897758,36.6977663907,103.555794719,0.0,32.1804615127,65.7244621605,277.077571814,23.8588507023,83.4695,169.749221111
 10/13  12:00:00,230.38239897,36.7394786877,74.176668943,0.0,32.1804615127,65.7244621605,280.659153838,34.4866427719,83.4695,162.703011066
 10/13  13:00:00,196.369008021,36.7768105779,50.3180318911,0.0,32.1804615127,55.9779621605,294.547676415,56.7311492214,75.1392,162.677327193
 10/13  14:00:00,213.230245735,36.8081198024,67.1326324247,0.0,32.1804615127,55.9779621605,295.230360275,62.2887266974,66.8089,166.132733578
 10/13  15:00:00,242.800636586,36.8433369408,96.595532866,0.0,32.1804615127,55.9779621605,284.90341045,44.7968264205,75.1392,164.96738403
 10/13  16:00:00,263.748754998,36.5356111475,88.6402492798,0.0,32.1804615127,60.9114621605,255.857339567,40.8248715666,91.7998,123.232668
 10/13  17:00:00,305.38944211,35.9796504249,95.7595904038,0.0,32.1804615127,77.5397301883,283.046283001,45.5634897642,49.9818,187.500993237
 10/13  18:00:00,384.874000163,36.0225675071,112.725350065,0.0,77.122965704,86.2600435998,458.941913027,72.978742701,49.9818,335.981370326
 10/13  19:00:00,397.367290794,35.9578091049,109.693449682,0.0,102.647051061,80.1663183927,371.764989028,91.1578939052,33.3212,247.285895122
 10/13  20:00:00,430.772162015,35.9515679496,117.718952733,0.0,115.40909374,92.7192997104,373.728537388,90.0058426066,33.3212,250.401494781
 10/13  21:00:00,419.363116165,35.9697683594,129.709290129,0.0,102.647051061,94.1340635361,498.241227782,109.000677281,24.9909,364.249650501
 10/13  22:00:00,326.098883667,36.0284760243,102.599698838,0.0,77.122965704,65.871452062,442.155861475,147.571227245,16.6606,277.924034231
 10/13  23:00:00,228.430319751,35.9859214253,73.0531672504,0.0,38.286128036,48.4199368926,332.238730151,170.041304894,8.3303,153.867125256
 10/13  24:00:00,174.083882966,31.0011967536,61.3538843438,0.0,25.5240853573,30.610668775,209.575075886,83.3017814469,3.33212,122.941174439
 10/14  01:00:00,170.204122159,31.0011967536,55.2711968489,0.0,27.7269238854,30.610668775,167.240362453,69.9023823864,3.33212,94.0058600662
 10/14  02:00:00,146.915374962,31.0011967536,49.4734933769,0.0,12.7620426787,28.1191506574,153.199164112,62.1379038624,3.33212,87.7291402499
 10/14  03:00:00,143.493810218,31.0011967536,46.0572720815,0.0,12.7620426787,28.1191506574,149.958817566,52.6101679187,3.33212,94.0165296474
 10/14  04:00:00,150.489527327,31.0011967536,46.4660433763,0.0,12.7620426787,28.1191506574,170.953339465,44.6294312946,3.33212,122.99178817
 10/14  05:00:00,166.458082196,33.4763823516,47.7249962765,0.0,12.7620426787,28.1191506574,200.445427248,38.1536522898,8.3303,153.961474958
 10/14  06:00:00,257.557567522,34.3014442176,57.2897129197,0.0,42.6918050922,54.3732441037,264.063953371,31.5510400418,16.6606,215.852313329
 10/14  07:00:00,320.447124548,35.9700726337,82.3457726331,0.0,42.6918050922,86.1019271793,494.525873536,101.675795027,24.9909,367.85917851
 10/14  08:00:00,382.005942031,35.9515679496,111.209765709,0.0,57.6566862989,112.030105488,675.436788213,121.749669077,33.3212,520.365919137
 10/14  09:00:00,316.540887845,36.5610458064,92.2163390211,0.0,57.6566862989,83.6599452969,566.856004196,120.676552313,66.8089,379.370551883
 10/14  10:00:00,239.295919162,36.6510068951,69.3146742529,0.0,42.6918050922,68.9656133826,490.897345047,124.068390282,83.4695,283.359454765
 10/14  11:00:00,223.143980366,36.7062599024,61.5485715503,0.0,34.9340096728,67.7198543238,437.02319611,127.662457499,83.4695,225.891238611
 10/14  12:00:00,216.586856628,36.7456664825,55.864590201,0.0,34.9340096728,67.7198543238,372.586318009,119.038411387,83.4695,170.078406621
 10/14  13:00:00,206.470260298,36.778912792,55.4964628124,0.0,34.9340096728,57.9733543238,358.940055246,113.945909945,75.1392,169.854945301
 10/14  14:00:00,206.378361432,36.8085591663,55.4056243827,0.0,34.9340096728,57.9733543238,342.875818156,113.300801902,66.8089,162.766116254
 10/14  15:00:00,206.299145974,36.8351761677,55.3562602016,0.0,34.9340096728,57.9733543238,346.841733357,105.601353121,75.1392,166.101180236
 10/14  16:00:00,236.456173739,36.5204120259,56.4891325215,0.0,34.9340096728,62.9068543238,348.881850925,130.25641283,91.7998,126.825638095
 10/14  17:00:00,268.972367735,35.9515679496,61.6529001882,0.0,34.9340096728,72.2186844194,386.784226737,180.586349105,49.9818,156.216077631
 10/14  18:00:00,354.985901625,35.9527569601,69.9363962424,0.0,87.0357390804,86.2600435998,453.21541804,209.523726348,49.9818,193.709891693
 10/14  19:00:00,366.54653611,35.9515679496,81.0284347095,0.0,102.000620287,77.6748002752,491.336336532,210.84597037,33.3212,247.169166162
 10/14  20:00:00,386.296654792,35.9515679496,89.3884791041,0.0,102.000620287,88.9820225341,481.373759045,199.245396544,33.3212,248.807162501
 10/14  21:00:00,377.482197482,35.9515679496,90.2034344524,0.0,102.000620287,91.6425454185,477.145593742,199.486211193,24.9909,252.668482549
 10/14  22:00:00,320.141592597,35.9515679496,85.7669623529,0.0,87.0357390804,65.871452062,610.444964129,229.7984472,16.6606,363.985916929
 10/14  23:00:00,222.766529672,35.9515679496,61.4825634495,0.0,42.6918050922,48.4199368926,486.068490576,267.554694764,8.3303,210.183495813
 10/14  24:00:00,162.264808979,31.0011967536,47.2395782063,0.0,27.7269238854,30.610668775,179.89555628,51.801364767,3.33212,124.762071513
 10/15  01:00:00,164.583276448,31.0011967536,40.3189313862,0.0,34.4311606118,33.1021868926,136.599445472,41.0267902312,3.33212,92.2405352406
 10/15  02:00:00,143.016608481,31.0011967536,36.2422352851,0.0,19.466279405,30.610668775,132.854994714,35.3481394552,3.33212,94.1747352585
 10/15  03:00:00,141.008193415,31.0011967536,34.2228343574,0.0,19.466279405,30.610668775,129.724800088,32.2168040669,3.33212,94.1758760214
 10/15  04:00:00,148.872600746,31.0011967536,35.4765106153,0.0,19.466279405,30.610668775,158.329769296,30.3769942409,3.33212,124.620655055
 10/15  05:00:00,163.396399906,31.0011967536,37.7399669787,0.0,19.466279405,30.610668775,196.386356694,28.7062423881,8.3303,159.349814306
 10/15  06:00:00,246.325071723,33.4763823516,46.6790200609,0.0,42.6918050922,54.3732441037,261.524973418,28.229130279,16.6606,216.635243139
 10/15  07:00:00,319.696789207,35.9548683374,70.3845677056,0.0,49.3960418185,88.5934452969,598.221102234,204.735258858,24.9909,368.494943376
 10/15  08:00:00,369.993515519,35.9515679496,97.6906316063,0.0,57.6566862989,112.030105488,751.884326683,196.591219997,33.3212,521.971906686
 10/15  09:00:00,295.112086093,36.5467758879,79.5680142147,0.0,50.9524495726,81.1684271793,584.727112778,135.422288673,66.8089,382.495924106
 10/15  10:00:00,229.456421676,36.6377350907,59.4631969382,0.0,42.6918050922,68.9656133826,472.439248339,106.265836251,83.4695,282.703912088
 10/15  11:00:00,219.316198668,36.691015604,53.2943614153,0.0,38.286128036,68.9656133826,400.499160801,86.3283451487,83.4695,230.701315652
 10/15  12:00:00,213.264904203,36.7311016708,48.1445829708,0.0,38.286128036,68.9656133826,325.414600884,76.5701745237,83.4695,165.374926361
 10/15  13:00:00,195.007685795,36.7643605538,48.8869871313,0.0,31.5818913096,56.727595265,308.339469688,64.0036305646,75.1392,169.196639123
 10/15  14:00:00,176.175300189,36.7939998691,30.2228724839,0.0,31.5818913096,56.727595265,279.783384,50.0677369888,66.8089,162.906747011
 10/15  15:00:00,181.376905087,36.8200511625,35.4410802334,0.0,31.5818913096,56.727595265,280.221912708,42.6691023961,75.1392,162.413610312
 10/15  16:00:00,209.696573478,36.5082103203,34.8248190623,0.0,31.5818913096,61.661095265,259.630851514,44.4798432027,91.7998,123.351208311
 10/15  17:00:00,244.543418213,35.9515679496,42.4672027147,0.0,31.5818913096,70.9729253606,277.350359733,65.9493831516,49.9818,161.419176582
 10/15  18:00:00,328.716278098,35.9515679496,53.6447598635,0.0,80.3315023541,83.7685254822,350.738897475,112.443546499,49.9818,188.313550976
 10/15  19:00:00,351.265361701,35.9515679496,66.4114490512,0.0,102.000620287,77.6748002752,482.157123351,197.782131292,33.3212,251.053792059
 10/15  20:00:00,382.553353246,35.9515679496,76.9451309215,0.0,108.704857014,91.4735406516,513.995357417,231.333834621,33.3212,249.340322796
 10/15  21:00:00,357.793450332,35.9515679496,80.2100621232,0.0,95.2963835608,89.1510273009,496.704060557,224.233806355,24.9909,247.479354202
 10/15  22:00:00,303.716144023,35.9515679496,79.0530176206,0.0,80.3315023541,63.3799339444,624.841223317,241.125806377,16.6606,367.05481694
 10/15  23:00:00,218.128871475,35.9515679496,57.671868457,0.0,42.6918050922,48.4199368926,450.602335686,234.745608629,8.3303,207.526427058
 10/15  24:00:00,196.996783683,31.0011967536,72.8225316097,0.0,34.4311606118,33.1021868926,196.989431858,63.9513664605,3.33212,129.705945398
 10/16  01:00:00,166.366372342,31.0011967536,60.9116408274,0.0,19.418418834,29.3649097162,145.217957614,53.0463527625,3.33212,88.8394848513
 10/16  02:00:00,146.816404929,31.0011967536,49.2639318694,0.0,12.7620426787,28.1191506574,140.718948528,44.3718917503,3.33212,93.0149367775
 10/16  03:00:00,139.871153552,31.0011967536,42.2873881295,0.0,12.7620426787,28.1191506574,137.266132645,39.8643884362,3.33212,94.0696242091
 10/16  04:00:00,145.100095698,31.0011967536,40.8843909908,0.0,12.7620426787,28.1191506574,163.105834756,36.6706152809,3.33212,123.103099475
 10/16  05:00:00,180.080358631,31.0011967536,48.1952817875,0.0,25.5240853573,30.610668775,257.594201462,34.0185077584,8.3303,215.245393704
 10/16  06:00:00,307.750145014,33.393876165,75.6399134716,0.0,51.0481707146,78.1489452969,416.953837605,31.1355731457,16.6606,369.157664459
 10/16  07:00:00,382.431724204,35.9520339782,96.7238466913,0.0,64.3609230253,109.708623606,726.162270531,210.256355913,24.9909,490.915014619
 10/16  08:00:00,304.644252878,35.9515679496,71.2633269622,0.0,51.0481707146,80.7689615957,559.728491508,147.341831891,33.3212,379.065459618
 10/16  09:00:00,266.545290181,36.538706843,61.947617118,0.0,51.0481707146,71.0224615957,421.225195202,68.109113665,66.8089,286.307181537
 10/16  10:00:00,206.668458488,36.6275519542,50.9684838299,0.0,32.1804615127,65.7244621605,361.428668288,52.3701249221,83.4695,225.589043366
 10/16  11:00:00,193.262357528,36.6836810562,37.0337997188,0.0,32.1804615127,65.7244621605,292.069321388,38.5587352742,83.4695,170.041086113
 10/16  12:00:00,237.961197783,36.724755185,82.1499013244,0.0,32.1804615127,65.7244621605,274.201709961,24.3548888183,83.4695,166.377321143
 10/16  13:00:00,249.783237375,36.760309934,103.260140268,0.0,32.1804615127,55.9779621605,257.717967043,16.4309474138,75.1392,166.147819629
 10/16  14:00:00,254.042479674,36.7907933668,107.167193887,0.0,32.1804615127,55.9779621605,242.653867427,13.311472544,66.8089,162.533494883
 10/16  15:00:00,255.829263817,36.8182613126,108.801256081,0.0,32.1804615127,55.9779621605,252.230205888,12.2524598376,75.1392,164.838546051
 10/16  16:00:00,283.081360752,36.508924465,107.096066774,0.0,32.1804615127,60.9114621605,227.791769452,8.26199454978,91.7998,127.729974902
 10/16  17:00:00,302.219270952,35.9515679496,91.9917063981,0.0,32.1804615127,77.5397301883,252.250954264,14.3673188106,49.9818,187.901835454
 10/16  18:00:00,345.878770421,35.9515679496,70.9579262151,0.0,77.122965704,86.2600435998,416.796342837,28.5100570628,49.9818,338.304485774
 10/16  19:00:00,331.749410868,35.9515679496,44.027652879,0.0,102.647051061,80.1663183927,330.673531474,42.3960319238,33.3212,254.95629955
 10/16  20:00:00,369.69913156,35.9515679496,56.6909726757,0.0,115.40909374,92.7192997104,330.805361256,48.1370656427,33.3212,249.347095613
 10/16  21:00:00,370.929517083,35.9515679496,81.4989016321,0.0,102.647051061,94.1340635361,444.695989068,48.4759537484,24.9909,371.229135319
 10/16  22:00:00,333.311058089,35.9517969371,110.249614829,0.0,77.122965704,65.871452062,344.461592844,51.4182929244,16.6606,276.382699919
 10/16  23:00:00,237.940092975,35.9515679496,82.9462319594,0.0,38.286128036,48.4199368926,217.769558653,50.1465931349,8.3303,159.292665518
 10/16  24:00:00,171.883266122,31.0011967536,59.2998352929,0.0,25.5240853573,30.610668775,165.457933375,37.5233807881,3.33212,124.602432587
 10/17  01:00:00,155.016627123,31.0011967536,49.7890217333,0.0,19.418418834,29.3649097162,139.13282403,41.9506966627,3.33212,93.8500073674
 10/17  02:00:00,142.91645688,31.0011967536,45.6154058246,0.0,12.7620426787,28.1191506574,132.546335437,41.1628116851,3.33212,88.0514037524
 10/17  03:00:00,141.564140363,31.0011967536,44.295733072,0.0,12.7620426787,28.1191506574,125.166013016,27.7218330254,3.33212,94.1120599905
 10/17  04:00:00,167.10999069,31.8262586196,61.6468918582,0.0,12.7620426787,28.1191506574,145.02889058,15.0421438177,3.33212,126.654626763
 10/17  05:00:00,203.869389829,32.6513204856,69.8345922674,0.0,25.5240853573,30.610668775,233.551275974,11.3490534723,8.3303,213.871922502
 10/17  06:00:00,348.308487512,34.7964813372,113.486812508,0.0,51.0481707146,78.1489452969,399.070053788,11.1171804805,16.6606,371.292273307
 10/17  07:00:00,422.85400828,35.9620335475,137.067317789,0.0,64.3609230253,109.708623606,529.224758905,12.6504614048,24.9909,491.5833975
 10/17  08:00:00,374.18992573,35.9515679496,139.046919862,0.0,51.0481707146,80.7689615957,418.774490181,5.26536223454,33.3212,380.187927947
 10/17  09:00:00,348.016012109,36.5363535741,140.602430086,0.0,51.0481707146,71.0224615957,361.261767889,3.57751514339,66.8089,290.875352746
 10/17  10:00:00,292.428086828,36.6277655533,133.925496871,0.0,32.1804615127,65.7244621605,317.961052288,8.69812823542,83.4695,225.793424053
 10/17  11:00:00,301.472144962,36.6848841922,142.984412281,0.0,32.1804615127,65.7244621605,262.752115774,9.44902020018,83.4695,169.833595574
 10/17  12:00:00,300.775086736,36.7274632043,142.816704516,0.0,32.1804615127,65.7244621605,256.706370942,9.8533394804,83.4695,163.383531461
 10/17  13:00:00,290.780105863,36.761864703,142.724736168,0.0,32.1804615127,55.9779621605,255.182538569,10.3884313215,75.1392,169.654907248
 10/17  14:00:00,290.792247727,36.7933976797,142.530553065,0.0,32.1804615127,55.9779621605,240.233389408,10.8278911317,66.8089,162.596598276
 10/17  15:00:00,290.90409839,36.8213201225,142.49820209,0.0,32.1804615127,55.9779621605,248.257343969,10.467830063,75.1392,162.650313906
 10/17  16:00:00,320.069859392,36.5153846816,142.669247328,0.0,32.1804615127,60.9114621605,228.430917482,6.67419317849,91.7998,129.956924304
 10/17  17:00:00,353.829441565,35.9611972524,142.316641908,0.0,32.1804615127,77.5397301883,248.610403372,10.5914180413,49.9818,188.037185331
 10/17  18:00:00,416.753775406,36.0085848374,140.537010257,0.0,77.122965704,86.2600435998,403.269737666,11.4581502616,49.9818,341.829787404
 10/17  19:00:00,415.422600531,35.9549655429,126.929503084,0.0,102.647051061,80.1663183927,298.852497795,12.9440996007,33.3212,252.587198195
 10/17  20:00:00,431.944468394,35.9515679496,118.360092804,0.0,115.40909374,92.7192997104,309.855649205,21.4461623063,33.3212,255.088286899
 10/17  21:00:00,395.804198329,35.9782503336,106.011239857,0.0,102.647051061,94.1340635361,431.016433999,35.6136431554,24.9909,370.411890844
 10/17  22:00:00,299.238852385,36.0197804159,76.0004907188,0.0,77.122965704,65.871452062,353.905417656,57.2990516918,16.6606,279.945765964
 10/17  23:00:00,214.218573302,35.9967786821,59.1198085247,0.0,38.286128036,48.4199368926,262.490384076,99.9339998516,8.3303,154.226084224
 10/17  24:00:00,162.505857577,31.0011967536,49.8141408943,0.0,25.5240853573,30.610668775,226.544063202,100.054105017,3.33212,123.157838185
 10/18  01:00:00,148.823286497,31.0011967536,43.4842301447,0.0,19.418418834,29.3649097162,192.568671628,95.1219186923,3.33212,94.1146329356
 10/18  02:00:00,137.614122592,31.0011967536,40.1821770158,0.0,12.7620426787,28.1191506574,181.738549061,84.2895372074,3.33212,94.1168918534
 10/18  03:00:00,135.895504102,31.0011967536,38.4523702369,0.0,12.7620426787,28.1191506574,168.389209428,70.9349911088,3.33212,94.1220983196
 10/18  04:00:00,143.77127861,31.0011967536,39.7200193558,0.0,12.7620426787,28.1191506574,186.539266992,59.988487836,3.33212,123.218659156
 10/18  05:00:00,181.912536754,33.4763823516,47.7305233023,0.0,25.5240853573,30.610668775,276.081090617,52.1393499329,8.3303,215.611440684
 10/18  06:00:00,308.640364991,34.1364318444,75.9699350337,0.0,51.0481707146,78.1489452969,430.454080804,43.000590532,16.6606,370.792890272
 10/18  07:00:00,385.093306087,35.9567224944,100.186345511,0.0,64.3609230253,109.708623606,708.11447361,189.528993361,24.9909,493.594580249
 10/18  08:00:00,313.805895169,35.9515679496,80.920832028,0.0,51.0481707146,80.7689615957,540.175434394,122.197516355,33.3212,384.656718039
 10/18  09:00:00,291.986275409,36.5476736958,87.3088897989,0.0,51.0481707146,71.0224615957,417.226274677,60.0285465096,66.8089,290.388828167
 10/18  10:00:00,249.304608112,36.6421789968,93.4257707948,0.0,32.1804615127,65.7244621605,342.093860742,31.857874205,83.4695,226.766486537
 10/18  11:00:00,274.554989512,36.7022761372,117.849511742,0.0,32.1804615127,65.7244621605,274.134135241,20.4135354706,83.4695,170.251099771
 10/18  12:00:00,292.94412153,36.7548096579,136.57924856,0.0,32.1804615127,65.7244621605,261.402373035,14.7506268579,83.4695,163.182246177
 10/18  13:00:00,283.600624655,36.8653876934,136.637535836,0.0,32.1804615127,55.9779621605,256.432385834,11.5695562264,75.1392,169.723629608
 10/18  14:00:00,283.362537276,36.9170962288,136.059021814,0.0,32.1804615127,55.9779621605,236.481253334,6.93821461805,66.8089,162.734138716
 10/18  15:00:00,283.526489359,36.9223015799,135.990316248,0.0,32.1804615127,55.9779621605,248.005117362,3.36906210359,75.1392,169.496855259
 10/18  16:00:00,313.322445885,36.5699485525,136.857588417,0.0,32.1804615127,60.9114621605,217.608855915,2.28978783468,91.7998,123.51926808
 10/18  17:00:00,348.471098505,35.994564583,137.637973713,0.0,32.1804615127,77.5397301883,246.198532744,4.84427122734,49.9818,191.372461517
 10/18  18:00:00,413.359008546,36.0365881307,137.479044538,0.0,77.122965704,86.2600435998,401.632276115,8.31891436648,49.9818,343.331561748
 10/18  19:00:00,426.68178684,35.9704720444,137.743630772,0.0,102.647051061,80.1663183927,299.446881635,9.97653380139,33.3212,256.149147833
 10/18  20:00:00,451.555703001,35.9524417897,137.290637825,0.0,115.40909374,92.7192997104,291.949508553,10.7923857298,33.3212,247.835922823
 10/18  21:00:00,426.821926335,35.9865531397,136.078712896,0.0,102.647051061,94.1340635361,411.371728201,11.1765381763,24.9909,375.204290025
 10/18  22:00:00,358.376765705,36.0318509695,134.341015906,0.0,77.122965704,65.871452062,313.44700542,15.115442106,16.6606,281.670963314
 10/18  23:00:00,263.817091722,36.0073155787,108.086509024,0.0,38.286128036,48.4199368926,184.544467859,19.2991118696,8.3303,156.915055989
 10/18  24:00:00,161.820609137,31.0011967536,49.1598639519,0.0,25.5240853573,30.610668775,139.021558492,12.4685158925,3.33212,123.220922599
 10/19  01:00:00,159.035780892,31.0011967536,53.7662266102,0.0,19.418418834,29.3649097162,114.58127743,17.1019240808,3.33212,94.1472333496
 10/19  02:00:00,151.826338239,31.0011967536,54.4928588825,0.0,12.7620426787,28.1191506574,117.634342081,20.1358398064,3.33212,94.1663822746
 10/19  03:00:00,175.209857678,33.4763823516,75.1986575023,0.0,12.7620426787,28.1191506574,116.812942069,19.2946465141,3.33212,94.1861755547
 10/19  04:00:00,162.147170554,32.6513204856,56.5238207206,0.0,12.7620426787,28.1191506574,147.439607526,20.8269839895,3.33212,123.280503537
 10/19  05:00:00,188.114929608,31.8262586196,55.82532683,0.0,25.5240853573,30.610668775,251.290439379,27.1416753502,8.3303,215.818464029
 10/19  06:00:00,325.01363183,35.1265060836,91.5435619197,0.0,51.0481707146,78.1489452969,418.366005163,26.7251986861,16.6606,374.980206477
 10/19  07:00:00,405.86777118,35.9676726185,122.805316249,0.0,64.3609230253,109.708623606,555.61238024,35.1248503385,24.9909,495.496629901
 10/19  08:00:00,331.590867647,35.9525150357,99.4626216506,0.0,51.0481707146,80.7689615957,458.78272695,43.9763195747,33.3212,381.485207375
 10/19  09:00:00,309.017508403,36.5516398382,104.459652902,0.0,51.0481707146,71.0224615957,402.1641947,43.7964910497,66.8089,291.55880365
 10/19  10:00:00,257.112359869,36.6430361774,101.228702931,0.0,32.1804615127,65.7244621605,348.919421243,39.2490688235,83.4695,226.20085242
 10/19  11:00:00,258.349582779,36.7018032363,101.766586341,0.0,32.1804615127,65.7244621605,291.440439152,37.6263312344,83.4695,170.344607918
 10/19  12:00:00,254.360701792,36.7444952149,98.4890117889,0.0,32.1804615127,65.7244621605,285.319855604,31.7635764444,83.4695,170.086779159
 10/19  13:00:00,227.328042827,36.7782874875,81.2366881619,0.0,32.1804615127,55.9779621605,276.761887859,31.7540418161,75.1392,169.868646042
 10/19  14:00:00,224.012695637,36.8087388312,77.9206677748,0.0,32.1804615127,55.9779621605,261.455665184,31.8667091447,66.8089,162.780056039
 10/19  15:00:00,216.146969544,36.8372171764,70.0639197017,0.0,32.1804615127,55.9779621605,279.522791793,37.1978737277,75.1392,167.185718065
 10/19  16:00:00,242.462744008,36.5281179186,67.4073927905,0.0,32.1804615127,60.9114621605,268.732608305,51.020779738,91.7998,125.912028567
 10/19  17:00:00,287.602246549,35.9515679496,77.9544257014,0.0,32.1804615127,77.5397301883,313.847753188,75.0920559065,49.9818,188.773897282
 10/19  18:00:00,370.472595539,35.9814000053,95.5217683659,0.0,77.122965704,86.2600435998,491.426836721,94.2221219516,49.9818,347.222914769
 10/19  19:00:00,382.681246207,35.9515679496,94.5294230233,0.0,102.647051061,80.1663183927,402.458735645,112.704605153,33.3212,256.432930492
 10/19  20:00:00,415.698999352,35.9515762333,102.142103901,0.0,115.40909374,92.7192997104,408.452842321,124.803010263,33.3212,250.328632058
 10/19  21:00:00,404.927614029,35.9515679496,114.843027806,0.0,102.647051061,94.1340635361,548.167245095,145.044375519,24.9909,378.131969577
 10/19  22:00:00,313.992912245,35.9683165031,90.4066809136,0.0,77.122965704,65.871452062,469.542620963,172.279972256,16.6606,280.602048706
 10/19  23:00:00,219.285049999,35.9523508659,63.8354907356,0.0,38.286128036,48.4199368926,337.047425495,174.305155293,8.3303,154.411970202
 10/19  24:00:00,166.507104035,31.0011967536,53.7805117074,0.0,25.5240853573,30.610668775,200.810628335,74.1966551333,3.33212,123.281853202
 10/20  01:00:00,151.825142833,31.0011967536,46.4479324378,0.0,19.418418834,29.3649097162,163.579249007,66.0484378552,3.33212,94.1986911518
 10/20  02:00:00,139.941315579,31.0011967536,42.4824653838,0.0,12.7620426787,28.1191506574,154.038641809,56.4980317171,3.33212,94.2084900919
 10/20  03:00:00,137.964616258,31.0011967536,40.5186653814,0.0,12.7620426787,28.1191506574,144.061715463,45.5603719388,3.33212,95.1692235241
 10/20  04:00:00,146.339060646,31.0011967536,41.6850475226,0.0,12.7620426787,28.1191506574,170.018483002,37.8494817395,3.33212,128.836881262
 10/20  05:00:00,182.181979228,31.0011967536,49.8703203131,0.0,25.5240853573,30.610668775,257.584877829,33.2835544703,8.3303,215.971023359
 10/20  06:00:00,312.352411551,34.9614937104,78.1774986913,0.0,51.0481707146,78.1489452969,418.322485775,29.7148080989,16.6606,371.947077676
 10/20  07:00:00,386.449871111,35.9557529215,101.346123916,0.0,64.3609230253,109.708623606,653.890877373,131.946003712,24.9909,496.953973661
 10/20  08:00:00,309.627234053,35.9515679496,75.7399052827,0.0,51.0481707146,80.7689615957,581.136407582,161.689146405,33.3212,386.126061178
 10/20  09:00:00,269.629648674,36.5590107148,64.1567516128,0.0,51.0481707146,71.0224615957,543.893195718,185.152564539,66.8089,291.93173118
 10/20  10:00:00,207.698509113,36.6482458409,51.0158226591,0.0,32.1804615127,65.7244621605,495.258081782,185.38530686,83.4695,226.403274921
 10/20  11:00:00,201.886703011,36.7031203533,44.5732293085,0.0,32.1804615127,65.7244621605,444.963341609,191.042948884,83.4695,170.450892726
 10/20  12:00:00,200.791543305,36.7427589597,44.2925873179,0.0,32.1804615127,65.7244621605,437.217491646,183.560782532,83.4695,170.187209114
 10/20  13:00:00,191.300605534,36.7757028045,44.5600615959,0.0,32.1804615127,55.9779621605,428.618135701,183.527947464,75.1392,169.950988237
 10/20  14:00:00,176.374353805,36.8049450739,29.7083665066,0.0,32.1804615127,55.9779621605,420.513509916,190.78690273,66.8089,162.917707186
 10/20  15:00:00,172.000522583,36.8313908108,25.2683499757,0.0,32.1804615127,55.9779621605,453.568449286,208.738598848,75.1392,169.690650438
 10/20  16:00:00,204.118790823,36.5192848732,28.429348005,0.0,32.1804615127,60.9114621605,419.020704289,197.215910707,91.7998,130.004993582
 10/20  17:00:00,250.062596985,35.9515679496,39.9016080305,0.0,32.1804615127,77.5397301883,426.015255638,187.387135599,49.9818,188.646320039
 10/20  18:00:00,336.21248754,35.9515679496,58.0130722221,0.0,77.122965704,86.2600435998,593.056732843,196.088551827,49.9818,346.986381016
 10/20  19:00:00,349.722957787,35.9515679496,61.5683280494,0.0,102.647051061,80.1663183927,479.3083903,190.595759442,33.3212,255.391430858
 10/20  20:00:00,384.444986439,35.9515679496,70.9281165744,0.0,115.40909374,92.7192997104,471.127102996,186.900156036,33.3212,250.90574696
 10/20  21:00:00,376.498364484,35.9515679496,86.4664839038,0.0,102.647051061,94.1340635361,589.069172783,185.9037798,24.9909,378.174492982
 10/20  22:00:00,294.033060321,35.9515679496,70.1149917081,0.0,77.122965704,65.871452062,505.018279586,204.383592708,16.6606,283.974086877
 10/20  23:00:00,204.52612661,35.9515952174,48.5692579574,0.0,38.286128036,48.4199368926,376.43283335,213.596291618,8.3303,154.506241732
 10/20  24:00:00,152.9926001,31.0011967536,40.3916365752,0.0,25.5240853573,30.610668775,187.811216988,59.0863683207,3.33212,125.392728667
 10/21  01:00:00,150.830152246,31.0011967536,35.9790932043,0.0,27.7269238854,30.610668775,149.452192418,47.6559767738,3.33212,98.464095644
 10/21  02:00:00,147.113129507,31.0011967536,49.6857621769,0.0,12.7620426787,28.1191506574,136.735736132,39.1479210885,3.33212,94.2556950436
 10/21  03:00:00,154.156991621,31.0011967536,56.6764162064,0.0,12.7620426787,28.1191506574,131.227933662,33.6743408112,3.33212,94.2214728505
 10/21  04:00:00,154.775131618,31.0011967536,50.6904176101,0.0,12.7620426787,28.1191506574,158.735930235,32.0150945744,3.33212,123.388715661
 10/21  05:00:00,163.846520086,31.0011967536,47.4886169925,0.0,12.7620426787,28.1191506574,201.117540528,31.4822936459,8.3303,161.304946882
 10/21  06:00:00,254.387457332,33.4763823516,54.8363703703,0.0,42.6918050922,54.3732441037,262.584207241,28.7579821035,16.6606,217.165625138
 10/21  07:00:00,316.045107845,36.0268124204,76.1991935863,0.0,42.6918050922,86.1019271793,604.33429734,200.56240023,24.9909,378.780997111
 10/21  08:00:00,371.244161342,35.9515679496,98.7234286857,0.0,57.6566862989,112.030105488,783.403045366,213.688023393,33.3212,536.393821973
 10/21  09:00:00,269.150791602,36.5129780516,43.4226148873,0.0,57.6566862989,83.6599452969,664.688318782,218.345307496,66.8089,379.534111286
 10/21  10:00:00,207.625174256,36.6346635379,36.4503936993,0.0,42.6918050922,68.9656133826,587.887799333,214.097131814,83.4695,290.321167519
 10/21  11:00:00,196.699215611,36.6904624077,34.319872875,0.0,34.9340096728,67.7198543238,514.673325353,196.689819187,83.4695,234.514006166
 10/21  12:00:00,193.035642055,36.7298430422,31.6596449255,0.0,34.9340096728,67.7198543238,455.822157774,201.545158855,83.4695,170.807498918
 10/21  13:00:00,184.170278005,36.7628866716,32.5939137477,0.0,34.9340096728,57.9733543238,445.942158915,200.255333439,75.1392,170.547625476
 10/21  14:00:00,185.191366667,36.7914335997,33.5531874593,0.0,34.9340096728,57.9733543238,453.103713616,216.003401531,66.8089,170.291412085
 10/21  15:00:00,186.848392301,36.8173639483,35.5177637743,0.0,34.9340096728,57.9733543238,415.65266844,170.221766664,75.1392,170.291701776
 10/21  16:00:00,219.479957318,36.5051587006,39.4765600094,0.0,34.9340096728,62.9068543238,364.747438036,142.561046321,91.7998,130.386591715
 10/21  17:00:00,252.056825199,35.9515679496,44.8296445684,0.0,34.9340096728,72.2186844194,380.650015979,168.662352309,49.9818,162.00586367
 10/21  18:00:00,342.207804993,35.9515679496,54.4236902858,0.0,87.0357390804,86.2600435998,459.72529844,213.247646873,49.9818,196.495851567
 10/21  19:00:00,352.831935233,35.9515679496,67.4163028827,0.0,102.000620287,77.6748002752,502.465030677,212.544543167,33.3212,256.59928751
 10/21  20:00:00,373.828156429,35.9515679496,76.5393794462,0.0,102.000620287,88.9820225341,554.982235548,265.457808499,33.3212,256.203227049
 10/21  21:00:00,366.477383549,35.9515679496,77.8702012305,0.0,102.000620287,91.6425454185,558.978003642,279.243952245,24.9909,254.743151397
 10/21  22:00:00,311.114529564,35.9515679496,75.5674609518,0.0,87.0357390804,65.871452062,647.596251353,257.603958751,16.6606,373.331692601
 10/21  23:00:00,214.373338369,35.9515679496,52.4001921751,0.0,42.6918050922,48.4199368926,500.42952959,275.611982283,8.3303,216.487247307
 10/21  24:00:00,154.301936872,31.0011967536,39.3087642775,0.0,27.7269238854,30.610668775,188.511452425,55.2804695694,3.33212,129.898862856
 10/22  01:00:00,157.091561817,31.0011967536,32.8035591495,0.0,34.4311606118,33.1021868926,141.511408944,43.8030884593,3.33212,94.3762004847
 10/22  02:00:00,136.34811377,31.0011967536,29.5313538266,0.0,19.466279405,30.610668775,135.162988651,37.4503420719,3.33212,94.3805265789
 10/22  03:00:00,134.903521839,31.0011967536,28.0955075217,0.0,19.466279405,30.610668775,135.661740423,34.4824782865,3.33212,97.8471421369
 10/22  04:00:00,142.319219473,31.0011967536,28.9408236674,0.0,19.466279405,30.610668775,163.33046352,33.6219420222,3.33212,126.376401498
 10/22  05:00:00,181.316983002,31.0011967536,55.6035460609,0.0,19.466279405,30.610668775,203.990055734,34.0295408803,8.3303,161.630214854
 10/22  06:00:00,266.106533062,33.0638514186,66.7958645241,0.0,42.6918050922,54.3732441037,276.387721728,34.4106684924,16.6606,225.316453235
 10/22  07:00:00,302.99304156,35.9515679496,51.0867128351,0.0,49.3960418185,88.5934452969,642.289756993,243.93654221,24.9909,373.362314783
 10/22  08:00:00,349.911477022,35.9515679496,77.3631298332,0.0,57.6566862989,112.030105488,836.161367639,267.04617832,33.3212,535.793989319
 10/22  09:00:00,288.233211655,36.4936874108,71.9064247939,0.0,50.9524495726,81.1684271793,653.133369526,199.65057804,66.8089,386.673891486
 10/22  10:00:00,231.00400619,36.6286884209,60.606675104,0.0,42.6918050922,68.9656133826,533.497829653,156.851149962,83.4695,293.177179691
 10/22  11:00:00,232.883177659,36.6853513555,66.4152611781,0.0,38.286128036,68.9656133826,469.920482467,151.588937475,83.4695,234.862044992
 10/22  12:00:00,234.646211219,36.7279911089,69.147453267,0.0,38.286128036,68.9656133826,393.855664627,139.969955386,83.4695,170.416209241
 10/22  13:00:00,215.284240602,36.7606547803,68.9316147028,0.0,31.5818913096,56.727595265,360.404038754,114.860474535,75.1392,170.404364219
 10/22  14:00:00,212.19770006,36.7908246032,66.0108266604,0.0,31.5818913096,56.727595265,327.835341088,91.1088553753,66.8089,169.917585713
 10/22  15:00:00,209.924754589,36.8164111265,63.8339284279,0.0,31.5818913096,56.727595265,313.797867601,75.0623245543,75.1392,163.596343047
 10/22  16:00:00,238.352282362,36.5068663124,63.3563553274,0.0,31.5818913096,61.661095265,289.172309627,67.5615121409,91.7998,129.810997486
 10/22  17:00:00,266.459002923,35.9515679496,64.2459695335,0.0,31.5818913096,70.9729253606,307.69569581,95.5814149132,49.9818,162.132480897
 10/22  18:00:00,347.872707697,35.9515679496,69.7441975937,0.0,80.3315023541,83.7685254822,423.91848027,177.569200044,49.9818,196.367480227
 10/22  19:00:00,365.270169567,35.9515679496,80.0807834739,0.0,102.000620287,77.6748002752,530.308002841,240.508816483,33.3212,256.477986358
 10/22  20:00:00,393.593659376,35.9515679496,87.7616060207,0.0,108.704857014,91.4735406516,507.887161058,220.563264656,33.3212,254.002696401
 10/22  21:00:00,365.994047304,35.9515679496,88.3247237916,0.0,95.2963835608,89.1510273009,475.030504228,197.040304733,24.9909,252.999299495
 10/22  22:00:00,309.882341725,35.9515679496,85.1959011169,0.0,80.3315023541,63.3799339444,614.894661394,220.232411276,16.6606,378.001650118
 10/22  23:00:00,267.686755553,35.9515679496,106.865266261,0.0,42.6918050922,48.4199368926,465.407291551,241.097156122,8.3303,215.979835429
 10/22  24:00:00,192.39032018,31.0011967536,68.1762712377,0.0,34.4311606118,33.1021868926,185.904165572,55.2040473806,3.33212,127.367998191
 10/23  01:00:00,156.162318335,31.0011967536,50.7652707226,0.0,19.418418834,29.3649097162,142.661966682,42.3814387691,3.33212,96.9484079126
 10/23  02:00:00,141.12262206,31.0011967536,43.6642060908,0.0,12.7620426787,28.1191506574,132.248277116,34.6249461841,3.33212,94.291210932
 10/23  03:00:00,137.165527435,31.0011967536,39.7265427397,0.0,12.7620426787,28.1191506574,127.30099069,29.6644340191,3.33212,94.3044366707
 10/23  04:00:00,144.219544733,31.0011967536,40.2079931389,0.0,12.7620426787,28.1191506574,159.221833417,25.8749562892,3.33212,130.014757128
 10/23  05:00:00,179.646870794,31.0011967536,48.0009894624,0.0,25.5240853573,30.610668775,249.182036511,24.3096176773,8.3303,216.542118833
 10/23  06:00:00,307.409988938,33.7651540047,75.178325938,0.0,51.0481707146,78.1489452969,418.516589201,23.443553054,16.6606,378.412436147
 10/23  07:00:00,383.617220522,35.9515679496,96.9890202796,0.0,64.3609230253,109.708623606,630.961532638,102.636073379,24.9909,503.334559259
 10/23  08:00:00,306.857225203,35.9515679496,74.1208578037,0.0,51.0481707146,80.7689615957,553.976793803,134.283788817,33.3212,386.371804985
 10/23  09:00:00,274.988884945,36.5074226644,69.953007654,0.0,51.0481707146,71.0224615957,507.378062176,145.092107946,66.8089,295.477054231
 10/23  10:00:00,223.567133266,36.6298156904,67.327824968,0.0,32.1804615127,65.7244621605,442.27702527,129.603117323,83.4695,229.204407947
 10/23  11:00:00,224.1663607,36.6866380371,67.3675402056,0.0,32.1804615127,65.7244621605,368.21611922,113.970444973,83.4695,170.776174247
 10/23  12:00:00,232.183355981,36.7284709346,76.1192559003,0.0,32.1804615127,65.7244621605,358.303305707,104.321231069,83.4695,170.512574638
 10/23  13:00:00,230.550672038,36.7639852574,84.1675386286,0.0,32.1804615127,55.9779621605,347.96733504,102.577151588,75.1392,170.250983451
 10/23  14:00:00,233.773830795,36.7947768748,87.3811516746,0.0,32.1804615127,55.9779621605,333.450059311,96.6324689363,66.8089,170.008690374
 10/23  15:00:00,237.851196999,36.8239303621,91.463359579,0.0,32.1804615127,55.9779621605,331.321366361,86.1589963759,75.1392,170.023169985
 10/23  16:00:00,260.23053581,36.5138229813,84.9382524586,0.0,32.1804615127,60.9114621605,308.030387537,85.8920815718,91.7998,130.338505966
 10/23  17:00:00,291.875673544,35.9515679496,82.0699880873,0.0,32.1804615127,77.5397301883,346.063454744,107.165465479,49.9818,188.916189264
 10/23  18:00:00,368.927518904,35.9515679496,90.9769343154,0.0,77.122965704,86.2600435998,559.321349985,159.169729001,49.9818,350.169820984
 10/23  19:00:00,372.929266811,35.9515679496,84.4713565248,0.0,102.647051061,80.1663183927,479.053494317,188.136649784,33.3212,257.595644533
 10/23  20:00:00,404.983923038,35.9515679496,91.1323217444,0.0,115.40909374,92.7192997104,469.325233246,179.231992517,33.3212,256.772040729
 10/23  21:00:00,396.116545036,35.9515679496,105.720592509,0.0,102.647051061,94.1340635361,591.501888248,182.700475955,24.9909,383.810512294
 10/23  22:00:00,305.233531453,35.9515679496,81.2665735292,0.0,77.122965704,65.871452062,509.491677362,210.731051484,16.6606,282.100025878
 10/23  23:00:00,212.699473459,35.9515679496,56.752693739,0.0,38.286128036,48.4199368926,383.958823674,214.11369957,8.3303,161.514824104
 10/23  24:00:00,160.362982362,31.0011967536,47.6072026154,0.0,25.5240853573,30.610668775,190.788695117,63.9396977715,3.33212,123.516877346
 10/24  01:00:00,146.181229807,31.0011967536,40.7592877527,0.0,19.418418834,29.3649097162,154.806338439,54.3647215149,3.33212,97.1094969241
 10/24  02:00:00,134.931480885,31.0011967536,37.4119827149,0.0,12.7620426787,28.1191506574,147.193685745,46.0387197249,3.33212,97.8228460201
 10/24  03:00:00,133.104592165,31.0011967536,35.588479177,0.0,12.7620426787,28.1191506574,135.75748786,38.0911054364,3.33212,94.3342624233
 10/24  04:00:00,141.712637966,31.0011967536,36.9980139103,0.0,12.7620426787,28.1191506574,164.484286586,31.5189034308,3.33212,129.633263155
 10/24  05:00:00,178.331290842,31.0011967536,45.9838286939,0.0,25.5240853573,30.610668775,252.423058392,26.8425224004,8.3303,217.250235991
 10/24  06:00:00,307.589123354,33.7651540047,74.5877352214,0.0,51.0481707146,78.1489452969,423.278659512,24.4866393728,16.6606,382.131420139
 10/24  07:00:00,385.655117815,35.9529591651,97.6057245811,0.0,64.3609230253,109.708623606,660.556108884,130.260366837,24.9909,505.304842047
 10/24  08:00:00,307.108246532,35.9515679496,73.3144355498,0.0,51.0481707146,80.7689615957,578.922483413,156.913643762,33.3212,388.687639651
 10/24  09:00:00,274.091171408,36.5134443598,68.6469560008,0.0,51.0481707146,71.0224615957,542.486825969,181.635216413,66.8089,294.042709556
 10/24  10:00:00,219.358195821,36.6364802435,62.8267556194,0.0,32.1804615127,65.7244621605,468.448707004,155.340906425,83.4695,229.638300579
 10/24  11:00:00,222.707703671,36.694334547,65.8714676796,0.0,32.1804615127,65.7244621605,365.12236943,106.156993736,83.4695,175.495875694
 10/24  12:00:00,233.360638034,36.7369703542,77.2885769454,0.0,32.1804615127,65.7244621605,349.697735384,95.6126818625,83.4695,170.615553521
 10/24  13:00:00,228.399574939,36.7712661903,82.0579232736,0.0,32.1804615127,55.9779621605,334.743893637,89.2334318025,75.1392,170.371261834
 10/24  14:00:00,234.642093101,36.8040010257,88.3353708491,0.0,32.1804615127,55.9779621605,305.88566022,69.8892752055,66.8089,169.187485015
 10/24  15:00:00,228.810844052,36.8334953022,82.5793872181,0.0,32.1804615127,55.9779621605,297.742243681,58.360100875,75.1392,164.242942806
 10/24  16:00:00,225.399224837,36.5218071848,50.4578882281,0.0,32.1804615127,60.9114621605,288.748380137,66.5527322264,91.7998,130.395847911
 10/24  17:00:00,271.041298768,35.9515679496,61.5428577693,0.0,32.1804615127,77.5397301883,339.586368451,93.5353259909,49.9818,196.06924246
 10/24  18:00:00,352.81481773,35.9515679496,75.0062971453,0.0,77.122965704,86.2600435998,601.596072149,200.832821613,49.9818,350.781450536
 10/24  19:00:00,374.625334906,35.9515679496,86.031780032,0.0,102.647051061,80.1663183927,601.461682092,310.241494146,33.3212,257.898987946
 10/24  20:00:00,446.349592415,35.9515679496,131.672748906,0.0,115.40909374,92.7192997104,548.200826605,257.813735274,33.3212,257.065891331
 10/24  21:00:00,413.18477945,35.9515679496,121.74138572,0.0,102.647051061,94.1340635361,642.445494507,232.894317647,24.9909,384.56027686
 10/24  22:00:00,312.173591328,35.9515679496,86.5686108331,0.0,77.122965704,65.871452062,545.784598155,246.610312567,16.6606,282.513685588
 10/24  23:00:00,215.813620564,35.9515679496,58.1230117932,0.0,38.286128036,48.4199368926,413.870399857,243.891003138,8.3303,161.649096719
 10/24  24:00:00,160.998477358,31.0011967536,48.1750314644,0.0,25.5240853573,30.610668775,170.490913232,37.0735947948,3.33212,130.085198437
