Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  01:00:00,147.67308775,31.0011967536,42.2321300436,0.0,19.418418834,29.3649097162,127.333033033,29.654387302,3.33212,94.3465257314
 10/25  02:00:00,137.704461434,31.0011967536,40.2369114948,0.0,12.7620426787,28.1191506574,120.642797269,22.9522107048,3.33212,94.3584665646
 10/25  03:00:00,136.606049313,31.0011967536,39.1710728466,0.0,12.7620426787,28.1191506574,117.916414543,20.2238449821,3.33212,94.3604495612
 10/25  04:00:00,143.975469664,31.0011967536,39.9448056807,0.0,12.7620426787,28.1191506574,154.448028518,20.9766272342,3.33212,130.139281283
 10/25  05:00:00,179.769015979,31.0011967536,48.0904504682,0.0,25.5240853573,30.610668775,254.18736346,21.6047279409,8.3303,224.25233552
 10/25  06:00:00,308.821896826,33.9301663779,76.3926953645,0.0,51.0481707146,78.1489452969,413.158392922,20.8665856457,16.6606,375.631207277
 10/25  07:00:00,385.892811943,35.9529669236,99.1452173149,0.0,64.3609230253,109.708623606,636.150134341,104.221555535,24.9909,506.937678806
 10/25  08:00:00,309.834299092,35.9515679496,77.0211552526,0.0,51.0481707146,80.7689615957,557.89450646,133.616529966,33.3212,390.956776494
 10/25  09:00:00,282.212253291,36.5186446875,77.3099631358,0.0,51.0481707146,71.0224615957,475.901067111,109.53133888,66.8089,299.560828231
 10/25  10:00:00,218.377202028,36.6427585734,62.4872347532,0.0,32.1804615127,65.7244621605,383.622963214,71.329104116,83.4695,228.824359098
 10/25  11:00:00,218.996287242,36.7010059089,62.6526240445,0.0,32.1804615127,65.7244621605,302.687389635,42.6484850842,83.4695,176.569404551
 10/25  12:00:00,257.706744004,36.7439174871,101.977948026,0.0,32.1804615127,65.7244621605,279.137941969,24.946470915,83.4695,170.721971054
 10/25  13:00:00,279.371739067,36.7838979481,132.644170178,0.0,32.1804615127,55.9779621605,254.647598189,9.03110674852,75.1392,170.477291441
 10/25  14:00:00,282.845136278,36.8600435235,135.581262346,0.0,32.1804615127,55.9779621605,240.060444715,3.02041270164,66.8089,170.231132014
 10/25  15:00:00,284.14811844,36.8629709871,136.720800305,0.0,32.1804615127,55.9779621605,248.152972995,2.77962878697,75.1392,170.234144208
 10/25  16:00:00,314.373805931,36.5419602663,138.242461133,0.0,32.1804615127,60.9114621605,224.888855938,2.61496361778,91.7998,130.47409232
 10/25  17:00:00,304.436152065,35.9577547929,94.5340853886,0.0,32.1804615127,77.5397301883,256.534945917,17.3378413253,49.9818,189.215304591
 10/25  18:00:00,361.987086487,35.9943603514,84.3923384158,0.0,77.122965704,86.2600435998,453.364359906,51.5956384061,49.9818,351.7869215
 10/25  19:00:00,399.053698561,35.9516900032,110.767471863,0.0,102.647051061,80.1663183927,404.422351411,105.615632863,33.3212,265.485518548
 10/25  20:00:00,421.849212553,35.9515679496,107.993449763,0.0,115.40909374,92.7192997104,459.595569789,168.901972082,33.3212,257.372397708
 10/25  21:00:00,407.884166625,35.9515679496,117.462896593,0.0,102.647051061,94.1340635361,588.737287086,181.476720751,24.9909,382.269666335
 10/25  22:00:00,316.143792656,35.9612412747,92.2057303434,0.0,77.122965704,65.871452062,503.208251281,200.970213531,16.6606,285.57743775
 10/25  23:00:00,220.989803489,35.9515679496,64.9194484881,0.0,38.286128036,48.4199368926,404.471651387,234.404713475,8.3303,161.736637912
 10/25  24:00:00,166.913512391,31.0011967536,54.0812154359,0.0,25.5240853573,30.610668775,198.352673457,64.8692202895,3.33212,130.151333168
 10/26  01:00:00,153.139883176,31.0011967536,47.6921456009,0.0,19.418418834,29.3649097162,146.771555056,49.0574721077,3.33212,94.3819629485
 10/26  02:00:00,141.450045197,31.0011967536,43.9173346463,0.0,12.7620426787,28.1191506574,140.510072465,42.7896738352,3.33212,94.3882786293
 10/26  03:00:00,139.390801218,31.0011967536,41.8599786476,0.0,12.7620426787,28.1191506574,139.313275949,36.5233547628,3.33212,99.4578011864
 10/26  04:00:00,147.314309502,31.0011967536,43.2227916313,0.0,12.7620426787,28.1191506574,158.03596315,29.7328417812,3.33212,124.971001369
 10/26  05:00:00,183.163451696,31.0011967536,51.4514440464,0.0,25.5240853573,30.610668775,258.987165687,26.2267648771,8.3303,224.43010081
 10/26  06:00:00,311.951190437,34.3014442176,79.1415559909,0.0,51.0481707146,78.1489452969,423.529000277,23.5491908857,16.6606,383.319209391
 10/26  07:00:00,389.185735333,35.9522688272,102.380041556,0.0,64.3609230253,109.708623606,644.014882036,109.760239611,24.9909,509.263742425
 10/26  08:00:00,313.966803511,35.9515679496,81.2071609042,0.0,51.0481707146,80.7689615957,537.970160024,113.814501673,33.3212,390.834458351
 10/26  09:00:00,289.612756812,36.5574264619,84.7858937548,0.0,51.0481707146,71.0224615957,451.544335006,90.5231556194,66.8089,294.212279387
 10/26  10:00:00,246.501704357,36.6500074839,90.5246588698,0.0,32.1804615127,65.7244621605,374.03509712,55.5282520924,83.4695,235.037345028
 10/26  11:00:00,254.16565433,36.7056946534,97.5532032947,0.0,32.1804615127,65.7244621605,288.443702435,33.867018733,83.4695,171.107183702
 10/26  12:00:00,267.862467916,36.7482609693,111.879573568,0.0,32.1804615127,65.7244621605,285.003230099,24.7471090657,83.4695,176.786621033
 10/26  13:00:00,282.452973196,36.7870712426,135.846348983,0.0,32.1804615127,55.9779621605,264.310801892,17.693636818,75.1392,171.477965074
 10/26  14:00:00,277.551588498,36.8179363513,130.803517486,0.0,32.1804615127,55.9779621605,250.692488111,14.4664566545,66.8089,169.417131456
 10/26  15:00:00,272.979179055,36.8470925488,126.193671546,0.0,32.1804615127,55.9779621605,256.670700626,14.4730304688,75.1392,167.058470158
 10/26  16:00:00,275.618921399,36.5365168672,100.117630084,0.0,32.1804615127,60.9114621605,243.447276991,18.6857386639,91.7998,132.961738328
 10/26  17:00:00,302.833571694,35.9515679496,93.0371579067,0.0,32.1804615127,77.5397301883,264.65264012,23.5901426815,49.9818,191.080697438
 10/26  18:00:00,384.583694269,35.9850151581,104.033960633,0.0,77.122965704,86.2600435998,432.088831839,28.36452012,49.9818,353.742511719
 10/26  19:00:00,394.733021186,35.9515679496,106.621654867,0.0,102.647051061,80.1663183927,329.427857379,31.4769052928,33.3212,264.629752086
 10/26  20:00:00,428.793459638,35.9515679496,115.312558003,0.0,115.40909374,92.7192997104,331.215677739,40.223663625,33.3212,257.670814114
 10/26  21:00:00,421.11827795,35.9515679496,131.165695632,0.0,102.647051061,94.1340635361,454.375235304,43.2445229786,24.9909,386.139812325
 10/26  22:00:00,328.399093209,35.9790030883,105.049519883,0.0,77.122965704,65.871452062,359.583495515,56.7455424661,16.6606,286.177353049
 10/26  23:00:00,230.517995572,35.963075487,75.3385543292,0.0,38.286128036,48.4199368926,249.565323439,81.8211674856,8.3303,159.413855953
 10/26  24:00:00,175.422689106,31.0011967536,62.6736791856,0.0,25.5240853573,30.610668775,203.271061651,69.7364915111,3.33212,130.202450139
 10/27  01:00:00,160.961546918,31.0011967536,55.6101191499,0.0,19.418418834,29.3649097162,156.009232521,58.2652585601,3.33212,94.4118539612
 10/27  02:00:00,149.491857981,31.0011967536,52.0786643719,0.0,12.7620426787,28.1191506574,154.359017459,50.3047506081,3.33212,100.722146851
 10/27  03:00:00,146.840601179,31.0011967536,49.4358417468,0.0,12.7620426787,28.1191506574,143.538718605,45.7757108207,3.33212,94.4308877846
 10/27  04:00:00,154.984795079,31.8262586196,49.5447345432,0.0,12.7620426787,28.1191506574,175.340254466,41.7241415003,3.33212,130.283992966
 10/27  05:00:00,190.836106024,32.6513204856,56.9187882194,0.0,25.5240853573,30.610668775,271.040466087,38.0496653922,8.3303,224.660500694
 10/27  06:00:00,320.307131744,34.631468964,86.512516279,0.0,51.0481707146,78.1489452969,431.358107333,33.7396759681,16.6606,380.957831364
 10/27  07:00:00,399.474963656,35.9559469448,112.291952611,0.0,64.3609230253,109.708623606,610.0025624,73.7372857159,24.9909,511.274376684
 10/27  08:00:00,317.423110736,35.9515679496,84.2907297334,0.0,51.0481707146,80.7689615957,515.695269453,87.7962400133,33.3212,394.577829439
 10/27  09:00:00,276.779871389,36.5498733925,72.1364668306,0.0,51.0481707146,71.0224615957,456.803592829,95.3860693879,66.8089,294.608623441
 10/27  10:00:00,214.44142646,36.6393549003,58.5644765763,0.0,32.1804615127,65.7244621605,414.79354111,96.0529411201,83.4695,235.27109999
 10/27  11:00:00,208.902999433,36.6941472805,52.3713633233,0.0,32.1804615127,65.7244621605,359.273964967,101.456493615,83.4695,174.347971352
 10/27  12:00:00,207.357037426,36.7336333387,51.5544498544,0.0,32.1804615127,65.7244621605,357.512125771,99.3802783019,83.4695,174.662347469
 10/27  13:00:00,198.335322469,36.7654324581,52.2445874376,0.0,32.1804615127,55.9779621605,344.878706726,99.0489662055,75.1392,170.69054052
 10/27  14:00:00,197.636567367,36.7937129509,51.5220257312,0.0,32.1804615127,55.9779621605,342.146795512,104.894187745,66.8089,170.443707767
 10/27  15:00:00,196.850295012,36.8205534971,50.726548296,0.0,32.1804615127,55.9779621605,353.600750879,108.017936446,75.1392,170.443614433
 10/27  16:00:00,225.184226117,36.5121827743,50.0917247043,0.0,32.1804615127,60.9114621605,335.194228496,112.796036859,91.7998,130.598391637
 10/27  17:00:00,270.640840304,35.9515679496,60.9646104491,0.0,32.1804615127,77.5397301883,369.348522714,122.829946625,49.9818,196.536776089
 10/27  18:00:00,358.911643345,35.9515679496,78.3208209824,0.0,77.122965704,86.2600435998,555.377072768,152.71281469,49.9818,352.682458078
 10/27  19:00:00,365.4840783,35.9515679496,77.6737946876,0.0,102.647051061,80.1663183927,459.828758308,160.074186231,33.3212,266.433372078
 10/27  20:00:00,399.10992517,35.9515679496,85.9129278946,0.0,115.40909374,92.7192997104,442.675322617,151.372138628,33.3212,257.981983989
 10/27  21:00:00,389.828046686,35.9515679496,100.024356103,0.0,102.647051061,94.1340635361,572.101786196,160.162319681,24.9909,386.948566515
 10/27  22:00:00,302.256626603,35.9515679496,78.7147847496,0.0,77.122965704,65.871452062,469.789458791,165.639742417,16.6606,287.489116374
 10/27  23:00:00,210.883084992,35.9515679496,55.4282879991,0.0,38.286128036,48.4199368926,344.072264235,177.025448172,8.3303,158.716516063
 10/27  24:00:00,158.905648795,31.0011967536,46.217622788,0.0,25.5240853573,30.610668775,208.675019506,75.0787735496,3.33212,130.264125957
 10/28  01:00:00,156.251288804,31.0011967536,41.3406805821,0.0,27.7269238854,30.610668775,165.280117599,61.1916863225,3.33212,100.756311276
 10/28  02:00:00,135.486237231,31.0011967536,38.0779856951,0.0,12.7620426787,28.1191506574,147.295128633,49.4984282583,3.33212,94.4645803745
 10/28  03:00:00,133.500082068,31.0011967536,36.0848904081,0.0,12.7620426787,28.1191506574,141.409088167,43.6167490095,3.33212,94.4602191574
 10/28  04:00:00,141.276312345,31.0011967536,37.2662246736,0.0,12.7620426787,28.1191506574,171.852433701,38.1807308755,3.33212,130.339582826
 10/28  05:00:00,155.931294131,31.0011967536,39.6782384913,0.0,12.7620426787,28.1191506574,203.148699976,32.7395817965,8.3303,162.078818179
 10/28  06:00:00,248.815686956,33.8889132846,48.9499586551,0.0,42.6918050922,54.3732441037,273.737393322,29.9578014521,16.6606,227.11899187
 10/28  07:00:00,313.672105688,35.958945005,72.1882074661,0.0,42.6918050922,86.1019271793,561.813994558,151.306474612,24.9909,385.516619946
 10/28  08:00:00,369.776912993,35.9515679496,98.4773426014,0.0,57.6566862989,112.030105488,746.10141632,165.920053826,33.3212,546.860162494
 10/28  09:00:00,306.374345916,36.5447913061,81.468495768,0.0,57.6566862989,83.6599452969,644.773073561,182.43525466,66.8089,395.5289189
 10/28  10:00:00,247.481950898,36.6379862814,77.1827458596,0.0,42.6918050922,68.9656133826,515.691224297,132.769197985,83.4695,299.452526312
 10/28  11:00:00,234.976439553,36.6936804837,73.3593821317,0.0,34.9340096728,67.7198543238,417.127277383,97.4036903266,83.4695,236.254087056
 10/28  12:00:00,243.724834484,36.7359896647,82.9469073508,0.0,34.9340096728,67.7198543238,344.476270256,82.5559217047,83.4695,178.450848551
 10/28  13:00:00,222.4083848,36.7700616945,71.4410660569,0.0,34.9340096728,57.9733543238,329.151688418,81.5537923616,75.1392,172.458696057
 10/28  14:00:00,235.180474767,36.8028798967,84.1361305755,0.0,34.9340096728,57.9733543238,324.016198146,80.4400152804,66.8089,176.767282865
 10/28  15:00:00,223.181228969,36.8291008837,72.2094452251,0.0,34.9340096728,57.9733543238,327.734431056,81.538585153,75.1392,171.056645904
 10/28  16:00:00,245.034157365,36.5142673215,65.0789705599,0.0,34.9340096728,62.9068543238,337.876089487,110.322562406,91.7998,135.753727081
 10/28  17:00:00,272.993602433,35.9515679496,65.810857933,0.0,34.9340096728,72.2186844194,350.749669598,136.356356673,49.9818,164.411512925
 10/28  18:00:00,363.096771,35.9558284698,72.4930966528,0.0,87.0357390804,86.2600435998,461.947076697,214.338313333,49.9818,197.626963364
 10/28  19:00:00,368.843621052,35.9515679496,83.2184562387,0.0,102.000620287,77.6748002752,535.734447803,236.077496253,33.3212,266.335751549
 10/28  20:00:00,388.038834641,35.9515679496,91.0187187249,0.0,102.000620287,88.9820225341,504.230235996,212.636211722,33.3212,258.272824275
 10/28  21:00:00,378.809468537,35.9515679496,91.4671619912,0.0,102.000620287,91.6425454185,490.458194368,199.144167691,24.9909,266.323126677
 10/28  22:00:00,322.700328376,35.9515679496,88.6408281757,0.0,87.0357390804,65.871452062,578.511262986,182.122413074,16.6606,379.728249912
 10/28  23:00:00,224.705315817,35.9515679496,64.3068153896,0.0,42.6918050922,48.4199368926,427.721945092,195.293596384,8.3303,224.098048708
 10/28  24:00:00,164.335459944,31.0011967536,49.3465149123,0.0,27.7269238854,30.610668775,199.741333386,67.3978094042,3.33212,129.011403981
 10/29  01:00:00,166.010160049,31.0011967536,41.7330478955,0.0,34.4311606118,33.1021868926,162.840308971,58.5864683193,3.33212,100.921720652
 10/29  02:00:00,144.398749809,31.0011967536,37.6211554226,0.0,19.466279405,30.610668775,149.966439952,45.700766707,3.33212,100.933553245
 10/29  03:00:00,142.467461255,31.0011967536,35.7129011192,0.0,19.466279405,30.610668775,134.399939474,36.4393684125,3.33212,94.6284510611
 10/29  04:00:00,149.796806318,31.0011967536,36.4364117715,0.0,19.466279405,30.610668775,167.132399149,33.4069968027,3.33212,130.393282346
 10/29  05:00:00,163.47519217,31.0011967536,37.8320975327,0.0,19.466279405,30.610668775,202.606901003,31.8461762064,8.3303,162.430424796
 10/29  06:00:00,246.706945761,33.4763823516,47.0781621192,0.0,42.6918050922,54.3732441037,280.418146556,29.5386660585,16.6606,234.218880497
 10/29  07:00:00,323.333790491,35.9561520286,71.2308074246,0.0,49.3960418185,88.5934452969,615.733817544,202.932308819,24.9909,387.810608725
 10/29  08:00:00,374.09837464,35.9515679496,101.213341232,0.0,57.6566862989,112.030105488,808.560792606,226.415793793,33.3212,548.823798813
 10/29  09:00:00,309.372841061,36.5407454029,92.5283286499,0.0,50.9524495726,81.1684271793,655.349449001,195.335685319,66.8089,393.204863682
 10/29  10:00:00,251.907502556,36.6403645707,80.6819909013,0.0,42.6918050922,68.9656133826,572.50131786,185.067376143,83.4695,303.964441717
 10/29  11:00:00,241.416274356,36.695284789,74.2792783185,0.0,38.286128036,68.9656133826,493.746003383,173.793263019,83.4695,236.483240365
 10/29  12:00:00,225.077367944,36.7360421023,59.1139097229,0.0,38.286128036,68.9656133826,423.334335957,161.815580081,83.4695,178.049255876
 10/29  13:00:00,200.984287495,36.7709840452,54.0253577198,0.0,31.5818913096,56.727595265,429.04298387,182.72897693,75.1392,171.17480694
 10/29  14:00:00,207.741053694,36.8017605958,60.5840584117,0.0,31.5818913096,56.727595265,447.727403879,210.253318359,66.8089,170.66518552
 10/29  15:00:00,207.810394139,36.8275144822,60.6877753003,0.0,31.5818913096,56.727595265,446.056891051,200.248961849,75.1392,170.668729202
 10/29  16:00:00,227.089869554,36.5132428295,51.1125831313,0.0,31.5818913096,61.661095265,427.190252102,198.114324558,91.7998,137.276127544
 10/29  17:00:00,258.501860326,35.9515679496,55.452146708,0.0,31.5818913096,70.9729253606,403.025536638,190.204443778,49.9818,162.83929286
 10/29  18:00:00,347.210552641,35.9515679496,65.5672848043,0.0,80.3315023541,83.7685254822,460.169121028,209.942792389,49.9818,200.244528639
 10/29  19:00:00,363.941402156,35.9515679496,77.7771889682,0.0,102.000620287,77.6748002752,553.348648308,256.781827242,33.3212,263.245621065
 10/29  20:00:00,394.27963344,35.9515679496,86.8070716813,0.0,108.704857014,91.4735406516,551.249148475,260.193224887,33.3212,257.734723588
 10/29  21:00:00,367.328111911,35.9515679496,87.8019401344,0.0,95.2963835608,89.1510273009,529.415937754,238.227285284,24.9909,266.19775247
 10/29  22:00:00,354.926049134,35.9515679496,128.319004743,0.0,80.3315023541,63.3799339444,637.548318472,240.59418732,16.6606,380.293531152
 10/29  23:00:00,245.737144213,35.9515679496,83.5336804976,0.0,42.6918050922,48.4199368926,484.072295677,253.455528065,8.3303,222.286467612
 10/29  24:00:00,180.503434441,31.0011967536,56.1534882865,0.0,34.4311606118,33.1021868926,180.974170347,47.0556933408,3.33212,130.586357006
 10/30  01:00:00,149.186264164,31.0011967536,43.6378005669,0.0,19.418418834,29.3649097162,141.789250215,37.6363949599,3.33212,100.820735255
 10/30  02:00:00,135.934536947,31.0011967536,38.2887029815,0.0,12.7620426787,28.1191506574,131.121041541,33.2600580733,3.33212,94.5288634677
 10/30  03:00:00,133.052588865,31.0011967536,35.3905688468,0.0,12.7620426787,28.1191506574,135.459590353,31.2860036501,3.33212,100.841466703
 10/30  04:00:00,140.404953854,31.0011967536,36.1284691079,0.0,12.7620426787,28.1191506574,164.014959294,30.2205579505,3.33212,130.462281344
 10/30  05:00:00,175.25659778,31.0011967536,43.3369645426,0.0,25.5240853573,30.610668775,262.767183144,29.1172256089,8.3303,225.319657535
 10/30  06:00:00,303.43595002,33.0638514186,71.6137856976,0.0,51.0481707146,78.1489452969,434.238970536,28.9586962056,16.6606,388.619674331
 10/30  07:00:00,386.061532058,35.9838035586,94.7060422685,0.0,64.3609230253,109.708623606,760.291686434,221.555418576,24.9909,513.745367858
 10/30  08:00:00,273.948813557,35.9515679496,39.5072660634,0.0,51.0481707146,80.7689615957,694.148817125,264.309533254,33.3212,396.518083871
 10/30  09:00:00,250.56185267,36.4272145586,43.9075256798,0.0,51.0481707146,71.0224615957,614.10189427,245.557499617,66.8089,301.735494653
 10/30  10:00:00,200.648432872,36.6348215719,43.3469208421,0.0,32.1804615127,65.7244621605,517.752290583,198.323293317,83.4695,235.959497266
 10/30  11:00:00,204.138374071,36.6923811054,46.9046402346,0.0,32.1804615127,65.7244621605,424.347164809,162.454787983,83.4695,178.422876826
 10/30  12:00:00,209.828474496,36.7342590254,53.5205465141,0.0,32.1804615127,65.7244621605,418.715805512,163.207735074,83.4695,172.038570438
 10/30  13:00:00,200.15351483,36.7709150223,53.6242238139,0.0,32.1804615127,55.9779621605,418.141442421,165.876874297,75.1392,177.125368124
 10/30  14:00:00,203.556681582,36.8001912281,56.9635429489,0.0,32.1804615127,55.9779621605,420.880223305,183.303331469,66.8089,170.767991835
 10/30  15:00:00,214.72022434,36.8308273179,67.9092251549,0.0,32.1804615127,55.9779621605,452.910108683,207.001507806,75.1392,170.769400876
 10/30  16:00:00,233.36676253,36.5181862253,57.4043189499,0.0,32.1804615127,60.9114621605,447.233752871,222.332764214,91.7998,133.101188657
 10/30  17:00:00,271.797233368,35.9515679496,61.2137844854,0.0,32.1804615127,77.5397301883,466.80993638,215.216184954,49.9818,201.611951425
 10/30  18:00:00,358.590250442,35.9515679496,77.1417171799,0.0,77.122965704,86.2600435998,620.023742652,215.366045626,49.9818,354.675897026
 10/30  19:00:00,365.122718205,35.9515679496,76.0849257562,0.0,102.647051061,80.1663183927,507.910636293,207.181651252,33.3212,267.407785041
 10/30  20:00:00,398.100834942,35.9515679496,83.5384853635,0.0,115.40909374,92.7192997104,513.513183291,219.849488525,33.3212,260.342494766
 10/30  21:00:00,388.745192383,35.9515679496,97.6085055365,0.0,102.647051061,94.1340635361,633.174025193,219.051571255,24.9909,389.131553938
 10/30  22:00:00,301.330699543,35.9515679496,76.5394939402,0.0,77.122965704,65.871452062,542.872747792,232.599764469,16.6606,293.612383323
 10/30  23:00:00,209.730674546,35.9515679496,52.4907579796,0.0,38.286128036,48.4199368926,432.290722089,257.360582535,8.3303,166.599839554
 10/30  24:00:00,156.035598019,31.0011967536,43.3356098472,0.0,25.5240853573,30.610668775,177.403862276,44.3258355575,3.33212,129.745906718
 10/31  01:00:00,142.745546941,31.0011967536,37.3472097741,0.0,19.418418834,29.3649097162,137.189937845,38.0622845271,3.33212,95.7955333175
 10/31  02:00:00,131.923235812,31.0011967536,34.4228840319,0.0,12.7620426787,28.1191506574,137.222941458,33.0167083605,3.33212,100.874113098
 10/31  03:00:00,130.256580052,31.0011967536,32.7641021313,0.0,12.7620426787,28.1191506574,127.640716614,29.7388180574,3.33212,94.5697785568
 10/31  04:00:00,138.776608141,31.0011967536,34.0793239247,0.0,12.7620426787,28.1191506574,161.875127707,28.0168364993,3.33212,130.526171208
 10/31  05:00:00,174.741651499,31.0011967536,42.4087168303,0.0,25.5240853573,30.610668775,260.878062679,27.0065137693,8.3303,225.54124891
 10/31  06:00:00,329.135362699,33.2288637918,96.651262964,0.0,51.0481707146,78.1489452969,432.289872373,26.1740980277,16.6606,389.455174345
 10/31  07:00:00,398.883112465,35.9525851379,106.772264743,0.0,64.3609230253,109.708623606,743.561590022,200.370916892,24.9909,518.19977313
 10/31  08:00:00,290.113276288,35.9515679496,54.9240902061,0.0,51.0481707146,80.7689615957,670.389745029,235.116535,33.3212,401.952010028
 10/31  09:00:00,254.716482361,36.4701473125,48.0362078128,0.0,51.0481707146,71.0224615957,599.799815729,232.889758633,66.8089,300.101157095
 10/31  10:00:00,196.570402492,36.6277544734,38.5155771173,0.0,32.1804615127,65.7244621605,570.018077481,246.485092972,83.4695,240.063484509
 10/31  11:00:00,191.921161646,36.6845033417,33.6979847817,0.0,32.1804615127,65.7244621605,479.864511178,222.946899497,83.4695,173.448111682
 10/31  12:00:00,190.370478834,36.7226610595,32.9602668011,0.0,32.1804615127,65.7244621605,506.759459404,246.811164989,83.4695,176.478794415
 10/31  13:00:00,181.014879242,36.7556374423,32.8027186321,0.0,32.1804615127,55.9779621605,523.476961495,275.7464902,75.1392,172.591271295
 10/31  14:00:00,180.638021669,36.7302444678,32.2655030062,0.0,32.1804615127,55.9779621605,515.893197782,272.795222354,66.8089,176.289075427
 10/31  15:00:00,180.69862872,36.7225204244,32.350430415,0.0,32.1804615127,55.9779621605,518.059726211,272.04401412,75.1392,170.876512091
 10/31  16:00:00,210.423538602,36.450458078,33.0951648618,0.0,32.1804615127,60.9114621605,479.397299345,256.728828401,91.7998,130.868670944
 10/31  17:00:00,257.023732762,35.9515679496,45.0961412659,0.0,32.1804615127,77.5397301883,497.574972781,245.76723885,49.9818,201.825933931
 10/31  18:00:00,345.958910346,35.9515679496,63.2596901812,0.0,77.122965704,86.2600435998,653.023948361,244.670225398,49.9818,358.371922963
 10/31  19:00:00,352.286004157,35.9515679496,62.4296481694,0.0,102.647051061,80.1663183927,539.325389151,238.26856389,33.3212,267.735625261
 10/31  20:00:00,384.648659915,35.9515679496,69.4311889808,0.0,115.40909374,92.7192997104,531.811635056,234.699577591,33.3212,263.790857465
 10/31  21:00:00,375.501433339,35.9515679496,83.7681194837,0.0,102.647051061,94.1340635361,650.480357642,233.930363301,24.9909,391.559094341
 10/31  22:00:00,290.84142672,35.9515679496,66.1204641433,0.0,77.122965704,65.871452062,507.43926726,195.590089185,16.6606,295.188578075
 10/31  23:00:00,201.30568009,35.9515679496,45.4722735349,0.0,38.286128036,48.4199368926,336.1931999,165.544625871,8.3303,162.318274029
 10/31  24:00:00,177.877224839,31.0011967536,65.2483643504,0.0,25.5240853573,30.610668775,182.309994962,48.4329145623,3.33212,130.5449604
 11/01  01:00:00,163.405970474,31.0011967536,58.1252122394,0.0,19.418418834,29.3649097162,132.952507903,35.0260661055,3.33212,94.5943217979
 11/01  02:00:00,146.868451775,31.0011967536,49.5340361079,0.0,12.7620426787,28.1191506574,130.828349221,26.5789080602,3.33212,100.917321161
 11/01  03:00:00,143.047408442,31.0011967536,45.7437002646,0.0,12.7620426787,28.1191506574,124.626164372,20.3811931263,3.33212,100.912851246
 11/01  04:00:00,149.906328308,31.0011967536,46.0526068793,0.0,12.7620426787,28.1191506574,146.903581705,12.9609730585,3.33212,130.610488647
 11/01  05:00:00,185.265257994,31.0011967536,53.7945193177,0.0,25.5240853573,30.610668775,244.211197182,10.105824518,8.3303,225.775072664
 11/01  06:00:00,314.871132075,34.1364318444,82.4552225159,0.0,51.0481707146,78.1489452969,416.7296108,9.77382780091,16.6606,390.295182999
 11/01  07:00:00,389.791756215,35.9515839108,101.229359166,0.0,64.3609230253,109.708623606,559.370111718,17.024235254,24.9909,517.354976464
 11/01  08:00:00,308.78868145,35.9515679496,76.7956663042,0.0,51.0481707146,80.7689615957,460.816712355,22.4555146804,33.3212,405.039997674
 11/01  09:00:00,277.660514656,36.5056058743,73.3370792341,0.0,51.0481707146,71.0224615957,391.925014755,24.8376934015,66.8089,300.278421354
 11/01  10:00:00,228.767158608,36.632624755,73.0396945829,0.0,32.1804615127,65.7244621605,353.665672915,29.6691317418,83.4695,240.527041173
 11/01  11:00:00,234.426512972,36.6926736361,77.9593354643,0.0,32.1804615127,65.7244621605,295.169001162,33.0257702056,83.4695,178.673730957
 11/01  12:00:00,242.429776594,36.7363517398,86.5603193449,0.0,32.1804615127,65.7244621605,297.66664939,42.6852985394,83.4695,171.511850851
 11/01  13:00:00,236.021025659,36.7731324659,89.799515739,0.0,32.1804615127,55.9779621605,305.168192594,51.9094842362,75.1392,178.119508358
 11/01  14:00:00,203.701799797,36.8051687326,57.6928590927,0.0,32.1804615127,55.9779621605,293.927426215,56.123874843,66.8089,170.994651371
 11/01  15:00:00,205.396484842,36.8342482344,59.4097169943,0.0,32.1804615127,55.9779621605,315.261729555,69.1182495808,75.1392,171.004279974
 11/01  16:00:00,228.521993487,36.520452901,53.5684126004,0.0,32.1804615127,60.9114621605,322.119727568,92.8277738108,91.7998,137.492153757
 11/01  17:00:00,269.509316126,35.9515679496,59.9935641963,0.0,32.1804615127,77.5397301883,365.660063705,118.315080391,49.9818,197.363183314
 11/01  18:00:00,357.036132578,35.9515679496,76.6432423051,0.0,77.122965704,86.2600435998,567.494175566,153.009629192,49.9818,364.502746373
 11/01  19:00:00,365.8780898,35.9515679496,77.8392810914,0.0,102.647051061,80.1663183927,459.349498432,159.33008682,33.3212,266.698211612
 11/01  20:00:00,398.530733101,35.9515679496,84.944835716,0.0,115.40909374,92.7192997104,496.672697255,202.307468915,33.3212,261.04402834
 11/01  21:00:00,388.306019596,35.9515679496,97.9592724933,0.0,102.647051061,94.1340635361,655.770169567,238.307510323,24.9909,392.471759244
 11/01  22:00:00,302.079406114,35.9515679496,78.153538466,0.0,77.122965704,65.871452062,536.659171941,220.81955099,16.6606,299.179020952
 11/01  23:00:00,210.378809712,35.9515679496,54.2775242219,0.0,38.286128036,48.4199368926,408.018887516,236.279506409,8.3303,163.409081107
 11/01  24:00:00,157.857571413,31.0011967536,45.2247479364,0.0,25.5240853573,30.610668775,191.990409962,58.0534205126,3.33212,130.604869449
 11/02  01:00:00,144.176275699,31.0011967536,38.85724726,0.0,19.418418834,29.3649097162,152.349988116,48.0843207269,3.33212,100.933547389
 11/02  02:00:00,132.861102654,31.0011967536,35.4409813837,0.0,12.7620426787,28.1191506574,138.312510712,40.3466653428,3.33212,94.6337253697
 11/02  03:00:00,130.608624158,31.0011967536,33.1685848604,0.0,12.7620426787,28.1191506574,140.270500177,35.9811085658,3.33212,100.957271612
 11/02  04:00:00,137.545469464,31.0011967536,33.4727153056,0.0,12.7620426787,28.1191506574,168.539107575,34.5344154998,3.33212,130.672572075
 11/02  05:00:00,173.270481394,31.0011967536,41.5643254343,0.0,25.5240853573,30.610668775,266.426784806,32.0962882472,8.3303,226.000196559
 11/02  06:00:00,301.245573718,33.2701168851,69.498074194,0.0,51.0481707146,78.1489452969,440.712943908,30.924173947,16.6606,393.128169961
 11/02  07:00:00,382.512517103,35.951911923,91.5302545883,0.0,64.3609230253,109.708623606,761.213480538,213.050167828,24.9909,523.17241271
 11/02  08:00:00,302.385783391,35.9515679496,67.9565361547,0.0,51.0481707146,80.7689615957,682.820896393,248.873342138,33.3212,400.626354254
 11/02  09:00:00,272.624404395,36.3792727013,65.9908260886,0.0,51.0481707146,71.0224615957,610.819241013,238.871615515,66.8089,305.138725498
 11/02  10:00:00,222.277069201,36.5880100034,64.163429291,0.0,32.1804615127,65.7244621605,562.166686161,242.023215156,83.4695,236.673971005
 11/02  11:00:00,229.233293106,36.6995385857,71.1863697833,0.0,32.1804615127,65.7244621605,450.789419562,188.534310813,83.4695,178.785608749
 11/02  12:00:00,237.662188192,36.7435130899,81.0185117261,0.0,32.1804615127,65.7244621605,424.039592729,162.065028683,83.4695,178.505064046
 11/02  13:00:00,231.592513016,36.7804474056,84.7647965323,0.0,32.1804615127,55.9779621605,421.721937046,171.181583936,75.1392,175.40115311
 11/02  14:00:00,232.416732691,36.8126260195,85.7146079405,0.0,32.1804615127,55.9779621605,401.593372369,160.841638325,66.8089,173.942834044
 11/02  15:00:00,233.204009268,36.8420924358,86.7276332684,0.0,32.1804615127,55.9779621605,380.321871634,134.067820841,75.1392,171.114850793
 11/02  16:00:00,252.575029121,36.5284153285,77.1875636591,0.0,32.1804615127,60.9114621605,372.690038094,143.32801768,91.7998,137.562220414
 11/02  17:00:00,286.568369808,35.9515679496,73.6418783587,0.0,32.1804615127,77.5397301883,442.618720679,195.108958779,49.9818,197.5279619
 11/02  18:00:00,365.263661041,35.9515679496,83.9051342847,0.0,77.122965704,86.2600435998,656.736279123,241.369475366,49.9818,365.385003757
 11/02  19:00:00,369.939964614,35.9515679496,80.4332085212,0.0,102.647051061,80.1663183927,555.762507887,254.035534537,33.3212,268.405773349
 11/02  20:00:00,401.809165533,35.9515679496,86.2388339889,0.0,115.40909374,92.7192997104,553.321035746,253.171890045,33.3212,266.827945701
 11/02  21:00:00,392.167642331,35.9515679496,100.085052922,0.0,102.647051061,94.1340635361,651.633552799,233.941257193,24.9909,392.701395605
 11/02  22:00:00,303.68593915,35.9515679496,78.1433412299,0.0,77.122965704,65.871452062,555.217514153,244.539969639,16.6606,294.016944513
 11/02  23:00:00,210.809536286,35.9515679496,53.3071803259,0.0,38.286128036,48.4199368926,437.930679758,266.857395133,8.3303,162.742984625
 11/02  24:00:00,156.532173616,31.0011967536,43.7031645656,0.0,25.5240853573,30.610668775,195.543056427,55.1154974839,3.33212,137.095438943
 11/03  01:00:00,142.508086881,31.0011967536,37.0100294897,0.0,19.418418834,29.3649097162,140.252500183,42.2564121685,3.33212,94.6639680148
 11/03  02:00:00,131.352834519,31.0011967536,33.7594027209,0.0,12.7620426787,28.1191506574,140.096848426,35.7768329876,3.33212,100.987895438
 11/03  03:00:00,129.550718456,31.0011967536,31.9689480988,0.0,12.7620426787,28.1191506574,136.735404722,32.4184148007,3.33212,100.984869921
 11/03  04:00:00,137.174678387,31.0011967536,32.3921227209,0.0,12.7620426787,28.1191506574,165.061464006,30.9965791409,3.33212,130.732764865
 11/03  05:00:00,172.770090239,31.0011967536,40.3526531872,0.0,25.5240853573,30.610668775,265.538738074,30.9784480446,8.3303,226.229990029
 11/03  06:00:00,301.529528902,33.0638514186,69.2122366923,0.0,51.0481707146,78.1489452969,442.972261856,30.499570526,16.6606,395.81209133
 11/03  07:00:00,384.882810332,35.9515679496,92.8913650796,0.0,64.3609230253,109.708623606,773.042990005,222.969022072,24.9909,525.083067934
 11/03  08:00:00,304.532361703,35.9515679496,69.3459760226,0.0,51.0481707146,80.7689615957,686.844670801,253.853715711,33.3212,399.66975509
 11/03  09:00:00,275.377648983,36.4939764698,68.891248055,0.0,51.0481707146,71.0224615957,592.308675905,219.924312012,66.8089,305.575463893
 11/03  10:00:00,225.238320525,36.6383148057,68.7063861139,0.0,32.1804615127,65.7244621605,467.456835382,139.659312872,83.4695,244.328022511
 11/03  11:00:00,235.971537823,36.6981853174,79.4464972706,0.0,32.1804615127,65.7244621605,335.904065806,73.5295466568,83.4695,178.90501915
 11/03  12:00:00,245.022446427,36.7422846308,89.4089584155,0.0,32.1804615127,65.7244621605,294.276219545,39.0641824012,83.4695,171.742537144
 11/03  13:00:00,243.871988726,36.7823833271,97.9665448684,0.0,32.1804615127,55.9779621605,282.234371778,28.7497073816,75.1392,178.345464397
 11/03  14:00:00,278.714746126,36.8158482209,132.57605805,0.0,32.1804615127,55.9779621605,262.216583222,21.5163177579,66.8089,173.891365464
 11/03  15:00:00,279.743437336,36.8455750286,133.449910618,0.0,32.1804615127,55.9779621605,268.869587691,18.3100813614,75.1392,175.42030633
 11/03  16:00:00,287.05542794,36.5317314399,111.836144458,0.0,32.1804615127,60.9114621605,243.525614218,17.1853285064,91.7998,134.540485712
 11/03  17:00:00,270.244778084,35.9515679496,58.0517902349,0.0,32.1804615127,77.5397301883,280.680289451,29.6339462156,49.9818,201.064543235
 11/03  18:00:00,348.785263861,35.9515679496,68.6031386195,0.0,77.122965704,86.2600435998,480.300715863,64.55477506,49.9818,365.764140803
 11/03  19:00:00,361.439513021,35.9515679496,73.9184160697,0.0,102.647051061,80.1663183927,427.056598686,124.748022369,33.3212,268.987376317
 11/03  20:00:00,397.388572887,35.9515679496,84.3133138551,0.0,115.40909374,92.7192997104,474.752183408,173.597162671,33.3212,267.833820737
 11/03  21:00:00,390.835950346,35.9515679496,101.273368374,0.0,102.647051061,94.1340635361,571.826050389,154.075154833,24.9909,392.759995555
 11/03  22:00:00,306.856276182,35.9515679496,83.6082549358,0.0,77.122965704,65.871452062,450.320559354,139.204034221,16.6606,294.455925133
 11/03  23:00:00,215.381196782,35.9515679496,60.2133778932,0.0,38.286128036,48.4199368926,323.186807827,145.382254783,8.3303,169.474253045
 11/03  24:00:00,163.352558952,31.0011967536,50.8062235548,0.0,25.5240853573,30.610668775,207.862795829,73.7824889853,3.33212,130.748186844
 11/04  01:00:00,160.220888482,31.0011967536,45.4095597453,0.0,27.7269238854,30.610668775,169.946342478,65.6030884648,3.33212,101.011134013
 11/04  02:00:00,138.94098838,31.0011967536,41.5987950664,0.0,12.7620426787,28.1191506574,158.727088199,56.6050274435,3.33212,98.7899407557
 11/04  03:00:00,137.023660238,31.0011967536,39.6724175987,0.0,12.7620426787,28.1191506574,148.089927941,47.813242198,3.33212,96.9445657432
 11/04  04:00:00,143.76952468,31.0011967536,39.7704575839,0.0,12.7620426787,28.1191506574,187.671213256,46.9781522582,3.33212,137.360940998
 11/04  05:00:00,156.365083147,31.0011967536,40.0435744092,0.0,12.7620426787,28.1191506574,215.700668669,44.5945088158,8.3303,162.775859853
 11/04  06:00:00,247.919769117,33.2701168851,48.6128888745,0.0,42.6918050922,54.3732441037,289.234582072,37.6465914461,16.6606,234.927390626
 11/04  07:00:00,318.11014331,35.9645554796,72.6389785102,0.0,42.6918050922,86.1019271793,632.966299232,215.132155146,24.9909,392.843244086
 11/04  08:00:00,372.040226179,35.9515679496,99.6564615314,0.0,57.6566862989,112.030105488,813.894546883,218.400610161,33.3212,562.172736722
 11/04  09:00:00,311.620543787,36.5198568816,86.677802415,0.0,57.6566862989,83.6599452969,629.174597987,155.582356794,66.8089,406.783341193
 11/04  10:00:00,235.993058955,36.6431649236,66.1334961673,0.0,42.6918050922,68.9656133826,490.496853609,101.008414468,83.4695,306.018939142
 11/04  11:00:00,222.462212836,36.6989911871,61.3149591705,0.0,34.9340096728,67.7198543238,384.769737134,59.0230965697,83.4695,242.277140565
 11/04  12:00:00,225.268422342,36.7410103274,64.9941992072,0.0,34.9340096728,67.7198543238,300.342769181,34.7098730233,83.4695,182.163396157
 11/04  13:00:00,269.644675306,36.7767624889,118.875771935,0.0,34.9340096728,57.9733543238,277.682198936,23.5150648602,75.1392,179.027934076
 11/04  14:00:00,263.786710615,36.8062731655,112.86399898,0.0,34.9340096728,57.9733543238,265.569533542,21.5600094633,66.8089,177.200624079
 11/04  15:00:00,260.102631208,36.8336773003,108.994198958,0.0,34.9340096728,57.9733543238,266.939055088,18.3987449053,75.1392,173.401110183
 11/04  16:00:00,276.214419245,36.5189936657,96.0477952126,0.0,34.9340096728,62.9068543238,246.579008837,16.8604911209,91.7998,137.918717716
 11/04  17:00:00,281.948196934,35.9515679496,72.0126479831,0.0,34.9340096728,72.2186844194,243.929130774,23.6082209561,49.9818,170.339109818
 11/04  18:00:00,338.637734237,35.9562678568,48.7154339409,0.0,87.0357390804,86.2600435998,287.638716232,31.7256066089,49.9818,205.931309623
 11/04  19:00:00,337.603894641,35.9515679496,53.0905521317,0.0,102.000620287,77.6748002752,338.292155036,36.3513147656,33.3212,268.61964027
 11/04  20:00:00,370.596925904,35.9515679496,74.7833263817,0.0,102.000620287,88.9820225341,338.700230897,37.2065423796,33.3212,268.172488518
 11/04  21:00:00,371.660764376,35.9515679496,85.5525338883,0.0,102.000620287,91.6425454185,339.100200632,45.4918272372,24.9909,268.617473395
 11/04  22:00:00,320.824646826,35.9515679496,87.8950630675,0.0,87.0357390804,65.871452062,465.584855818,56.4891302522,16.6606,392.435125565
 11/04  23:00:00,226.953427072,35.9515679496,67.6606641988,0.0,42.6918050922,48.4199368926,303.187240933,61.6523237732,8.3303,233.20461716
 11/04  24:00:00,168.53614112,31.0011967536,53.8480084429,0.0,27.7269238854,30.610668775,201.024419627,66.876214878,3.33212,130.816084749
 11/05  01:00:00,170.777265125,31.0011967536,46.8105657856,0.0,34.4311606118,33.1021868926,171.310321911,66.7927899493,3.33212,101.185411962
 11/05  02:00:00,149.895998296,31.0011967536,43.4124485486,0.0,19.466279405,30.610668775,164.800547076,60.2673551947,3.33212,101.201071882
 11/05  03:00:00,147.508373881,31.0011967536,41.0115623461,0.0,19.466279405,30.610668775,161.002909313,56.4634627509,3.33212,101.207326562
 11/05  04:00:00,154.845412423,31.0011967536,41.7638031928,0.0,19.466279405,30.610668775,190.12238854,49.3605461037,3.33212,137.429722436
 11/05  05:00:00,169.092495366,31.0011967536,43.773043576,0.0,19.466279405,30.610668775,213.232485119,41.7371608041,8.3303,163.165024315
 11/05  06:00:00,253.17127116,34.4664565908,52.9213071716,0.0,42.6918050922,54.3732441037,292.936501115,35.922567508,16.6606,240.353333607
 11/05  07:00:00,328.00561419,36.0013781102,75.4728564949,0.0,49.3960418185,88.5934452969,518.492440687,96.1105067485,24.9909,397.391033939
 11/05  08:00:00,371.829348653,35.9515679496,101.304762487,0.0,57.6566862989,112.030105488,726.406482015,128.5893713,33.3212,564.495910715
 11/05  09:00:00,305.080691063,36.5494919887,90.0815377802,0.0,50.9524495726,81.1684271793,623.059412334,152.027524079,66.8089,404.222988256
 11/05  10:00:00,248.781911853,36.6434078067,79.0209038384,0.0,42.6918050922,68.9656133826,497.495400937,103.26448049,83.4695,310.761420446
 11/05  11:00:00,254.659969252,36.7008543836,88.7860630844,0.0,38.286128036,68.9656133826,396.786326818,68.2762869795,83.4695,245.040539838
 11/05  12:00:00,259.426290492,36.745069125,94.3910839044,0.0,38.286128036,68.9656133826,307.815171298,48.161979962,83.4695,176.183691336
 11/05  13:00:00,245.517572817,36.7797387268,99.4368027445,0.0,31.5818913096,56.727595265,286.491209862,35.5638414725,75.1392,175.788168389
 11/05  14:00:00,248.894849767,36.8118949414,102.793818672,0.0,31.5818913096,56.727595265,276.282792258,31.7181151616,66.8089,177.755777096
 11/05  15:00:00,255.901333571,36.8412299732,109.763030081,0.0,31.5818913096,56.727595265,284.970848019,31.5014470888,75.1392,178.330200931
 11/05  16:00:00,276.572027502,36.5285676187,101.488374811,0.0,31.5818913096,61.661095265,262.175459145,39.145924524,91.7998,131.229734621
 11/05  17:00:00,292.502430614,35.9515679496,87.4589871692,0.0,31.5818913096,70.9729253606,295.676577638,75.2367443527,49.9818,170.458033285
 11/05  18:00:00,363.448858309,35.9515679496,82.58461071,0.0,80.3315023541,83.7685254822,397.146686667,141.363300812,49.9818,205.801585855
 11/05  19:00:00,376.291406144,35.9515679496,91.1822526498,0.0,102.000620287,77.6748002752,519.794348523,217.971787591,33.3212,268.501360932
 11/05  20:00:00,405.426856764,35.9515679496,99.6147591478,0.0,108.704857014,91.4735406516,520.232898847,219.311047914,33.3212,267.600650933
 11/05  21:00:00,377.049276892,35.9515679496,99.2420384254,0.0,95.2963835608,89.1510273009,512.441153918,218.950795139,24.9909,268.49945878
 11/05  22:00:00,318.196828305,35.9515679496,92.8818594521,0.0,80.3315023541,63.3799339444,687.221519856,278.002106127,16.6606,392.55881373
 11/05  23:00:00,228.845113478,35.9515679496,67.7803910751,0.0,42.6918050922,48.4199368926,473.594872265,231.97483331,8.3303,233.289738955
 11/05  24:00:00,177.454650227,31.0011967536,53.3395248229,0.0,34.4311606118,33.1021868926,186.148658514,51.7372108898,3.33212,131.079327624
 11/06  01:00:00,160.516630147,31.0011967536,47.687796583,0.0,25.5240853573,30.610668775,187.975088551,47.1704175436,3.33212,137.472551008
 11/06  02:00:00,147.134047158,31.0011967536,41.6671349427,0.0,19.418418834,29.3649097162,144.621217782,40.1886460396,3.33212,101.100451743
 11/06  03:00:00,135.794188457,31.0011967536,38.2140029719,0.0,12.7620426787,28.1191506574,133.64418605,35.2005912624,3.33212,95.1114747876
 11/06  04:00:00,133.332937118,31.0011967536,35.7228206334,0.0,12.7620426787,28.1191506574,136.254621906,32.1395708903,3.33212,100.782931016
 11/06  05:00:00,140.776672867,31.0011967536,36.5890143673,0.0,12.7620426787,28.1191506574,170.477469715,29.6423987758,3.33212,137.502950939
 11/06  06:00:00,177.248912713,31.0011967536,45.4531707717,0.0,25.5240853573,30.610668775,263.556849282,28.2897043469,8.3303,226.936844935
 11/06  07:00:00,303.254061279,33.4763823516,74.0442062994,0.0,51.0481707146,78.1489452969,447.435492094,27.1147699579,16.6606,403.660122136
 11/06  08:00:00,375.69952321,36.0104175717,98.7165579222,0.0,64.3609230253,109.708623606,740.620110822,188.548622262,24.9909,527.08058856
 11/06  09:00:00,317.603538837,35.9515679496,84.6044745734,0.0,51.0481707146,80.7689615957,580.912311991,138.696809599,33.3212,408.894302392
 11/06  10:00:00,291.745247106,36.5528802587,87.0462536493,0.0,51.0481707146,71.0224615957,468.419548994,94.1515467122,66.8089,307.459102282
 11/06  11:00:00,242.264843298,36.6479176811,86.5318350341,0.0,32.1804615127,65.7244621605,387.200669892,61.4409439525,83.4695,242.290225939
 11/06  12:00:00,249.240028278,36.7063741037,92.9092473683,0.0,32.1804615127,65.7244621605,306.449434992,41.1170164732,83.4695,181.862918518
 11/06  13:00:00,253.841453316,36.7498314208,98.2255729578,0.0,32.1804615127,65.7244621605,291.709657669,29.2423747662,83.4695,178.997782903
 11/06  14:00:00,278.832618269,36.7862110783,132.696693672,0.0,32.1804615127,55.9779621605,272.173624699,21.3202312528,75.1392,175.714193447
 11/06  15:00:00,280.81630762,36.8174603137,134.515530744,0.0,32.1804615127,55.9779621605,259.971682701,18.6010414308,66.8089,174.561741271
 11/06  16:00:00,262.352074404,36.8454676687,116.062802134,0.0,32.1804615127,55.9779621605,272.687401816,19.1052709218,75.1392,178.442930895
 11/06  17:00:00,231.8218115,36.5305629427,54.1254508011,0.0,32.1804615127,60.9114621605,258.001321824,28.3368582564,91.7998,137.864663568
 11/06  18:00:00,280.319721686,35.9515679496,54.1551467805,0.0,32.1804615127,77.5397301883,312.552207495,64.3448108672,49.9818,198.225596628
 11/06  19:00:00,354.985496527,35.9515679496,74.734611722,0.0,77.122965704,86.2600435998,510.815404833,92.4977799521,49.9818,368.335824881
 11/06  20:00:00,367.348725423,35.9515679496,79.3929643538,0.0,102.647051061,80.1663183927,439.593613378,130.567874228,33.3212,275.70453915
 11/06  21:00:00,402.66497528,35.9515679496,89.2399692923,0.0,115.40909374,92.7192997104,467.633587609,163.704962028,33.3212,270.607425581
 11/06  22:00:00,394.452893298,35.9515679496,104.515812304,0.0,102.647051061,94.1340635361,595.871306529,175.48411729,24.9909,395.396289239
 11/06  23:00:00,307.171526607,35.9515679496,83.4696778498,0.0,77.122965704,65.871452062,550.473331916,230.058733392,16.6606,303.753998524
 11/06  24:00:00,214.816635827,35.9515679496,58.944828303,0.0,38.286128036,48.4199368926,406.606964461,234.736156013,8.3303,163.540508449
 11/07  01:00:00,162.238156149,31.0011967536,49.6051234526,0.0,25.5240853573,30.610668775,206.307719836,65.9087853571,3.33212,137.066814479
 11/07  02:00:00,149.054915992,31.0011967536,43.7627900278,0.0,19.418418834,29.3649097162,154.819273894,50.3537274572,3.33212,101.133426437
 11/07  03:00:00,138.3622505,31.0011967536,40.9794910154,0.0,12.7620426787,28.1191506574,145.90577054,41.4294970058,3.33212,101.144153534
 11/07  04:00:00,136.422803817,31.0011967536,39.03111026,0.0,12.7620426787,28.1191506574,140.473372903,35.9853453774,3.33212,101.155907525
 11/07  05:00:00,144.710910259,31.0011967536,40.112418948,0.0,12.7620426787,28.1191506574,165.412340882,31.063505649,3.33212,131.016715233
 11/07  06:00:00,180.625663524,31.0011967536,48.398023675,0.0,25.5240853573,30.610668775,270.662675566,27.83976085,8.3303,234.492614716
 11/07  07:00:00,309.274873947,33.8889132846,76.3385934439,0.0,51.0481707146,78.1489452969,439.020782795,25.7020309691,16.6606,396.658151826
 11/07  08:00:00,376.778539173,35.9515679496,100.410050185,0.0,64.3609230253,109.708623606,668.340396484,110.386842721,24.9909,532.962653763
 11/07  09:00:00,322.146148091,35.9515679496,89.0510096905,0.0,51.0481707146,80.7689615957,538.951291325,99.3948500543,33.3212,406.235241271
 11/07  10:00:00,300.826920924,36.526271722,96.4080725647,0.0,51.0481707146,71.0224615957,446.763717575,65.128749464,66.8089,314.826068111
 11/07  11:00:00,257.733048288,36.6515525766,102.089994369,0.0,32.1804615127,65.7244621605,355.403471367,32.8316932906,83.4695,239.102278077
 11/07  12:00:00,289.265096812,36.7113505449,132.531001966,0.0,32.1804615127,65.7244621605,283.728017759,14.7784288665,83.4695,185.480088893
 11/07  13:00:00,290.655615174,36.7529173102,134.051546587,0.0,32.1804615127,65.7244621605,267.85813441,5.26403520414,83.4695,179.124599206
 11/07  14:00:00,284.138249644,36.7869652621,136.783612417,0.0,32.1804615127,55.9779621605,257.252651269,3.26621784441,75.1392,178.847233425
 11/07  15:00:00,285.010705124,36.8169564035,137.460726439,0.0,32.1804615127,55.9779621605,242.016118121,3.52161612068,66.8089,171.685602
 11/07  16:00:00,285.581685055,36.8423485881,138.036011327,0.0,32.1804615127,55.9779621605,257.42214122,3.72145741991,75.1392,178.5614838
 11/07  17:00:00,310.541659937,36.5292879757,131.677177636,0.0,32.1804615127,60.9114621605,232.851187148,3.12885619062,91.7998,137.922530958
 11/07  18:00:00,317.670398229,35.951572802,90.9525674686,0.0,32.1804615127,77.5397301883,269.919515484,14.4561809459,49.9818,205.481534538
 11/07  19:00:00,347.728377264,35.974339158,67.4186104761,0.0,77.122965704,86.2600435998,445.569367409,26.6991094576,49.9818,368.888457951
 11/07  20:00:00,356.155027134,35.9515679496,68.8411015097,0.0,102.647051061,80.1663183927,334.086921796,30.6513515983,33.3212,270.114370197
 11/07  21:00:00,404.100077663,35.9515679496,91.4136987673,0.0,115.40909374,92.7192997104,335.783057473,30.8961616369,33.3212,271.565695836
 11/07  22:00:00,402.505937074,35.9515679496,113.291249129,0.0,102.647051061,94.1340635361,466.075910271,38.4449358244,24.9909,402.640074446
 11/07  23:00:00,317.692074286,35.9680008192,94.7117116167,0.0,77.122965704,65.871452062,367.472320782,47.2255139645,16.6606,303.586206818
 11/07  24:00:00,224.676565665,35.9526582206,69.8091464852,0.0,38.286128036,48.4199368926,232.654748108,60.6732661125,8.3303,163.651181996
 11/08  01:00:00,217.968933425,31.0011967536,105.224457482,0.0,25.5240853573,30.610668775,201.121592559,60.1712640936,3.33212,137.618208466
 11/08  02:00:00,178.401269967,31.0011967536,73.038214848,0.0,19.418418834,29.3649097162,162.987333782,58.463286541,3.33212,101.191927241
 11/08  03:00:00,156.12410786,31.0011967536,58.6904079517,0.0,12.7620426787,28.1191506574,160.368748661,55.8416578247,3.33212,101.194970837
 11/08  04:00:00,149.07869231,31.0011967536,51.6562203925,0.0,12.7620426787,28.1191506574,154.012943366,49.4854221863,3.33212,101.195401179
