Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  05:00:00,153.89829208,31.0011967536,49.8882379105,0.0,12.7620426787,28.1191506574,179.169702658,44.7519719357,3.33212,131.085610723
 11/08  06:00:00,189.061092972,31.8262586196,56.5893597923,0.0,25.5240853573,30.610668775,282.875979462,39.8097813465,8.3303,234.735898115
 11/08  07:00:00,316.850590011,35.1265060836,83.258656317,0.0,51.0481707146,78.1489452969,455.32268961,36.3998322659,16.6606,402.262257345
 11/08  08:00:00,384.707567277,35.9537987604,109.631037467,0.0,64.3609230253,109.708623606,632.446236067,72.6374964502,24.9909,534.817839617
 11/08  09:00:00,328.584529449,35.9515679496,96.2400047748,0.0,51.0481707146,80.7689615957,495.957059471,54.0992069573,33.3212,408.536652514
 11/08  10:00:00,325.973939021,36.553914541,120.375546631,0.0,51.0481707146,71.0224615957,393.308032033,16.0520509285,66.8089,310.447081105
 11/08  11:00:00,295.358127521,36.6462722523,135.763042915,0.0,32.1804615127,65.7244621605,331.271684697,2.18267949468,83.4695,245.619505202
 11/08  12:00:00,298.660474823,36.7048584415,136.784621707,0.0,32.1804615127,65.7244621605,265.241288173,2.24544789728,83.4695,179.526340275
 11/08  13:00:00,299.158164768,36.7518055507,137.615757356,0.0,32.1804615127,65.7244621605,264.928209028,2.20623543,83.4695,179.252473598
 11/08  14:00:00,289.643769618,36.8671376503,137.672180385,0.0,32.1804615127,55.9779621605,255.989740372,1.88760446215,75.1392,178.96293591
 11/08  15:00:00,288.565026575,36.9042715203,136.552090247,0.0,32.1804615127,55.9779621605,247.37226201,1.86948316573,66.8089,178.693878845
 11/08  16:00:00,288.835291701,36.8604747562,136.891585989,0.0,32.1804615127,55.9779621605,256.112473447,2.28766498342,75.1392,178.685608463
 11/08  17:00:00,322.670015426,36.5498828775,138.992623699,0.0,32.1804615127,60.9114621605,231.299612332,1.48474125282,91.7998,138.015071079
 11/08  18:00:00,371.583737473,36.0133348762,139.485357907,0.0,32.1804615127,77.5397301883,258.258597412,3.83959684594,49.9818,204.437200566
 11/08  19:00:00,423.709736487,36.0584731935,137.732430203,0.0,77.122965704,86.2600435998,425.781045534,4.66168741065,49.9818,371.137558123
 11/08  20:00:00,430.801264652,35.9939197007,137.481786331,0.0,102.647051061,80.1663183927,307.838672038,4.03433465306,33.3212,270.483137385
 11/08  21:00:00,455.416134412,35.9850187218,136.752885164,0.0,115.40909374,92.7192997104,310.833659272,3.95299179985,33.3212,273.559467472
 11/08  22:00:00,430.128277421,36.0222273301,135.435705881,0.0,102.647051061,94.1340635361,431.05221692,4.48588482356,24.9909,401.575432097
 11/08  23:00:00,364.449468704,36.1050594381,137.041162056,0.0,77.122965704,65.871452062,328.207012913,6.89389752221,16.6606,304.652515391
 11/08  24:00:00,298.190162529,36.0692854605,139.638859574,0.0,38.286128036,48.4199368926,188.144659742,9.73433648379,8.3303,170.080023258
 11/09  01:00:00,184.802922962,32.6513204856,69.5406788507,0.0,25.5240853573,30.610668775,134.502635627,0.0204396570851,3.33212,131.15007597
 11/09  02:00:00,156.014775445,31.8262586196,49.5555782806,0.0,19.418418834,29.3649097162,104.553300719,0.0,3.33212,101.221180719
 11/09  03:00:00,156.131174513,31.8262586196,57.6520240061,0.0,12.7620426787,28.1191506574,104.60307314,0.0470753021966,3.33212,101.223877838
 11/09  04:00:00,162.899052527,32.6513204856,63.369570053,0.0,12.7620426787,28.1191506574,107.27620329,2.70763842244,3.33212,101.236444868
 11/09  05:00:00,187.772045381,33.4763823516,80.842418914,0.0,12.7620426787,28.1191506574,150.05911004,9.00185978719,3.33212,137.725130253
 11/09  06:00:00,217.508121459,33.4763823516,83.0294465779,0.0,25.5240853573,30.610668775,255.14546954,11.8111459576,8.3303,235.004023582
 11/09  07:00:00,332.042452956,33.9714194712,99.1107453499,0.0,51.0481707146,78.1489452969,427.87054819,11.5891933765,16.6606,399.620754813
 11/09  08:00:00,411.703287054,35.9719462596,135.870344967,0.0,64.3609230253,109.708623606,579.244001601,17.4478911198,24.9909,536.805210481
 11/09  09:00:00,369.757427122,35.9690880976,135.818759472,0.0,51.0481707146,80.7689615957,451.408052133,7.2361153742,33.3212,410.850736759
 11/09  10:00:00,342.801219326,36.5452678166,135.648704287,0.0,51.0481707146,71.0224615957,381.360680815,1.7580126198,66.8089,312.793768195
 11/09  11:00:00,295.014628545,36.6388052367,135.942867898,0.0,32.1804615127,65.7244621605,332.082757652,2.726075312,83.4695,245.88718234
 11/09  12:00:00,296.21205715,36.7164705119,136.058478444,0.0,32.1804615127,65.7244621605,265.816560608,2.68525626268,83.4695,179.661804345
 11/09  13:00:00,295.355982029,36.8691926156,135.074610774,0.0,32.1804615127,65.7244621605,266.202739595,2.50796973177,83.4695,180.225269863
 11/09  14:00:00,285.931015125,36.9526509094,134.470677717,0.0,32.1804615127,55.9779621605,258.67135089,2.48599563977,75.1392,181.046155251
 11/09  15:00:00,286.478608186,36.8807018185,134.873780589,0.0,32.1804615127,55.9779621605,245.363290103,2.54805093961,66.8089,176.006339163
 11/09  16:00:00,288.290459915,36.8390395234,136.881883273,0.0,32.1804615127,55.9779621605,257.549836303,3.59988337167,75.1392,178.810752931
 11/09  17:00:00,321.092073581,36.5531617454,138.732822649,0.0,32.1804615127,60.9114621605,231.922281332,2.03689155197,91.7998,138.08558978
 11/09  18:00:00,368.827787318,36.0208814058,138.801262541,0.0,32.1804615127,77.5397301883,261.057318106,5.22250241468,49.9818,205.853015692
 11/09  19:00:00,420.816319583,36.0642029907,137.220817391,0.0,77.122965704,86.2600435998,426.719192428,6.22056080127,49.9818,370.516831626
 11/09  20:00:00,427.76038281,35.9961133197,136.964852289,0.0,102.647051061,80.1663183927,317.264281966,5.35986186087,33.3212,278.583220105
 11/09  21:00:00,452.278335815,35.9814302379,136.445285623,0.0,115.40909374,92.7192997104,308.487001821,5.30743793984,33.3212,269.858363881
 11/09  22:00:00,427.367538003,36.024309016,135.494970596,0.0,102.647051061,94.1340635361,440.48437065,8.10558241238,24.9909,407.387888238
 11/09  23:00:00,361.775002343,36.1056298162,136.989265512,0.0,77.122965704,65.871452062,339.164987862,17.3986155153,16.6606,305.105772346
 11/09  24:00:00,276.284894808,36.0628882296,119.947683888,0.0,38.286128036,48.4199368926,199.047286699,23.9520080953,8.3303,166.764978604
 11/10  01:00:00,152.756855186,31.0011967536,40.1015534942,0.0,25.5240853573,30.610668775,165.542724605,27.7048430593,3.33212,134.505761546
 11/10  02:00:00,155.400612131,31.0011967536,50.1175150504,0.0,19.418418834,29.3649097162,148.713971662,44.1302310023,3.33212,101.25162066
 11/10  03:00:00,152.122076316,32.6513204856,53.0979083087,0.0,12.7620426787,28.1191506574,159.739167358,55.1374283237,3.33212,101.269619034
 11/10  04:00:00,149.015237562,31.8262586196,50.8104616258,0.0,12.7620426787,28.1191506574,172.572420709,66.950511022,3.33212,102.289789687
 11/10  05:00:00,156.053678085,32.6513204856,49.7744460234,0.0,12.7620426787,28.1191506574,212.706825807,72.6192698331,3.33212,136.755435974
 11/10  06:00:00,190.56906135,31.8262586196,57.5163842731,0.0,25.5240853573,30.610668775,311.133127965,67.5751243861,8.3303,235.227703579
 11/10  07:00:00,322.780570112,34.9614937104,88.6134842174,0.0,51.0481707146,78.1489452969,480.102614223,56.2432760209,16.6606,407.198738202
 11/10  08:00:00,391.424880291,35.9572170166,115.05456738,0.0,64.3609230253,109.708623606,704.793499514,144.54514966,24.9909,535.257449855
 11/10  09:00:00,321.650878922,35.9515679496,88.439897833,0.0,51.0481707146,80.7689615957,549.914722698,103.327532197,33.3212,413.265990501
 11/10  10:00:00,282.897732741,36.5542215561,78.2996832208,0.0,51.0481707146,71.0224615957,453.738763754,77.8911610464,66.8089,309.038702707
 11/10  11:00:00,219.604548324,36.6430975888,63.8054093232,0.0,32.1804615127,65.7244621605,401.204345182,70.2265809842,83.4695,247.508264198
 11/10  12:00:00,211.162569685,36.6945719766,54.6241529353,0.0,32.1804615127,65.7244621605,370.320341773,101.686585745,83.4695,185.164256028
 11/10  13:00:00,207.402969161,36.7330965127,51.475483557,0.0,32.1804615127,65.7244621605,396.622368056,133.653300856,83.4695,179.4995672
 11/10  14:00:00,196.899899795,36.7664101741,50.6694897057,0.0,32.1804615127,55.9779621605,391.520105117,137.172011947,75.1392,179.20889317
 11/10  15:00:00,196.241457284,36.795687244,49.9957687349,0.0,32.1804615127,55.9779621605,383.742466905,138.007287131,66.8089,178.926279774
 11/10  16:00:00,195.647536674,36.823695474,49.4036829112,0.0,32.1804615127,55.9779621605,389.990239475,135.927423025,75.1392,178.923616451
 11/10  17:00:00,229.535205706,36.5143692102,48.6886406108,0.0,32.1804615127,60.9114621605,382.04311161,152.083945464,91.7998,138.159366146
 11/10  18:00:00,287.033040423,35.9515679496,60.4345208264,0.0,32.1804615127,77.5397301883,409.320292573,153.302875742,49.9818,206.035616831
 11/10  19:00:00,359.814574857,35.9515679496,79.0386997051,0.0,77.122965704,86.2600435998,597.45279809,174.99656738,49.9818,372.47443071
 11/10  20:00:00,366.64851195,35.9515679496,78.5037531907,0.0,102.647051061,80.1663183927,516.302007128,205.013891832,33.3212,277.966915296
 11/10  21:00:00,400.030279318,35.9515679496,86.3999773024,0.0,115.40909374,92.7192997104,508.53414776,198.022522619,33.3212,277.190425141
 11/10  22:00:00,390.713683177,35.9515679496,100.524908971,0.0,102.647051061,94.1340635361,609.234491014,183.41964119,24.9909,400.823949824
 11/10  23:00:00,303.525045148,35.9515679496,79.6413698797,0.0,77.122965704,65.871452062,502.085123008,180.672771053,16.6606,304.751751955
 11/10  24:00:00,212.137347291,35.9515679496,56.3911754905,0.0,38.286128036,48.4199368926,363.242465441,184.612974594,8.3303,170.299190847
 11/11  01:00:00,171.903340517,31.0011967536,47.7405174378,0.0,34.4311606118,33.1021868926,203.879551307,62.4966315394,3.33212,138.050799768
 11/11  02:00:00,166.707633798,31.0011967536,42.5407636769,0.0,34.4311606118,33.1021868926,161.211908205,50.0917240202,3.33212,107.788064185
 11/11  03:00:00,145.901142507,31.0011967536,39.2385812852,0.0,19.466279405,30.610668775,146.05652355,41.2722990444,3.33212,101.452104506
 11/11  04:00:00,144.633706018,31.0011967536,37.9795153409,0.0,19.466279405,30.610668775,139.767593524,34.9924749616,3.33212,101.442998563
 11/11  05:00:00,152.983638697,31.0011967536,39.7465439179,0.0,19.466279405,30.610668775,171.718531835,30.525242369,3.33212,137.861169466
 11/11  06:00:00,167.779653385,31.0011967536,42.3133383985,0.0,19.466279405,30.610668775,204.888015541,25.8701274374,8.3303,170.687588104
 11/11  07:00:00,252.006758173,34.4664565908,51.5965169425,0.0,42.6918050922,54.3732441037,284.562157137,23.0206590847,16.6606,244.880898052
 11/11  08:00:00,313.869005004,36.008385562,75.0077853168,0.0,49.3960418185,88.5934452969,510.47543002,80.7753063145,24.9909,404.709223706
 11/11  09:00:00,372.206311148,35.9515679496,101.402237033,0.0,57.6566862989,112.030105488,722.109123725,114.516363514,33.3212,574.271560211
 11/11  10:00:00,297.669742222,36.5453712459,82.597551683,0.0,50.9524495726,81.1684271793,606.371322728,124.297199499,66.8089,415.265223229
 11/11  11:00:00,231.254921913,36.6362422683,61.2789522976,0.0,42.6918050922,68.9656133826,528.195343823,129.611645103,83.4695,315.11419872
 11/11  12:00:00,219.693217164,36.6885191157,53.5465839475,0.0,38.286128036,68.9656133826,459.546038159,124.178886344,83.4695,251.897651815
 11/11  13:00:00,212.77272426,36.7279727986,47.562566146,0.0,38.286128036,68.9656133826,370.2791767,104.576349487,83.4695,182.233327213
 11/11  14:00:00,196.16923435,36.7599704764,49.9697678681,0.0,31.5818913096,56.727595265,342.687879227,87.9201785561,75.1392,179.628500671
 11/11  15:00:00,204.494844398,36.7901829756,58.2640868184,0.0,31.5818913096,56.727595265,329.15934943,83.3014758914,66.8089,179.048973538
 11/11  16:00:00,206.217242316,36.8170419508,59.9111328158,0.0,31.5818913096,56.727595265,360.490702204,106.301379659,75.1392,179.050122545
 11/11  17:00:00,231.907911835,36.5057598721,51.0301056115,0.0,31.5818913096,61.661095265,368.043614805,137.995286699,91.7998,138.248528106
 11/11  18:00:00,273.305256195,35.9515679496,54.0745933891,0.0,31.5818913096,70.9729253606,370.991306572,142.969685628,49.9818,178.039820944
 11/11  19:00:00,345.704922368,35.9515679496,64.7066272619,0.0,80.3315023541,83.7685254822,402.494295125,145.616836816,49.9818,206.895658309
 11/11  20:00:00,362.618913593,35.9515679496,77.6453552614,0.0,102.000620287,77.6748002752,450.419649279,138.788757412,33.3212,278.309691867
 11/11  21:00:00,391.431275053,35.9515679496,85.8510358068,0.0,108.704857014,91.4735406516,456.743136726,153.78912488,33.3212,269.632811847
 11/11  22:00:00,364.101125729,35.9515679496,86.6308882599,0.0,95.2963835608,89.1510273009,466.975652143,163.695277013,24.9909,278.28947513
 11/11  23:00:00,308.854388484,35.9515679496,84.5656929306,0.0,80.3315023541,63.3799339444,575.485602126,160.685273795,16.6606,398.139728332
 11/11  24:00:00,221.894140465,35.9515679496,62.0620343501,0.0,42.6918050922,48.4199368926,404.592529331,161.734922484,8.3303,234.527306848
 11/12  01:00:00,172.84689973,31.0011967536,48.7404451102,0.0,34.4311606118,33.1021868926,216.667598786,75.2051169641,3.33212,138.130361822
 11/12  02:00:00,166.631070761,31.0011967536,42.5204639275,0.0,34.4311606118,33.1021868926,172.497814069,61.3339881474,3.33212,107.831705921
 11/12  03:00:00,145.689477089,31.0011967536,39.0833619087,0.0,19.466279405,30.610668775,155.677122105,50.8514237876,3.33212,101.493578317
 11/12  04:00:00,144.281904837,31.0011967536,37.6851920939,0.0,19.466279405,30.610668775,150.257611198,42.8767010753,3.33212,104.048790123
 11/12  05:00:00,152.096680892,31.0011967536,38.906186622,0.0,19.466279405,30.610668775,177.590997906,38.9561392195,3.33212,135.302738687
 11/12  06:00:00,166.388601609,31.0011967536,40.9288795224,0.0,19.466279405,30.610668775,220.061072532,37.0383286801,8.3303,174.692443852
 11/12  07:00:00,250.083866463,34.0951787511,50.0104920979,0.0,42.6918050922,54.3732441037,292.859669731,35.2605292409,16.6606,240.93854049
 11/12  08:00:00,313.432076398,35.9842435349,74.0742384009,0.0,49.3960418185,88.5934452969,577.575514096,143.25903587,24.9909,409.325578226
 11/12  09:00:00,380.254054072,35.9515679496,109.365853595,0.0,57.6566862989,112.030105488,728.958007282,114.93105673,33.3212,580.705750553
 11/12  10:00:00,313.164357376,36.5423637398,98.2507578279,0.0,50.9524495726,81.1684271793,560.742740362,78.1673158902,66.8089,415.766524472
 11/12  11:00:00,261.697278252,36.6354598343,91.9618962074,0.0,42.6918050922,68.9656133826,437.346502084,39.6111918852,83.4695,314.265810198
 11/12  12:00:00,299.856851327,36.6905545878,133.449503518,0.0,38.286128036,68.9656133826,351.069303581,16.3439435153,83.4695,251.255860065
 11/12  13:00:00,303.940872519,36.7328656244,137.882925013,0.0,38.286128036,68.9656133826,271.518264629,8.28555119637,83.4695,179.763213433
 11/12  14:00:00,286.962767094,36.768121253,139.608610759,0.0,31.5818913096,56.727595265,267.998277275,6.18687172112,75.1392,186.672205554
 11/12  15:00:00,287.810425269,36.7967616272,140.156454855,0.0,31.5818913096,56.727595265,252.455243458,6.46959891702,66.8089,179.176744541
 11/12  16:00:00,285.289383567,36.8243108084,137.716845376,0.0,31.5818913096,56.727595265,262.067178899,7.75200579368,75.1392,179.175973106
 11/12  17:00:00,282.596921465,36.5127501917,100.997625422,0.0,31.5818913096,61.661095265,242.50530024,12.4087008969,91.7998,138.296799343
 11/12  18:00:00,279.563015997,35.9515679496,60.2277115781,0.0,31.5818913096,70.9729253606,258.803633019,30.6264941313,49.9818,178.195338888
 11/12  19:00:00,339.752714697,35.9515679496,58.8815062568,0.0,80.3315023541,83.7685254822,320.557745051,63.4775377089,49.9818,207.098407342
 11/12  20:00:00,366.239436827,35.9515679496,81.3131908004,0.0,102.000620287,77.6748002752,408.267681262,96.2810565696,33.3212,278.665424692
 11/12  21:00:00,402.265642504,35.9515679496,96.7557999428,0.0,108.704857014,91.4735406516,411.337144755,108.052100912,33.3212,269.963843843
 11/12  22:00:00,378.799644575,35.9515679496,101.493912854,0.0,95.2963835608,89.1510273009,397.49151826,93.8114739726,24.9909,278.689144288
 11/12  23:00:00,323.039146054,35.9515679496,98.9555526683,0.0,80.3315023541,63.3799339444,509.519494782,88.452067154,16.6606,404.406827628
 11/12  24:00:00,232.854922618,35.9515679496,73.2653387989,0.0,42.6918050922,48.4199368926,337.119874484,94.8112494142,8.3303,233.97832507
 11/13  01:00:00,170.661977663,31.0011967536,57.9852499073,0.0,25.5240853573,30.610668775,211.334906561,73.0801652545,3.33212,134.922621306
 11/13  02:00:00,155.620732155,31.0011967536,50.3215118802,0.0,19.418418834,29.3649097162,173.684865582,62.6329895748,3.33212,107.719756007
 11/13  03:00:00,144.497054345,31.0011967536,47.1332442796,0.0,12.7620426787,28.1191506574,158.733103161,54.012339348,3.33212,101.388643813
 11/13  04:00:00,142.774922906,31.0011967536,45.4230624601,0.0,12.7620426787,28.1191506574,151.61365434,46.8966081141,3.33212,101.384926226
 11/13  05:00:00,150.725880794,31.0011967536,46.7928664707,0.0,12.7620426787,28.1191506574,182.366985966,41.029716674,3.33212,138.005149292
 11/13  06:00:00,187.108489904,31.0011967536,55.5451905667,0.0,25.5240853573,30.610668775,280.518499124,36.198072915,8.3303,235.990126209
 11/13  07:00:00,318.77636273,34.7964813372,85.6158374011,0.0,51.0481707146,78.1489452969,457.093404296,30.1294432361,16.6606,410.30336106
 11/13  08:00:00,387.418039688,35.9556722399,112.659074429,0.0,64.3609230253,109.708623606,603.928293187,37.8305379524,24.9909,541.106855234
 11/13  09:00:00,332.709421612,35.9515679496,100.470977512,0.0,51.0481707146,80.7689615957,486.978994097,37.2519487383,33.3212,416.405845359
 11/13  10:00:00,329.487899537,36.5556647554,124.64092206,0.0,51.0481707146,71.0224615957,401.688687362,16.8611243677,66.8089,318.018662994
 11/13  11:00:00,292.699841908,36.6496195724,135.629020764,0.0,32.1804615127,65.7244621605,335.473061377,4.43412597649,83.4695,247.5694354
 11/13  12:00:00,295.401481875,36.708326856,136.818921323,0.0,32.1804615127,65.7244621605,273.081658867,3.11815482439,83.4695,186.494004043
 11/13  13:00:00,295.003725195,36.8034999954,136.329802728,0.0,32.1804615127,65.7244621605,272.414489257,2.709847608,83.4695,186.235141649
 11/13  14:00:00,285.895590287,36.8487867154,136.4079195,0.0,32.1804615127,55.9779621605,257.96407174,2.66929122252,75.1392,180.155580518
 11/13  15:00:00,286.629631215,36.8253848224,136.927880556,0.0,32.1804615127,55.9779621605,249.100995113,2.98553602966,66.8089,179.306559083
 11/13  16:00:00,287.511045577,36.850371807,137.711475435,0.0,32.1804615127,55.9779621605,257.707014612,3.25407388975,75.1392,179.313740722
 11/13  17:00:00,323.241152887,36.5426789772,139.490880899,0.0,32.1804615127,60.9114621605,233.870114032,2.0517692102,91.7998,140.018544822
 11/13  18:00:00,368.498162225,35.9935638341,139.869794192,0.0,32.1804615127,77.5397301883,266.937759141,4.96220316523,49.9818,211.993755975
 11/13  19:00:00,420.530584253,36.0371121773,138.240609354,0.0,77.122965704,86.2600435998,429.312957834,5.89705038639,49.9818,373.434107448
 11/13  20:00:00,427.674896038,35.9702853088,138.303596347,0.0,102.647051061,80.1663183927,319.151310958,5.75442704626,33.3212,280.075683912
 11/13  21:00:00,443.115611691,35.9520643051,129.006656896,0.0,115.40909374,92.7192997104,328.684289104,16.3178126965,33.3212,279.045276408
 11/13  22:00:00,399.400333726,35.9823254267,109.36701326,0.0,102.647051061,94.1340635361,471.487937203,35.310376085,24.9909,411.186661118
 11/13  23:00:00,321.636966531,36.0212453156,98.2366629081,0.0,77.122965704,65.871452062,388.201840124,64.6155788851,16.6606,306.925661239
 11/13  24:00:00,228.320798002,35.9949021266,73.0858019718,0.0,38.286128036,48.4199368926,275.399199326,96.405664002,8.3303,170.663235324
 11/14  01:00:00,173.972742697,31.0011967536,61.2138459328,0.0,25.5240853573,30.610668775,218.332966138,76.9480400968,3.33212,138.052806041
 11/14  02:00:00,158.369749817,31.0011967536,52.9815553374,0.0,19.418418834,29.3649097162,175.77988495,71.0293547466,3.33212,101.418410204
 11/14  03:00:00,146.295022565,31.0011967536,48.8384990029,0.0,12.7620426787,28.1191506574,172.065074713,60.9655947428,3.33212,107.76735997
 11/14  04:00:00,143.624522914,31.0011967536,46.1710708318,0.0,12.7620426787,28.1191506574,158.171619165,53.41391701,3.33212,101.425582155
 11/14  05:00:00,150.915469619,31.0011967536,46.2332646209,0.0,12.7620426787,28.1191506574,190.216545547,48.7647784272,3.33212,138.11964712
 11/14  06:00:00,188.060087093,33.0638514186,53.6346617919,0.0,25.5240853573,30.610668775,289.216245474,44.6516726096,8.3303,236.234272865
 11/14  07:00:00,315.044861264,34.3014442176,81.4452736266,0.0,51.0481707146,78.1489452969,468.068599963,40.1563246199,16.6606,411.251675343
 11/14  08:00:00,386.5849618,35.9573220572,106.615194337,0.0,64.3609230253,109.708623606,738.775001367,170.564600551,24.9909,543.219500816
 11/14  09:00:00,324.045215484,35.9515679496,89.9363326772,0.0,51.0481707146,80.7689615957,621.470923317,169.005763631,33.3212,419.143959686
 11/14  10:00:00,298.491887203,36.5626682736,93.072442202,0.0,51.0481707146,71.0224615957,525.47541876,141.672353651,66.8089,316.994165109
 11/14  11:00:00,240.322324624,36.6553534019,83.9395633743,0.0,32.1804615127,65.7244621605,453.654199747,115.506345397,83.4695,254.67835435
 11/14  12:00:00,220.406651212,36.7127766287,63.6945959009,0.0,32.1804615127,65.7244621605,365.907082318,102.134330024,83.4695,180.303252294
 11/14  13:00:00,239.708627588,36.7555657687,83.7979452271,0.0,32.1804615127,65.7244621605,356.722569681,86.3192435822,83.4695,186.933826099
 11/14  14:00:00,242.906534898,36.7914509974,96.7187542554,0.0,32.1804615127,55.9779621605,338.78450094,83.9262750092,75.1392,179.719025931
 11/14  15:00:00,248.901724317,36.8224036614,102.68255269,0.0,32.1804615127,55.9779621605,341.251536223,90.565049351,66.8089,183.877586872
 11/14  16:00:00,240.816791236,36.8492738545,94.5551564206,0.0,32.1804615127,55.9779621605,370.626952498,113.58050026,75.1392,181.907252238
 11/14  17:00:00,253.070118095,36.5339795981,72.1444861008,0.0,32.1804615127,60.9114621605,396.847618195,166.564546234,91.7998,138.483271962
 11/14  18:00:00,297.744636711,35.9515679496,70.8293690319,0.0,32.1804615127,77.5397301883,481.455483173,224.725070996,49.9818,206.748612177
 11/14  19:00:00,368.160036108,35.9515679496,86.7541373138,0.0,77.122965704,86.2600435998,686.912232677,253.786103011,49.9818,383.144329667
 11/14  20:00:00,374.835773721,35.9515679496,85.7014891166,0.0,102.647051061,80.1663183927,569.288375892,255.647982063,33.3212,280.31919383
 11/14  21:00:00,408.729822961,35.9515679496,93.911720783,0.0,115.40909374,92.7192997104,543.220799911,230.575578845,33.3212,279.324021066
 11/14  22:00:00,398.668469442,35.9515679496,106.868568872,0.0,102.647051061,94.1340635361,678.169732493,242.502248678,24.9909,410.676583815
 11/14  23:00:00,308.77178904,35.9515679496,83.2068809386,0.0,77.122965704,65.871452062,566.210505792,240.897462883,16.6606,308.652442909
 11/14  24:00:00,215.9190694,35.9515679496,58.4027285723,0.0,38.286128036,48.4199368926,427.39359796,248.277681631,8.3303,170.785616329
 11/15  01:00:00,160.902758505,31.0011967536,48.0734362864,0.0,25.5240853573,30.610668775,191.67159862,50.2141199619,3.33212,138.125358658
 11/15  02:00:00,146.92806641,31.0011967536,41.403889118,0.0,19.418418834,29.3649097162,144.925165182,40.1388488946,3.33212,101.454196287
 11/15  03:00:00,135.394368439,31.0011967536,37.7759369175,0.0,12.7620426787,28.1191506574,144.770892685,33.6274334294,3.33212,107.811339256
 11/15  04:00:00,134.195198526,31.0011967536,36.5828729688,0.0,12.7620426787,28.1191506574,135.044468472,30.2472084822,3.33212,101.46513999
 11/15  05:00:00,143.101355024,31.0011967536,38.9583349091,0.0,12.7620426787,28.1191506574,168.207934393,26.7134146379,3.33212,138.162399755
 11/15  06:00:00,180.045278446,31.0011967536,48.3518595678,0.0,25.5240853573,30.610668775,272.277312769,23.8655283457,8.3303,240.081484424
 11/15  07:00:00,328.924978716,33.4763823516,96.9709520113,0.0,51.0481707146,78.1489452969,449.131174661,21.8905721312,16.6606,410.58000253
 11/15  08:00:00,384.910655082,35.9515679496,105.445487728,0.0,64.3609230253,109.708623606,744.870542283,171.709152271,24.9909,548.170490012
 11/15  09:00:00,296.268506504,35.9515679496,62.7426216892,0.0,51.0481707146,80.7689615957,641.380176411,185.673967294,33.3212,422.385009117
 11/15  10:00:00,263.962361522,36.5488056069,58.8099038221,0.0,51.0481707146,71.0224615957,528.5208946,142.488657858,66.8089,319.223336743
 11/15  11:00:00,214.814492917,36.640415916,58.9801808469,0.0,32.1804615127,65.7244621605,415.77943543,84.8590915588,83.4695,247.450843871
 11/15  12:00:00,234.130714006,36.6992991268,77.8154728065,0.0,32.1804615127,65.7244621605,314.939486096,44.079879032,83.4695,187.390107064
 11/15  13:00:00,252.899598602,36.7449793553,97.2812943129,0.0,32.1804615127,65.7244621605,294.641854422,27.5598517529,83.4695,183.612502669
 11/15  14:00:00,279.103966995,36.7820350835,132.954902908,0.0,32.1804615127,55.9779621605,278.421584785,20.0030137373,75.1392,183.279371048
 11/15  15:00:00,280.435252618,36.8133498625,134.123561595,0.0,32.1804615127,55.9779621605,263.927143309,17.5563314138,66.8089,179.561911896
 11/15  16:00:00,262.484135627,36.8409766174,116.174196134,0.0,32.1804615127,55.9779621605,279.599014012,17.9830591865,75.1392,186.476754825
 11/15  17:00:00,230.024400187,36.5260619432,49.5461734707,0.0,32.1804615127,60.9114621605,263.8686909,33.5177327075,91.7998,138.551158193
 11/15  18:00:00,279.509342915,35.9515679496,53.3640882993,0.0,32.1804615127,77.5397301883,314.662786512,57.7449694206,49.9818,206.936017091
 11/15  19:00:00,354.643490871,35.9515679496,74.4213652875,0.0,77.122965704,86.2600435998,515.821642796,81.9170692508,49.9818,383.922773545
 11/15  20:00:00,366.736831564,35.9515679496,78.7759729868,0.0,102.647051061,80.1663183927,444.572254775,130.53273816,33.3212,280.718316615
 11/15  21:00:00,401.960579043,35.9515679496,88.4684746342,0.0,115.40909374,92.7192997104,491.851039226,178.792512497,33.3212,279.737326729
 11/15  22:00:00,393.070832988,35.9515679496,102.951595515,0.0,102.647051061,94.1340635361,645.033943551,206.934113626,24.9909,413.108929925
 11/15  23:00:00,305.205460051,35.9515679496,81.3952032923,0.0,77.122965704,65.871452062,552.9786515,228.455098563,16.6606,307.862952936
 11/15  24:00:00,213.585920821,35.9515679496,57.1412853995,0.0,38.286128036,48.4199368926,469.199650411,285.237954406,8.3303,175.631396005
 11/16  01:00:00,160.314106455,31.0011967536,47.6034097941,0.0,25.5240853573,30.610668775,202.174920826,58.5815638028,3.33212,140.261237024
 11/16  02:00:00,146.00192397,31.0011967536,40.5749489164,0.0,19.418418834,29.3649097162,153.659847246,48.8287352655,3.33212,101.498991981
 11/16  03:00:00,134.896133114,31.0011967536,37.3565691569,0.0,12.7620426787,28.1191506574,144.66476162,39.829581126,3.33212,101.503060494
 11/16  04:00:00,133.000062474,31.0011967536,35.425428345,0.0,12.7620426787,28.1191506574,146.255989301,35.0684263455,3.33212,107.855442955
 11/16  05:00:00,140.441766382,31.0011967536,36.2589572033,0.0,12.7620426787,28.1191506574,173.371039666,31.7742576286,3.33212,138.264662037
 11/16  06:00:00,175.987862535,31.0011967536,44.1914606199,0.0,25.5240853573,30.610668775,274.467482159,29.3977586538,8.3303,236.739423505
 11/16  07:00:00,304.623114463,33.2701168851,72.8196724632,0.0,51.0481707146,78.1489452969,457.922049331,28.0706184683,16.6606,413.190830863
 11/16  08:00:00,376.425309326,35.9515679496,96.5800476723,0.0,64.3609230253,109.708623606,780.95354636,206.658140058,24.9909,549.304506303
 11/16  09:00:00,314.272172447,35.9515679496,80.4194368171,0.0,51.0481707146,80.7689615957,653.367015703,193.371470696,33.3212,426.674345007
 11/16  10:00:00,288.02179348,36.5481342127,82.9692790752,0.0,51.0481707146,71.0224615957,510.808265221,124.85144584,66.8089,319.147919381
 11/16  11:00:00,240.481134411,36.6420259807,84.5011089882,0.0,32.1804615127,65.7244621605,428.251090668,96.1716794075,83.4695,248.60991126
 11/16  12:00:00,253.068193925,36.7005035509,96.5282614979,0.0,32.1804615127,65.7244621605,350.120136512,79.1541904339,83.4695,187.496446078
 11/16  13:00:00,258.741570004,36.7454265338,102.966492877,0.0,32.1804615127,65.7244621605,337.979514106,67.2963435494,83.4695,187.213670557
 11/16  14:00:00,245.742356991,36.7809363966,99.7410555293,0.0,32.1804615127,55.9779621605,310.390269095,55.2789587525,75.1392,179.972110342
 11/16  15:00:00,243.236045189,36.811666994,97.2333543319,0.0,32.1804615127,55.9779621605,308.153094962,54.7364392568,66.8089,186.607755705
 11/16  16:00:00,231.129304981,36.8397840648,85.1282968578,0.0,32.1804615127,55.9779621605,322.462566244,67.6441032816,75.1392,179.679262963
 11/16  17:00:00,249.060361951,36.5256568493,68.5164616872,0.0,32.1804615127,60.9114621605,321.254968744,90.8313150954,91.7998,138.623853649
 11/16  18:00:00,297.423038764,35.9515679496,71.0876485801,0.0,32.1804615127,77.5397301883,400.140270513,135.830850906,49.9818,214.327619607
 11/16  19:00:00,366.83557293,35.9515679496,86.1646565801,0.0,77.122965704,86.2600435998,645.188993643,214.681808779,49.9818,380.525384864
 11/16  20:00:00,372.867486309,35.9515679496,84.2670448232,0.0,102.647051061,80.1663183927,563.307039217,245.208801007,33.3212,284.77703821
 11/16  21:00:00,405.895673494,35.9515679496,91.8281353333,0.0,115.40909374,92.7192997104,531.847557265,218.472854683,33.3212,280.053502582
 11/16  22:00:00,396.383118431,35.9515679496,105.886056012,0.0,102.647051061,94.1340635361,636.23938201,197.182102589,24.9909,414.066379421
 11/16  23:00:00,307.187844698,35.9515679496,83.4308369154,0.0,77.122965704,65.871452062,496.260877175,171.269550134,16.6606,308.330727041
 11/16  24:00:00,214.196716664,35.9515805793,58.4625113684,0.0,38.286128036,48.4199368926,379.922898113,193.706104261,8.3303,177.886493852
 11/17  01:00:00,161.574210153,31.0011967536,48.9651001265,0.0,25.5240853573,30.610668775,202.637719201,60.9967946547,3.33212,138.308804546
 11/17  02:00:00,148.152234868,31.0011967536,42.876770802,0.0,19.418418834,29.3649097162,153.213272496,48.3412646034,3.33212,101.539887892
 11/17  03:00:00,136.788438485,31.0011967536,39.4097112202,0.0,12.7620426787,28.1191506574,153.050464383,41.8221994879,3.33212,107.896144895
 11/17  04:00:00,134.640746627,31.0011967536,37.2536347979,0.0,12.7620426787,28.1191506574,141.238461328,36.3536658653,3.33212,101.552675462
 11/17  05:00:00,142.726701678,31.0011967536,38.1094842885,0.0,12.7620426787,28.1191506574,174.784171425,33.1299171287,3.33212,138.322134296
 11/17  06:00:00,178.374517608,31.0011967536,46.1106657647,0.0,25.5240853573,30.610668775,283.135725443,30.3916811379,8.3303,244.413744305
 11/17  07:00:00,306.867932397,33.4763823516,74.3057224442,0.0,51.0481707146,78.1489452969,458.395892394,27.5932570253,16.6606,414.142035369
 11/17  08:00:00,378.122132812,35.9558703385,97.8105134531,0.0,64.3609230253,109.708623606,756.241785597,181.531875635,24.9909,549.719009962
 11/17  09:00:00,316.218470319,35.9515679496,82.2158296361,0.0,51.0481707146,80.7689615957,617.427665447,162.405953889,33.3212,421.700511558
 11/17  10:00:00,294.228498889,36.5194407577,89.3320228944,0.0,51.0481707146,71.0224615957,504.005026233,115.55902738,66.8089,321.637098853
 11/17  11:00:00,248.906177479,36.6450231789,93.0360435558,0.0,32.1804615127,65.7244621605,412.873198006,76.5177419286,83.4695,252.885956077
 11/17  12:00:00,249.167741903,36.7037440679,92.7343438232,0.0,32.1804615127,65.7244621605,332.220199516,61.1179960297,83.4695,187.632703486
 11/17  13:00:00,254.898756298,36.7462357546,99.227338507,0.0,32.1804615127,65.7244621605,314.743753166,43.9230772344,83.4695,187.351175931
 11/17  14:00:00,248.682169761,36.781588201,102.722072254,0.0,32.1804615127,55.9779621605,292.289455436,37.0564413277,75.1392,180.093814108
 11/17  15:00:00,245.409003053,36.8122510585,99.4327757729,0.0,32.1804615127,55.9779621605,293.0370588,39.486937468,66.8089,186.741221332
 11/17  16:00:00,231.837693426,36.8392310259,85.8962828786,0.0,32.1804615127,55.9779621605,296.693285352,41.7460307326,75.1392,179.808054619
 11/17  17:00:00,249.627865264,36.5242993159,69.1632392185,0.0,32.1804615127,60.9114621605,295.388472946,58.2815133265,91.7998,145.307159619
 11/17  18:00:00,298.928254571,35.9515679496,72.7318321539,0.0,32.1804615127,77.5397301883,344.102119177,86.5445624505,49.9818,207.575756727
 11/17  19:00:00,369.416508689,35.9515679496,89.1143766004,0.0,77.122965704,86.2600435998,553.443580031,118.326354402,49.9818,385.135425629
 11/17  20:00:00,374.9666699,35.9515679496,87.3924182042,0.0,102.647051061,80.1663183927,464.727513807,149.851247977,33.3212,281.55506583
 11/17  21:00:00,407.305340089,35.9515679496,94.3130448118,0.0,115.40909374,92.7192997104,471.228271223,156.8728895,33.3212,281.034181723
 11/17  22:00:00,397.2420666,35.9515679496,107.731315108,0.0,102.647051061,94.1340635361,592.067773256,149.671106093,24.9909,417.405767163
 11/17  23:00:00,307.641227835,35.9515679496,84.2880267457,0.0,77.122965704,65.871452062,502.864706505,171.747420522,16.6606,314.456685983
 11/17  24:00:00,214.536243383,35.9515679496,59.1851671121,0.0,38.286128036,48.4199368926,363.00308226,183.512545519,8.3303,171.160236741
 11/18  01:00:00,164.966251784,31.0011967536,50.1859516785,0.0,27.7269238854,30.610668775,223.500967244,75.2016220435,3.33212,144.9672252
 11/18  02:00:00,159.111853995,31.0011967536,44.2715969179,0.0,27.7269238854,30.610668775,170.311867268,65.3997070754,3.33212,101.580040192
 11/18  03:00:00,138.164565691,31.0011967536,40.819426681,0.0,12.7620426787,28.1191506574,162.156877946,50.8941408885,3.33212,107.930617058
 11/18  04:00:00,136.214970596,31.0011967536,38.870474702,0.0,12.7620426787,28.1191506574,147.300994459,42.3799340208,3.33212,101.588940438
 11/18  05:00:00,144.066189216,31.0011967536,40.147464869,0.0,12.7620426787,28.1191506574,176.81394165,35.0817749418,3.33212,138.400046708
 11/18  06:00:00,158.474687642,31.0011967536,42.3309467271,0.0,12.7620426787,28.1191506574,215.898022945,29.4405668161,8.3303,178.127156129
 11/18  07:00:00,284.620579217,33.6826478181,84.9682033995,0.0,42.6918050922,54.3732441037,289.251596313,26.6310585527,16.6606,245.959937761
 11/18  08:00:00,346.078913146,35.9601764484,113.539660104,0.0,42.6918050922,86.1019271793,529.387524726,89.2570782053,24.9909,415.139546521
 11/18  09:00:00,403.481952267,35.9515679496,132.749529571,0.0,57.6566862989,112.030105488,707.84215868,83.5295057813,33.3212,590.991452899
 11/18  10:00:00,349.343345095,36.5506073125,125.157328544,0.0,57.6566862989,83.6599452969,536.87597589,45.3902651492,66.8089,424.676810741
 11/18  11:00:00,298.797979349,36.6429556138,128.629821999,0.0,42.6918050922,68.9656133826,421.131223282,16.960920819,83.4695,320.700802463
 11/18  12:00:00,298.218254541,36.697872904,135.567523275,0.0,34.9340096728,67.7198543238,344.643138132,4.52043830034,83.4695,256.653199831
 11/18  13:00:00,299.261378231,36.7601985762,134.566029948,0.0,34.9340096728,67.7198543238,274.475532729,2.9234743117,83.4695,188.082558417
 11/18  14:00:00,293.277779149,36.7750827415,137.380805567,0.0,34.9340096728,57.9733543238,266.224078328,3.33710737649,75.1392,187.747770952
 11/18  15:00:00,296.132451059,36.802620044,140.99605924,0.0,34.9340096728,57.9733543238,258.611665194,4.34373248214,66.8089,187.459032712
 11/18  16:00:00,293.768078771,36.8305571856,139.918920892,0.0,34.9340096728,57.9733543238,267.204048311,4.57908777501,75.1392,187.485760536
 11/18  17:00:00,328.978042817,36.5205880264,140.8537688,0.0,34.9340096728,62.9068543238,238.700609891,5.28435769235,91.7998,141.616452199
 11/18  18:00:00,367.433951814,35.9574086592,141.323622502,0.0,34.9340096728,72.2186844194,236.263172389,8.20873328574,49.9818,178.072639103
 11/18  19:00:00,431.762501927,36.031476794,138.158105505,0.0,87.0357390804,86.2600435998,276.602075883,6.88742215777,49.9818,219.732853726
 11/18  20:00:00,426.709203032,35.955096902,138.352330762,0.0,102.000620287,77.6748002752,322.565948681,6.50157003151,33.3212,282.743178649
 11/18  21:00:00,402.217826705,35.9515679496,105.303138119,0.0,102.000620287,88.9820225341,332.740205409,18.5694266362,33.3212,280.849578773
 11/18  22:00:00,377.095740195,35.9515679496,90.5735803027,0.0,102.000620287,91.6425454185,359.548467244,53.1293798574,24.9909,281.428187387
 11/18  23:00:00,333.892170815,35.9515679496,100.550003685,0.0,87.0357390804,65.871452062,504.572711088,74.5935178645,16.6606,413.318593223
 11/18  24:00:00,236.288548965,35.9515679496,76.6284105529,0.0,42.6918050922,48.4199368926,356.532717101,103.117578418,8.3303,245.084838683
 11/19  01:00:00,184.747372568,31.0011967536,60.5648973253,0.0,34.4311606118,33.1021868926,231.724426118,86.7488058961,3.33212,141.643500222
 11/19  02:00:00,175.978570741,31.0011967536,51.7976765473,0.0,34.4311606118,33.1021868926,188.439803815,79.847532632,3.33212,105.260151183
 11/19  03:00:00,153.856321218,31.0011967536,47.1761249636,0.0,19.466279405,30.610668775,178.95034119,67.4739600403,3.33212,108.144261149
 11/19  04:00:00,151.10015004,31.0011967536,44.417234165,0.0,19.466279405,30.610668775,170.117453479,58.6456996284,3.33212,108.13963385
 11/19  05:00:00,159.238570932,31.0011967536,45.9784994453,0.0,19.466279405,30.610668775,188.583435081,46.7716986133,3.33212,138.479616467
 11/19  06:00:00,174.071025204,31.0011967536,48.5755977817,0.0,19.466279405,30.610668775,224.381669459,37.5031537861,8.3303,178.548215672
 11/19  07:00:00,258.542876709,34.631468964,57.9251966798,0.0,42.6918050922,54.3732441037,296.123916584,32.4042004555,16.6606,247.059116129
 11/19  08:00:00,322.80368612,36.0396361706,80.9387891683,0.0,49.3960418185,88.5934452969,550.715895123,109.58029081,24.9909,416.144704313
 11/19  09:00:00,379.846510256,35.9515679496,108.749039747,0.0,57.6566862989,112.030105488,777.881745759,146.497387275,33.3212,598.063158484
 11/19  10:00:00,302.865995065,36.554960508,87.2627075527,0.0,50.9524495726,81.1684271793,663.431439218,173.257186781,66.8089,423.365352437
 11/19  11:00:00,234.130419637,36.6450229981,63.4312761261,0.0,42.6918050922,68.9656133826,616.384677273,208.738584002,83.4695,324.176593271
 11/19  12:00:00,222.082203855,36.6987575619,54.933341633,0.0,38.286128036,68.9656133826,562.889557305,221.96744766,83.4695,257.452609645
 11/19  13:00:00,212.903488395,36.7373896462,46.2783201207,0.0,38.286128036,68.9656133826,516.242395581,247.612538984,83.4695,185.160356597
 11/19  14:00:00,191.452922752,36.7660531491,43.0214053288,0.0,31.5818913096,56.727595265,545.113197115,282.354874524,75.1392,187.619122591
 11/19  15:00:00,190.146786796,36.7741832085,41.4423096683,0.0,31.5818913096,56.727595265,521.071848056,267.267466203,66.8089,186.995481853
 11/19  16:00:00,188.875888593,36.7240215688,40.2377159712,0.0,31.5818913096,56.727595265,527.720386921,269.000982377,75.1392,183.580204544
 11/19  17:00:00,221.813857225,36.4115577624,38.6573421034,0.0,31.5818913096,61.661095265,501.653062678,267.734198723,91.7998,142.119063956
 11/19  18:00:00,246.246011855,35.9515679496,24.9372159562,0.0,31.5818913096,70.9729253606,475.525677285,246.445306312,49.9818,179.098570974
 11/19  19:00:00,319.670806367,35.9515679496,36.9596514971,0.0,80.3315023541,83.7685254822,501.184893813,235.551783406,49.9818,215.651310407
 11/19  20:00:00,338.752443568,35.9515679496,52.5418539393,0.0,102.000620287,77.6748002752,521.286192337,205.43447895,33.3212,282.530513387
 11/19  21:00:00,372.340029312,35.9515679496,65.5024253633,0.0,108.704857014,91.4735406516,544.985582238,231.135570715,33.3212,280.528811524
 11/19  22:00:00,350.130604517,35.9515679496,70.7298959288,0.0,95.2963835608,89.1510273009,571.004062498,258.416664429,24.9909,287.596498069
 11/19  23:00:00,297.54505818,35.9515679496,71.2226779718,0.0,80.3315023541,63.3799339444,685.537936099,254.616974312,16.6606,414.260361786
 11/19  24:00:00,212.34893897,35.9515679496,50.3768121569,0.0,42.6918050922,48.4199368926,517.54434779,272.132674605,8.3303,237.081373186
 11/20  01:00:00,150.249410243,31.0011967536,37.4494705376,0.0,25.5240853573,30.610668775,204.533068293,56.0712302546,3.33212,145.129718038
 11/20  02:00:00,136.050514111,31.0011967536,30.5719237705,0.0,19.418418834,29.3649097162,148.344113502,43.3454267743,3.33212,101.666566728
 11/20  03:00:00,125.640354133,31.0011967536,28.066129509,0.0,12.7620426787,28.1191506574,148.297116374,36.9460730091,3.33212,108.018923365
 11/20  04:00:00,124.987517951,31.0011967536,27.4203503744,0.0,12.7620426787,28.1191506574,141.468051461,33.9439870183,3.33212,104.191944443
 11/20  05:00:00,133.659448738,31.0011967536,29.5149941769,0.0,12.7620426787,28.1191506574,178.319463673,32.4619186638,3.33212,142.525425009
 11/20  06:00:00,170.209446349,31.0011967536,38.4476486939,0.0,25.5240853573,30.610668775,284.872150491,31.4512072657,8.3303,245.090643225
 11/20  07:00:00,298.257868238,33.0638514186,66.6875109056,0.0,51.0481707146,78.1489452969,463.608215457,29.7191242627,16.6606,417.228491194
 11/20  08:00:00,370.476302472,35.9515679496,90.6476567686,0.0,64.3609230253,109.708623606,797.117279773,215.776480332,24.9909,556.349899441
 11/20  09:00:00,307.992143167,35.9515679496,73.543190638,0.0,51.0481707146,80.7689615957,709.841572,248.985948854,33.3212,427.534423146
 11/20  10:00:00,279.768109116,36.4547126381,73.0397598764,0.0,51.0481707146,71.0224615957,629.9467278,237.087656364,66.8089,326.050171437
 11/20  11:00:00,227.217435198,36.6346024792,70.2491320887,0.0,32.1804615127,65.7244621605,502.866699766,163.849945341,83.4695,255.547254425
 11/20  12:00:00,230.478743833,36.6933615497,73.6106050925,0.0,32.1804615127,65.7244621605,392.001128755,119.773909616,83.4695,188.757719139
 11/20  13:00:00,232.506478804,36.7359698719,76.6087019663,0.0,32.1804615127,65.7244621605,373.356653007,102.153816367,83.4695,187.73333664
 11/20  14:00:00,229.999044138,36.7711362377,83.824065584,0.0,32.1804615127,55.9779621605,368.106199245,107.370559267,75.1392,185.596439978
 11/20  15:00:00,229.771656597,36.8009582093,83.5665771183,0.0,32.1804615127,55.9779621605,367.846176451,119.023103687,66.8089,182.014172763
 11/20  16:00:00,219.704815324,36.8284447691,73.5200117545,0.0,32.1804615127,55.9779621605,388.117208559,125.849818567,75.1392,187.128189991
 11/20  17:00:00,240.60887871,36.5138839926,57.0921894381,0.0,32.1804615127,60.9114621605,378.064257916,142.41516163,91.7998,143.849296286
 11/20  18:00:00,288.640557544,35.9515679496,62.1302023287,0.0,32.1804615127,77.5397301883,427.439002201,167.669622054,49.9818,209.787580146
 11/20  19:00:00,359.22895879,35.9515679496,78.6199491775,0.0,77.122965704,86.2600435998,616.239295365,178.359206795,49.9818,387.89828857
 11/20  20:00:00,365.568083076,35.9515679496,77.2444499453,0.0,102.647051061,80.1663183927,517.085433592,193.242236686,33.3212,290.521996906
 11/20  21:00:00,397.682302436,35.9515679496,83.9298036366,0.0,115.40909374,92.7192997104,507.718147568,192.823632199,33.3212,281.573315369
 11/20  22:00:00,387.918270137,35.9515679496,97.7375144775,0.0,102.647051061,94.1340635361,625.684940957,181.856836018,24.9909,418.837204939
 11/20  23:00:00,301.796649569,35.9515759723,78.2982800437,0.0,77.122965704,65.871452062,493.387705486,159.02232261,16.6606,317.704782876
 11/20  24:00:00,210.698827328,35.9515679496,55.230475835,0.0,38.286128036,48.4199368926,365.762556311,179.040772085,8.3303,178.391484226
 11/21  01:00:00,158.749298257,31.0011967536,46.1786172713,0.0,25.5240853573,30.610668775,208.345044709,66.422398781,3.33212,138.590525928
 11/21  02:00:00,145.294707894,31.0011967536,40.040854312,0.0,19.418418834,29.3649097162,167.385530246,55.9951347389,3.33212,108.058275507
 11/21  03:00:00,134.502983692,31.0011967536,37.1496779471,0.0,12.7620426787,28.1191506574,158.386143467,46.9918987937,3.33212,108.062124673
 11/21  04:00:00,132.946546493,31.0011967536,35.5979548663,0.0,12.7620426787,28.1191506574,143.882454862,38.8426662186,3.33212,101.707668644
 11/21  05:00:00,141.215386638,31.0011967536,36.6589751941,0.0,12.7620426787,28.1191506574,181.810694756,33.239262054,3.33212,145.239312702
 11/21  06:00:00,205.357291278,31.0011967536,73.0402649647,0.0,25.5240853573,30.610668775,282.327077052,31.0617580777,8.3303,242.935018974
 11/21  07:00:00,344.158132149,33.393876165,111.464109263,0.0,51.0481707146,78.1489452969,466.930097573,28.9484808072,16.6606,421.321016765
 11/21  08:00:00,398.044123675,35.9558163647,118.069653454,0.0,64.3609230253,109.708623606,737.695062828,154.099125292,24.9909,558.605037536
 11/21  09:00:00,320.670049204,35.9515679496,86.5914074014,0.0,51.0481707146,80.7689615957,627.82814384,167.187269086,33.3212,427.319674753
 11/21  10:00:00,268.887953891,36.5107909183,63.8785947674,0.0,51.0481707146,71.0224615957,517.949369322,123.523998411,66.8089,327.616470911
 11/21  11:00:00,209.606820242,36.6334497264,53.7784997015,0.0,32.1804615127,65.7244621605,420.297221751,80.2254839819,83.4695,256.60223777
 11/21  12:00:00,224.257831115,36.6925407117,67.9202092585,0.0,32.1804615127,65.7244621605,318.127707108,46.4573644975,83.4695,188.20084261
 11/21  13:00:00,235.996914316,36.734443636,80.3954118042,0.0,32.1804615127,65.7244621605,300.749699575,29.3891944211,83.4695,187.891005154
 11/21  14:00:00,273.883952147,36.7703223254,127.763483929,0.0,32.1804615127,55.9779621605,284.369357473,21.6385534783,75.1392,187.591603995
 11/21  15:00:00,264.107674599,36.800965219,117.902960203,0.0,32.1804615127,55.9779621605,274.91898006,20.851748859,66.8089,187.258331201
 11/21  16:00:00,218.463796689,36.828740941,72.4503537884,0.0,32.1804615127,55.9779621605,281.151159332,25.6932985302,75.1392,180.318660802
 11/21  17:00:00,232.852268695,36.5170387981,49.6421099441,0.0,32.1804615127,60.9114621605,270.817384886,33.3842168238,91.7998,145.633368062
 11/21  18:00:00,287.1245225,35.9515679496,61.008542437,0.0,32.1804615127,77.5397301883,307.29058956,42.0333687207,49.9818,215.275420839
 11/21  19:00:00,363.032526916,35.9515679496,82.8881777677,0.0,77.122965704,86.2600435998,483.531822793,44.8072736158,49.9818,388.742749177
 11/21  20:00:00,381.920834513,35.9515679496,94.5359999288,0.0,102.647051061,80.1663183927,375.80513368,54.3721175671,33.3212,288.111816113
 11/21  21:00:00,446.601728055,35.9515679496,133.538563414,0.0,115.40909374,92.7192997104,380.345972248,62.3001725758,33.3212,284.724599672
 11/21  22:00:00,422.405358815,35.9515679496,132.77793469,0.0,102.647051061,94.1340635361,508.369527524,64.3666388892,24.9909,419.011988635
 11/21  23:00:00,321.45752104,35.951858671,98.1548163039,0.0,77.122965704,65.871452062,409.73785079,74.1677626474,16.6606,318.909488143
 11/21  24:00:00,222.572176947,35.9515679496,67.4128603136,0.0,38.286128036,48.4199368926,289.474240255,102.627674843,8.3303,178.516265412
 11/22  01:00:00,166.962008205,31.0011967536,54.2446280203,0.0,25.5240853573,30.610668775,222.773366397,80.7725372264,3.33212,138.66870917
 11/22  02:00:00,152.070532803,31.0011967536,46.7218496574,0.0,19.418418834,29.3649097162,185.67184626,74.233864648,3.33212,108.105861612
 11/22  03:00:00,139.730402735,31.0011967536,42.2873561966,0.0,12.7620426787,28.1191506574,182.489018005,71.0507577146,3.33212,108.106140291
 11/22  04:00:00,137.055877008,31.0011967536,39.5909801845,0.0,12.7620426787,28.1191506574,176.206348972,64.7670089643,3.33212,108.107220008
 11/22  05:00:00,145.311795751,31.0011967536,41.2502454416,0.0,12.7620426787,28.1191506574,195.124042617,53.0873569224,3.33212,138.704565695
 11/22  06:00:00,181.033684456,31.0011967536,49.3226913115,0.0,25.5240853573,30.610668775,299.17274185,45.1323775158,8.3303,245.710064334
 11/22  07:00:00,310.752013294,34.631468964,77.5826570127,0.0,51.0481707146,78.1489452969,475.042533884,38.5320353216,16.6606,419.849898562
 11/22  08:00:00,385.43825457,35.9545175376,103.65758639,0.0,64.3609230253,109.708623606,753.640860676,167.735470717,24.9909,560.914489959
