Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  09:00:00,322.518582821,35.9515679496,89.1140250475,0.0,51.0481707146,80.7689615957,635.315706657,168.086914106,33.3212,433.907592551
 11/22  10:00:00,301.592296146,36.5507416945,96.3335669568,0.0,51.0481707146,71.0224615957,513.976221363,123.640154531,66.8089,323.527166831
 11/22  11:00:00,259.756659637,36.6442004758,103.541053815,0.0,32.1804615127,65.7244621605,418.15494119,77.8579263379,83.4695,256.827514852
 11/22  12:00:00,268.773602398,36.7098625406,111.989786538,0.0,32.1804615127,65.7244621605,329.039948434,50.9585067933,83.4695,194.61194164
 11/22  13:00:00,273.486021919,36.8003963201,117.374492258,0.0,32.1804615127,65.7244621605,309.657086732,38.1744464728,83.4695,188.01314026
 11/22  14:00:00,263.640382893,36.8142075182,117.255563701,0.0,32.1804615127,55.9779621605,298.256302198,35.4002351858,75.1392,187.716867012
 11/22  15:00:00,260.094545073,36.8153492313,113.706213029,0.0,32.1804615127,55.9779621605,299.059379199,44.8619464853,66.8089,187.388532713
 11/22  16:00:00,243.882315245,36.8420313598,97.4802608103,0.0,32.1804615127,55.9779621605,332.605929555,76.6006789575,75.1392,180.866050597
 11/22  17:00:00,257.788369138,36.5266266069,74.0021221712,0.0,32.1804615127,60.9114621605,371.674469124,134.568810192,91.7998,145.305858932
 11/22  18:00:00,303.216845113,35.9515679496,76.391716308,0.0,32.1804615127,77.5397301883,436.833075702,171.339190271,49.9818,215.512085431
 11/22  19:00:00,372.527705949,35.9515679496,91.2721995034,0.0,77.122965704,86.2600435998,670.828371626,231.304689133,49.9818,389.541882493
 11/22  20:00:00,377.990756151,35.9515679496,89.0951812919,0.0,102.647051061,80.1663183927,524.767323277,200.163633371,33.3212,291.282489906
 11/22  21:00:00,410.209608378,35.9515679496,96.0704840887,0.0,115.40909374,92.7192997104,487.370635528,170.801815636,33.3212,283.247619891
 11/22  22:00:00,399.447620136,35.9515679496,108.846073683,0.0,102.647051061,94.1340635361,623.818283388,170.277839832,24.9909,428.549543556
 11/22  23:00:00,310.783789968,35.9515679496,86.8180057151,0.0,77.122965704,65.871452062,508.090330392,173.600354435,16.6606,317.829375957
 11/22  24:00:00,217.492895696,35.9515679496,61.6906416991,0.0,38.286128036,48.4199368926,361.082593038,179.705613485,8.3303,173.046679553
 11/23  01:00:00,176.436058251,31.0011967536,52.2236260433,0.0,34.4311606118,33.1021868926,210.301031301,61.3719571636,3.33212,145.596954138
 11/23  02:00:00,171.141827581,31.0011967536,46.9290855969,0.0,34.4311606118,33.1021868926,160.897656703,49.260871511,3.33212,108.304665192
 11/23  03:00:00,148.310208431,31.0011967536,41.6168489989,0.0,19.466279405,30.610668775,152.29438344,40.6573716272,3.33212,108.304891813
 11/23  04:00:00,141.94793418,31.0011967536,35.2965023147,0.0,19.466279405,30.610668775,146.21637607,34.5744681269,3.33212,108.309787943
 11/23  05:00:00,148.579937058,31.0011967536,35.3376888289,0.0,19.466279405,30.610668775,180.375920431,31.9947056764,3.33212,145.049094755
 11/23  06:00:00,161.893224536,31.0011967536,36.4001728576,0.0,19.466279405,30.610668775,217.294808134,29.5536944351,8.3303,179.410813699
 11/23  07:00:00,243.14621481,33.2701168851,43.8585438514,0.0,42.6918050922,54.3732441037,294.805351697,29.9562810827,16.6606,248.188470614
 11/23  08:00:00,314.431324402,35.9934532656,68.0216549173,0.0,49.3960418185,88.5934452969,657.929106765,205.350319722,24.9909,427.587887043
 11/23  09:00:00,371.842845296,35.9515679496,98.9989365136,0.0,57.6566862989,112.030105488,852.986913513,218.939937308,33.3212,600.725776204
 11/23  10:00:00,296.26507019,36.5309135443,79.0546480425,0.0,50.9524495726,81.1684271793,725.704389017,225.926349906,66.8089,432.969139111
 11/23  11:00:00,229.200909604,36.6289224553,57.0182067794,0.0,42.6918050922,68.9656133826,648.041724633,238.467628319,83.4695,326.104596314
 11/23  12:00:00,216.174093316,36.6766443599,47.7213973504,0.0,38.286128036,68.9656133826,594.152528345,248.258597861,83.4695,262.424430485
 11/23  13:00:00,207.489078496,36.7114481761,39.8909691753,0.0,38.286128036,68.9656133826,526.358029157,251.775998375,83.4695,191.112530782
 11/23  14:00:00,186.768535589,36.7383286888,38.1068353967,0.0,31.5818913096,56.727595265,522.227050819,258.927250029,75.1392,188.16060079
 11/23  15:00:00,185.821559596,36.7627356531,37.1456251874,0.0,31.5818913096,56.727595265,519.653718124,265.299075577,66.8089,187.545742547
 11/23  16:00:00,175.851203345,36.7866094941,27.2302035249,0.0,31.5818913096,56.727595265,532.08771368,269.426792285,75.1392,187.521721395
 11/23  17:00:00,205.103462665,36.4976411336,19.2496667556,0.0,31.5818913096,61.661095265,496.00918679,261.166519778,91.7998,143.042867012
 11/23  18:00:00,247.647908211,35.9515679496,26.6631856187,0.0,31.5818913096,70.9729253606,468.871326978,236.380620717,49.9818,182.508906261
 11/23  19:00:00,320.38821794,35.9515679496,37.6836492173,0.0,80.3315023541,83.7685254822,510.020277013,243.61739088,49.9818,216.421086133
 11/23  20:00:00,338.279919221,35.9515679496,51.6384989948,0.0,102.000620287,77.6748002752,560.642668004,236.714500519,33.3212,290.606967485
 11/23  21:00:00,381.84891982,35.9515679496,74.6418297206,0.0,108.704857014,91.4735406516,546.280430353,231.293145728,33.3212,281.666084624
 11/23  22:00:00,392.149386752,35.9515679496,112.878327643,0.0,95.2963835608,89.1510273009,546.812187734,231.195092147,24.9909,290.626195588
 11/23  23:00:00,316.815559961,35.9515679496,90.3189821189,0.0,80.3315023541,63.3799339444,692.214713944,257.381965348,16.6606,418.172148595
 11/23  24:00:00,218.551831263,35.9515679496,56.4126050204,0.0,42.6918050922,48.4199368926,518.023069484,264.12852039,8.3303,245.564249094
 11/24  01:00:00,152.081855033,31.0011967536,39.2175798954,0.0,25.5240853573,30.610668775,196.568925528,51.6135826582,3.33212,141.62322287
 11/24  02:00:00,136.427087708,31.0011967536,30.9202557673,0.0,19.418418834,29.3649097162,151.108566049,42.2850515421,3.33212,105.491394507
 11/24  03:00:00,126.10684196,31.0011967536,28.5509515899,0.0,12.7620426787,28.1191506574,147.116179272,35.5906533203,3.33212,108.193405952
 11/24  04:00:00,124.703678812,31.0011967536,27.1494952601,0.0,12.7620426787,28.1191506574,145.973490503,34.4458373911,3.33212,108.195533112
 11/24  05:00:00,132.868272782,31.0011967536,28.0770906204,0.0,12.7620426787,28.1191506574,183.582605744,34.7743098894,3.33212,145.476175855
 11/24  06:00:00,169.550973931,31.0011967536,37.0885926851,0.0,25.5240853573,30.610668775,288.561426895,33.9679607904,8.3303,246.263166104
 11/24  07:00:00,298.385905289,33.0638514186,65.9249284996,0.0,51.0481707146,78.1489452969,469.75909442,32.020104249,16.6606,421.078390171
 11/24  08:00:00,374.70047423,35.9515679496,90.7908168867,0.0,64.3609230253,109.708623606,807.460355321,217.060825484,24.9909,565.408629837
 11/24  09:00:00,311.515218384,35.9515679496,76.1449179704,0.0,51.0481707146,80.7689615957,699.345186356,229.19653515,33.3212,436.827451206
 11/24  10:00:00,252.860624807,36.5332821993,46.5617979762,0.0,51.0481707146,71.0224615957,595.904396568,202.435738078,66.8089,326.65975849
 11/24  11:00:00,211.150294935,36.6253243284,54.1271819242,0.0,32.1804615127,65.7244621605,530.683048201,185.038574979,83.4695,262.174973221
 11/24  12:00:00,222.256412066,36.6836278049,64.6770666833,0.0,32.1804615127,65.7244621605,466.920506611,194.776026578,83.4695,188.674980033
 11/24  13:00:00,226.90328403,36.7250052659,70.2543567724,0.0,32.1804615127,65.7244621605,452.147703228,180.416769754,83.4695,188.261433474
 11/24  14:00:00,225.985864248,36.7603984995,79.4516815977,0.0,32.1804615127,55.9779621605,399.081804956,135.967703206,75.1392,187.974901751
 11/24  15:00:00,228.720820391,36.7921829602,82.3444173936,0.0,32.1804615127,55.9779621605,381.426967394,126.938512214,66.8089,187.679555181
 11/24  16:00:00,220.238394063,36.8234133869,73.8842396679,0.0,32.1804615127,55.9779621605,402.599012797,139.791510473,75.1392,187.668302325
 11/24  17:00:00,239.170388217,36.5107075694,55.3360062197,0.0,32.1804615127,60.9114621605,423.739775837,186.07232692,91.7998,145.867648917
 11/24  18:00:00,287.07602897,35.9515679496,60.0963516263,0.0,32.1804615127,77.5397301883,480.905932811,215.004826571,49.9818,215.919306241
 11/24  19:00:00,358.044107688,35.9515679496,76.6714275877,0.0,77.122965704,86.2600435998,685.027287356,241.759511065,49.9818,393.285976291
 11/24  20:00:00,363.846897128,35.9515679496,75.1251352944,0.0,102.647051061,80.1663183927,549.468464091,225.936300598,33.3212,290.210963493
 11/24  21:00:00,395.73978736,35.9515679496,81.6918456766,0.0,115.40909374,92.7192997104,531.493526023,207.212082706,33.3212,290.960243317
 11/24  22:00:00,386.181411981,35.9515679496,95.604337141,0.0,102.647051061,94.1340635361,657.67638105,206.981369194,24.9909,425.704111856
 11/24  23:00:00,299.983532685,35.9515679496,75.6310476021,0.0,77.122965704,65.871452062,550.782507212,211.49504835,16.6606,322.626858862
 11/24  24:00:00,208.849720828,35.9515679496,52.5570957721,0.0,38.286128036,48.4199368926,403.641021215,218.793640017,8.3303,176.517081198
 11/25  01:00:00,158.992254342,31.0011967536,44.1425639645,0.0,27.7269238854,30.610668775,202.077758393,55.2883784685,3.33212,143.457259924
 11/25  02:00:00,153.699483995,31.0011967536,38.7955225912,0.0,27.7269238854,30.610668775,156.945767017,45.3830001102,3.33212,108.230646906
 11/25  03:00:00,132.231899163,31.0011967536,34.8102533706,0.0,12.7620426787,28.1191506574,149.073220301,37.5038179436,3.33212,108.237282358
 11/25  04:00:00,129.909164866,31.0011967536,32.4759025117,0.0,12.7620426787,28.1191506574,146.040250567,34.4758338138,3.33212,108.232296753
 11/25  05:00:00,137.505440583,31.0011967536,33.4786382425,0.0,12.7620426787,28.1191506574,176.695103769,32.0966976779,3.33212,141.266286091
 11/25  06:00:00,151.19873813,31.0011967536,34.8960996281,0.0,12.7620426787,28.1191506574,219.356978965,31.4431231458,8.3303,179.583555819
 11/25  07:00:00,243.434790529,33.4763823516,43.9224330635,0.0,42.6918050922,54.3732441037,299.389560062,30.6061572591,16.6606,252.122802803
 11/25  08:00:00,305.735570053,35.9515679496,68.6809210963,0.0,42.6918050922,86.1019271793,670.571184956,218.33098307,24.9909,427.249301885
 11/25  09:00:00,375.880508748,35.9515679496,103.415858017,0.0,57.6566862989,112.030105488,868.900836033,228.041886159,33.3212,607.537749874
 11/25  10:00:00,324.899820646,36.5103768814,99.6348005819,0.0,57.6566862989,83.6599452969,670.56198987,173.723867557,66.8089,430.029222312
 11/25  11:00:00,264.587730073,36.6353648466,94.2702448325,0.0,42.6918050922,68.9656133826,550.586549628,135.920077462,83.4695,331.196972166
 11/25  12:00:00,259.763744507,36.6948959306,98.0796686771,0.0,34.9340096728,67.7198543238,465.239232947,118.208981643,83.4695,263.560751304
 11/25  13:00:00,260.709807265,36.7374537432,99.9601718286,0.0,34.9340096728,67.7198543238,380.242227257,105.260989808,83.4695,191.511737448
 11/25  14:00:00,250.262177821,36.7722139998,99.332090631,0.0,34.9340096728,57.9733543238,361.178478268,90.3191082305,75.1392,195.720170038
 11/25  15:00:00,245.074700018,36.8003583033,94.1136052297,0.0,34.9340096728,57.9733543238,361.099636861,105.875154751,66.8089,188.41558211
 11/25  16:00:00,228.593275881,36.8264925118,77.6235937681,0.0,34.9340096728,57.9733543238,389.40143804,125.865973524,75.1392,188.396264516
 11/25  17:00:00,248.503322037,36.5103338816,60.213786519,0.0,34.9340096728,62.9068543238,389.372396667,145.654979029,91.7998,151.917617639
 11/25  18:00:00,284.745914543,35.9515679496,60.8297662868,0.0,34.9340096728,72.2186844194,402.736391866,171.88618269,49.9818,180.868409176
 11/25  19:00:00,360.827450595,35.9515679496,70.4919526041,0.0,87.0357390804,86.2600435998,453.988378614,179.559754022,49.9818,224.446824592
 11/25  20:00:00,368.272943717,35.9515679496,83.0964241114,0.0,102.000620287,77.6748002752,518.566227131,194.500018723,33.3212,290.745008408
 11/25  21:00:00,387.977762584,35.9515679496,91.5455261371,0.0,102.000620287,88.9820225341,489.696247595,171.740347619,33.3212,284.634699976
 11/25  22:00:00,379.06170537,35.9515679496,92.3043120435,0.0,102.000620287,91.6425454185,494.324476624,177.440722331,24.9909,291.892854293
 11/25  23:00:00,323.470449399,35.9515679496,89.9274882993,0.0,87.0357390804,65.871452062,609.56588168,167.138445218,16.6606,425.766836463
 11/25  24:00:00,225.998099353,35.9515679496,66.161217688,0.0,42.6918050922,48.4199368926,418.520205858,160.135987136,8.3303,250.053918722
 11/26  01:00:00,176.227219515,31.0011967536,52.2332703342,0.0,34.4311606118,33.1021868926,214.285527839,65.1151742976,3.33212,145.838233541
 11/26  02:00:00,169.569485128,31.0011967536,45.5285351628,0.0,34.4311606118,33.1021868926,167.63299943,55.8611744799,3.33212,108.43970495
 11/26  03:00:00,148.487757961,31.0011967536,41.9240653821,0.0,19.466279405,30.610668775,159.247458286,47.4745507348,3.33212,108.440787551
 11/26  04:00:00,146.046311172,31.0011967536,39.4717777455,0.0,19.466279405,30.610668775,153.486619127,41.714994025,3.33212,108.439505102
 11/26  05:00:00,184.466209713,31.0011967536,71.1791854314,0.0,19.466279405,30.610668775,185.55223951,36.5853171433,3.33212,145.634802366
 11/26  06:00:00,193.320234097,31.0011967536,67.765457472,0.0,19.466279405,30.610668775,219.43687428,31.6606346072,8.3303,179.445939672
 11/26  07:00:00,270.228923016,33.8889132846,70.2864819985,0.0,42.6918050922,54.3732441037,301.532215554,28.3075345069,16.6606,256.564081047
 11/26  08:00:00,334.681055876,35.9661828273,89.6889387847,0.0,49.3960418185,88.5934452969,581.030528734,127.419364686,24.9909,428.620264048
 11/26  09:00:00,383.226854361,35.9515679496,111.871869951,0.0,57.6566862989,112.030105488,808.207718153,165.794125094,33.3212,609.092393059
 11/26  10:00:00,304.95420417,36.5403085742,89.2604042694,0.0,50.9524495726,81.1684271793,672.108150308,171.066565549,66.8089,434.232684758
 11/26  11:00:00,238.527479807,36.6312687712,68.1442859807,0.0,42.6918050922,68.9656133826,565.996297228,151.56396514,83.4695,330.962832088
 11/26  12:00:00,218.14664523,36.6836728778,51.661108014,0.0,38.286128036,68.9656133826,507.7057694,157.680984506,83.4695,266.555284894
 11/26  13:00:00,194.084081929,36.723678613,28.6975485916,0.0,38.286128036,68.9656133826,418.229891377,146.200998513,83.4695,188.559392865
 11/26  14:00:00,181.221040058,36.7579334152,34.8376075022,0.0,31.5818913096,56.727595265,415.353253228,144.674069851,75.1392,195.539983377
 11/26  15:00:00,182.245532822,36.7873800785,35.732656011,0.0,31.5818913096,56.727595265,436.940972264,182.219227864,66.8089,187.9128444
 11/26  16:00:00,182.000441566,36.8137341619,35.2275715187,0.0,31.5818913096,56.727595265,492.869147387,229.803216504,75.1392,187.926730883
 11/26  17:00:00,219.248008888,36.5013530698,34.9095704523,0.0,31.5818913096,61.661095265,484.46705456,246.62296545,91.7998,146.044289111
 11/26  18:00:00,262.269666944,35.9515679496,42.3940263164,0.0,31.5818913096,70.9729253606,450.731516017,219.22811556,49.9818,181.521600457
 11/26  19:00:00,335.537357118,35.9515679496,53.9388983647,0.0,80.3315023541,83.7685254822,485.383719984,212.745917924,49.9818,222.656002061
 11/26  20:00:00,353.47761913,35.9515679496,67.9397928132,0.0,102.000620287,77.6748002752,529.940495551,204.859576498,33.3212,291.759719052
 11/26  21:00:00,384.153709398,35.9515679496,78.0977612912,0.0,108.704857014,91.4735406516,517.402266425,198.900218166,33.3212,285.180848259
 11/26  22:00:00,358.32138757,35.9515679496,80.4301799494,0.0,95.2963835608,89.1510273009,512.214407822,197.863415566,24.9909,289.360092256
 11/26  23:00:00,304.369658021,35.9515679496,79.4088535029,0.0,80.3315023541,63.3799339444,675.806841215,229.667877842,16.6606,429.478363374
 11/26  24:00:00,218.673027115,35.9515679496,57.8886090821,0.0,42.6918050922,48.4199368926,493.521154726,237.863861035,8.3303,247.326993691
 11/27  01:00:00,171.463760356,31.0011967536,58.7903563559,0.0,25.5240853573,30.610668775,197.696044589,54.7660492903,3.33212,139.597875299
 11/27  02:00:00,172.57887282,31.0011967536,67.1519300883,0.0,19.418418834,29.3649097162,155.095584794,43.7076158741,3.33212,108.05584892
 11/27  03:00:00,151.430343488,31.0011967536,53.9167420608,0.0,12.7620426787,28.1191506574,148.087946006,36.4442363365,3.33212,108.311589669
 11/27  04:00:00,143.237312064,31.0011967536,45.7190425537,0.0,12.7620426787,28.1191506574,145.280136073,33.5366450995,3.33212,108.411370974
 11/27  05:00:00,147.254892931,31.0011967536,43.1435548338,0.0,12.7620426787,28.1191506574,179.943061026,31.2441154487,3.33212,145.366825578
 11/27  06:00:00,181.575207076,31.0011967536,49.8187145246,0.0,25.5240853573,30.610668775,289.266549006,28.9214174509,8.3303,252.014831555
 11/27  07:00:00,309.431617865,33.2288637918,77.6119726854,0.0,51.0481707146,78.1489452969,470.985838409,26.9198255724,16.6606,427.405412837
 11/27  08:00:00,381.779351982,35.9536634235,99.3352221946,0.0,64.3609230253,109.708623606,781.285697671,183.910200761,24.9909,572.38459691
 11/27  09:00:00,315.229553963,35.9515679496,81.3987094354,0.0,51.0481707146,80.7689615957,661.106098515,187.80048654,33.3212,439.984411974
 11/27  10:00:00,255.260806577,36.5397767504,49.2715203423,0.0,51.0481707146,71.0224615957,606.007954525,207.166858023,66.8089,332.032196502
 11/27  11:00:00,214.462655396,36.6335303711,57.4268931555,0.0,32.1804615127,65.7244621605,533.994405573,190.923997087,83.4695,259.600908486
 11/27  12:00:00,226.605379024,36.6924327333,69.0111527273,0.0,32.1804615127,65.7244621605,473.636108776,194.15312923,83.4695,196.013479547
 11/27  13:00:00,232.155553014,36.7355106224,75.4896119212,0.0,32.1804615127,65.7244621605,450.872619244,178.724515486,83.4695,188.678603758
 11/27  14:00:00,227.271135126,36.7702534944,80.4302026966,0.0,32.1804615127,55.9779621605,440.968978329,177.463742125,75.1392,188.366036203
 11/27  15:00:00,230.114902582,36.801436339,83.2383540282,0.0,32.1804615127,55.9779621605,447.22269957,187.273334387,66.8089,193.140465183
 11/27  16:00:00,220.493040513,36.8295956253,73.6378299806,0.0,32.1804615127,55.9779621605,455.614707473,190.546157652,75.1392,189.929349821
 11/27  17:00:00,241.170935457,36.5162155689,56.2945248199,0.0,32.1804615127,60.9114621605,506.90237467,268.959257558,91.7998,146.143317112
 11/27  18:00:00,289.553219016,35.9515679496,60.907289943,0.0,32.1804615127,77.5397301883,528.987835167,262.558933694,49.9818,216.447101473
 11/27  19:00:00,360.528342085,35.9515679496,77.7786829059,0.0,77.122965704,86.2600435998,690.752593342,243.378201497,49.9818,397.392591844
 11/27  20:00:00,366.18469994,35.9515679496,75.848000009,0.0,102.647051061,80.1663183927,570.389933924,240.332536437,33.3212,296.736197486
 11/27  21:00:00,397.964839347,35.9515679496,82.2983947371,0.0,115.40909374,92.7192997104,565.341413636,242.818880698,33.3212,289.201332938
 11/27  22:00:00,388.134865708,35.9515679496,96.0425631682,0.0,102.647051061,94.1340635361,698.821088923,243.702937554,24.9909,430.12725137
 11/27  23:00:00,301.828389531,35.9515679496,76.2857945952,0.0,77.122965704,65.871452062,591.661945524,250.456438821,16.6606,324.544906702
 11/27  24:00:00,211.059902194,35.9515679496,53.5697183034,0.0,38.286128036,48.4199368926,449.057932846,256.782608415,8.3303,183.945024431
 11/28  01:00:00,156.957281778,31.0011967536,44.2177164896,0.0,25.5240853573,30.610668775,190.148698506,46.7937189459,3.33212,140.02285956
 11/28  02:00:00,142.759488722,31.0011967536,37.288083376,0.0,19.418418834,29.3649097162,156.092444213,41.4496153734,3.33212,111.310708839
 11/28  03:00:00,131.230642716,31.0011967536,33.6413218509,0.0,12.7620426787,28.1191506574,150.58707621,36.3242564464,3.33212,110.930699764
 11/28  04:00:00,129.138209703,31.0011967536,31.5573698909,0.0,12.7620426787,28.1191506574,144.594333084,32.8967062913,3.33212,108.365506793
 11/28  05:00:00,137.197575743,31.0011967536,32.412078214,0.0,12.7620426787,28.1191506574,176.746163789,31.3040627982,3.33212,142.109980991
 11/28  06:00:00,172.927085419,31.0011967536,40.5019794382,0.0,25.5240853573,30.610668775,290.873278584,31.0518460612,8.3303,251.491132523
 11/28  07:00:00,301.973084449,33.0638514186,69.6415807175,0.0,51.0481707146,78.1489452969,478.144679419,30.4463770298,16.6606,431.037702389
 11/28  08:00:00,378.278579623,35.9515679496,94.6552881051,0.0,64.3609230253,109.708623606,810.337187999,214.08363056,24.9909,571.262657439
 11/28  09:00:00,310.302996778,35.9515679496,75.3219750484,0.0,51.0481707146,80.7689615957,692.742691372,220.856585207,33.3212,438.564906165
 11/28  10:00:00,278.33321076,36.5415994113,72.5813684136,0.0,51.0481707146,71.0224615957,577.425048049,177.342819218,66.8089,333.273328831
 11/28  11:00:00,221.202184481,36.6321910418,64.6570274623,0.0,32.1804615127,65.7244621605,513.89407088,164.25971704,83.4695,266.164853839
 11/28  12:00:00,225.698833612,36.6887535025,68.544066892,0.0,32.1804615127,65.7244621605,447.547614464,174.646152851,83.4695,189.431961612
 11/28  13:00:00,229.597129428,36.7313179837,73.2910445267,0.0,32.1804615127,65.7244621605,441.771338975,162.769892346,83.4695,195.531946629
 11/28  14:00:00,202.494085454,36.763318487,55.8813317119,0.0,32.1804615127,55.9779621605,451.745108584,188.11321901,75.1392,188.492689574
 11/28  15:00:00,194.998324245,36.7914244347,48.2591267347,0.0,32.1804615127,55.9779621605,471.583102044,210.836576198,66.8089,193.937625846
 11/28  16:00:00,198.711097353,36.820755058,51.9493690029,0.0,32.1804615127,55.9779621605,470.272242681,205.723483864,75.1392,189.409558817
 11/28  17:00:00,231.745668389,36.5116928247,47.2913649494,0.0,32.1804615127,60.9114621605,482.007562846,243.993346824,91.7998,146.214416022
 11/28  18:00:00,282.891281592,35.9515679496,55.0019944843,0.0,32.1804615127,77.5397301883,524.050335573,256.865920219,49.9818,217.202615354
 11/28  19:00:00,354.758201668,35.9515679496,72.1134076159,0.0,77.122965704,86.2600435998,718.793013906,265.812492831,49.9818,402.998721075
 11/28  20:00:00,360.159206714,35.9515679496,70.2731708618,0.0,102.647051061,80.1663183927,573.281155449,246.350108185,33.3212,293.609847265
 11/28  21:00:00,391.445844758,35.9515679496,76.2035824678,0.0,115.40909374,92.7192997104,572.911405786,247.066246514,33.3212,292.523959271
 11/28  22:00:00,381.47850015,35.9515679496,89.7205327542,0.0,102.647051061,94.1340635361,704.103890345,247.16808973,24.9909,431.944900615
 11/28  23:00:00,296.147539722,35.9515679496,70.6278981195,0.0,77.122965704,65.871452062,595.884854167,253.586917829,16.6606,325.637336337
 11/28  24:00:00,204.912151327,35.9515679496,47.4295386588,0.0,38.286128036,48.4199368926,455.386184695,267.641399101,8.3303,179.414485594
 11/29  01:00:00,151.175092712,31.0011967536,38.3871609198,0.0,25.5240853573,30.610668775,204.241830801,55.0528334384,3.33212,145.856877363
 11/29  02:00:00,137.479556577,31.0011967536,31.998347873,0.0,19.418418834,29.3649097162,156.240088168,44.5044274527,3.33212,108.403540715
 11/29  03:00:00,125.94957765,31.0011967536,28.3758446999,0.0,12.7620426787,28.1191506574,150.265841699,38.5324820087,3.33212,108.40123969
 11/29  04:00:00,123.792831727,31.0011967536,26.2309307249,0.0,12.7620426787,28.1191506574,148.097589441,36.3634441373,3.33212,108.402025304
 11/29  05:00:00,131.307881873,31.0011967536,27.1703743987,0.0,12.7620426787,28.1191506574,185.276890665,36.0734558117,3.33212,145.871314853
 11/29  06:00:00,167.303244018,31.0011967536,35.5475204156,0.0,25.5240853573,30.610668775,299.740321323,36.3088314617,8.3303,255.101189862
 11/29  07:00:00,294.996623552,32.2387895526,64.2324372523,0.0,51.0481707146,78.1489452969,481.632098939,34.9758959735,16.6606,429.995602966
 11/29  08:00:00,371.54215594,35.9515679496,88.8706608296,0.0,64.3609230253,109.708623606,832.696635993,234.772218551,24.9909,572.933517442
 11/29  09:00:00,307.137272716,35.9515679496,72.6676734185,0.0,51.0481707146,80.7689615957,748.039040286,273.247870525,33.3212,441.46996976
 11/29  10:00:00,280.180974878,36.2059580927,73.6633031494,0.0,51.0481707146,71.0224615957,668.020073936,266.73554641,66.8089,334.475627526
 11/29  11:00:00,233.561296705,36.3380363844,75.6311309959,0.0,32.1804615127,65.7244621605,620.121054443,270.195764776,83.4695,266.455789667
 11/29  12:00:00,238.366897549,36.4328185792,79.6460982805,0.0,32.1804615127,65.7244621605,548.619549912,269.935417024,83.4695,195.214632888
 11/29  13:00:00,242.205360393,36.6248898883,84.0715498616,0.0,32.1804615127,65.7244621605,530.988499118,257.49075985,83.4695,190.028239268
 11/29  14:00:00,233.934109222,36.753992381,85.3904442601,0.0,32.1804615127,55.9779621605,519.157370996,248.389866504,75.1392,195.628304492
 11/29  15:00:00,227.878508463,36.8009146188,79.7403481382,0.0,32.1804615127,55.9779621605,478.847567975,223.719905848,66.8089,188.318762126
 11/29  16:00:00,217.927784448,36.8250296822,69.6716939036,0.0,32.1804615127,55.9779621605,516.315472617,252.871708251,75.1392,188.304564366
 11/29  17:00:00,237.857295581,36.4065083866,52.1518659748,0.0,32.1804615127,60.9114621605,488.349949385,248.605105043,91.7998,147.945044342
 11/29  18:00:00,286.155691613,35.9515679496,57.4409570294,0.0,32.1804615127,77.5397301883,524.218599081,251.99977898,49.9818,222.2370201
 11/29  19:00:00,356.551651472,35.9515679496,73.7972498541,0.0,77.122965704,86.2600435998,713.508657497,265.546924307,49.9818,397.979933191
 11/29  20:00:00,361.950861179,35.9515679496,71.6179517153,0.0,102.647051061,80.1663183927,606.857126453,273.899426536,33.3212,299.636499917
 11/29  21:00:00,392.847407069,35.9515679496,77.1930497717,0.0,115.40909374,92.7192997104,596.985302819,270.763986467,33.3212,292.900116352
 11/29  22:00:00,382.460273756,35.9515679496,90.3829230421,0.0,102.647051061,94.1340635361,727.364032819,269.516772597,24.9909,432.856360221
 11/29  23:00:00,296.562457046,35.9515679496,71.0306773014,0.0,77.122965704,65.871452062,619.507947579,276.608702415,16.6606,326.238645164
 11/29  24:00:00,205.577247602,35.9515679496,48.0847388592,0.0,38.286128036,48.4199368926,476.558325505,288.686063528,8.3303,179.541961978
 11/30  01:00:00,151.123647376,31.0011967536,38.3274981056,0.0,25.5240853573,30.610668775,209.14425643,59.8854603006,3.33212,145.92667613
 11/30  02:00:00,136.779746349,31.0011967536,31.3132924131,0.0,19.418418834,29.3649097162,158.588958968,46.8183912268,3.33212,108.438447741
 11/30  03:00:00,125.186320419,31.0011967536,27.630011117,0.0,12.7620426787,28.1191506574,158.906893956,40.7414507487,3.33212,114.833323207
 11/30  04:00:00,123.320030044,31.0011967536,25.7746199819,0.0,12.7620426787,28.1191506574,149.975706566,38.1857037888,3.33212,108.457882777
 11/30  05:00:00,131.887573861,31.0011967536,27.763431929,0.0,12.7620426787,28.1191506574,186.390516752,37.0926839612,3.33212,145.965712791
 11/30  06:00:00,168.75980253,31.0011967536,37.0131512225,0.0,25.5240853573,30.610668775,292.301716,36.1203596147,8.3303,247.851056385
 11/30  07:00:00,294.86253467,31.0011967536,65.3327574546,0.0,51.0481707146,78.1489452969,487.694135506,34.1685237438,16.6606,436.865011762
 11/30  08:00:00,374.012068687,35.9795221553,88.5036991084,0.0,64.3609230253,109.708623606,828.07705461,223.598711942,24.9909,579.487442668
 11/30  09:00:00,301.333678737,35.9515679496,66.8528458635,0.0,51.0481707146,80.7689615957,741.792292692,265.73605573,33.3212,442.735036962
 11/30  10:00:00,259.342501421,36.3028089131,52.7983916214,0.0,51.0481707146,71.0224615957,667.574070307,265.449345913,66.8089,335.315824394
 11/30  11:00:00,196.156072745,36.4720582058,38.2114916423,0.0,32.1804615127,65.7244621605,620.575170626,277.960924813,83.4695,259.144745812
 11/30  12:00:00,189.168379218,36.5582344949,30.4707344936,0.0,32.1804615127,65.7244621605,562.138023111,282.22836952,83.4695,196.440153591
 11/30  13:00:00,186.669557266,36.6576239521,28.6515276587,0.0,32.1804615127,65.7244621605,561.138773992,281.578717556,83.4695,196.090556436
 11/30  14:00:00,177.444797279,36.7372538862,29.0693874387,0.0,32.1804615127,55.9779621605,543.63106427,279.727418506,75.1392,188.764445764
 11/30  15:00:00,180.321615415,36.7831107324,32.3315945212,0.0,32.1804615127,55.9779621605,513.258408758,251.008243903,66.8089,195.441264854
 11/30  16:00:00,183.490444169,36.8120073236,35.8264877097,0.0,32.1804615127,55.9779621605,508.653456986,245.061605082,75.1392,188.452651903
 11/30  17:00:00,217.116786066,36.5000692951,31.8293074636,0.0,32.1804615127,60.9114621605,502.253282559,264.087632667,91.7998,146.365849892
 11/30  18:00:00,270.265958682,35.9515679496,42.0940630527,0.0,32.1804615127,77.5397301883,514.306845142,240.051857824,49.9818,224.273187317
 11/30  19:00:00,342.969815399,35.9515679496,60.3630394501,0.0,77.122965704,86.2600435998,713.72397513,264.93030164,49.9818,398.81187349
 11/30  20:00:00,349.997263436,35.9515679496,59.7261857785,0.0,102.647051061,80.1663183927,584.786205579,251.437139057,33.3212,300.027866522
 11/30  21:00:00,381.798586288,35.9515679496,66.2014835368,0.0,115.40909374,92.7192997104,571.039395153,244.430987071,33.3212,293.287208083
 11/30  22:00:00,372.192296263,35.9515679496,80.1670221683,0.0,102.647051061,94.1340635361,704.959015807,242.071970884,24.9909,437.896144924
 11/30  23:00:00,287.806847523,35.9515679496,62.3170647746,0.0,77.122965704,65.871452062,587.709958151,247.70129205,16.6606,323.3480661
 11/30  24:00:00,198.031738681,35.9515679496,40.5730786346,0.0,38.286128036,48.4199368926,454.084577826,259.16646311,8.3303,186.587814716
 12/01  01:00:00,145.054364687,31.0011967536,32.4110835439,0.0,25.5240853573,30.610668775,195.821404817,46.4897945831,3.33212,145.999490234
 12/01  02:00:00,132.491338001,31.0011967536,27.1874180406,0.0,19.418418834,29.3649097162,153.006019392,41.1791258753,3.33212,108.494773517
 12/01  03:00:00,122.337374323,31.0011967536,24.9444536061,0.0,12.7620426787,28.1191506574,150.056470364,38.233031129,3.33212,108.491319235
 12/01  04:00:00,121.196127881,31.0011967536,23.8183054236,0.0,12.7620426787,28.1191506574,148.494254255,36.6744862339,3.33212,108.487648021
 12/01  05:00:00,130.632732956,31.0011967536,26.0711090858,0.0,12.7620426787,28.1191506574,183.522358364,34.1686889051,3.33212,146.021549459
 12/01  06:00:00,167.32964569,31.0011967536,35.1411392018,0.0,25.5240853573,30.610668775,296.834329183,32.8582024607,8.3303,255.645826722
 12/01  07:00:00,295.902818518,33.0638514186,63.8082432348,0.0,51.0481707146,78.1489452969,485.311499411,31.4895275728,16.6606,437.161371838
 12/01  08:00:00,371.61363441,35.9515679496,86.4297060211,0.0,64.3609230253,109.708623606,766.231630908,165.017636184,24.9909,576.223094725
 12/01  09:00:00,295.959707989,35.9515679496,62.225953268,0.0,51.0481707146,80.7689615957,658.34848131,180.320411827,33.3212,444.706869484
 12/01  10:00:00,257.645007867,36.5265251611,52.5351962911,0.0,51.0481707146,71.0224615957,582.50721021,177.994963822,66.8089,337.703346388
 12/01  11:00:00,196.310751286,36.6164545924,40.1366415302,0.0,32.1804615127,65.7244621605,511.533395321,167.058200812,83.4695,261.00569451
 12/01  12:00:00,195.68836455,36.6727146971,39.1390232269,0.0,32.1804615127,65.7244621605,409.32725481,129.286990316,83.4695,196.570764495
 12/01  13:00:00,208.022683752,36.7153350198,52.2741102144,0.0,32.1804615127,65.7244621605,395.588399037,115.884965386,83.4695,196.233933651
 12/01  14:00:00,201.403923622,36.750927736,55.4035761011,0.0,32.1804615127,55.9779621605,377.844477239,109.146410822,75.1392,193.558866417
 12/01  15:00:00,196.25078433,36.7793472754,50.2797109956,0.0,32.1804615127,55.9779621605,366.032053258,108.303918818,66.8089,190.91923444
 12/01  16:00:00,190.507180285,36.8055486582,44.475064395,0.0,32.1804615127,55.9779621605,399.672451278,135.963540915,75.1392,188.569710363
 12/01  17:00:00,223.767592998,36.4957289467,40.3114596729,0.0,32.1804615127,60.9114621605,410.083000023,165.173385529,91.7998,153.109814494
 12/01  18:00:00,276.881864494,35.9515679496,50.3955149515,0.0,32.1804615127,77.5397301883,457.820308256,187.725742893,49.9818,220.112765363
 12/01  19:00:00,349.037296722,35.9515679496,68.4465675549,0.0,77.122965704,86.2600435998,646.352973065,193.852173659,49.9818,402.518999407
 12/01  20:00:00,355.657418829,35.9515679496,67.7825426467,0.0,102.647051061,80.1663183927,535.104481676,204.623834366,33.3212,297.159447311
 12/01  21:00:00,387.627912287,35.9515679496,74.1336487248,0.0,115.40909374,92.7192997104,559.632114394,227.02112882,33.3212,299.289785575
 12/01  22:00:00,377.902932598,35.9515679496,87.7548177023,0.0,102.647051061,94.1340635361,675.879382964,216.19930069,24.9909,434.689182274
 12/01  23:00:00,293.180342023,35.9515679496,69.2680489516,0.0,77.122965704,65.871452062,549.841019092,205.72974569,16.6606,327.450673402
 12/01  24:00:00,203.023871936,35.9515679496,47.1460329169,0.0,38.286128036,48.4199368926,408.05173196,213.004466606,8.3303,186.716965354
 12/02  01:00:00,154.476940383,31.0011967536,39.6877303791,0.0,27.7269238854,30.610668775,210.51051763,61.099755771,3.33212,146.078641859
 12/02  02:00:00,149.810699779,31.0011967536,34.9853593776,0.0,27.7269238854,30.610668775,161.268916039,49.4016417164,3.33212,108.535154322
 12/02  03:00:00,146.314030251,31.0011967536,48.9264415801,0.0,12.7620426787,28.1191506574,151.517731392,39.6557151613,3.33212,108.529896231
 12/02  04:00:00,153.787592774,31.0011967536,56.3640747828,0.0,12.7620426787,28.1191506574,145.852199036,33.9970908611,3.33212,108.522988175
 12/02  05:00:00,155.758901075,31.0011967536,51.7504010789,0.0,12.7620426787,28.1191506574,185.904297124,31.4508427949,3.33212,151.12133433
 12/02  06:00:00,165.946235197,31.0011967536,49.700968184,0.0,12.7620426787,28.1191506574,218.041868358,28.0804844958,8.3303,181.631083862
 12/02  07:00:00,255.683766638,33.0638514186,56.6619842552,0.0,42.6918050922,54.3732441037,299.640903464,25.6544404921,16.6606,257.325862972
 12/02  08:00:00,316.456305264,35.971140149,78.4893526281,0.0,42.6918050922,86.1019271793,551.387467886,87.4379396923,24.9909,438.958628193
 12/02  09:00:00,373.819868768,35.9515679496,103.1459326,0.0,57.6566862989,112.030105488,760.461605886,105.070820144,33.3212,622.069585742
 12/02  10:00:00,305.734939041,36.4990515211,81.5304904642,0.0,57.6566862989,83.6599452969,632.101892539,120.781452876,66.8089,444.511539663
 12/02  11:00:00,230.400463284,36.6211241856,60.5110087554,0.0,42.6918050922,68.9656133826,541.247398882,121.251574283,83.4695,336.526324599
 12/02  12:00:00,196.761430439,36.6765737928,35.4068381159,0.0,34.9340096728,67.7198543238,474.883388224,123.118582377,83.4695,268.295305847
 12/02  13:00:00,187.678277535,36.7167160232,27.2957029628,0.0,34.9340096728,67.7198543238,379.132786125,98.6096003611,83.4695,197.053685764
 12/02  14:00:00,181.602139832,36.750224176,31.026713616,0.0,34.9340096728,57.9733543238,344.236518922,72.3981166557,75.1392,196.699202267
 12/02  15:00:00,185.029062204,36.7793419755,34.4429411466,0.0,34.9340096728,57.9733543238,335.117818728,71.9405427899,66.8089,196.368375938
 12/02  16:00:00,190.251804391,36.8060856561,39.6434167924,0.0,34.9340096728,57.9733543238,343.623180294,75.102973936,75.1392,193.381006358
 12/02  17:00:00,226.701119755,36.4956064911,38.7544744426,0.0,34.9340096728,62.9068543238,329.989479126,88.5795951324,91.7998,149.610083994
 12/02  18:00:00,269.560892533,35.9515679496,46.0418490723,0.0,34.9340096728,72.2186844194,335.618353125,97.8931665897,49.9818,187.743386535
 12/02  19:00:00,390.656759915,35.9515679496,100.547254967,0.0,87.0357390804,86.2600435998,389.871072249,113.996486794,49.9818,225.892785454
 12/02  20:00:00,384.631272414,35.9515679496,99.7171524983,0.0,102.000620287,77.6748002752,460.805861256,124.876125493,33.3212,302.608535763
 12/02  21:00:00,391.84180207,35.9515679496,95.6084594667,0.0,102.000620287,88.9820225341,450.415263595,123.044291408,33.3212,294.049772187
 12/02  22:00:00,377.307071938,35.9515679496,90.7856451752,0.0,102.000620287,91.6425454185,441.87263036,121.098207856,24.9909,295.783522504
 12/02  23:00:00,320.417276352,35.9515679496,87.0724529442,0.0,87.0357390804,65.871452062,575.417907853,123.263316625,16.6606,435.493991228
 12/02  24:00:00,222.971800943,35.9515679496,63.3296906467,0.0,42.6918050922,48.4199368926,392.994779149,128.27816585,8.3303,256.386313299
 12/03  01:00:00,172.464190553,31.0011967536,48.366779754,0.0,34.4311606118,33.1021868926,235.973416978,86.2448812868,3.33212,146.396415691
 12/03  02:00:00,166.1063804,31.0011967536,42.0081788514,0.0,34.4311606118,33.1021868926,193.098728392,74.6230948354,3.33212,115.143513556
 12/03  03:00:00,144.47124343,31.0011967536,37.8420538965,0.0,19.466279405,30.610668775,185.86558826,73.7995675498,3.33212,108.733900711
 12/03  04:00:00,142.750433532,31.0011967536,36.1162088923,0.0,19.466279405,30.610668775,181.838997378,63.3559895799,3.33212,115.150887798
 12/03  05:00:00,151.186773523,31.0011967536,37.9799885397,0.0,19.466279405,30.610668775,199.131264507,49.6130234836,3.33212,146.186121023
 12/03  06:00:00,166.413791538,31.0011967536,40.9736087854,0.0,19.466279405,30.610668775,235.116992145,39.4827814531,8.3303,187.303910692
 12/03  07:00:00,250.402135767,34.4664565908,50.0042261909,0.0,42.6918050922,54.3732441037,309.931600692,34.7101445599,16.6606,258.560856132
 12/03  08:00:00,320.727309346,35.9931177039,73.6077570974,0.0,49.3960418185,88.5934452969,552.144220036,87.1758646439,24.9909,439.977455392
 12/03  09:00:00,371.177880141,35.9515679496,100.543304087,0.0,57.6566862989,112.030105488,760.074886159,101.714924764,33.3212,625.038761395
 12/03  10:00:00,297.331914617,36.5319984748,82.4350316615,0.0,50.9524495726,81.1684271793,622.712968892,108.690501659,66.8089,447.213567233
 12/03  11:00:00,231.568616345,36.6240167268,61.8146079289,0.0,42.6918050922,68.9656133826,518.026824132,97.3377421088,83.4695,337.219582023
 12/03  12:00:00,219.705510171,36.6767679825,53.7453311078,0.0,38.286128036,68.9656133826,451.431324922,99.3794187911,83.4695,268.582406131
 12/03  13:00:00,211.399915009,36.7150522326,46.2459114638,0.0,38.286128036,68.9656133826,388.657247021,108.650926518,83.4695,196.536820503
 12/03  14:00:00,190.459513158,36.7467967037,44.240042163,0.0,31.5818913096,56.727595265,390.175308,118.532878452,75.1392,196.503229548
 12/03  15:00:00,189.7121805,36.77671947,43.4796738003,0.0,31.5818913096,56.727595265,383.35598188,125.387611857,66.8089,191.159470023
 12/03  16:00:00,189.169415224,36.804376451,42.9283181313,0.0,31.5818913096,56.727595265,399.5450827,130.882578425,75.1392,193.523304275
 12/03  17:00:00,225.840468959,36.495591273,42.2911891239,0.0,31.5818913096,61.661095265,370.24470898,127.012533212,91.7998,151.432375768
 12/03  18:00:00,269.834541802,35.9515679496,50.7209782613,0.0,31.5818913096,70.9729253606,361.904648271,122.103980899,49.9818,189.818867373
 12/03  19:00:00,343.420354404,35.9515679496,62.5485780456,0.0,80.3315023541,83.7685254822,398.42134816,122.745994089,49.9818,225.693554071
 12/03  20:00:00,360.072947059,35.9515679496,75.169190928,0.0,102.000620287,77.6748002752,466.823929905,139.065093816,33.3212,294.437636089
 12/03  21:00:00,388.836309333,35.9515679496,83.3461165931,0.0,108.704857014,91.4735406516,474.533458017,147.888494662,33.3212,293.323763355
 12/03  22:00:00,361.659046943,35.9515679496,84.2577878703,0.0,95.2963835608,89.1510273009,494.004041678,166.586246889,24.9909,302.426894789
 12/03  23:00:00,306.411803042,35.9515679496,82.0335461681,0.0,80.3315023541,63.3799339444,652.987704312,203.601823983,16.6606,432.72528033
 12/03  24:00:00,219.134455731,35.9515679496,59.0045929858,0.0,42.6918050922,48.4199368926,496.918072077,236.419720221,8.3303,252.168051856
 12/04  01:00:00,157.536943932,31.0011967536,44.8215583403,0.0,25.5240853573,30.610668775,233.908932764,84.3292335214,3.33212,146.247579242
 12/04  02:00:00,142.8308318,31.0011967536,37.4597796761,0.0,19.418418834,29.3649097162,186.399089496,68.051079454,3.33212,115.015890042
 12/04  03:00:00,132.059149026,31.0011967536,34.5894963246,0.0,12.7620426787,28.1191506574,169.044704533,57.0929273269,3.33212,108.619657206
 12/04  04:00:00,130.898572086,31.0011967536,33.4186330428,0.0,12.7620426787,28.1191506574,163.133552845,48.3327935532,3.33212,111.468639292
 12/04  05:00:00,139.308319146,31.0011967536,35.2408285536,0.0,12.7620426787,28.1191506574,194.128121964,40.8542673722,3.33212,149.941734592
 12/04  06:00:00,175.891796388,31.0011967536,44.1875119597,0.0,25.5240853573,30.610668775,300.737745484,35.942701179,8.3303,256.464744305
 12/04  07:00:00,304.204515345,33.7651540047,71.927943187,0.0,51.0481707146,78.1489452969,487.176785641,31.4982364294,16.6606,439.017949212
 12/04  08:00:00,379.796816201,35.9520938017,95.2839812851,0.0,64.3609230253,109.708623606,767.425207956,161.390154513,24.9909,581.044153443
 12/04  09:00:00,308.614241225,35.9515679496,75.1007882693,0.0,51.0481707146,80.7689615957,680.534935255,196.604532293,33.3212,450.609202962
 12/04  10:00:00,271.713138942,36.5027671586,65.9603547694,0.0,51.0481707146,71.0224615957,603.111586123,194.933729268,66.8089,341.368956855
 12/04  11:00:00,223.762059431,36.625979578,67.1601598707,0.0,32.1804615127,65.7244621605,502.636366061,151.293947301,83.4695,267.87291876
 12/04  12:00:00,215.278572603,36.6826182049,58.2250356158,0.0,32.1804615127,65.7244621605,429.663123222,149.189255174,83.4695,197.004368049
 12/04  13:00:00,205.25789613,36.7211951895,49.0917577625,0.0,32.1804615127,65.7244621605,425.556702092,145.429059996,83.4695,196.658142096
 12/04  14:00:00,194.243911195,36.75488152,47.739889442,0.0,32.1804615127,55.9779621605,438.031595302,170.51096438,75.1392,192.381430921
 12/04  15:00:00,190.196065121,36.7851308461,43.4313024125,0.0,32.1804615127,55.9779621605,481.752058167,222.05468598,66.8089,192.888472188
 12/04  16:00:00,188.732105418,36.8123230271,41.6263430632,0.0,32.1804615127,55.9779621605,527.517457971,256.404801633,75.1392,195.973456339
 12/04  17:00:00,224.83362881,36.5033899357,40.3317268089,0.0,32.1804615127,60.9114621605,467.762122957,229.266096218,91.7998,146.696226739
 12/04  18:00:00,279.051098543,35.9515679496,51.5332360473,0.0,32.1804615127,77.5397301883,500.058970665,224.991713666,49.9818,225.085456999
 12/04  19:00:00,351.406988035,35.9515679496,69.6067916128,0.0,77.122965704,86.2600435998,690.541290454,231.83758674,49.9818,408.721903714
 12/04  20:00:00,358.356765005,35.9515679496,68.6013959759,0.0,102.647051061,80.1663183927,581.358922239,248.364642186,33.3212,299.673080053
 12/04  21:00:00,390.511420805,35.9515679496,75.0853295116,0.0,115.40909374,92.7192997104,569.538534865,237.10128438,33.3212,299.116050485
 12/04  22:00:00,381.040840986,35.9515679496,88.7366945142,0.0,102.647051061,94.1340635361,713.535692947,246.454125171,24.9909,442.090667775
 12/04  23:00:00,294.668130707,35.9515679496,68.8955599671,0.0,77.122965704,65.871452062,600.361250259,250.019918868,16.6606,333.680731391
 12/04  24:00:00,202.865344723,35.9515679496,45.2100428797,0.0,38.286128036,48.4199368926,461.065487842,272.558671434,8.3303,180.176516408
 12/05  01:00:00,149.054289037,31.0011967536,36.1125726619,0.0,25.5240853573,30.610668775,214.712276585,58.4906353966,3.33212,152.889521188
 12/05  02:00:00,135.671232906,31.0011967536,30.074043968,0.0,19.418418834,29.3649097162,159.396259374,47.3091420225,3.33212,108.754997351
 12/05  03:00:00,125.078003684,31.0011967536,27.392209265,0.0,12.7620426787,28.1191506574,154.26887642,42.2916573989,3.33212,108.645099021
 12/05  04:00:00,123.417536294,31.0011967536,25.7472223639,0.0,12.7620426787,28.1191506574,158.743982357,40.348362856,3.33212,115.063499501
 12/05  05:00:00,131.744886911,31.0011967536,26.8649446624,0.0,12.7620426787,28.1191506574,189.564265024,39.8839680827,3.33212,146.348176942
 12/05  06:00:00,167.494273754,31.0011967536,34.946692798,0.0,25.5240853573,30.610668775,305.107647118,40.0383057188,8.3303,256.7390414
 12/05  07:00:00,285.277916116,33.0638514186,52.8018018935,0.0,51.0481707146,78.1489452969,498.347169393,39.5857080353,16.6606,442.100861358
 12/05  08:00:00,338.366272379,35.9515679496,51.9048737726,0.0,64.3609230253,109.708623606,884.13618976,272.057401443,24.9909,587.087888317
 12/05  09:00:00,285.163931883,35.9515679496,49.9128489897,0.0,51.0481707146,80.7689615957,795.572055992,310.360833146,33.3212,451.890022845
 12/05  10:00:00,263.438734635,36.130844342,56.9887023138,0.0,51.0481707146,71.0224615957,692.542883411,288.179684123,66.8089,337.554299289
 12/05  11:00:00,213.18998715,36.35529528,55.2790535913,0.0,32.1804615127,65.7244621605,630.500756295,278.866344984,83.4695,268.164911311
 12/05  12:00:00,205.987412341,36.4660757167,47.3162789083,0.0,32.1804615127,65.7244621605,555.727872,275.124269663,83.4695,197.134102338
 12/05  13:00:00,207.410251136,36.6198867226,49.3738634225,0.0,32.1804615127,65.7244621605,548.319576342,268.076963014,83.4695,196.773113328
 12/05  14:00:00,206.677903605,36.6757019218,58.2840838444,0.0,32.1804615127,55.9779621605,531.523211867,259.942696204,75.1392,196.441315663
 12/05  15:00:00,210.723358451,36.7240039284,62.2762449357,0.0,32.1804615127,55.9779621605,523.938906369,261.023292997,66.8089,196.106713372
 12/05  16:00:00,205.072550594,36.7277395831,56.6560139607,0.0,32.1804615127,55.9779621605,525.720969053,259.130426511,75.1392,191.451342542
 12/05  17:00:00,228.072007459,36.3174269659,42.4681742987,0.0,32.1804615127,60.9114621605,503.976987159,260.961767317,91.7998,151.215419842
 12/05  18:00:00,277.752594735,35.9515679496,49.0279405046,0.0,32.1804615127,77.5397301883,554.289419209,279.018796026,49.9818,225.288823183
 12/05  19:00:00,348.456141152,35.9515679496,65.6958140505,0.0,77.122965704,86.2600435998,757.714337145,298.162449005,49.9818,409.570088139
 12/05  20:00:00,354.869651893,35.9515679496,64.964509943,0.0,102.647051061,80.1663183927,633.095432674,298.281854048,33.3212,301.492378626
 12/05  21:00:00,386.228292766,35.9515679496,70.9639942822,0.0,115.40909374,92.7192997104,629.503657642,298.096895778,33.3212,298.085561864
 12/05  22:00:00,375.611789554,35.9515679496,83.8182865248,0.0,102.647051061,94.1340635361,777.285838868,309.155008198,24.9909,443.13993067
 12/05  23:00:00,289.355626293,35.9515679496,63.7857597279,0.0,77.122965704,65.871452062,681.536609075,330.684187652,16.6606,334.191821423
 12/05  24:00:00,198.978523374,35.9515679496,41.4487011795,0.0,38.286128036,48.4199368926,544.597903096,349.019199647,8.3303,187.24840345
 12/06  01:00:00,145.282917744,31.0011967536,32.5131652735,0.0,25.5240853573,30.610668775,221.424209493,71.6953743867,3.33212,146.396715106
 12/06  02:00:00,131.487561166,31.0011967536,26.0405539529,0.0,19.418418834,29.3649097162,170.025870835,58.0149370374,3.33212,108.678813797
 12/06  03:00:00,120.481771372,31.0011967536,22.9417369685,0.0,12.7620426787,28.1191506574,170.183728136,51.7378214171,3.33212,115.113786719
 12/06  04:00:00,118.262008147,31.0011967536,20.7329523254,0.0,12.7620426787,28.1191506574,161.455355187,49.4322527075,3.33212,108.69098248
 12/06  05:00:00,126.065303963,31.0011967536,21.9596435503,0.0,12.7620426787,28.1191506574,205.508031158,49.0885955135,3.33212,153.087315645
 12/06  06:00:00,161.597834257,31.0011967536,29.8741086249,0.0,25.5240853573,30.610668775,314.364040221,49.0242018488,8.3303,257.009538372
 12/06  07:00:00,287.8069391,31.0011967536,58.2770591989,0.0,51.0481707146,78.1489452969,507.164391252,47.346846215,16.6606,443.156945037
 12/06  08:00:00,368.579415994,35.9891876843,82.1673428264,0.838049114859,64.3609230253,109.708623606,894.253970254,283.644267867,24.9909,585.618802386
 12/06  09:00:00,300.225605073,35.9672393163,65.288104551,0.4459164393,51.0481707146,80.7689615957,804.188690284,316.367571513,33.3212,454.499918772
 12/06  10:00:00,277.491044262,36.1876233156,70.9942159401,0.0,51.0481707146,71.0224615957,690.404111412,284.287551081,66.8089,339.30766033
 12/06  11:00:00,229.430675721,36.3833873386,71.4744911449,0.0,32.1804615127,65.7244621605,626.537124634,274.622788811,83.4695,268.444835824
 12/06  12:00:00,231.193861625,36.5820233305,72.3654634192,0.0,32.1804615127,65.7244621605,545.698495896,264.964292245,83.4695,197.264703651
