Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  13:00:00,239.612517527,36.7278087434,82.2492268449,0.0,32.1804615127,65.7244621605,480.598375853,199.379452219,83.4695,197.749423635
 12/06  14:00:00,230.271520254,36.7632771694,83.0796917426,0.0,32.1804615127,55.9779621605,468.162741663,197.259674197,75.1392,195.763867467
 12/06  15:00:00,217.815236204,36.7922162804,70.3160392503,0.0,32.1804615127,55.9779621605,508.768522962,245.714594933,66.8089,196.245028029
 12/06  16:00:00,203.160128776,36.8171838815,55.2924132543,0.0,32.1804615127,55.9779621605,532.604197897,261.223499266,75.1392,196.241498631
 12/06  17:00:00,230.104344576,36.5035718675,44.6622914938,0.0,32.1804615127,60.9114621605,498.247081681,254.455899402,91.7998,151.99138228
 12/06  18:00:00,281.056741861,35.9515679496,52.8501459258,0.0,32.1804615127,77.5397301883,504.980488722,227.838924304,49.9818,227.159764418
 12/06  19:00:00,352.940395266,35.9515679496,70.300337802,0.0,77.122965704,86.2600435998,711.753284761,255.404375236,49.9818,406.367109525
 12/06  20:00:00,359.909076207,35.9515679496,69.6058872482,0.0,102.647051061,80.1663183927,577.269243684,243.748417265,33.3212,300.199626419
 12/06  21:00:00,391.013567698,35.9515679496,75.3752505156,0.0,115.40909374,92.7192997104,579.075379402,242.161092523,33.3212,303.593086879
 12/06  22:00:00,380.504160543,35.9515679496,88.4367104939,0.0,102.647051061,94.1340635361,717.243258701,248.06366203,24.9909,444.188696671
 12/06  23:00:00,295.132822616,35.9515679496,69.6087071705,0.0,77.122965704,65.871452062,607.763039765,256.409402528,16.6606,334.693037237
 12/06  24:00:00,203.886950637,35.9515679496,46.3928195558,0.0,38.286128036,48.4199368926,469.002509747,273.299593157,8.3303,187.37261659
 12/07  01:00:00,149.838702904,31.0011967536,37.0283999206,0.0,25.5240853573,30.610668775,208.67211057,58.8613174661,3.33212,146.478673104
 12/07  02:00:00,135.699984129,31.0011967536,30.2181429577,0.0,19.418418834,29.3649097162,165.720275191,47.2654992123,3.33212,115.122655979
 12/07  03:00:00,124.974457874,31.0011967536,27.4038155407,0.0,12.7620426787,28.1191506574,153.558284761,41.4694551821,3.33212,108.756709579
 12/07  04:00:00,124.623475958,31.0011967536,27.1056562338,0.0,12.7620426787,28.1191506574,154.748394955,36.2865691855,3.33212,115.129705769
 12/07  05:00:00,133.132822696,31.0011967536,29.0638794402,0.0,12.7620426787,28.1191506574,184.188700527,34.3516284537,3.33212,146.504952073
 12/07  06:00:00,169.410123845,31.0011967536,37.7198476424,0.0,25.5240853573,30.610668775,299.951202086,34.3552256283,8.3303,257.265676457
 12/07  07:00:00,296.715625154,32.2387895526,65.9753430149,0.0,51.0481707146,78.1489452969,495.780881733,34.9467850994,16.6606,444.173496633
 12/07  08:00:00,374.412929163,35.9515679496,88.9512881242,0.0,64.3609230253,109.708623606,844.250837365,225.937277094,24.9909,593.322660272
 12/07  09:00:00,304.69424103,35.9515679496,70.2332930143,0.0,51.0481707146,80.7689615957,745.59514004,259.30337888,33.3212,452.97056116
 12/07  10:00:00,278.039828872,36.3471139895,71.4085834415,0.0,51.0481707146,71.0224615957,655.704476692,250.34187772,66.8089,338.553698972
 12/07  11:00:00,231.17294484,36.6049129924,73.2937155308,0.0,32.1804615127,65.7244621605,582.166056854,226.72140599,83.4695,271.975150864
 12/07  12:00:00,235.505976071,36.6851671803,77.9885438885,0.0,32.1804615127,65.7244621605,451.217110941,166.260706893,83.4695,201.486904048
 12/07  13:00:00,235.480865586,36.7268623814,79.1539446479,0.0,32.1804615127,65.7244621605,427.501509282,146.979111216,83.4695,197.052898066
 12/07  14:00:00,217.767385966,36.7605952414,71.3932333928,0.0,32.1804615127,55.9779621605,406.179505706,134.328697641,75.1392,196.711608065
 12/07  15:00:00,221.0744274,36.7906124588,74.7431066787,0.0,32.1804615127,55.9779621605,400.689014562,137.508803591,66.8089,196.371310971
 12/07  16:00:00,217.247191983,36.8202989798,70.9116194149,0.0,32.1804615127,55.9779621605,418.076822501,147.522830331,75.1392,195.41479217
 12/07  17:00:00,237.787051076,36.5074684358,53.9627247616,0.0,32.1804615127,60.9114621605,432.454701057,192.803836324,91.7998,147.851064733
 12/07  18:00:00,285.773868162,35.9515679496,58.7993069353,0.0,32.1804615127,77.5397301883,496.886319521,220.484018793,49.9818,226.420500728
 12/07  19:00:00,356.905916689,35.9515679496,75.5369291905,0.0,77.122965704,86.2600435998,706.58687868,246.293513978,49.9818,410.311564702
 12/07  20:00:00,363.199124444,35.9515679496,74.0516132454,0.0,102.647051061,80.1663183927,567.222186283,228.724869684,33.3212,305.176116599
 12/07  21:00:00,395.141870594,35.9515679496,80.6617203691,0.0,115.40909374,92.7192997104,548.68275361,211.36726499,33.3212,303.99428862
 12/07  22:00:00,385.768282302,35.9515679496,94.8564271353,0.0,102.647051061,94.1340635361,678.212064979,207.963801651,24.9909,445.257363328
 12/07  23:00:00,299.637171128,35.9515679496,74.9021002778,0.0,77.122965704,65.871452062,593.568976801,241.710594991,16.6606,335.197781811
 12/07  24:00:00,209.071979743,35.9515679496,51.6627728431,0.0,38.286128036,48.4199368926,465.741751006,269.894696321,8.3303,187.516754685
 12/08  01:00:00,155.622062638,31.0011967536,42.9386371837,0.0,25.5240853573,30.610668775,193.543143018,43.6586058947,3.33212,146.552417123
 12/08  02:00:00,142.635466748,31.0011967536,37.3271584411,0.0,19.418418834,29.3649097162,152.441678432,33.9280792493,3.33212,115.181479182
 12/08  03:00:00,132.394123515,31.0011967536,35.0294449659,0.0,12.7620426787,28.1191506574,140.467808419,28.3627158907,3.33212,108.772972529
 12/08  04:00:00,130.835819808,31.0011967536,33.4746209198,0.0,12.7620426787,28.1191506574,146.308127578,27.7771325587,3.33212,115.198875019
 12/08  05:00:00,165.569702069,31.0011967536,60.8631567695,0.0,12.7620426787,28.1191506574,179.708633348,29.8005776374,3.33212,146.57593571
 12/08  06:00:00,200.251874071,31.0011967536,67.7884252923,0.0,25.5240853573,30.610668775,303.845190282,33.6161263623,8.3303,261.89876392
 12/08  07:00:00,327.229484539,33.0638514186,94.7264184648,0.0,51.0481707146,78.1489452969,496.897663392,33.6418716451,16.6606,446.595191747
 12/08  08:00:00,395.388462905,36.0074458982,108.605240885,0.0,64.3609230253,109.708623606,828.448459425,213.856472345,24.9909,589.60108708
 12/08  09:00:00,305.235702024,35.9515679496,69.9242507604,0.0,51.0481707146,80.7689615957,715.89427748,227.406394368,33.3212,455.166683111
 12/08  10:00:00,258.144091463,36.5386982023,52.2321949162,0.0,51.0481707146,71.0224615957,588.658768007,177.29340258,66.8089,344.556465427
 12/08  11:00:00,223.042529779,36.6328899491,66.5894522657,0.0,32.1804615127,65.7244621605,490.80861426,138.338339277,83.4695,269.000774983
 12/08  12:00:00,237.418985554,36.6910415089,80.6766446556,0.0,32.1804615127,65.7244621605,391.375982813,103.293064454,83.4695,204.613418359
 12/08  13:00:00,247.304308683,36.7342153902,91.4428012168,0.0,32.1804615127,65.7244621605,363.998286792,83.329800101,83.4695,197.198986691
 12/08  14:00:00,242.818636075,36.7693590822,96.7391702215,0.0,32.1804615127,55.9779621605,343.428310416,71.4343254076,75.1392,196.854785009
 12/08  15:00:00,238.372179174,36.8003400227,92.3225037338,0.0,32.1804615127,55.9779621605,333.702383166,70.3813804274,66.8089,196.512102739
 12/08  16:00:00,225.774445564,36.8286076435,79.7085789036,0.0,32.1804615127,55.9779621605,363.108798109,91.4565907335,75.1392,196.513007375
 12/08  17:00:00,244.410871795,36.5150933992,60.706828932,0.0,32.1804615127,60.9114621605,433.712388672,194.897676774,91.7998,147.014911898
 12/08  18:00:00,291.983731601,35.9515679496,64.9858806765,0.0,32.1804615127,77.5397301883,530.283705372,247.925761309,49.9818,232.376144063
 12/08  19:00:00,363.156962905,35.9515679496,81.0513097062,0.0,77.122965704,86.2600435998,779.731167933,319.469373296,49.9818,410.279994637
 12/08  20:00:00,368.448759426,35.9515679496,78.5253647667,0.0,102.647051061,80.1663183927,598.989118891,261.313491556,33.3212,304.354427335
 12/08  21:00:00,400.508994819,35.9515679496,85.3442990712,0.0,115.40909374,92.7192997104,563.339308504,230.031717246,33.3212,299.986391258
 12/08  22:00:00,390.159944742,35.9515679496,98.3878500346,0.0,102.647051061,94.1340635361,708.727983202,237.107381432,24.9909,446.629701771
 12/08  23:00:00,301.931750828,35.9515679496,76.3727821217,0.0,77.122965704,65.871452062,608.208877257,252.938649931,16.6606,338.609627325
 12/08  24:00:00,209.226165798,35.9515679496,51.7093175087,0.0,38.286128036,48.4199368926,469.545153266,276.213311005,8.3303,185.001542261
 12/09  01:00:00,158.088535356,31.0011967536,43.0553365185,0.0,27.7269238854,30.610668775,214.751619602,58.1115921379,3.33212,153.307907464
 12/09  02:00:00,152.776287529,31.0011967536,37.7061088462,0.0,27.7269238854,30.610668775,162.287613263,44.1521380283,3.33212,114.803355235
 12/09  03:00:00,130.952377777,31.0011967536,33.3556216575,0.0,12.7620426787,28.1191506574,150.303311817,37.7303918716,3.33212,109.240799946
 12/09  04:00:00,128.674348173,31.0011967536,31.0900643028,0.0,12.7620426787,28.1191506574,153.391600625,34.8334118628,3.33212,115.226068763
 12/09  05:00:00,136.039105048,31.0011967536,31.879747657,0.0,12.7620426787,28.1191506574,183.791231777,33.8129564812,3.33212,146.646155296
 12/09  06:00:00,149.413065361,31.0011967536,33.0134266186,0.0,12.7620426787,28.1191506574,230.239890612,34.1400639255,8.3303,187.769526686
 12/09  07:00:00,240.734529286,32.2387895526,42.3705456692,0.0,42.6918050922,54.3732441037,317.926438922,34.3735391198,16.6606,266.892299802
 12/09  08:00:00,306.654814541,35.9515679496,66.7297985328,0.0,42.6918050922,86.1019271793,708.488241393,237.244971359,24.9909,446.252370034
 12/09  09:00:00,372.159731227,35.9515679496,99.5631258198,0.0,57.6566862989,112.030105488,931.937631977,265.352364654,33.3212,633.264067323
 12/09  10:00:00,320.554250331,36.3037010596,94.5337768529,0.0,57.6566862989,83.6599452969,773.443615982,248.64658989,66.8089,457.988126092
 12/09  11:00:00,252.42198933,36.5359181254,80.4592693951,0.0,42.6918050922,68.9656133826,671.689220912,247.62725657,83.4695,340.592464342
 12/09  12:00:00,249.904174947,36.6901730209,86.5667951491,0.0,34.9340096728,67.7198543238,578.289457748,216.764034195,83.4695,278.055923552
 12/09  13:00:00,245.264354455,36.7334434638,83.408669946,0.0,34.9340096728,67.7198543238,471.404300122,189.916324477,83.4695,198.018475645
 12/09  14:00:00,237.41089966,36.7696238266,85.449149863,0.0,34.9340096728,57.9733543238,476.096176484,196.222184612,75.1392,204.734791873
 12/09  15:00:00,238.571869789,36.8026128385,86.571825323,0.0,34.9340096728,57.9733543238,470.487616157,206.353931165,66.8089,197.324784993
 12/09  16:00:00,225.383665632,36.829224962,73.0903982498,0.0,34.9340096728,57.9733543238,513.376421541,240.923438696,75.1392,197.313782844
 12/09  17:00:00,243.923398198,36.4816035931,53.5567950724,0.0,34.9340096728,62.9068543238,524.837161768,278.809861851,91.7998,154.227499918
 12/09  18:00:00,280.363246159,35.9515679496,54.252816276,0.0,34.9340096728,72.2186844194,505.228999989,259.748325378,49.9818,195.498874612
 12/09  19:00:00,355.644322036,35.9515679496,63.1870605683,0.0,87.0357390804,86.2600435998,546.518846657,261.858512749,49.9818,234.678533908
 12/09  20:00:00,362.444337511,35.9515679496,75.2738838076,0.0,102.000620287,77.6748002752,602.950425514,265.917627208,33.3212,303.711598306
 12/09  21:00:00,381.284868339,35.9515679496,82.8163057569,0.0,102.000620287,88.9820225341,604.537629895,271.834939298,33.3212,299.381490597
 12/09  22:00:00,370.059970753,35.9515679496,81.3031224342,0.0,102.000620287,91.6425454185,613.070287092,283.711659394,24.9909,304.367727698
 12/09  23:00:00,314.476690897,35.9515679496,78.9067151811,0.0,87.0357390804,65.871452062,749.949256028,289.199942964,16.6606,444.088713064
 12/09  24:00:00,217.855823379,35.9515679496,55.8659065245,0.0,42.6918050922,48.4199368926,565.574118314,291.347728809,8.3303,265.896089505
 12/10  01:00:00,165.659574594,31.0011967536,41.4219063775,0.0,34.4311606118,33.1021868926,212.966351321,61.316294072,3.33212,148.317937249
 12/10  02:00:00,158.194821225,31.0011967536,33.9201782867,0.0,34.4311606118,33.1021868926,165.707137535,48.2042275696,3.33212,114.170789965
 12/10  03:00:00,135.597248215,31.0011967536,28.8023610291,0.0,19.466279405,30.610668775,161.262565262,42.4507036088,3.33212,115.479741654
 12/10  04:00:00,132.513559271,31.0011967536,25.7314858045,0.0,19.466279405,30.610668775,159.644700447,40.8459019297,3.33212,115.466678517
 12/10  05:00:00,140.041502918,31.0011967536,26.6862685857,0.0,19.466279405,30.610668775,197.605526468,40.8721916237,3.33212,153.401214844
 12/10  06:00:00,153.167210536,31.0011967536,27.5680052585,0.0,19.466279405,30.610668775,238.617239813,42.071533134,8.3303,188.215406679
 12/10  07:00:00,232.726458565,31.0011967536,35.6026308224,0.0,42.6918050922,54.3732441037,328.361105056,43.4928533169,16.6606,268.207651739
 12/10  08:00:00,310.817379887,35.9595381487,58.7461048915,0.0,49.3960418185,88.5934452969,774.260101485,301.982917665,24.9909,447.28628382
 12/10  09:00:00,361.283205791,35.9515679496,88.6406615286,0.0,57.6566862989,112.030105488,1021.14756856,353.161643981,33.3212,634.664724582
 12/10  10:00:00,297.220526121,36.037377816,80.6829314035,0.0,50.9524495726,81.1684271793,844.948841204,316.373056042,66.8089,461.766885162
 12/10  11:00:00,248.310260563,36.2152942067,76.640482173,0.0,42.6918050922,68.9656133826,719.733953846,292.821647023,83.4695,343.442806823
 12/10  12:00:00,242.570933652,36.3475135295,74.501791146,0.0,38.286128036,68.9656133826,643.281151476,283.27322042,83.4695,276.538431056
 12/10  13:00:00,244.16870822,36.5143873135,76.7964256497,0.0,38.286128036,68.9656133826,550.641219812,269.700152578,83.4695,197.471567234
 12/10  14:00:00,228.772006015,36.6929555515,80.1651249773,0.0,31.5818913096,56.727595265,540.451174269,260.795205736,75.1392,204.516768533
 12/10  15:00:00,230.739602715,36.7727044085,82.0511211607,0.0,31.5818913096,56.727595265,520.437316431,256.845981276,66.8089,196.782435156
 12/10  16:00:00,220.020232303,36.7235900983,71.4236770473,0.0,31.5818913096,56.727595265,534.057283896,262.135261544,75.1392,196.782822352
 12/10  17:00:00,236.288188817,36.3572975831,50.4785257546,0.0,31.5818913096,61.661095265,516.381543653,270.722521865,91.7998,153.859221788
 12/10  18:00:00,272.102919886,35.9515679496,50.594879447,0.0,31.5818913096,70.9729253606,519.752934143,280.923080381,49.9818,188.848053762
 12/10  19:00:00,343.518051127,35.9515679496,60.2881819961,0.0,80.3315023541,83.7685254822,572.106009314,287.671396623,49.9818,234.452812692
 12/10  20:00:00,359.476350289,35.9515679496,72.3206058211,0.0,102.000620287,77.6748002752,616.08532865,277.600464207,33.3212,305.163664443
 12/10  21:00:00,388.302700607,35.9515679496,80.6411908545,0.0,108.704857014,91.4735406516,595.891565494,265.66966625,33.3212,296.900699244
 12/10  22:00:00,360.430428144,35.9515679496,80.9269230421,0.0,95.2963835608,89.1510273009,590.708573001,261.550361227,24.9909,304.167311774
 12/10  23:00:00,305.329270069,35.9515679496,78.9956674902,0.0,80.3315023541,63.3799339444,731.881102801,270.114852684,16.6606,445.105650117
 12/10  24:00:00,217.838031033,35.9515679496,55.8561122867,0.0,42.6918050922,48.4199368926,549.355632697,277.993938904,8.3303,263.031393793
 12/11  01:00:00,153.904011542,31.0011967536,41.1023453348,0.0,25.5240853573,30.610668775,210.617652761,58.6237502367,3.33212,148.661782524
 12/11  02:00:00,138.362098773,31.0011967536,32.8882797803,0.0,19.418418834,29.3649097162,165.248549308,46.6024568305,3.33212,115.313972477
 12/11  03:00:00,125.934515237,31.0011967536,28.3739177978,0.0,12.7620426787,28.1191506574,159.582430619,40.9618738829,3.33212,115.288436736
 12/11  04:00:00,123.428923742,31.0011967536,25.8815592814,0.0,12.7620426787,28.1191506574,151.375973261,39.1259588739,3.33212,108.917894388
 12/11  05:00:00,130.960833865,31.0011967536,26.8367126347,0.0,12.7620426787,28.1191506574,195.644720819,38.8184246559,3.33212,153.494176163
 12/11  06:00:00,166.75641007,31.0011967536,35.0123964846,0.0,25.5240853573,30.610668775,305.62528312,38.9784265365,8.3303,258.316556583
 12/11  07:00:00,293.499528063,31.0011967536,63.9640008707,0.0,51.0481707146,78.1489452969,506.149075066,37.4721303935,16.6606,452.016344672
 12/11  08:00:00,375.598477591,35.9741275538,87.2613899064,0.0,64.3609230253,109.708623606,872.097715334,245.637303005,24.9909,601.469512329
 12/11  09:00:00,299.26952239,35.9515679496,64.778313396,0.0,51.0481707146,80.7689615957,788.010721941,299.884428283,33.3212,454.805093658
 12/11  10:00:00,260.96859983,36.1476367121,54.5381982554,0.0,51.0481707146,71.0224615957,710.63706107,294.756653865,66.8089,349.071507205
 12/11  11:00:00,206.966921372,36.301027203,49.1318146006,0.0,32.1804615127,65.7244621605,650.619707618,297.316596158,83.4695,269.83361146
 12/11  12:00:00,209.332800023,36.4206482895,50.7031667556,0.0,32.1804615127,65.7244621605,577.101702487,288.593762492,83.4695,205.038439995
 12/11  13:00:00,207.6437835,36.6087192336,49.6234237032,0.0,32.1804615127,65.7244621605,555.825408289,274.771824864,83.4695,197.584083426
 12/11  14:00:00,203.735500726,36.7349804777,55.3005649216,0.0,32.1804615127,55.9779621605,538.431477128,262.215852796,75.1392,201.076424332
 12/11  15:00:00,191.949073148,36.7806409323,43.9158741976,0.0,32.1804615127,55.9779621605,508.52924155,242.037650899,66.8089,199.682690651
 12/11  16:00:00,185.834454267,36.8053092902,38.1458675222,0.0,32.1804615127,55.9779621605,518.811343754,246.344381977,75.1392,197.327761777
 12/11  17:00:00,221.743807691,36.4944811706,36.8086796568,0.0,32.1804615127,60.9114621605,484.240529675,238.495093969,91.7998,153.945635706
 12/11  18:00:00,276.338245207,35.9515679496,48.7753395119,0.0,32.1804615127,77.5397301883,488.901726797,212.456588048,49.9818,226.463338749
 12/11  19:00:00,349.298993787,35.9515679496,67.7546329215,0.0,77.122965704,86.2600435998,684.982010061,220.401492154,49.9818,414.598717906
 12/11  20:00:00,356.741387655,35.9515679496,67.6170861998,0.0,102.647051061,80.1663183927,557.646646733,217.562176781,33.3212,306.763269953
 12/11  21:00:00,388.831029929,35.9515679496,74.3778636278,0.0,115.40909374,92.7192997104,551.55355298,212.696759756,33.3212,305.535593224
 12/11  22:00:00,379.291889469,35.9515679496,88.4070159366,0.0,102.647051061,94.1340635361,689.127190256,211.108786136,24.9909,453.02750412
 12/11  23:00:00,294.176006244,35.9515679496,69.4542347951,0.0,77.122965704,65.871452062,606.634189514,247.344933079,16.6606,342.628656435
 12/11  24:00:00,203.769190806,35.9515679496,46.7728223247,0.0,38.286128036,48.4199368926,451.850005181,255.500556527,8.3303,188.019148654
 12/12  01:00:00,150.493315442,31.0011967536,37.7840617528,0.0,25.5240853573,30.610668775,209.35422816,54.3953128354,3.33212,151.626795324
 12/12  02:00:00,136.630787507,31.0011967536,31.2062998348,0.0,19.418418834,29.3649097162,162.227212183,48.0907588823,3.33212,110.804333301
 12/12  03:00:00,125.396248183,31.0011967536,27.8408513925,0.0,12.7620426787,28.1191506574,162.951861101,44.2469745628,3.33212,115.372766538
 12/12  04:00:00,123.425724811,31.0011967536,25.8473350827,0.0,12.7620426787,28.1191506574,160.9194221,42.2379603356,3.33212,115.349341764
 12/12  05:00:00,131.740488556,31.0011967536,26.9554500753,0.0,12.7620426787,28.1191506574,194.726665924,40.6079764104,3.33212,150.786569513
 12/12  06:00:00,167.92548562,31.0011967536,35.4992756253,0.0,25.5240853573,30.610668775,310.268399539,40.1588545142,8.3303,261.779245024
 12/12  07:00:00,293.639277148,31.8262586196,62.54690323,0.0,51.0481707146,78.1489452969,504.980526996,38.9292378103,16.6606,449.390689186
 12/12  08:00:00,374.084213798,35.9515679496,84.7520492444,0.0,64.3609230253,109.708623606,896.046648776,269.405992169,24.9909,601.649756607
 12/12  09:00:00,303.401874328,35.9515679496,68.1465768912,0.0,51.0481707146,80.7689615957,802.468413052,307.86594899,33.3212,461.281264063
 12/12  10:00:00,280.368020141,36.2712700677,73.7941810729,0.0,51.0481707146,71.0224615957,687.045202427,270.662909841,66.8089,349.573392586
 12/12  11:00:00,233.00341623,36.6141377002,75.4647347372,0.0,32.1804615127,65.7244621605,559.408868545,205.793574074,83.4695,270.145794471
 12/12  12:00:00,235.473984593,36.6846537536,78.4781136126,0.0,32.1804615127,65.7244621605,413.667944651,125.024962117,83.4695,205.173482534
 12/12  13:00:00,245.598023959,36.7284587041,89.6616816554,0.0,32.1804615127,65.7244621605,380.324868892,99.1312342658,83.4695,197.724134626
 12/12  14:00:00,241.890281879,36.7666378904,95.7457012527,0.0,32.1804615127,55.9779621605,367.914117675,90.6015348804,75.1392,202.173382795
 12/12  15:00:00,239.712551369,36.800450192,93.5993348351,0.0,32.1804615127,55.9779621605,354.743143424,88.652373666,66.8089,199.281869758
 12/12  16:00:00,227.619657849,36.829434739,81.5301522712,0.0,32.1804615127,55.9779621605,369.671904434,97.4882977171,75.1392,197.044406717
 12/12  17:00:00,243.736413681,36.5138460464,60.268713194,0.0,32.1804615127,60.9114621605,382.609258539,136.77355059,91.7998,154.035907949
 12/12  18:00:00,289.800371446,35.9515679496,63.1709694883,0.0,32.1804615127,77.5397301883,480.035009329,203.381342475,49.9818,226.671866854
 12/12  19:00:00,359.925788488,35.9515679496,78.7142598545,0.0,77.122965704,86.2600435998,743.999296299,276.394548355,49.9818,417.622947944
 12/12  20:00:00,365.504735761,35.9515679496,76.4228906234,0.0,102.647051061,80.1663183927,628.128696166,281.436068073,33.3212,313.371428093
 12/12  21:00:00,397.1174289,35.9515679496,82.3650727501,0.0,115.40909374,92.7192997104,578.279504909,239.032823644,33.3212,305.925481265
 12/12  22:00:00,387.343335574,35.9515679496,95.6529593693,0.0,102.647051061,94.1340635361,719.797965666,244.306836804,24.9909,450.500228862
 12/12  23:00:00,300.099968028,35.9515679496,74.5615284482,0.0,77.122965704,65.871452062,601.027095289,246.082998681,16.6606,338.283496608
 12/12  24:00:00,208.264769071,35.9515679496,50.7603855918,0.0,38.286128036,48.4199368926,469.634359874,266.686391491,8.3303,194.617668383
 12/13  01:00:00,153.674830107,31.0011967536,40.8441519657,0.0,25.5240853573,30.610668775,207.344284973,57.0844878025,3.33212,146.92767717
 12/13  02:00:00,139.47478274,31.0011967536,33.9756896726,0.0,19.418418834,29.3649097162,163.851414736,45.0947966927,3.33212,115.424498044
 12/13  03:00:00,128.045689501,31.0011967536,30.4549268369,0.0,12.7620426787,28.1191506574,158.126281196,39.3874617315,3.33212,115.406699465
 12/13  04:00:00,125.992438303,31.0011967536,28.4142953174,0.0,12.7620426787,28.1191506574,155.801681439,37.0811353578,3.33212,115.388426081
 12/13  05:00:00,132.620812414,31.0011967536,28.4690376671,0.0,12.7620426787,28.1191506574,193.296754044,36.8527019366,3.33212,153.111932107
 12/13  06:00:00,167.877446989,31.0011967536,36.1085267727,0.0,25.5240853573,30.610668775,305.912417879,38.1069340401,8.3303,259.475183839
 12/13  07:00:00,295.624134428,32.2387895526,64.8484862588,0.0,51.0481707146,78.1489452969,506.288371922,37.5872493599,16.6606,452.040522562
 12/13  08:00:00,376.411285337,35.9515679496,88.1037868056,0.0,64.3609230253,109.708623606,893.999316089,264.471178417,24.9909,604.537237672
 12/13  09:00:00,302.511301306,35.9515679496,68.0283640701,0.0,51.0481707146,80.7689615957,800.205983276,306.524129271,33.3212,460.360654005
 12/13  10:00:00,281.578342142,36.2303902138,75.0361364531,0.0,51.0481707146,71.0224615957,690.371852669,273.489537743,66.8089,350.073414926
 12/13  11:00:00,237.064139198,36.5740355485,79.1294925436,0.0,32.1804615127,65.7244621605,592.322428771,236.933270242,83.4695,271.919658529
 12/13  12:00:00,246.500758487,36.6897327893,88.9491600949,0.0,32.1804615127,65.7244621605,451.660334631,164.307535719,83.4695,203.883298912
 12/13  13:00:00,255.00040556,36.7333782548,98.7490254787,0.0,32.1804615127,65.7244621605,413.82139891,125.417036968,83.4695,204.934861942
 12/13  14:00:00,247.599528537,36.7698061786,101.299552961,0.0,32.1804615127,55.9779621605,377.372349491,104.712315785,75.1392,197.520833706
 12/13  15:00:00,241.268750685,36.8011347018,95.0184067389,0.0,32.1804615127,55.9779621605,373.060677112,109.088415611,66.8089,197.163361502
 12/13  16:00:00,227.465962679,36.8285102628,81.1623903574,0.0,32.1804615127,55.9779621605,412.776694367,139.880184158,75.1392,197.757310209
 12/13  17:00:00,243.483909247,36.5130339303,59.4776901337,0.0,32.1804615127,60.9114621605,480.006264333,229.061359193,91.7998,159.14510514
 12/13  18:00:00,290.086837822,35.9515679496,62.4094823516,0.0,32.1804615127,77.5397301883,566.710940846,288.687942091,49.9818,228.041198755
 12/13  19:00:00,361.149199262,35.9515679496,78.8941920966,0.0,77.122965704,86.2600435998,723.429538774,257.175067101,49.9818,416.272671674
 12/13  20:00:00,367.037563638,35.9515679496,77.1973679256,0.0,102.647051061,80.1663183927,575.977423995,227.52006374,33.3212,315.136160254
 12/13  21:00:00,398.756496408,35.9515679496,83.1747274474,0.0,115.40909374,92.7192997104,581.563502699,241.430309364,33.3212,306.811993335
 12/13  22:00:00,388.298063495,35.9515679496,96.2017093658,0.0,102.647051061,94.1340635361,714.789526877,238.27339714,24.9909,451.525229737
 12/13  23:00:00,300.451484292,35.9515679496,74.9065277614,0.0,77.122965704,65.871452062,609.872017981,250.669678124,16.6606,342.541739857
 12/13  24:00:00,208.952421749,35.9515679496,51.4540141598,0.0,38.286128036,48.4199368926,463.000896046,263.040340698,8.3303,191.630255348
 12/14  01:00:00,154.659745643,31.0011967536,41.8589471465,0.0,25.5240853573,30.610668775,210.065437415,53.3805850892,3.33212,153.352732326
 12/14  02:00:00,140.314274235,31.0011967536,34.8187487524,0.0,19.418418834,29.3649097162,156.671954224,43.9800765206,3.33212,109.359757703
 12/14  03:00:00,128.308480716,31.0011967536,30.7199832262,0.0,12.7620426787,28.1191506574,157.175267233,38.3679033849,3.33212,115.475243848
 12/14  04:00:00,126.150611831,31.0011967536,28.576137477,0.0,12.7620426787,28.1191506574,154.675044296,35.8825084959,3.33212,115.4604158
 12/14  05:00:00,133.705514054,31.0011967536,29.5562108378,0.0,12.7620426787,28.1191506574,191.979649292,34.9239061477,3.33212,153.723623145
 12/14  06:00:00,169.516872324,31.0011967536,37.7482763764,0.0,25.5240853573,30.610668775,307.419132437,34.7288934055,8.3303,264.359939032
 12/14  07:00:00,298.40182245,32.6513204856,67.2112929006,0.0,51.0481707146,78.1489452969,504.695020099,33.4483440713,16.6606,454.586076028
 12/14  08:00:00,379.276346822,35.9515679496,91.0234438267,0.0,64.3609230253,109.708623606,848.939769612,223.615309236,24.9909,600.333560376
 12/14  09:00:00,299.442914829,35.9515679496,64.9908984889,0.0,51.0481707146,80.7689615957,761.613901372,261.838350608,33.3212,466.454350764
 12/14  10:00:00,259.083993542,36.2963632632,52.5361106656,0.0,51.0481707146,71.0224615957,681.23509912,265.702768489,66.8089,348.723430631
 12/14  11:00:00,196.585682731,36.4125947987,38.6790839677,0.0,32.1804615127,65.7244621605,638.264576372,281.081618833,83.4695,273.713457539
 12/14  12:00:00,190.024725232,36.4552338813,31.4031776798,0.0,32.1804615127,65.7244621605,580.371463209,291.451166936,83.4695,205.450796273
 12/14  13:00:00,188.567641869,36.4857412326,30.6897581013,0.0,32.1804615127,65.7244621605,578.635514314,294.2815237,83.4695,200.884490614
 12/14  14:00:00,180.035242097,36.5119508556,31.8533800067,0.0,32.1804615127,55.9779621605,574.331339626,297.371897907,75.1392,201.820241719
 12/14  15:00:00,179.164962885,36.5342066455,30.9627986225,0.0,32.1804615127,55.9779621605,564.924129107,300.824792144,66.8089,197.290436963
 12/14  16:00:00,178.083157548,36.5543794612,29.878749166,0.0,32.1804615127,55.9779621605,574.16277514,300.991394177,75.1392,198.032180963
 12/14  17:00:00,216.103934291,36.3621935057,30.4836054328,0.0,32.1804615127,60.9114621605,531.41860759,279.437533629,91.7998,160.181273961
 12/14  18:00:00,272.038255996,35.9515679496,43.3470564022,0.0,32.1804615127,77.5397301883,543.836015536,266.806776977,49.9818,227.047438559
 12/14  19:00:00,344.920474013,35.9515679496,62.1999957008,0.0,77.122965704,86.2600435998,741.759848323,271.653549115,49.9818,420.124499208
 12/14  20:00:00,352.030986405,35.9515679496,61.7337257828,0.0,102.647051061,80.1663183927,610.283036279,263.516482547,33.3212,313.445353732
 12/14  21:00:00,383.888461158,35.9515679496,68.2651325422,0.0,115.40909374,92.7192997104,596.833724991,256.837586391,33.3212,306.6749386
 12/14  22:00:00,374.681483901,35.9515679496,82.6271449018,0.0,102.647051061,94.1340635361,732.524448202,254.647044706,24.9909,452.886503496
 12/14  23:00:00,290.327589728,35.9515679496,64.8104097671,0.0,77.122965704,65.871452062,625.344244012,261.808448974,16.6606,346.875195038
 12/14  24:00:00,200.272979104,35.9515679496,42.7898953528,0.0,38.286128036,48.4199368926,472.048047255,275.329528952,8.3303,188.388218302
 12/15  01:00:00,146.804765958,31.0011967536,34.0686937915,0.0,25.5240853573,30.610668775,212.344342402,55.2426673173,3.33212,153.769555085
 12/15  02:00:00,133.929211259,31.0011967536,28.524393354,0.0,19.418418834,29.3649097162,165.641635391,46.8322797336,3.33212,115.477235657
 12/15  03:00:00,123.21311802,31.0011967536,25.7137625201,0.0,12.7620426787,28.1191506574,161.457511656,42.6546757722,3.33212,115.470715883
 12/15  04:00:00,121.722501047,31.0011967536,24.2337334576,0.0,12.7620426787,28.1191506574,159.508599635,40.7141042086,3.33212,115.462375426
 12/15  05:00:00,130.408132928,31.0011967536,25.7106741513,0.0,12.7620426787,28.1191506574,196.96690099,39.8390949154,3.33212,153.795686075
 12/15  06:00:00,166.848393432,31.0011967536,34.5074963247,0.0,25.5240853573,30.610668775,306.990399541,39.2867373785,8.3303,259.373362162
 12/15  07:00:00,294.982460825,32.2387895526,63.5526466868,0.0,51.0481707146,78.1489452969,513.246349068,37.1614861785,16.6606,459.42426289
 12/15  08:00:00,375.234182346,35.9515679496,86.004171389,0.0,64.3609230253,109.708623606,859.406221996,227.459755335,24.9909,606.955566661
 12/15  09:00:00,295.256780191,35.9515679496,60.0491593,0.0,51.0481707146,80.7689615957,751.25255229,258.936865364,33.3212,458.994486926
 12/15  10:00:00,254.243595287,36.3257169114,47.6727112436,0.0,51.0481707146,71.0224615957,685.067296995,267.176002948,66.8089,351.082394047
 12/15  11:00:00,192.484033176,36.4068769931,34.5811102488,0.0,32.1804615127,65.7244621605,650.514845857,288.310700239,83.4695,278.734645618
 12/15  12:00:00,186.495813672,36.5054444957,27.8326098465,0.0,32.1804615127,65.7244621605,583.69787853,294.643604467,83.4695,205.584774063
 12/15  13:00:00,183.429499327,36.5201543723,25.5222370555,0.0,32.1804615127,65.7244621605,579.250704601,296.533538641,83.4695,199.24766596
 12/15  14:00:00,172.055423615,36.5057814363,23.8797661601,0.0,32.1804615127,55.9779621605,587.17607601,308.321465451,75.1392,203.715410559
 12/15  15:00:00,170.658510638,36.4752864469,22.5065032495,0.0,32.1804615127,55.9779621605,581.968674025,317.744640395,66.8089,197.415133629
 12/15  16:00:00,170.072454938,36.4580624266,21.9488036593,0.0,32.1804615127,55.9779621605,601.638765314,323.393442251,75.1392,203.106123063
 12/15  17:00:00,206.783242849,36.1804093664,20.9369600919,0.3683880496,32.1804615127,60.9114621605,562.443160991,315.054457456,91.7998,155.588903535
 12/15  18:00:00,260.084695428,35.9609707696,31.1499105297,0.168176900533,32.1804615127,77.5397301883,620.913866512,340.463573421,49.9818,230.468493091
 12/15  19:00:00,331.384844022,35.982910683,48.0176566791,0.523145472998,77.122965704,86.2600435998,848.531376305,375.261955714,49.9818,423.287620591
 12/15  20:00:00,336.204649911,35.9789928414,45.6747400033,0.530955848086,102.647051061,80.1663183927,732.029198323,390.404971672,33.3212,308.303026651
 12/15  21:00:00,366.492818084,35.9907463664,50.3613708595,0.74255564812,115.40909374,92.7192997104,747.079299708,406.694305336,33.3212,307.063794371
 12/15  22:00:00,354.73506358,35.982910683,62.5015233174,0.306630325919,102.647051061,94.1340635361,914.603819261,428.026210805,24.9909,461.586708456
 12/15  23:00:00,269.661236111,35.982910683,43.8896882319,0.0446763318099,77.122965704,65.871452062,810.699413298,453.076853504,16.6606,340.961959794
 12/15  24:00:00,178.937466743,35.9750749997,21.2144817453,0.0,38.286128036,48.4199368926,686.625243826,482.885504402,8.3303,195.409439424
 12/16  01:00:00,128.18230138,31.0482108537,12.3007316558,0.919784851278,27.7269238854,30.610668775,254.829348164,101.237373884,3.33212,150.25985428
 12/16  02:00:00,121.054297577,31.0482108537,5.02612828249,1.01888395582,27.7269238854,30.610668775,201.137015811,85.1391771577,3.33212,112.665718653
 12/16  03:00:00,99.5347208803,31.0482108537,0.701623889475,1.30069202423,12.7620426787,28.1191506574,198.45351296,79.5539316434,3.33212,115.567461316
 12/16  04:00:00,99.0876279639,31.0482108537,0.0,1.56232390896,12.7620426787,28.1191506574,196.942312304,78.0481650872,3.33212,115.562027217
 12/16  05:00:00,105.919144197,31.0482108537,0.0,1.82029709151,12.7620426787,28.1191506574,235.389134854,78.1752889304,3.33212,153.881725924
 12/16  06:00:00,118.364669335,31.0482108537,0.0,2.03051127972,12.7620426787,28.1191506574,282.891336729,78.9232176265,8.3303,195.637819103
 12/16  07:00:00,205.216286563,31.0482108537,6.03326066682,2.04292209971,42.6918050922,54.3732441037,363.618795966,78.1025712608,16.6606,268.855624705
 12/16  08:00:00,273.515678118,35.9876120931,30.185730439,0.121953244054,42.6918050922,86.1019271793,985.002217855,506.533788183,24.9909,453.477529672
 12/16  09:00:00,333.350616422,35.9985820498,60.0209939582,0.235151254432,57.6566862989,112.030105488,1246.04606647,561.844974616,33.3212,650.879891852
 12/16  10:00:00,279.544483517,35.9750749997,53.519917351,0.0,57.6566862989,83.6599452969,1046.41963744,517.162153003,66.8089,462.448584434
 12/16  11:00:00,215.678347503,35.9672393163,44.0306389848,0.0,42.6918050922,68.9656133826,928.043807849,491.795373963,83.4695,352.778933886
 12/16  12:00:00,208.693142732,35.959403633,45.4807598306,0.0,34.9340096728,67.7198543238,818.689519416,455.622823487,83.4695,279.597195929
 12/16  13:00:00,205.775348486,35.9515679496,43.4743990683,0.0,34.9340096728,67.7198543238,715.112477592,424.050510308,83.4695,207.592467283
 12/16  14:00:00,196.82994154,35.9674744184,44.2444737957,0.0,34.9340096728,57.9733543238,690.929749551,414.687711327,75.1392,201.102838224
 12/16  15:00:00,193.657449827,35.9794133704,41.0835696016,0.0,34.9340096728,57.9733543238,682.742638855,410.618144375,66.8089,205.31559448
 12/16  16:00:00,180.302464714,36.0385391202,27.7186268689,0.0,34.9340096728,57.9733543238,690.735189744,410.254066506,75.1392,205.341923237
 12/16  17:00:00,210.116515143,35.9827810435,19.958778838,0.0,34.9340096728,62.9068543238,659.886519975,413.48314165,91.7998,154.603578324
 12/16  18:00:00,252.671992994,35.9541798441,26.4362357732,0.0,34.9340096728,72.2186844194,675.723213627,429.107319916,49.9818,196.634093711
 12/16  19:00:00,330.5668617,35.9750749997,37.9997178083,0.0,87.0357390804,86.2600435998,703.93681522,416.656434719,49.9818,237.298580501
 12/16  20:00:00,338.471084473,35.9633214746,51.2029131299,0.0,102.000620287,77.6748002752,758.853433129,410.663738753,33.3212,314.868494376
 12/16  21:00:00,358.81703495,35.9672393163,60.2659954474,0.0,102.000620287,88.9820225341,743.888124688,403.13455956,33.3212,307.432365128
 12/16  22:00:00,349.940895125,35.982910683,61.0989859442,0.0,102.000620287,91.6425454185,727.583460137,390.893376172,24.9909,311.699183965
 12/16  23:00:00,295.063501127,35.9672393163,59.3953522374,0.0,87.0357390804,65.871452062,870.573816849,397.160643829,16.6606,456.752573021
 12/16  24:00:00,199.223976059,35.9672393163,37.1160744566,0.0,42.6918050922,48.4199368926,685.888654495,412.067250858,8.3303,265.491103637
 12/17  01:00:00,149.809291892,31.0482108537,24.2140898912,1.37558144067,34.4311606118,33.1021868926,245.801462861,86.2735787233,3.33212,156.195764138
 12/17  02:00:00,143.302966013,31.0482108537,17.8054087052,1.23820551308,34.4311606118,33.1021868926,189.166321889,70.1079390909,3.33212,115.726262798
 12/17  03:00:00,121.672714693,31.0482108537,13.6288278309,1.26010423307,19.466279405,30.610668775,182.117487978,63.035042289,3.33212,115.75032569
 12/17  04:00:00,119.433817897,31.0482108537,11.3918922116,1.26925323038,19.466279405,30.610668775,179.11311733,60.0079133253,3.33212,115.773084005
 12/17  05:00:00,127.148542333,31.0482108537,12.5419250753,1.26095037804,19.466279405,30.610668775,216.050927967,58.7618096,3.33212,153.956998367
 12/17  06:00:00,140.979377999,31.0482108537,14.1277184957,1.26008384845,19.466279405,30.610668775,263.026229608,58.5793890476,8.3303,196.11654056
 12/17  07:00:00,222.00741378,31.0482108537,23.7722207624,1.07351947174,42.6918050922,54.3732441037,346.636546717,58.1870320256,16.6606,271.788914691
 12/17  08:00:00,300.47877907,35.9802314549,48.4087082821,0.0,49.3960418185,88.5934452969,829.069112017,341.647849876,24.9909,462.430362141
 12/17  09:00:00,355.415042211,35.9750749997,82.7197505792,0.0,57.6566862989,112.030105488,1065.40252074,384.310151361,33.3212,647.771169378
 12/17  10:00:00,290.55746795,35.9656196949,74.0511562068,0.0,50.9524495726,81.1684271793,890.237048394,358.258798479,66.8089,465.169349915
 12/17  11:00:00,226.611221632,36.0519626615,55.1021137973,0.0,42.6918050922,68.9656133826,784.173811916,347.877514077,83.4695,352.826797839
 12/17  12:00:00,222.25669859,36.1287089725,54.2965407971,0.101698646931,38.286128036,68.9656133826,706.640551096,342.465813708,83.4695,280.705237388
 12/17  13:00:00,222.405961743,36.1835936388,54.9860340805,0.368737128078,38.286128036,68.9656133826,622.917319808,334.179392349,83.4695,205.268427459
 12/17  14:00:00,206.72510574,36.2417261121,58.5600866271,0.0,31.5818913096,56.727595265,610.289264295,329.681353254,75.1392,205.468711041
 12/17  15:00:00,207.174723497,36.2883926745,58.9727010718,0.0,31.5818913096,56.727595265,590.961871421,326.484416539,66.8089,197.668554882
 12/17  16:00:00,198.893054023,36.2789417736,50.5487144623,0.177348712346,31.5818913096,56.727595265,613.339167444,333.448522442,75.1392,204.751445003
 12/17  17:00:00,219.5499854,36.0381604062,33.550951206,0.452332080196,31.5818913096,61.661095265,597.261437917,351.04209869,91.7998,154.419539227
 12/17  18:00:00,256.999703098,35.973507863,35.2115115659,0.170765231495,31.5818913096,70.9729253606,633.857089713,387.105899925,49.9818,196.769389789
 12/17  19:00:00,328.444701914,35.982910683,45.0035678056,0.0785725413733,80.3315023541,83.7685254822,692.693826758,406.852294775,49.9818,235.859731984
 12/17  20:00:00,343.556601884,35.9750749997,56.1697570802,0.0744505122621,102.000620287,77.6748002752,766.20615484,417.550559274,33.3212,315.334395566
 12/17  21:00:00,371.843084972,35.9672393163,64.0218048214,0.0,108.704857014,91.4735406516,764.122789109,423.647190309,33.3212,307.1543988
 12/17  22:00:00,344.635481647,35.9907463664,64.9568920001,0.0,95.2963835608,89.1510273009,751.794924065,418.997844703,24.9909,307.806179361
 12/17  23:00:00,289.253452528,35.9672393163,62.7420108973,0.0,80.3315023541,63.3799339444,907.151813441,435.734581109,16.6606,454.756632332
 12/17  24:00:00,202.087307847,35.9672393163,39.9302300039,0.0,42.6918050922,48.4199368926,718.340962841,444.923922966,8.3303,265.086739875
 12/18  01:00:00,139.594149073,31.0482108537,25.3035149209,1.51015424587,25.5240853573,30.610668775,247.608457083,90.2806425485,3.33212,153.995694535
 12/18  02:00:00,124.421547151,31.0482108537,17.4103396647,1.55766115913,19.418418834,29.3649097162,193.112197405,74.1557663388,3.33212,115.624311066
 12/18  03:00:00,113.618878266,31.0482108537,14.3854145498,1.68525380274,12.7620426787,28.1191506574,185.640441646,66.6768731712,3.33212,115.631448475
 12/18  04:00:00,111.970247667,31.0482108537,12.6183036176,1.81466114472,12.7620426787,28.1191506574,182.43666633,63.4680826795,3.33212,115.636463651
 12/18  05:00:00,120.777309006,31.0482108537,14.80577919,1.85681923675,12.7620426787,28.1191506574,218.97982603,61.6203189551,3.33212,154.027387074
 12/18  06:00:00,157.2541444,31.0482108537,23.7393536091,1.77877687527,25.5240853573,30.610668775,335.878801777,59.7333521846,8.3303,267.815149592
 12/18  07:00:00,282.863903008,31.0482108537,51.7061982852,1.58402579622,51.0481707146,78.1489452969,534.910234296,56.8643246136,16.6606,461.385309683
 12/18  08:00:00,361.869245444,35.9767673023,73.4127336657,0.0,64.3609230253,109.708623606,997.340936253,361.189221991,24.9909,611.160814262
 12/18  09:00:00,284.40645762,35.959403633,49.7935411725,0.0,51.0481707146,80.7689615957,922.837648885,423.937649031,33.3212,465.578799854
 12/18  10:00:00,251.082559656,35.9829352767,44.7352892358,0.0,51.0481707146,71.0224615957,805.294017156,385.331124158,66.8089,353.153992998
 12/18  11:00:00,198.355386107,36.1010770768,40.6700941356,0.0,32.1804615127,65.7244621605,725.879341098,363.318291345,83.4695,279.091549753
 12/18  12:00:00,195.752166471,36.2486695678,37.2756762621,0.0,32.1804615127,65.7244621605,632.0722709,342.612263812,83.4695,205.990507088
 12/18  13:00:00,196.853668058,36.2889619395,39.1095620702,0.0,32.1804615127,65.7244621605,619.283360318,330.20317036,83.4695,205.610689958
 12/18  14:00:00,178.258157641,36.2821881358,30.2491379769,0.0,32.1804615127,55.9779621605,623.907689558,343.531534547,75.1392,205.236955011
 12/18  15:00:00,176.772201645,36.3244346614,28.7365013169,0.0,32.1804615127,55.9779621605,609.577878185,344.973663667,66.8089,197.795314518
 12/18  16:00:00,174.773866982,36.338719521,26.744367773,0.0,32.1804615127,55.9779621605,620.203478024,340.192666114,75.1392,204.87161191
 12/18  17:00:00,207.816116646,36.0924369213,22.4069964591,0.0,32.1804615127,60.9114621605,582.576781763,336.270542911,91.7998,154.506438852
 12/18  18:00:00,261.592203216,35.9531350863,32.8202768094,0.0,32.1804615127,77.5397301883,641.19775299,356.036946648,49.9818,235.179006343
 12/18  19:00:00,333.848851528,35.9672393163,51.0279731925,0.0,77.122965704,86.2600435998,845.612678323,372.953057705,49.9818,422.677820618
 12/18  20:00:00,340.506849653,35.9554857913,50.1255738942,0.0,102.647051061,80.1663183927,718.86994006,369.920675415,33.3212,315.628064645
 12/18  21:00:00,372.211139799,35.959403633,56.5035442811,0.0,115.40909374,92.7192997104,712.278377489,367.277979777,33.3212,311.679197712
 12/18  22:00:00,363.028139733,35.9672393163,70.9025060115,0.0,102.647051061,94.1340635361,844.44246524,356.963701919,24.9909,462.487863321
 12/18  23:00:00,278.978739623,35.9672393163,53.4105417853,0.0,77.122965704,65.871452062,712.896057874,347.640532746,16.6606,348.594925127
 12/18  24:00:00,189.372605164,35.9750749997,31.8421379578,0.0,38.286128036,48.4199368926,543.205420596,345.557256845,8.3303,189.317863752
 12/19  01:00:00,137.241700044,31.0482108537,23.7562888735,0.682899335823,25.5240853573,30.610668775,231.835340673,74.4350172935,3.33212,154.068203379
 12/19  02:00:00,124.509568191,31.0482108537,18.5446088215,0.490002804356,19.418418834,29.3649097162,181.00557673,61.9969435444,3.33212,115.676513186
 12/19  03:00:00,114.354465346,31.0482108537,16.4178228781,0.368144364043,12.7620426787,28.1191506574,174.696402457,55.6761867112,3.33212,115.688095746
 12/19  04:00:00,113.407769516,31.0482108537,15.590305855,0.257768374294,12.7620426787,28.1191506574,174.352070263,52.1776383668,3.33212,118.842311896
 12/19  05:00:00,122.208992934,31.0482108537,17.2693835346,0.167575560725,12.7620426787,28.1191506574,211.23574416,50.3857870999,3.33212,157.51783706
 12/19  06:00:00,158.977763432,31.032539487,26.5544813134,0.022232702744,25.5240853573,30.610668775,325.067131595,49.200241865,8.3303,267.53658973
 12/19  07:00:00,286.851945268,31.0011967536,56.5890865953,0.0,51.0481707146,78.1489452969,519.801144353,45.9199737435,16.6606,457.22057061
 12/19  08:00:00,369.794244784,36.002603703,80.3335960182,0.149985230373,64.3609230253,109.708623606,881.822553212,244.4066227,24.9909,612.425030512
 12/19  09:00:00,291.021201919,35.959403633,55.7547195272,0.0337278380967,51.0481707146,80.7689615957,789.821289544,283.044511966,33.3212,473.455577577
 12/19  10:00:00,249.924622275,36.2951925789,43.3728918755,0.0,51.0481707146,71.0224615957,709.001870791,289.084972552,66.8089,353.107998239
 12/19  11:00:00,187.573678212,36.4305601252,29.6407657541,0.0,32.1804615127,65.7244621605,667.542219864,304.316865602,83.4695,279.755854262
 12/19  12:00:00,181.102827028,36.4621477226,22.4680931456,0.0,32.1804615127,65.7244621605,602.68202523,313.088380592,83.4695,206.124144638
 12/19  13:00:00,179.020346138,36.485035456,21.1367198944,0.0,32.1804615127,65.7244621605,604.769549594,315.5674497,83.4695,205.732599894
 12/19  14:00:00,169.142138545,36.495081257,20.9706679873,0.0,32.1804615127,55.9779621605,595.283467961,319.653140253,75.1392,200.491127708
 12/19  15:00:00,169.078089243,36.5335297702,20.8703258695,0.0,32.1804615127,55.9779621605,591.959586916,322.354627266,66.8089,202.79605965
 12/19  16:00:00,168.301072386,36.5545230556,20.0901648184,0.0,32.1804615127,55.9779621605,600.564275784,321.170191985,75.1392,204.254883799
 12/19  17:00:00,204.216184883,36.2313535934,18.6939219024,0.0,32.1804615127,60.9114621605,559.182505033,312.085414054,91.7998,155.297290979
 12/19  18:00:00,259.34362892,35.9766421364,30.5906434664,0.0,32.1804615127,77.5397301883,607.541891127,322.19911229,49.9818,235.360978837
 12/19  19:00:00,332.386830494,35.959403633,49.6216759515,0.0,77.122965704,86.2600435998,803.604478187,329.808548379,49.9818,423.814129808
 12/19  20:00:00,338.192072433,35.971157158,48.221577996,0.0325696154603,102.647051061,80.1663183927,687.221790967,338.159006041,33.3212,315.741584926
 12/19  21:00:00,369.106704763,35.9907463664,53.678724556,0.102427235731,115.40909374,92.7192997104,703.653126362,354.567382866,33.3212,315.764543495
 12/19  22:00:00,358.247091858,35.982910683,66.3757271191,0.0224928631101,102.647051061,94.1340635361,850.588220563,366.734418548,24.9909,458.862902015
 12/19  23:00:00,271.842503716,35.9672393163,46.1907401265,0.0,77.122965704,65.871452062,768.753579233,402.445166882,16.6606,349.647812351
 12/19  24:00:00,179.424886037,35.9515679496,21.7685222264,0.0,38.286128036,48.4199368926,657.735329415,453.398212994,8.3303,196.006816422
 12/20  01:00:00,124.759209676,31.0482108537,10.9101543662,1.08157849743,25.5240853573,30.610668775,256.285415976,98.7852239285,3.33212,154.168072048
 12/20  02:00:00,110.296913228,31.0482108537,3.68437066364,1.16848514442,19.418418834,29.3649097162,203.176069115,84.1817266771,3.33212,115.662222438
 12/20  03:00:00,99.631309302,31.0482108537,0.664538905964,1.42454096321,12.7620426787,28.1191506574,197.479781042,78.4689112005,3.33212,115.678749842
 12/20  04:00:00,99.1814531792,31.0482108537,0.0,1.64794856148,12.7620426787,28.1191506574,196.101058518,77.0752081567,3.33212,115.693730362
 12/20  05:00:00,105.989954255,31.0482108537,0.0521209158701,1.83215309169,12.7620426787,28.1191506574,234.115017688,76.6072527977,3.33212,154.17564489
 12/20  06:00:00,137.680876672,31.0482108537,3.9711361982,1.99853251122,25.5240853573,30.610668775,353.656923073,77.0062811637,8.3303,268.32034191
 12/20  07:00:00,264.107559073,31.0482108537,32.5567186867,1.9962063174,51.0481707146,78.1489452969,557.712921921,74.811498411,16.6606,466.24082351
 12/20  08:00:00,344.59197617,35.9703735897,55.8616216108,0.0254115589838,64.3609230253,109.708623606,1120.40381666,481.704797308,24.9909,613.708119352
 12/20  09:00:00,264.45240259,35.9985820498,29.0373892586,0.428776653598,51.0481707146,80.7689615957,1065.53449916,565.710407687,33.3212,466.502891476
 12/20  10:00:00,225.267013258,35.9985820498,17.8877514338,0.636865495796,51.0481707146,71.0224615957,981.917677018,555.139838893,66.8089,359.968938125
 12/20  11:00:00,179.642184452,35.9691982372,21.7365955526,0.0323358980533,32.1804615127,65.7244621605,896.051752011,532.757846529,83.4695,279.824405482
 12/20  12:00:00,193.321849913,35.982910683,34.7936925357,0.0,32.1804615127,65.7244621605,801.230959432,509.472465419,83.4695,208.288994013
