Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  13:00:00,189.660536679,35.9750749997,31.9160669615,0.0,32.1804615127,65.7244621605,798.669544149,509.338066031,83.4695,205.861978118
 12/20  14:00:00,163.269414195,35.9672393163,15.2539582017,0.0,32.1804615127,55.9779621605,799.060508016,525.51764791,75.1392,198.403660106
 12/20  15:00:00,166.128651624,35.959403633,18.155323723,0.0,32.1804615127,55.9779621605,789.907060834,517.958077553,66.8089,205.140083281
 12/20  16:00:00,169.638300464,35.982910683,21.6714449728,0.0,32.1804615127,55.9779621605,788.374431404,508.119767521,75.1392,205.115463883
 12/20  17:00:00,198.087018744,35.9750749997,12.4482119277,0.0,32.1804615127,60.9114621605,763.918001876,517.441338712,91.7998,154.676863164
 12/20  18:00:00,244.025744932,35.9985820498,14.6187129654,0.194523771359,32.1804615127,77.5397301883,848.478449058,562.940696782,49.9818,235.555952277
 12/20  19:00:00,313.89868255,35.9985820498,30.4009184559,0.249012090655,77.122965704,86.2600435998,1057.89885083,579.822819348,49.9818,428.094231482
 12/20  20:00:00,321.413660634,35.9985820498,30.450428202,0.155800189591,102.647051061,80.1663183927,917.87180802,571.36766323,33.3212,313.182944791
 12/20  21:00:00,353.149263804,35.9985820498,36.7421062351,0.254594358025,115.40909374,92.7192997104,922.627173586,572.239226505,33.3212,317.066747081
 12/20  22:00:00,342.776110812,35.9985820498,49.6166252585,0.529388156131,102.647051061,94.1340635361,1069.89491963,583.973189322,24.9909,460.930830313
 12/20  23:00:00,258.100475434,35.9985820498,31.1052025539,0.869265318742,77.122965704,65.871452062,965.002512025,600.089217495,16.6606,348.252694531
 12/20  24:00:00,169.91871427,35.9985820498,10.4422764756,1.32328609838,38.286128036,48.4199368926,823.905897098,619.434692216,8.3303,196.140904882
 12/21  01:00:00,121.277239793,31.0482108537,4.80949933031,3.71954602306,25.5240853573,30.610668775,279.156458615,121.601517729,3.33212,154.222820886
 12/21  02:00:00,110.469042641,31.0482108537,1.26463020813,3.77458814769,19.418418834,29.3649097162,222.56731344,103.476390743,3.33212,115.758802697
 12/21  03:00:00,101.441603646,31.0482108537,0.0,3.92250384848,12.7620426787,28.1191506574,221.111323395,95.6107143378,3.33212,122.168489057
 12/21  04:00:00,101.591579095,31.0482108537,0.0,4.0777607572,12.7620426787,28.1191506574,211.639105177,92.6131599896,3.33212,115.693825187
 12/21  05:00:00,108.306119949,31.0482108537,0.0,4.21917340561,12.7620426787,28.1191506574,249.398288629,91.8099608857,3.33212,154.256207743
 12/21  06:00:00,137.871587134,33.5233964518,1.35719226792,2.35271363809,25.5240853573,30.610668775,375.91904933,99.0117714988,8.3303,268.576977832
 12/21  07:00:00,254.358120436,34.3484583178,19.6948646327,1.93252365992,51.0481707146,78.1489452969,588.140438383,106.719758477,16.6606,464.760079906
 12/21  08:00:00,337.892239723,35.9985820498,46.232036385,2.68008524219,64.3609230253,109.708623606,1253.98553072,614.038239507,24.9909,614.956391217
 12/21  09:00:00,270.093886255,35.9985820498,32.9913346083,1.93226572847,51.0481707146,80.7689615957,1130.65293415,626.439634008,33.3212,470.892100147
 12/21  10:00:00,244.791230086,35.9985820498,37.1058613472,0.884922761729,51.0481707146,71.0224615957,995.488472597,570.385208984,66.8089,358.294363612
 12/21  11:00:00,199.413142294,35.9750749997,41.3594215851,0.110006519346,32.1804615127,65.7244621605,903.255680422,538.019818636,83.4695,281.766361786
 12/21  12:00:00,197.521965776,35.9541798441,39.0019464138,0.0,32.1804615127,65.7244621605,805.74465256,513.619967477,83.4695,208.655185082
 12/21  13:00:00,175.999161623,35.9946642081,18.1334546673,0.0851905242092,32.1804615127,65.7244621605,808.388428764,518.915287512,83.4695,206.003641252
 12/21  14:00:00,159.785333644,35.9985820498,11.598633348,0.124650273322,32.1804615127,55.9779621605,802.880543365,524.129447884,75.1392,203.611895481
 12/21  15:00:00,164.360401804,35.9750749997,16.3820002025,0.0,32.1804615127,55.9779621605,779.030509899,512.041932734,66.8089,200.179677165
 12/21  16:00:00,168.06492636,35.9672393163,20.1429047902,0.0,32.1804615127,55.9779621605,780.359648442,499.965972014,75.1392,205.254476428
 12/21  17:00:00,200.080901398,35.971157158,14.5256888925,0.0,32.1804615127,60.9114621605,740.937221861,493.710724279,91.7998,155.426697581
 12/21  18:00:00,246.346127778,35.982910683,17.2772600489,0.0,32.1804615127,77.5397301883,811.362914852,522.65463997,49.9818,238.726474881
 12/21  19:00:00,317.024947982,35.9672393163,33.9844529907,0.0,77.122965704,86.2600435998,1000.73830672,523.273672739,49.9818,427.482833977
 12/21  20:00:00,325.70008435,35.982910683,35.0991657005,0.0,102.647051061,80.1663183927,858.690998775,506.595658571,33.3212,318.774140205
 12/21  21:00:00,358.669570337,35.9750749997,42.7567072539,0.0,115.40909374,92.7192997104,843.993816427,498.728696118,33.3212,311.943920309
 12/21  22:00:00,349.477497041,35.959403633,57.1522568814,0.0,102.647051061,94.1340635361,985.531903172,493.931376315,24.9909,466.609626858
 12/21  23:00:00,264.740318199,35.9907463664,38.9006975413,0.0,77.122965704,65.871452062,870.311064854,503.045276011,16.6606,350.605188843
 12/21  24:00:00,174.244353006,35.9985820498,16.2043664745,0.173000799446,38.286128036,48.4199368926,728.947436458,524.359613109,8.3303,196.257523348
 12/22  01:00:00,125.457511565,31.0482108537,9.69168593183,3.02134108717,25.5240853573,30.610668775,265.349632109,107.696031961,3.33212,154.321480149
 12/22  02:00:00,114.562380107,31.0482108537,6.11983703486,3.0143557636,19.418418834,29.3649097162,210.016732276,90.9295284287,3.33212,115.755083847
 12/22  03:00:00,104.239103334,31.0482108537,3.60637882404,3.10809103868,12.7620426787,28.1191506574,203.375082722,84.2618531891,3.33212,115.781109533
 12/22  04:00:00,102.489375792,31.0482108537,1.76352315711,3.21001591504,12.7620426787,28.1191506574,202.151656019,82.4596402651,3.33212,116.359895754
 12/22  05:00:00,109.746527042,31.0482108537,1.73098352716,3.28948438745,12.7620426787,28.1191506574,246.414169117,82.6070889348,3.33212,160.474960182
 12/22  06:00:00,141.615335352,31.0482108537,6.01257225618,3.25048470854,25.5240853573,30.610668775,359.809341484,82.6445980153,8.3303,268.834443469
 12/22  07:00:00,260.211612776,31.0482108537,26.7985806723,3.14066772675,51.0481707146,78.1489452969,559.561636237,79.7553904551,16.6606,463.145645782
 12/22  08:00:00,341.74433354,35.9985820498,50.7049729441,1.18074850134,64.3609230253,109.708623606,1173.92120947,532.725564399,24.9909,616.20474507
 12/22  09:00:00,270.941688814,35.9985820498,34.0241395646,1.028969437,51.0481707146,80.7689615957,1118.54110885,609.771129079,33.3212,475.448779769
 12/22  10:00:00,243.269299251,35.9907463664,36.2437456264,0.235112059642,51.0481707146,71.0224615957,988.660813244,565.740744138,66.8089,356.111169106
 12/22  11:00:00,189.652772951,35.9672393163,31.6915677212,0.006742897007,32.1804615127,65.7244621605,914.843879395,547.777734223,83.4695,283.596645172
 12/22  12:00:00,173.462652219,35.9985820498,14.3304689359,0.482041486909,32.1804615127,65.7244621605,843.915091032,550.848025596,83.4695,209.597565436
 12/22  13:00:00,172.645508173,35.9985820498,14.701866084,0.102205870275,32.1804615127,65.7244621605,829.231281375,539.63777758,83.4695,206.124003795
 12/22  14:00:00,159.179927689,35.9985820498,10.9290128184,0.145986488608,32.1804615127,55.9779621605,820.213529478,539.322411008,75.1392,205.75191847
 12/22  15:00:00,158.962367052,35.9985820498,10.7741800035,0.101264300424,32.1804615127,55.9779621605,800.176960786,534.525793548,66.8089,198.842267238
 12/22  16:00:00,160.705192495,35.9985820498,12.6000901469,0.0285871958442,32.1804615127,55.9779621605,813.294903376,533.329275774,75.1392,204.826427602
 12/22  17:00:00,195.681607237,35.9985820498,9.54680376862,0.364738925073,32.1804615127,60.9114621605,801.226155244,547.896226677,91.7998,161.530128566
 12/22  18:00:00,243.145239643,35.9985820498,13.0300195303,0.766078652585,32.1804615127,77.5397301883,889.03317802,603.137002113,49.9818,235.914375907
 12/22  19:00:00,310.080603536,35.9985820498,25.9162403101,0.779594593427,77.122965704,86.2600435998,1099.85744089,621.304947557,49.9818,428.57069333
 12/22  20:00:00,316.868606108,35.9985820498,25.5015255521,0.825767355631,102.647051061,80.1663183927,967.084750011,617.769222171,33.3212,315.99432784
 12/22  21:00:00,350.163348465,35.9985820498,33.4826193489,0.850009402538,115.40909374,92.7192997104,952.263655513,602.244823271,33.3212,316.697632242
 12/22  22:00:00,341.551190273,35.9985820498,48.3202756454,0.933462825813,102.647051061,94.1340635361,1076.2839057,583.204628452,24.9909,468.088377247
 12/22  23:00:00,257.463688748,35.9985820498,30.1447293093,1.23986539696,77.122965704,65.871452062,957.926781234,590.517723028,16.6606,350.748458206
 12/22  24:00:00,170.015041964,35.9985820498,10.1058004255,1.76435987257,38.286128036,48.4199368926,817.045016899,617.125605034,8.3303,191.589111864
 12/23  01:00:00,123.754974207,31.0482108537,4.59683344915,4.20373799253,27.7269238854,30.610668775,286.957235212,122.546147972,3.33212,161.07896724
 12/23  02:00:00,120.856418468,31.0482108537,1.67966955665,4.17458876154,27.7269238854,30.610668775,222.564050762,103.451446809,3.33212,115.780483953
 12/23  03:00:00,101.82017138,31.0482108537,0.0651882642137,4.2392672946,12.7620426787,28.1191506574,213.717222839,94.5744448846,3.33212,115.810657954
 12/23  04:00:00,101.738888799,31.0482108537,0.0,4.23428899396,12.7620426787,28.1191506574,208.727432514,89.5554115823,3.33212,115.839900932
 12/23  05:00:00,108.339102673,31.0482108537,0.0217294271904,4.24080116737,12.7620426787,28.1191506574,251.445667167,86.9824917868,3.33212,161.13105538
 12/23  06:00:00,121.233933885,31.8732727197,0.480655431604,3.60165173644,12.7620426787,28.1191506574,292.027578052,87.1965693132,8.3303,196.500708739
 12/23  07:00:00,207.967444017,34.6234789398,5.92557087465,1.42289119546,42.6918050922,54.3732441037,380.494889301,93.1343992247,16.6606,270.699890076
 12/23  08:00:00,270.51933048,35.9985820498,22.6582064153,1.96033194186,42.6918050922,86.1019271793,1028.5572909,532.82465772,24.9909,470.74173318
 12/23  09:00:00,325.622047868,35.9985820498,50.7499207561,1.84965994104,57.6566862989,112.030105488,1248.50656694,558.752606103,33.3212,656.432760836
 12/23  10:00:00,261.317430076,35.9985820498,33.6137152717,1.67881434138,57.6566862989,83.6599452969,1065.07668252,522.043346637,66.8089,476.224435879
 12/23  11:00:00,185.895430303,35.9985820498,12.6843370549,1.50250503424,42.6918050922,68.9656133826,944.909401531,506.431737471,83.4695,355.00816406
 12/23  12:00:00,171.764983746,35.9985820498,7.24358237263,1.19461302884,34.9340096728,67.7198543238,865.056307609,491.722721428,83.4695,289.864086181
 12/23  13:00:00,167.419371284,36.0003457766,4.17487020103,0.812749515444,34.9340096728,67.7198543238,759.881609974,469.376710496,83.4695,207.035399479
 12/23  14:00:00,157.180633823,36.0481730511,4.02536255752,0.449606481014,34.9340096728,57.9733543238,732.622979964,450.881886312,75.1392,206.601893652
 12/23  15:00:00,159.665946974,36.0845299612,6.89014869403,0.074013200729,34.9340096728,57.9733543238,710.277951708,434.961863818,66.8089,208.50718789
 12/23  16:00:00,166.097694803,36.1023336811,13.4622883785,0.0,34.9340096728,57.9733543238,701.855142993,416.445890564,75.1392,210.270052429
 12/23  17:00:00,201.327837791,35.9857786464,11.1986665474,0.0,34.9340096728,62.9068543238,648.429130929,400.68217147,91.7998,155.947159459
 12/23  18:00:00,240.997074766,35.959403633,14.7977445766,0.0,34.9340096728,72.2186844194,656.761710288,402.177713398,49.9818,204.60219689
 12/23  19:00:00,319.780702921,35.9672393163,27.2609660803,0.0,87.0357390804,86.2600435998,682.954938446,393.478382944,49.9818,239.494755502
 12/23  20:00:00,326.974603291,35.9515679496,39.7507825017,0.0,102.000620287,77.6748002752,743.304374777,393.382101713,33.3212,316.601073065
 12/23  21:00:00,345.096715961,35.9750749997,46.5413057354,0.0,102.000620287,88.9820225341,758.326408472,406.845042525,33.3212,318.160165947
 12/23  22:00:00,334.431816661,35.9672393163,45.5516177655,0.0,102.000620287,91.6425454185,775.287918283,431.442435416,24.9909,318.854582867
 12/23  23:00:00,278.855299428,35.9672393163,43.0598046901,0.0,87.0357390804,65.871452062,955.224394957,478.945187708,16.6606,459.61860725
 12/23  24:00:00,181.662157433,35.959403633,19.3681081498,0.0,42.6918050922,48.4199368926,806.500404258,522.001153066,8.3303,276.168951193
 12/24  01:00:00,132.331722309,31.0482108537,5.58032292093,2.5591215073,34.4311606118,33.1021868926,268.098863629,110.038233558,3.33212,154.728510071
 12/24  02:00:00,127.779583148,31.0482108537,0.93895017919,2.5956248857,34.4311606118,33.1021868926,219.489171035,93.6710871248,3.33212,122.48596391
 12/24  03:00:00,109.578727941,31.0482108537,0.0,2.80653890709,19.466279405,30.610668775,206.693864307,87.3259030904,3.33212,116.035841217
 12/24  04:00:00,109.829667422,31.0482108537,0.0,3.06092203059,19.466279405,30.610668775,211.340688512,85.5200000396,3.33212,122.488568473
 12/24  05:00:00,116.585510273,31.0482108537,0.0,3.2506549475,19.466279405,30.610668775,242.627762443,84.8273315461,3.33212,154.468310897
 12/24  06:00:00,128.922395902,31.0482108537,0.0,3.35249209844,19.466279405,30.610668775,289.423721337,84.1282626985,8.3303,196.965158638
 12/24  07:00:00,203.588238879,31.0482108537,3.16890423466,3.27162038146,42.6918050922,54.3732441037,379.034188267,82.5440139753,16.6606,279.829574292
 12/24  08:00:00,281.56167834,35.9985820498,25.5409247054,0.827321749157,49.3960418185,88.5934452969,1000.11529811,503.9707325,24.9909,471.153665611
 12/24  09:00:00,330.364943645,35.9985820498,56.4962786222,0.857061104831,57.6566862989,112.030105488,1235.03907176,541.425067002,33.3212,660.292804754
 12/24  10:00:00,266.988071394,35.9789928414,50.1952308442,0.0901572138817,50.9524495726,81.1684271793,1022.03745875,477.702009693,66.8089,477.526549056
 12/24  11:00:00,195.960937951,35.9985820498,24.1095772651,0.204834969018,42.6918050922,68.9656133826,905.898131424,465.343368394,83.4695,357.08526303
 12/24  12:00:00,180.521769379,35.9985820498,12.3582749952,0.251615337304,38.286128036,68.9656133826,843.972858664,470.37547923,83.4695,290.127879434
 12/24  13:00:00,173.150506363,35.9842827781,6.12587146466,0.0237725304835,38.286128036,68.9656133826,750.182399935,460.311088819,83.4695,206.401811116
 12/24  14:00:00,153.067443796,35.9951086891,5.02107036801,0.0,31.5818913096,56.727595265,738.924270413,457.40026779,75.1392,206.384802623
 12/24  15:00:00,154.137307574,36.0443304275,6.08996320831,0.0,31.5818913096,56.727595265,719.239641301,446.807281238,66.8089,205.623460063
 12/24  16:00:00,154.108844502,36.0752917104,6.05832941062,0.0,31.5818913096,56.727595265,721.609383431,440.853063987,75.1392,205.617119444
 12/24  17:00:00,191.401511862,35.979361706,5.83789621181,0.0,31.5818913096,61.661095265,677.388787087,430.643462633,91.7998,154.945524454
 12/24  18:00:00,234.763580163,35.9770339205,13.0854387469,0.0,31.5818913096,70.9729253606,697.727853264,443.025218341,49.9818,204.720834923
 12/24  19:00:00,308.941721768,35.9750749997,25.5672687495,0.0,80.3315023541,83.7685254822,728.990695429,441.418739139,49.9818,237.59015629
 12/24  20:00:00,326.961130238,35.982910683,39.6708227927,0.0,102.000620287,77.6748002752,776.827072204,425.40853303,33.3212,318.097339174
 12/24  21:00:00,356.660870143,35.959403633,48.886696681,0.0,108.704857014,91.4735406516,766.106100815,415.567898131,33.3212,317.217002685
 12/24  22:00:00,330.548245232,35.9672393163,50.9544346957,0.0,95.2963835608,89.1510273009,742.703370379,402.848227466,24.9909,314.864242913
 12/24  23:00:00,277.378128265,35.9515679496,50.9592333409,0.0,80.3315023541,63.3799339444,879.808613232,399.520699469,16.6606,463.627313763
 12/24  24:00:00,191.918336097,35.959403633,29.8445492702,0.0,42.6918050922,48.4199368926,680.532914911,403.414704363,8.3303,268.787910547
 12/25  01:00:00,142.883617174,31.0482108537,16.824807405,1.83788828894,34.4311606118,33.1021868926,251.196353295,86.3545953144,3.33212,161.509637981
 12/25  02:00:00,136.410303124,31.0482108537,10.5271809582,1.62562259635,34.4311606118,33.1021868926,191.374199957,71.9658959321,3.33212,116.076184025
 12/25  03:00:00,114.661192162,31.0482108537,6.2963932113,1.58656143554,19.466279405,30.610668775,191.456160746,65.6017433743,3.33212,122.522297372
 12/25  04:00:00,111.965388345,31.0482108537,3.630472605,1.56914399138,19.466279405,30.610668775,183.231788356,63.4126338893,3.33212,116.487034467
 12/25  05:00:00,119.26513297,31.0482108537,4.37604081866,1.55060173718,19.466279405,30.610668775,227.132669082,62.9239852022,3.33212,160.876563879
 12/25  06:00:00,133.261487701,31.0482108537,6.14120649375,1.53625108871,19.466279405,30.610668775,268.702181521,63.2830091069,8.3303,197.088872414
 12/25  07:00:00,214.728249185,31.0482108537,16.2005207495,1.37149198852,42.6918050922,54.3732441037,359.364626683,62.650117733,16.6606,280.05390895
 12/25  08:00:00,295.392399883,35.9791207563,40.5131317765,0.0,49.3960418185,88.5934452969,849.286098335,354.464649097,24.9909,469.830549238
 12/25  09:00:00,344.956325392,35.959403633,72.2721295992,0.0,57.6566862989,112.030105488,1096.71594958,398.244119914,33.3212,665.150629663
 12/25  10:00:00,279.647497942,35.9905448281,63.1370171243,0.0,50.9524495726,81.1684271793,904.091919784,363.635960266,66.8089,473.647059518
 12/25  11:00:00,212.523602032,36.1276327381,40.9673409488,0.0,42.6918050922,68.9656133826,797.934360774,351.929200053,83.4695,362.535660721
 12/25  12:00:00,218.032006381,36.3015416425,49.9512680097,0.0958895085798,38.286128036,68.9656133826,696.425017535,323.972150472,83.4695,288.983367063
 12/25  13:00:00,218.932207264,36.5470267661,51.4884188813,0.101848174083,38.286128036,68.9656133826,581.922537354,290.612724116,83.4695,207.840313238
 12/25  14:00:00,194.408321039,36.7151324004,46.7256417824,0.0,31.5818913096,56.727595265,504.503917298,222.851125078,75.1392,206.51359222
 12/25  15:00:00,189.87356919,36.7449208903,42.8962462498,0.0,31.5818913096,56.727595265,472.655152731,200.101462099,66.8089,205.744790632
 12/25  16:00:00,189.644168148,36.7733189057,42.9547396698,0.0,31.5818913096,56.727595265,468.49815911,187.617065962,75.1392,205.741893149
 12/25  17:00:00,218.997688433,36.4654852542,35.0112337421,0.0,31.5818913096,61.661095265,461.778428866,208.933309039,91.7998,161.045319826
 12/25  18:00:00,258.413269746,35.9515679496,38.6854456952,0.0,31.5818913096,70.9729253606,489.612201054,241.126741357,49.9818,198.503659697
 12/25  19:00:00,330.695119339,35.9515679496,49.1186678762,0.0,80.3315023541,83.7685254822,540.931871824,246.114713675,49.9818,244.835358148
 12/25  20:00:00,347.472977018,35.9515679496,61.9619674418,0.0,102.000620287,77.6748002752,578.447750857,228.224949429,33.3212,316.901601428
 12/25  21:00:00,376.268932303,35.9515679496,70.2408034819,0.0,108.704857014,91.4735406516,562.773470988,218.077505836,33.3212,311.374765152
 12/25  22:00:00,348.759555138,35.9515679496,70.8936634376,0.0,95.2963835608,89.1510273009,558.984158064,215.121519215,24.9909,318.871738849
 12/25  23:00:00,294.353290081,35.9515679496,69.6469521347,0.0,80.3315023541,63.3799339444,703.608023437,220.077067514,16.6606,466.870355923
 12/25  24:00:00,208.588358953,35.9515679496,48.2539482302,0.0,42.6918050922,48.4199368926,508.443845262,228.530356014,8.3303,271.583189248
 12/26  01:00:00,146.952418165,31.0011967536,34.3786675969,0.0,25.5240853573,30.610668775,230.179518151,72.2444898503,3.33212,154.602908301
 12/26  02:00:00,131.580170635,31.0011967536,26.2818608406,0.0,19.418418834,29.3649097162,192.859059629,67.9592501909,3.33212,121.567689438
 12/26  03:00:00,119.943280073,31.0011967536,22.4789093725,0.0,12.7620426787,28.1191506574,183.413845594,63.366715582,3.33212,116.715010012
 12/26  04:00:00,117.420393521,31.0011967536,19.900708287,0.0,12.7620426787,28.1191506574,177.954866072,58.6890572617,3.33212,115.93368881
 12/26  05:00:00,124.712892144,31.0011967536,19.9482570341,0.0,12.7620426787,28.1191506574,219.173324632,54.4941682511,3.33212,161.347036381
 12/26  06:00:00,159.829831946,31.0011967536,27.4249354523,0.0,25.5240853573,30.610668775,329.376699411,51.2318458707,8.3303,269.81455354
 12/26  07:00:00,285.131192219,31.0011967536,54.8632378405,0.0,51.0481707146,78.1489452969,538.960396501,48.5867435126,16.6606,473.713052989
 12/26  08:00:00,368.819694969,35.9698220114,76.6679643698,0.0,64.3609230253,109.708623606,934.566214872,287.9176246,24.9909,621.657690272
 12/26  09:00:00,290.582390989,35.9633214746,54.9689058894,0.321252297297,51.0481707146,80.7689615957,848.403528773,339.379015717,33.3212,475.703313056
 12/26  10:00:00,266.401941348,36.013552059,60.0444584357,0.0,51.0481707146,71.0224615957,757.918127698,325.992181722,66.8089,365.117045976
 12/26  11:00:00,220.623915666,36.0903969688,62.9005450386,0.0,32.1804615127,65.7244621605,695.961955706,330.84187359,83.4695,281.650582116
 12/26  12:00:00,223.824829277,36.1232474861,65.372727476,0.0,32.1804615127,65.7244621605,631.575422555,333.945337867,83.4695,214.160584689
 12/26  13:00:00,220.15170817,36.1763281062,62.4372611184,0.0,32.1804615127,65.7244621605,622.080355507,331.978513129,83.4695,206.632342378
 12/26  14:00:00,214.862799164,36.2189195028,66.8218654454,0.0,32.1804615127,55.9779621605,609.387746629,327.998845694,75.1392,206.249700935
 12/26  15:00:00,214.124798501,36.2621258235,66.0535425113,0.0,32.1804615127,55.9779621605,598.521563207,325.846710875,66.8089,205.865952332
 12/26  16:00:00,207.143195162,36.3088670956,59.0712308193,0.0,32.1804615127,55.9779621605,600.886171213,319.883768281,75.1392,205.863202932
 12/26  17:00:00,226.694951644,36.1210220952,41.2408601609,0.0,32.1804615127,60.9114621605,562.418674746,308.798243577,91.7998,161.820631168
 12/26  18:00:00,276.18307023,35.9515679496,47.438443244,0.0,32.1804615127,77.5397301883,596.913647457,310.276781343,49.9818,236.655066114
 12/26  19:00:00,348.310989589,35.9515679496,65.5463563475,0.0,77.122965704,86.2600435998,792.835283745,306.429070951,49.9818,436.424412794
 12/26  20:00:00,355.113834681,35.9515679496,65.2149634852,0.0,102.647051061,80.1663183927,646.325546832,292.377672258,33.3212,320.626674574
 12/26  21:00:00,387.321499542,35.9515679496,72.0791102018,0.0,115.40909374,92.7192997104,630.92711059,278.330002557,33.3212,319.275908033
 12/26  22:00:00,378.506678927,35.9515679496,86.7408197113,0.0,102.647051061,94.1340635361,765.222195497,270.050150996,24.9909,470.181144501
 12/26  23:00:00,293.584276798,35.9515679496,68.0401391871,0.0,77.122965704,65.871452062,654.383868721,280.762857575,16.6606,356.960411146
 12/26  24:00:00,202.053946926,35.9515679496,44.5441764028,0.0,38.286128036,48.4199368926,505.980392259,300.79544897,8.3303,196.854643289
 12/27  01:00:00,147.910104988,31.0011967536,35.1089439414,0.0,25.5240853573,30.610668775,222.908906891,64.9028748108,3.33212,154.673912081
 12/27  02:00:00,134.502748399,31.0011967536,29.0330606516,0.0,19.418418834,29.3649097162,178.132239626,52.3812768099,3.33212,122.418842816
 12/27  03:00:00,123.244444929,31.0011967536,25.6854167845,0.0,12.7620426787,28.1191506574,165.237573373,45.9672562309,3.33212,115.938197142
 12/27  04:00:00,120.042087161,31.0011967536,22.4918168096,0.0,12.7620426787,28.1191506574,165.101806746,44.2099032823,3.33212,117.559783464
 12/27  05:00:00,126.06957453,31.0011967536,21.9453917581,0.0,12.7620426787,28.1191506574,208.340507699,45.2108814657,3.33212,159.797506233
 12/27  06:00:00,160.404406626,31.0011967536,28.6621535286,0.0,25.5240853573,30.610668775,327.991983077,47.4595468944,8.3303,272.202136183
 12/27  07:00:00,284.690637979,31.0011967536,55.1516424035,0.0,51.0481707146,78.1489452969,536.511671738,48.0917916094,16.6606,471.759280128
 12/27  08:00:00,369.618473914,35.9912936574,77.5358815229,0.852733413962,64.3609230253,109.708623606,968.323832772,315.790680445,24.9909,627.542252327
 12/27  09:00:00,287.422176202,35.9750749997,52.3796397889,0.429842981139,51.0481707146,80.7689615957,908.170848039,398.086048402,33.3212,476.763599636
 12/27  10:00:00,258.751740976,35.982910683,51.6400753176,0.710435370495,51.0481707146,71.0224615957,828.030455778,397.885956329,66.8089,363.33559945
 12/27  11:00:00,200.700865186,35.982910683,42.249835351,0.788894663426,32.1804615127,65.7244621605,774.519729585,407.068769414,83.4695,283.981460171
 12/27  12:00:00,206.45829568,35.9515679496,48.1340920818,0.0,32.1804615127,65.7244621605,702.141088781,406.211321865,83.4695,212.460266916
 12/27  13:00:00,206.109546541,35.9554857913,48.4163292475,0.137755861975,32.1804615127,65.7244621605,693.822445125,403.597442417,83.4695,206.755502707
 12/27  14:00:00,184.803258756,35.9814907327,36.402878886,0.558829743849,32.1804615127,55.9779621605,699.392358014,416.265233895,75.1392,207.98792412
 12/27  15:00:00,181.593987857,35.9777855204,33.4103652517,0.341080308367,32.1804615127,55.9779621605,700.499788981,427.814207651,66.8089,205.876681331
 12/27  16:00:00,182.683469098,35.9687201521,34.6982353196,0.167273586575,32.1804615127,55.9779621605,710.552395264,429.545444062,75.1392,205.867751202
 12/27  17:00:00,212.376046055,35.959403633,26.8549212744,0.0910810411388,32.1804615127,60.9114621605,679.347554055,426.932745443,91.7998,160.615008612
 12/27  18:00:00,263.068261561,35.982910683,34.1158206595,0.0,32.1804615127,77.5397301883,752.551218789,458.326560011,49.9818,244.242858778
 12/27  19:00:00,334.724211505,35.9515679496,51.7893532198,0.0,77.122965704,86.2600435998,944.964629157,461.774497586,49.9818,433.208331571
 12/27  20:00:00,341.53643725,35.959403633,51.0316623749,0.0,102.647051061,80.1663183927,808.506897767,450.890054332,33.3212,324.295643436
 12/27  21:00:00,373.201733488,35.9515679496,57.3840123294,0.0,115.40909374,92.7192997104,797.453786617,444.549579144,33.3212,319.583007473
 12/27  22:00:00,363.569303352,35.982910683,71.3108363798,0.0,102.647051061,94.1340635361,928.292718932,434.62897139,24.9909,468.672847541
 12/27  23:00:00,279.233984617,35.959403633,53.5778101498,0.0,77.122965704,65.871452062,796.636852215,420.486767063,16.6606,359.489485152
 12/27  24:00:00,189.480080463,35.9750749997,31.8783563372,0.0,38.286128036,48.4199368926,610.214076354,404.915793391,8.3303,196.967982963
 12/28  01:00:00,137.007764635,31.0482108537,22.8593327176,1.36052671187,25.5240853573,30.610668775,242.647714363,84.5825927402,3.33212,154.733001623
 12/28  02:00:00,123.918324059,31.0482108537,17.2401023715,1.2178163325,19.418418834,29.3649097162,196.156873474,70.3807639186,3.33212,122.443989555
 12/28  03:00:00,114.445109216,31.0482108537,15.8072174409,1.083201315,12.7620426787,28.1191506574,181.553182344,62.2319347544,3.33212,115.98912759
 12/28  04:00:00,113.621058967,31.0482108537,15.1129625532,0.961424541163,12.7620426787,28.1191506574,183.156323444,57.3665338487,3.33212,122.457669595
 12/28  05:00:00,122.607742393,31.0482108537,17.6781428072,0.801697063736,12.7620426787,28.1191506574,212.598780805,54.5159348284,3.33212,154.750725976
 12/28  06:00:00,160.223715621,31.0482108537,27.9797669151,0.517291336084,25.5240853573,30.610668775,336.430210086,50.0756064432,8.3303,278.024303643
 12/28  07:00:00,288.347293315,31.0364573287,58.794171408,0.123897946326,51.0481707146,78.1489452969,526.098055083,39.7281207303,16.6606,469.709334352
 12/28  08:00:00,372.92518816,36.0191359332,82.274138652,0.0225434431494,64.3609230253,109.708623606,863.038739198,210.261725353,24.9909,627.786113845
 12/28  09:00:00,297.09870175,35.9515679496,63.5852047507,0.0,51.0481707146,80.7689615957,721.595686937,205.672380456,33.3212,482.60210648
 12/28  10:00:00,265.357465033,36.5120353711,59.8210752452,0.0,51.0481707146,71.0224615957,625.051616225,197.582277372,66.8089,360.660438853
 12/28  11:00:00,209.721054974,36.6036510942,53.0062920724,0.0,32.1804615127,65.7244621605,578.382933879,208.04710128,83.4695,286.866332598
 12/28  12:00:00,194.911365507,36.6583231609,37.487668494,0.0,32.1804615127,65.7244621605,523.158435219,229.526877107,83.4695,210.162058112
 12/28  13:00:00,188.103963685,36.6975093391,31.3977022286,0.0,32.1804615127,65.7244621605,535.174123104,240.614367813,83.4695,211.090255291
 12/28  14:00:00,178.461982926,36.7319158734,31.4310621071,0.0,32.1804615127,55.9779621605,528.46443728,246.839138596,75.1392,206.486098684
 12/28  15:00:00,187.025848544,36.7641809671,39.9404402071,0.0,32.1804615127,55.9779621605,516.703766528,243.7984433,66.8089,206.096423228
 12/28  16:00:00,192.490915214,36.7957782603,45.3711246315,0.0,32.1804615127,55.9779621605,517.257299401,236.021450801,75.1392,206.0966486
 12/28  17:00:00,224.300506695,36.4883632861,39.9677662769,0.0,32.1804615127,60.9114621605,468.50464386,214.69768957,91.7998,162.007154291
 12/28  18:00:00,274.218764275,35.9515679496,47.1312310589,0.0,32.1804615127,77.5397301883,493.355838809,199.516035408,49.9818,243.858003402
 12/28  19:00:00,345.688569214,35.9515679496,64.3320808143,0.0,77.122965704,86.2600435998,720.091709082,237.587576246,49.9818,432.522332837
 12/28  20:00:00,352.400488841,35.9515679496,63.2701835054,0.0,102.647051061,80.1663183927,595.851134731,236.00780835,33.3212,326.522126381
 12/28  21:00:00,384.510411918,35.9515679496,69.6813691471,0.0,115.40909374,92.7192997104,604.594008403,251.338531122,33.3212,319.934277282
 12/28  22:00:00,375.302328551,35.9515679496,83.3198476386,0.0,102.647051061,94.1340635361,759.364314021,263.520856002,24.9909,470.852558019
 12/28  23:00:00,290.056239108,35.9515679496,64.5252819864,0.0,77.122965704,65.871452062,634.845533056,259.231214635,16.6606,358.953718421
 12/28  24:00:00,199.570785552,35.9515679496,42.0768245987,0.0,38.286128036,48.4199368926,483.080772006,277.660966881,8.3303,197.089505126
 12/29  01:00:00,146.536505111,31.0011967536,33.7877253642,0.0,25.5240853573,30.610668775,217.064670708,56.341446472,3.33212,157.391104236
 12/29  02:00:00,133.990775149,31.0011967536,28.5902333177,0.0,19.418418834,29.3649097162,170.170281559,46.9045487173,3.33212,119.933612842
 12/29  03:00:00,124.116602275,31.0011967536,26.6516359297,0.0,12.7620426787,28.1191506574,163.94872567,41.3081819937,3.33212,119.308423676
 12/29  04:00:00,122.826458658,31.0011967536,25.4139221208,0.0,12.7620426787,28.1191506574,159.9376565,37.3977799031,3.33212,119.207756597
 12/29  05:00:00,131.606443257,31.0011967536,27.0043225576,0.0,12.7620426787,28.1191506574,201.364227311,36.5040067884,3.33212,161.528100523
 12/29  06:00:00,167.678123413,31.0011967536,35.4058470302,0.0,25.5240853573,30.610668775,317.788358359,38.9211309621,8.3303,270.536927397
 12/29  07:00:00,298.053156839,32.6513204856,66.2564972056,0.0,51.0481707146,78.1489452969,531.55245584,38.2731942728,16.6606,476.618661567
 12/29  08:00:00,379.076286056,35.9515679496,87.221014109,0.0,64.3609230253,109.708623606,867.742000194,216.004538054,24.9909,626.746562139
 12/29  09:00:00,297.43693066,35.9515679496,62.717088125,0.0,51.0481707146,80.7689615957,740.480516127,227.181181123,33.3212,479.978135004
 12/29  10:00:00,274.629850825,36.5183967665,68.7855927848,0.0,51.0481707146,71.0224615957,624.306696449,190.991567535,66.8089,366.506228913
 12/29  11:00:00,232.947269629,36.619211356,76.537751584,0.0,32.1804615127,65.7244621605,514.862087157,144.058459876,83.4695,287.334127281
 12/29  12:00:00,242.795412322,36.680545361,85.984025665,0.0,32.1804615127,65.7244621605,418.990404049,125.396297025,83.4695,210.124607024
 12/29  13:00:00,249.577156628,36.7244416654,93.615574106,0.0,32.1804615127,65.7244621605,408.079721593,111.973785753,83.4695,212.63643584
 12/29  14:00:00,243.369203673,36.7661762584,97.1358644674,0.0,32.1804615127,55.9779621605,396.832917896,113.618399595,75.1392,208.075318301
 12/29  15:00:00,241.355757495,36.7919031757,95.1732452938,0.0,32.1804615127,55.9779621605,378.236437568,105.208423453,66.8089,206.219114115
 12/29  16:00:00,231.999119508,36.8192400318,85.8776441461,0.0,32.1804615127,55.9779621605,381.407135659,100.054598278,75.1392,206.213337381
 12/29  17:00:00,248.534769858,36.5072800067,65.1109571483,0.0,32.1804615127,60.9114621605,369.828358661,115.967447929,91.7998,162.061110732
 12/29  18:00:00,292.312577064,35.9515679496,65.9975826527,0.0,32.1804615127,77.5397301883,415.694503735,123.012186864,49.9818,242.700516871
 12/29  19:00:00,362.019909016,35.9515679496,81.612086146,0.0,77.122965704,86.2600435998,630.224022885,146.201177642,49.9818,434.041045242
 12/29  20:00:00,366.701956093,35.9515679496,78.992498096,0.0,102.647051061,80.1663183927,540.7643065,179.712717835,33.3212,327.730388665
 12/29  21:00:00,398.062406529,35.9515679496,84.7899347964,0.0,115.40909374,92.7192997104,561.994105055,208.378539753,33.3212,320.294365302
 12/29  22:00:00,387.961502354,35.9515679496,97.9072762095,0.0,102.647051061,94.1340635361,725.8799768,227.225924348,24.9909,473.663152452
 12/29  23:00:00,301.387816636,35.9515679496,77.2113567623,0.0,77.122965704,65.871452062,622.019223813,247.490222856,16.6606,357.868400956
 12/29  24:00:00,209.958137938,35.9515679496,53.2675225443,0.0,38.286128036,48.4199368926,477.837803947,272.314782971,8.3303,197.192720976
 12/30  01:00:00,159.490502034,31.0011967536,44.6068899925,0.0,27.7269238854,30.610668775,217.389643988,52.4750951041,3.33212,161.582428884
 12/30  02:00:00,154.024867873,31.0011967536,39.0790453955,0.0,27.7269238854,30.610668775,164.803378553,45.410376463,3.33212,116.06088209
 12/30  03:00:00,132.346305728,31.0011967536,34.8263464215,0.0,12.7620426787,28.1191506574,168.425871915,42.5710799526,3.33212,122.522671962
 12/30  04:00:00,135.782013641,31.0011967536,38.2289117822,0.0,12.7620426787,28.1191506574,158.446883133,39.0403004886,3.33212,116.074462645
 12/30  05:00:00,166.32900607,31.0011967536,62.1024029038,0.0,12.7620426787,28.1191506574,201.132950896,36.1518806769,3.33212,161.648950219
 12/30  06:00:00,172.128670601,31.0011967536,55.6579583814,0.0,12.7620426787,28.1191506574,240.512166623,34.8799341962,8.3303,197.301932427
 12/30  07:00:00,260.957242595,33.4763823516,61.2293499172,0.0,42.6918050922,54.3732441037,332.755159622,35.8658043715,16.6606,280.228755251
 12/30  08:00:00,314.552981731,35.9515679496,68.9224881899,0.0,42.6918050922,86.1019271793,742.962389629,240.400185361,24.9909,477.571304268
 12/30  09:00:00,340.278444748,35.9515679496,67.6842792289,0.0,57.6566862989,112.030105488,971.659475373,265.635530656,33.3212,672.702744717
 12/30  10:00:00,302.186473977,36.3662173438,76.1079298652,0.0,57.6566862989,83.6599452969,786.530563281,240.895924036,66.8089,478.825739246
 12/30  11:00:00,245.09963345,36.6069194661,73.3306089087,0.0,42.6918050922,68.9656133826,668.965216952,221.500489792,83.4695,363.99522716
 12/30  12:00:00,232.883081119,36.685248622,69.9250778026,0.0,34.9340096728,67.7198543238,589.757639989,214.612800251,83.4695,291.675339738
 12/30  13:00:00,236.028626941,36.7265273812,74.1837133976,0.0,34.9340096728,67.7198543238,497.617479741,199.09788522,83.4695,215.050094521
 12/30  14:00:00,212.187707698,36.7596407533,60.5227733675,0.0,34.9340096728,57.9733543238,464.361495953,177.561943951,75.1392,211.660352002
 12/30  15:00:00,204.128628833,36.7871697127,52.3966672587,0.0,34.9340096728,57.9733543238,489.008868615,212.116565178,66.8089,210.083403437
 12/30  16:00:00,206.009859844,36.8141637722,54.0837601665,0.0,34.9340096728,57.9733543238,513.770278005,228.686183623,75.1392,209.944894382
 12/30  17:00:00,237.225999629,36.5030508661,48.3016851303,0.0,34.9340096728,62.9068543238,446.211834211,188.002687123,91.7998,166.409347089
 12/30  18:00:00,276.337692382,35.9515679496,52.1296137428,0.0,34.9340096728,72.2186844194,421.443575079,170.393702477,49.9818,201.068072602
 12/30  19:00:00,352.863797341,35.9515679496,62.1545284612,0.0,87.0357390804,86.2600435998,503.00566338,204.379778129,49.9818,248.644085251
 12/30  20:00:00,359.649883311,35.9515679496,73.8600576199,0.0,102.000620287,77.6748002752,596.258601831,239.20663474,33.3212,323.730767091
 12/30  21:00:00,379.331903304,35.9515679496,82.052320677,0.0,102.000620287,88.9820225341,584.358104473,230.37660465,33.3212,320.660299823
 12/30  22:00:00,370.237324196,35.9515679496,82.2984141692,0.0,102.000620287,91.6425454185,593.669800945,247.36298666,24.9909,321.315914285
 12/30  23:00:00,314.937486897,35.9515679496,79.8544382935,0.0,87.0357390804,65.871452062,737.318154904,245.659563495,16.6606,474.997991409
 12/30  24:00:00,218.66156621,35.9515679496,56.7636835056,0.0,42.6918050922,48.4199368926,550.933956526,268.900582072,8.3303,273.703074453
 12/31  01:00:00,167.266913222,31.0011967536,43.0899049465,0.0,34.4311606118,33.1021868926,213.445900071,50.2593468331,3.33212,159.854433238
 12/31  02:00:00,160.166019567,31.0011967536,35.8876429131,0.0,34.4311606118,33.1021868926,172.064745488,45.9796671433,3.33212,122.752958344
 12/31  03:00:00,138.406871696,31.0011967536,31.5761561207,0.0,19.466279405,30.610668775,167.74918598,41.6538495505,3.33212,122.76321643
 12/31  04:00:00,135.948080795,31.0011967536,29.1222166536,0.0,19.466279405,30.610668775,165.046511923,38.945044782,3.33212,122.769347141
 12/31  05:00:00,142.595912696,31.0011967536,29.1994385951,0.0,19.466279405,30.610668775,199.851912853,38.3903911892,3.33212,158.129401663
 12/31  06:00:00,156.702950996,31.0011967536,31.0613149804,0.0,19.466279405,30.610668775,248.955283909,39.1598166845,8.3303,201.465167225
 12/31  07:00:00,238.868532836,33.0638514186,39.6691405259,0.0,42.6918050922,54.3732441037,338.248840192,39.979239849,16.6606,281.609000343
 12/31  08:00:00,316.565258786,35.9515679496,61.8107694423,0.0,49.3960418185,88.5934452969,784.223344694,280.731478408,24.9909,478.500966286
 12/31  09:00:00,367.584458218,35.9515679496,94.9600538666,0.0,57.6566862989,112.030105488,1021.89693305,313.999799514,33.3212,674.575933537
 12/31  10:00:00,310.560375429,36.2297103077,93.8346950463,0.0,50.9524495726,81.1684271793,816.178098292,267.305215221,66.8089,482.063983072
 12/31  11:00:00,266.293360356,36.5366115886,94.2768446683,0.0,42.6918050922,68.9656133826,695.72899323,246.49506618,83.4695,365.76442705
 12/31  12:00:00,269.302361886,36.6910950442,101.313323725,0.0,38.286128036,68.9656133826,589.477336003,214.855044205,83.4695,291.152791798
 12/31  13:00:00,267.582068303,36.74817423,101.041806686,0.0,38.286128036,68.9656133826,487.009391451,189.144115166,83.4695,214.395776285
 12/31  14:00:00,247.976067151,36.7678732469,100.57069867,0.0,31.5818913096,56.727595265,480.909632324,198.571720792,75.1392,207.198711532
 12/31  15:00:00,245.272139681,36.7552392052,96.9115528938,0.0,31.5818913096,56.727595265,566.404388656,287.842159622,66.8089,211.753329034
 12/31  16:00:00,232.849264997,36.8137721129,84.9959695453,0.0,31.5818913096,56.727595265,484.173553022,200.765655878,75.1392,208.268697144
 12/31  17:00:00,247.697523447,36.5094493342,63.4885005168,0.0,31.5818913096,61.661095265,410.754367576,156.789692781,91.7998,162.164874796
 12/31  18:00:00,279.520835223,35.9515679496,59.7558193846,0.0,31.5818913096,70.9729253606,445.326994088,189.774717208,49.9818,205.570476881
 12/31  19:00:00,349.99516907,35.9515679496,68.3804731601,0.0,80.3315023541,83.7685254822,505.676451502,209.800989006,49.9818,245.893662496
 12/31  20:00:00,366.600607541,35.9515679496,81.3672652245,0.0,102.000620287,77.6748002752,511.462867891,157.160895551,33.3212,320.98077234
 12/31  21:00:00,395.754669402,35.9515679496,90.0618961236,0.0,108.704857014,91.4735406516,513.769480324,160.817169483,33.3212,319.631110841
 12/31  22:00:00,367.487166106,35.9515679496,89.6966810321,0.0,95.2963835608,89.1510273009,550.904527346,204.914155271,24.9909,320.999472075
 12/31  23:00:00,311.17721731,35.9515679496,86.4225831946,0.0,80.3315023541,63.3799339444,704.466163001,213.627595041,16.6606,474.177967959
 12/31  24:00:00,222.975935042,35.9515679496,62.3652622214,0.0,42.6918050922,48.4199368926,520.409430206,240.304751884,8.3303,271.774378322
